Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,1,7,45,166.5,15.0,2.6,2.5,29.5,140.96,0.0
2016,1,1,8,0,333.0,30.0,2.7,3.0,59.0,289.03,219.49
2016,1,1,8,15,432.0,38.5,2.7,3.5,98.0,377.05,316.9
2016,1,1,8,30,531.0,47.0,2.7,4.0,137.0,470.98,401.4
2016,1,1,8,45,589.5,53.0,2.75,4.5,177.5,536.6,458.03
2016,1,1,9,0,648.0,59.0,2.8,5.0,218.0,603.33,513.24
2016,1,1,9,15,687.5,63.5,2.8,5.5,256.0,653.65,553.11
2016,1,1,9,30,727.0,68.0,2.8,6.0,294.0,696.77,585.93
2016,1,1,9,45,758.0,70.0,2.85,6.5,328.0,735.14,614.34
2016,1,1,10,0,789.0,72.0,2.9,7.0,362.0,771.15,640.25
2016,1,1,10,15,807.0,74.0,2.85,7.0,390.5,793.61,655.96
2016,1,1,10,30,825.0,76.0,2.8,7.0,419.0,812.98,669.24
2016,1,1,10,45,837.0,77.5,2.8,7.5,440.5,823.39,674.87
2016,1,1,11,0,849.0,79.0,2.8,8.0,462.0,830.37,678.04
2016,1,1,11,15,856.5,80.0,2.75,8.0,476.5,829.44,676.31
2016,1,1,11,30,864.0,81.0,2.7,8.0,491.0,824.97,672.15
2016,1,1,11,45,867.0,81.5,2.65,8.5,498.5,812.7,661.17
2016,1,1,12,0,870.0,82.0,2.6,9.0,506.0,797.01,647.88
2016,1,1,12,15,869.5,82.0,2.55,9.0,505.5,774.69,630.99
2016,1,1,12,30,869.0,82.0,2.5,9.0,505.0,749.24,611.87
2016,1,1,12,45,868.0,80.5,2.45,9.0,497.5,718.69,588.95
2016,1,1,13,0,867.0,79.0,2.4,9.0,490.0,685.31,562.99
2016,1,1,13,15,859.5,78.0,2.35,9.0,474.5,645.68,531.05
2016,1,1,13,30,852.0,77.0,2.3,9.0,459.0,604.01,496.91
2016,1,1,13,45,840.0,75.5,2.25,9.5,436.5,557.46,457.36
2016,1,1,14,0,828.0,74.0,2.2,10.0,414.0,509.71,416.04
2016,1,1,14,15,809.0,72.0,2.15,9.5,385.5,457.26,371.44
2016,1,1,14,30,790.0,70.0,2.1,9.0,357.0,404.81,325.48
2016,1,1,14,45,763.5,67.0,2.05,9.0,322.5,348.96,275.04
2016,1,1,15,0,737.0,64.0,2.0,9.0,288.0,294.51,224.84
2016,1,1,15,15,696.5,60.0,1.9,8.5,249.5,237.33,172.76
2016,1,1,15,30,656.0,56.0,1.8,8.0,211.0,182.53,123.41
2016,1,1,15,45,594.0,50.0,1.75,7.5,170.5,127.83,77.64
2016,1,1,16,0,532.0,44.0,1.7,7.0,130.0,79.91,42.76
2016,1,1,16,15,430.5,35.5,1.8,6.5,91.5,36.1,20.02
2016,1,1,16,30,329.0,27.0,1.9,6.0,53.0,22.32,10.99
2016,1,1,16,45,164.5,13.5,2.0,6.0,26.5,12.28,0.0
2016,1,1,17,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,2.45,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,14.5,3.0,4.5,14.5,12.78,0.0
2016,1,2,8,0,0.0,29.0,3.1,5.0,29.0,30.32,17.66
2016,1,2,8,15,16.0,45.5,3.1,5.0,48.0,66.68,51.6
2016,1,2,8,30,32.0,62.0,3.1,5.0,67.0,97.34,79.77
2016,1,2,8,45,41.0,78.5,3.1,5.5,87.5,123.13,103.1
2016,1,2,9,0,50.0,95.0,3.1,6.0,108.0,148.98,126.11
2016,1,2,9,15,56.0,111.0,3.05,6.0,127.0,171.84,146.27
2016,1,2,9,30,62.0,127.0,3.0,6.0,146.0,194.71,166.12
2016,1,2,9,45,69.5,140.0,3.0,6.5,164.0,214.45,182.77
2016,1,2,10,0,77.0,153.0,3.0,7.0,182.0,234.33,199.26
2016,1,2,10,15,161.5,163.0,2.95,7.0,228.5,329.93,281.64
2016,1,2,10,30,246.0,173.0,2.9,7.0,275.0,427.07,362.72
2016,1,2,10,45,244.5,182.5,2.85,7.5,289.0,434.4,366.76
2016,1,2,11,0,243.0,192.0,2.8,8.0,303.0,440.68,370.35
2016,1,2,11,15,170.5,201.0,2.7,8.5,279.5,370.74,310.66
2016,1,2,11,30,98.0,210.0,2.6,9.0,256.0,302.71,252.35
2016,1,2,11,45,84.0,210.5,2.55,9.5,250.5,287.91,239.32
2016,1,2,12,0,70.0,211.0,2.5,10.0,245.0,273.61,226.57
2016,1,2,12,15,140.5,213.5,2.4,10.0,282.0,339.6,282.0
2016,1,2,12,30,211.0,216.0,2.3,10.0,319.0,388.03,321.93
2016,1,2,12,45,146.0,211.5,2.2,10.5,282.5,328.19,271.19
2016,1,2,13,0,81.0,207.0,2.1,11.0,246.0,261.58,215.29
2016,1,2,13,15,69.0,197.5,2.0,11.0,230.0,239.15,196.81
2016,1,2,13,30,57.0,188.0,1.9,11.0,214.0,217.81,179.03
2016,1,2,13,45,28.5,144.5,1.85,11.0,157.5,153.29,125.19
2016,1,2,14,0,0.0,101.0,1.8,11.0,101.0,90.29,71.97
2016,1,2,14,15,0.0,87.0,1.7,11.0,87.0,77.34,61.11
2016,1,2,14,30,0.0,73.0,1.6,11.0,73.0,64.6,50.28
2016,1,2,14,45,0.0,66.0,1.5,11.0,66.0,58.33,44.96
2016,1,2,15,0,0.0,59.0,1.4,11.0,59.0,52.12,39.62
2016,1,2,15,15,0.0,51.0,1.4,10.5,51.0,45.02,33.53
2016,1,2,15,30,0.0,43.0,1.4,10.0,43.0,37.93,27.37
2016,1,2,15,45,0.0,34.5,1.45,10.0,34.5,30.4,20.69
2016,1,2,16,0,0.0,26.0,1.5,10.0,26.0,22.89,13.98
2016,1,2,16,15,0.0,18.5,1.65,9.5,18.5,16.27,7.99
2016,1,2,16,30,0.0,11.0,1.8,9.0,11.0,9.66,1.67
2016,1,2,16,45,0.0,5.5,1.95,9.0,5.5,5.0,0.0
2016,1,2,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,9.5,2.4,6.5,9.5,8.35,0.0
2016,1,3,8,0,0.0,19.0,2.4,7.0,19.0,16.73,7.12
2016,1,3,8,15,0.0,31.5,2.3,7.0,31.5,27.92,18.05
2016,1,3,8,30,0.0,44.0,2.2,7.0,44.0,40.63,29.54
2016,1,3,8,45,0.0,57.0,2.1,7.5,57.0,53.7,41.19
2016,1,3,9,0,0.0,70.0,2.0,8.0,70.0,66.61,52.56
2016,1,3,9,15,0.0,82.5,2.0,8.0,82.5,78.85,63.3
2016,1,3,9,30,0.0,95.0,2.0,8.0,95.0,91.06,73.89
2016,1,3,9,45,0.0,106.0,2.0,8.5,106.0,101.54,82.71
2016,1,3,10,0,0.0,117.0,2.0,9.0,117.0,112.06,91.46
2016,1,3,10,15,0.0,91.0,2.05,9.0,91.0,82.56,66.04
2016,1,3,10,30,0.0,65.0,2.1,9.0,65.0,57.44,44.35
2016,1,3,10,45,9.0,117.5,2.2,9.0,122.0,116.29,95.18
2016,1,3,11,0,18.0,170.0,2.3,9.0,179.0,179.79,148.92
2016,1,3,11,15,14.0,170.5,2.45,9.0,177.5,175.3,144.72
2016,1,3,11,30,10.0,171.0,2.6,9.0,176.0,171.13,140.99
2016,1,3,11,45,106.0,194.5,2.8,9.5,246.5,300.53,251.13
2016,1,3,12,0,202.0,218.0,3.0,10.0,317.0,399.44,332.77
2016,1,3,12,15,187.5,218.5,3.1,10.0,310.5,381.53,317.37
2016,1,3,12,30,173.0,219.0,3.2,10.0,304.0,363.79,302.58
2016,1,3,12,45,123.0,212.5,3.3,10.0,272.5,313.25,260.29
2016,1,3,13,0,73.0,206.0,3.4,10.0,241.0,255.13,211.54
2016,1,3,13,15,221.5,190.0,3.25,10.0,291.0,338.07,282.48
2016,1,3,13,30,370.0,174.0,3.1,10.0,341.0,408.32,340.22
2016,1,3,13,45,251.5,177.0,3.0,10.5,288.0,327.15,271.29
2016,1,3,14,0,133.0,180.0,2.9,11.0,235.0,248.11,204.67
2016,1,3,14,15,89.5,164.0,2.7,11.0,200.0,197.21,162.05
2016,1,3,14,30,46.0,148.0,2.5,11.0,165.0,157.79,128.95
2016,1,3,14,45,40.5,134.5,2.4,11.0,148.5,139.3,113.25
2016,1,3,15,0,35.0,121.0,2.3,11.0,132.0,121.6,98.08
2016,1,3,15,15,29.5,106.0,2.2,10.5,114.5,103.3,82.51
2016,1,3,15,30,24.0,91.0,2.1,10.0,97.0,85.86,67.57
2016,1,3,15,45,13.5,74.5,2.05,10.0,77.5,66.83,51.34
2016,1,3,16,0,3.0,58.0,2.0,10.0,58.0,50.36,37.26
2016,1,3,16,15,1.5,41.0,2.05,9.5,41.0,35.26,23.89
2016,1,3,16,30,0.0,24.0,2.1,9.0,24.0,21.02,10.64
2016,1,3,16,45,0.0,12.0,2.15,9.0,12.0,10.56,0.0
2016,1,3,17,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,4,7,45,167.5,13.5,2.6,10.5,28.0,138.72,0.0
2016,1,4,8,0,335.0,27.0,2.6,11.0,56.0,286.98,210.8
2016,1,4,8,15,429.0,35.0,2.6,11.0,93.5,370.44,303.06
2016,1,4,8,30,523.0,43.0,2.6,11.0,131.0,460.0,382.46
2016,1,4,8,45,585.5,47.5,2.6,11.5,170.5,526.12,437.97
2016,1,4,9,0,648.0,52.0,2.6,12.0,210.0,588.12,487.91
2016,1,4,9,15,685.0,55.5,2.65,12.0,247.0,635.95,526.06
2016,1,4,9,30,722.0,59.0,2.7,12.0,284.0,682.62,562.17
2016,1,4,9,45,362.5,94.5,2.8,12.5,207.5,441.09,370.05
2016,1,4,10,0,3.0,130.0,2.9,13.0,131.0,129.67,104.58
2016,1,4,10,15,125.5,152.0,2.95,13.0,204.5,284.99,238.25
2016,1,4,10,30,248.0,174.0,3.0,13.0,278.0,430.41,357.95
2016,1,4,10,45,248.5,183.5,3.1,13.5,292.5,439.47,363.34
2016,1,4,11,0,249.0,193.0,3.2,14.0,307.0,447.45,368.49
2016,1,4,11,15,124.5,147.0,3.3,14.0,204.0,266.49,220.49
2016,1,4,11,30,0.0,101.0,3.4,14.0,101.0,90.75,71.17
2016,1,4,11,45,0.0,98.0,3.5,14.0,98.0,87.7,68.74
2016,1,4,12,0,0.0,95.0,3.6,14.0,95.0,84.74,66.23
2016,1,4,12,15,1.0,128.5,3.6,14.0,129.5,117.92,94.05
2016,1,4,12,30,2.0,162.0,3.6,14.0,164.0,151.96,122.36
2016,1,4,12,45,1.0,108.0,3.65,14.0,109.0,97.67,77.08
2016,1,4,13,0,0.0,54.0,3.7,14.0,54.0,47.7,35.0
2016,1,4,13,15,19.0,118.5,3.6,14.0,127.5,124.29,100.04
2016,1,4,13,30,38.0,183.0,3.5,14.0,201.0,201.14,163.97
2016,1,4,13,45,19.0,150.0,3.4,14.0,159.0,147.68,119.32
2016,1,4,14,0,0.0,117.0,3.3,14.0,117.0,105.28,83.81
2016,1,4,14,15,50.5,136.5,3.15,13.5,155.0,151.63,123.12
2016,1,4,14,30,101.0,156.0,3.0,13.0,193.0,193.8,157.81
2016,1,4,14,45,93.5,142.5,2.9,13.0,174.0,166.4,134.31
2016,1,4,15,0,86.0,129.0,2.8,13.0,155.0,145.03,115.84
2016,1,4,15,15,78.0,113.0,2.65,12.5,134.5,122.14,96.21
2016,1,4,15,30,70.0,97.0,2.5,12.0,114.0,100.35,77.47
2016,1,4,15,45,59.0,80.0,2.45,12.0,92.5,78.45,58.77
2016,1,4,16,0,48.0,63.0,2.4,12.0,71.0,58.16,41.81
2016,1,4,16,15,26.0,46.0,2.4,12.0,50.5,39.36,26.71
2016,1,4,16,30,4.0,29.0,2.4,12.0,30.0,24.93,13.82
2016,1,4,16,45,2.0,14.5,2.45,12.0,15.0,12.78,0.0
2016,1,4,17,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,6.0,2.15,11.0,6.0,5.26,0.0
2016,1,5,8,0,0.0,12.0,2.3,11.0,12.0,10.54,2.28
2016,1,5,8,15,0.0,20.0,2.4,11.0,20.0,17.59,9.09
2016,1,5,8,30,0.0,28.0,2.5,11.0,28.0,24.66,15.44
2016,1,5,8,45,0.0,36.0,2.65,11.5,36.0,31.73,21.7
2016,1,5,9,0,0.0,44.0,2.8,12.0,44.0,38.81,27.89
2016,1,5,9,15,0.0,52.0,2.85,12.0,52.0,45.9,34.08
2016,1,5,9,30,0.0,60.0,2.9,12.0,60.0,53.0,40.21
2016,1,5,9,45,0.0,66.5,3.0,12.0,66.5,58.78,45.15
2016,1,5,10,0,0.0,73.0,3.1,12.0,73.0,64.73,50.2
2016,1,5,10,15,71.0,127.5,3.2,12.0,157.5,192.58,161.1
2016,1,5,10,30,142.0,182.0,3.3,12.0,242.0,335.51,280.33
2016,1,5,10,45,71.0,95.5,3.4,12.0,125.5,164.83,137.17
2016,1,5,11,0,0.0,9.0,3.5,12.0,9.0,7.92,1.17
2016,1,5,11,15,0.0,48.5,3.55,12.0,48.5,42.82,31.19
2016,1,5,11,30,0.0,88.0,3.6,12.0,88.0,78.18,61.28
2016,1,5,11,45,0.0,79.5,3.7,12.0,79.5,70.36,54.57
2016,1,5,12,0,0.0,71.0,3.8,12.0,71.0,62.8,48.13
2016,1,5,12,15,0.0,68.0,3.8,12.0,68.0,60.13,45.86
2016,1,5,12,30,0.0,65.0,3.8,12.0,65.0,57.47,43.6
2016,1,5,12,45,0.0,47.5,3.85,12.0,47.5,41.94,30.36
2016,1,5,13,0,0.0,30.0,3.9,12.0,30.0,26.46,17.11
2016,1,5,13,15,0.0,25.5,3.8,12.0,25.5,22.48,13.71
2016,1,5,13,30,0.0,21.0,3.7,12.0,21.0,18.5,10.31
2016,1,5,13,45,0.0,37.5,3.65,12.0,37.5,33.07,22.88
2016,1,5,14,0,0.0,54.0,3.6,12.0,54.0,47.68,35.47
2016,1,5,14,15,280.5,78.0,3.55,12.0,182.0,218.64,180.44
2016,1,5,14,30,561.0,102.0,3.5,12.0,310.0,348.48,282.45
2016,1,5,14,45,526.0,99.5,3.45,12.0,280.5,300.69,239.33
2016,1,5,15,0,491.0,97.0,3.4,12.0,251.0,252.74,196.33
2016,1,5,15,15,533.5,80.5,3.15,11.5,228.5,220.53,164.07
2016,1,5,15,30,576.0,64.0,2.9,11.0,206.0,180.15,124.42
2016,1,5,15,45,511.5,58.0,2.7,11.0,167.5,128.99,81.54
2016,1,5,16,0,447.0,52.0,2.5,11.0,129.0,85.01,48.89
2016,1,5,16,15,348.5,42.5,2.35,10.5,92.0,44.44,25.77
2016,1,5,16,30,250.0,33.0,2.2,10.0,55.0,25.91,15.07
2016,1,5,16,45,125.0,16.5,2.1,10.0,27.5,13.01,0.0
2016,1,5,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,9.0,3.65,12.0,9.0,7.91,0.0
2016,1,6,8,0,0.0,18.0,3.6,12.0,18.0,15.85,6.22
2016,1,6,8,15,0.0,32.0,3.55,12.0,32.0,28.55,18.15
2016,1,6,8,30,0.0,46.0,3.5,12.0,46.0,43.16,31.05
2016,1,6,8,45,0.0,59.0,3.45,12.0,59.0,56.14,42.52
2016,1,6,9,0,0.0,72.0,3.4,12.0,72.0,68.97,53.76
2016,1,6,9,15,0.0,86.0,3.35,12.0,86.0,82.96,65.85
2016,1,6,9,30,0.0,100.0,3.3,12.0,100.0,96.88,77.76
2016,1,6,9,45,0.0,112.0,3.25,12.0,112.0,108.41,87.51
2016,1,6,10,0,0.0,124.0,3.2,12.0,124.0,119.99,97.2
2016,1,6,10,15,1.0,134.0,3.2,12.0,135.0,130.15,105.67
2016,1,6,10,30,2.0,144.0,3.2,12.0,146.0,140.4,114.17
2016,1,6,10,45,105.0,171.5,3.25,12.0,220.0,286.75,239.21
2016,1,6,11,0,208.0,199.0,3.3,12.0,294.0,405.09,337.2
2016,1,6,11,15,194.0,207.0,3.35,12.0,298.0,398.47,330.52
2016,1,6,11,30,180.0,215.0,3.4,12.0,302.0,391.36,324.03
2016,1,6,11,45,179.5,218.5,3.45,12.0,306.5,389.33,322.1
2016,1,6,12,0,179.0,222.0,3.5,12.0,311.0,386.74,319.72
2016,1,6,12,15,216.0,219.0,3.4,12.0,326.0,404.73,334.71
2016,1,6,12,30,253.0,216.0,3.3,12.0,341.0,433.24,357.57
2016,1,6,12,45,311.5,202.5,3.25,12.0,354.5,448.94,370.8
2016,1,6,13,0,370.0,189.0,3.2,12.0,368.0,460.42,380.37
2016,1,6,13,15,292.0,194.5,3.1,12.0,333.0,399.86,330.05
2016,1,6,13,30,214.0,200.0,3.0,12.0,298.0,334.71,276.13
2016,1,6,13,45,177.0,192.0,2.95,12.0,270.5,294.18,242.49
2016,1,6,14,0,140.0,184.0,2.9,12.0,243.0,256.59,211.03
2016,1,6,14,15,109.0,170.0,2.85,11.5,214.5,218.98,179.87
2016,1,6,14,30,78.0,156.0,2.8,11.0,186.0,179.32,146.84
2016,1,6,14,45,70.5,143.0,2.8,11.0,168.0,158.74,129.25
2016,1,6,15,0,63.0,130.0,2.8,11.0,150.0,139.06,112.28
2016,1,6,15,15,55.5,114.0,2.75,10.5,130.0,117.55,93.87
2016,1,6,15,30,48.0,98.0,2.7,10.0,110.0,97.12,76.3
2016,1,6,15,45,36.0,81.0,2.65,10.0,89.0,76.31,58.51
2016,1,6,16,0,24.0,64.0,2.6,10.0,68.0,57.26,42.4
2016,1,6,16,15,12.0,46.5,2.55,10.0,48.5,40.04,27.82
2016,1,6,16,30,0.0,29.0,2.5,10.0,29.0,25.07,14.69
2016,1,6,16,45,0.0,14.5,2.5,10.0,14.5,12.77,0.0
2016,1,6,17,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,7,45,91.0,17.5,0.6,9.0,25.5,96.61,0.0
2016,1,7,8,0,182.0,35.0,0.6,9.0,51.0,201.08,147.0
2016,1,7,8,15,277.5,47.0,0.65,9.0,87.0,283.14,230.8
2016,1,7,8,30,373.0,59.0,0.7,9.0,123.0,372.56,308.6
2016,1,7,8,45,460.5,64.0,0.8,9.5,163.5,454.59,377.32
2016,1,7,9,0,548.0,69.0,0.9,10.0,204.0,540.11,445.57
2016,1,7,9,15,590.5,74.0,0.9,10.0,241.0,592.12,485.49
2016,1,7,9,30,633.0,79.0,0.9,10.0,278.0,643.46,523.85
2016,1,7,9,45,693.5,75.5,0.95,10.5,315.5,697.59,562.69
2016,1,7,10,0,754.0,72.0,1.0,11.0,353.0,745.34,595.82
2016,1,7,10,15,772.5,74.0,1.0,11.0,381.0,768.61,611.21
2016,1,7,10,30,791.0,76.0,1.0,11.0,409.0,788.94,624.62
2016,1,7,10,45,805.0,77.5,1.05,11.0,431.0,801.7,633.35
2016,1,7,11,0,819.0,79.0,1.1,11.0,453.0,811.15,639.87
2016,1,7,11,15,826.5,80.0,1.15,11.0,468.0,811.08,639.78
2016,1,7,11,30,834.0,81.0,1.2,11.0,483.0,807.57,637.49
2016,1,7,11,45,839.0,81.0,1.25,11.5,491.0,797.34,629.4
2016,1,7,12,0,844.0,81.0,1.3,12.0,499.0,783.71,619.08
2016,1,7,12,15,493.0,152.5,1.35,12.0,397.0,570.62,460.45
2016,1,7,12,30,142.0,224.0,1.4,12.0,295.0,347.38,282.25
2016,1,7,12,45,105.5,216.5,1.45,12.0,268.5,294.24,240.48
2016,1,7,13,0,69.0,209.0,1.5,12.0,242.0,255.85,208.97
2016,1,7,13,15,143.0,204.5,1.5,12.0,271.0,304.71,249.89
2016,1,7,13,30,217.0,200.0,1.5,12.0,300.0,336.92,276.17
2016,1,7,13,45,108.5,147.0,1.55,12.0,197.0,208.79,171.07
2016,1,7,14,0,0.0,94.0,1.6,12.0,94.0,83.72,65.97
2016,1,7,14,15,391.0,80.5,1.55,12.0,227.5,279.75,229.67
2016,1,7,14,30,782.0,67.0,1.5,12.0,361.0,409.1,326.32
2016,1,7,14,45,762.5,63.0,1.45,12.0,328.5,355.04,277.21
2016,1,7,15,0,743.0,59.0,1.4,12.0,296.0,301.65,228.76
2016,1,7,15,15,707.5,55.5,1.3,11.5,259.0,245.51,178.16
2016,1,7,15,30,672.0,52.0,1.2,11.0,222.0,192.35,130.36
2016,1,7,15,45,621.5,47.0,1.1,11.0,182.5,138.84,84.72
2016,1,7,16,0,571.0,42.0,1.0,11.0,143.0,90.73,48.34
2016,1,7,16,15,482.5,35.0,1.0,10.5,104.0,43.17,21.37
2016,1,7,16,30,394.0,28.0,1.0,10.0,65.0,22.76,13.09
2016,1,7,16,45,197.0,14.0,1.05,10.0,32.5,11.08,0.0
2016,1,7,17,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,8.5,1.65,7.0,8.5,7.47,0.0
2016,1,8,8,0,0.0,17.0,1.7,7.0,17.0,14.96,5.83
2016,1,8,8,15,0.0,28.5,1.7,7.0,28.5,25.12,15.71
2016,1,8,8,30,0.0,40.0,1.7,7.0,40.0,35.56,25.19
2016,1,8,8,45,0.0,52.0,1.75,7.5,52.0,47.46,35.8
2016,1,8,9,0,0.0,64.0,1.8,8.0,64.0,59.26,46.19
2016,1,8,9,15,0.0,75.5,1.75,8.0,75.5,70.42,56.0
2016,1,8,9,30,0.0,87.0,1.7,8.0,87.0,81.56,65.68
2016,1,8,9,45,0.0,96.5,1.65,8.5,96.5,90.47,73.17
2016,1,8,10,0,0.0,106.0,1.6,9.0,106.0,99.43,80.62
2016,1,8,10,15,50.0,144.0,1.55,9.0,165.0,195.64,163.9
2016,1,8,10,30,100.0,182.0,1.5,9.0,224.0,284.4,238.25
2016,1,8,10,45,50.0,166.5,1.45,9.5,187.5,218.35,181.13
2016,1,8,11,0,0.0,151.0,1.4,10.0,151.0,143.23,116.44
2016,1,8,11,15,0.0,148.0,1.45,10.0,148.0,138.94,112.95
2016,1,8,11,30,0.0,145.0,1.5,10.0,145.0,134.99,109.57
2016,1,8,11,45,33.5,180.0,1.55,10.5,197.0,210.69,173.38
2016,1,8,12,0,67.0,215.0,1.6,11.0,249.0,275.9,226.78
2016,1,8,12,15,133.5,219.0,1.6,11.0,286.0,341.56,280.9
2016,1,8,12,30,200.0,223.0,1.6,11.0,323.0,389.69,320.08
2016,1,8,12,45,195.0,221.5,1.65,11.5,318.0,375.84,308.01
2016,1,8,13,0,190.0,220.0,1.7,12.0,313.0,361.76,296.11
2016,1,8,13,15,226.0,208.0,1.65,12.0,315.0,362.56,297.12
2016,1,8,13,30,262.0,196.0,1.6,12.0,317.0,369.85,302.76
2016,1,8,13,45,131.0,160.0,1.6,12.0,220.5,235.23,192.81
2016,1,8,14,0,0.0,124.0,1.6,12.0,124.0,111.78,89.56
2016,1,8,14,15,0.0,90.0,1.5,11.5,90.0,80.04,63.19
2016,1,8,14,30,0.0,56.0,1.4,11.0,56.0,49.45,37.22
2016,1,8,14,45,0.0,50.5,1.35,11.0,50.5,44.57,33.08
2016,1,8,15,0,0.0,45.0,1.3,11.0,45.0,39.69,28.89
2016,1,8,15,15,0.0,39.5,1.3,10.5,39.5,34.82,24.72
2016,1,8,15,30,0.0,34.0,1.3,10.0,34.0,29.95,20.5
2016,1,8,15,45,0.0,27.5,1.3,10.0,27.5,24.2,15.4
2016,1,8,16,0,0.0,21.0,1.3,10.0,21.0,18.47,10.28
2016,1,8,16,15,0.0,15.0,1.35,10.0,15.0,13.18,5.53
2016,1,8,16,30,0.0,9.0,1.4,10.0,9.0,7.9,0.92
2016,1,8,16,45,0.0,4.5,1.5,10.0,4.5,3.94,0.0
2016,1,8,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,13.5,3.05,9.5,13.5,11.89,0.0
2016,1,9,8,0,0.0,27.0,3.1,10.0,27.0,26.56,14.54
2016,1,9,8,15,9.5,44.0,3.1,10.0,46.0,52.41,38.59
2016,1,9,8,30,19.0,61.0,3.1,10.0,65.0,85.82,68.21
2016,1,9,8,45,27.5,78.0,3.1,10.0,84.5,111.71,91.31
2016,1,9,9,0,36.0,95.0,3.1,10.0,104.0,137.62,114.18
2016,1,9,9,15,41.5,110.5,3.05,10.0,122.5,158.99,132.78
2016,1,9,9,30,47.0,126.0,3.0,10.0,141.0,180.47,151.18
2016,1,9,9,45,46.5,138.5,2.95,10.5,154.5,192.78,161.09
2016,1,9,10,0,46.0,151.0,2.9,11.0,168.0,205.11,170.85
2016,1,9,10,15,59.5,165.0,2.75,11.0,189.0,231.25,192.75
2016,1,9,10,30,73.0,179.0,2.6,11.0,210.0,257.37,214.32
2016,1,9,10,45,47.0,177.5,2.5,11.0,198.0,229.62,190.06
2016,1,9,11,0,21.0,176.0,2.4,11.0,186.0,188.66,154.98
2016,1,9,11,15,14.0,173.0,2.25,11.0,179.5,177.65,145.44
2016,1,9,11,30,7.0,170.0,2.1,11.0,173.0,167.17,136.3
2016,1,9,11,45,11.5,177.5,2.0,11.0,183.0,177.74,145.14
2016,1,9,12,0,16.0,185.0,1.9,11.0,193.0,188.15,153.76
2016,1,9,12,15,8.0,165.0,1.8,11.0,169.0,159.94,130.03
2016,1,9,12,30,0.0,145.0,1.7,11.0,145.0,133.07,107.42
2016,1,9,12,45,0.0,135.0,1.6,11.0,135.0,122.95,99.02
2016,1,9,13,0,0.0,125.0,1.5,11.0,125.0,113.07,90.8
2016,1,9,13,15,0.0,116.0,1.35,11.0,116.0,104.36,83.54
2016,1,9,13,30,0.0,107.0,1.2,11.0,107.0,95.81,76.41
2016,1,9,13,45,0.0,126.0,1.1,11.5,126.0,113.73,91.45
2016,1,9,14,0,0.0,145.0,1.0,12.0,145.0,131.77,106.41
2016,1,9,14,15,0.0,137.0,0.95,12.0,137.0,123.93,99.93
2016,1,9,14,30,0.0,129.0,0.9,12.0,129.0,116.18,93.58
2016,1,9,14,45,0.0,117.5,0.85,12.0,117.5,105.24,84.5
2016,1,9,15,0,0.0,106.0,0.8,12.0,106.0,94.44,75.46
2016,1,9,15,15,0.0,92.5,0.8,11.5,92.5,81.96,65.02
2016,1,9,15,30,0.0,79.0,0.8,11.0,79.0,69.64,54.54
2016,1,9,15,45,0.0,64.5,0.85,11.0,64.5,56.61,43.19
2016,1,9,16,0,0.0,50.0,0.9,11.0,50.0,43.79,31.9
2016,1,9,16,15,0.0,36.5,0.9,11.0,36.5,32.03,21.42
2016,1,9,16,30,0.0,23.0,0.9,11.0,23.0,20.27,11.32
2016,1,9,16,45,0.0,11.5,0.95,11.0,11.5,10.11,0.0
2016,1,9,17,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,1,10,7,45,146.5,15.5,2.75,8.5,28.5,129.24,0.0
2016,1,10,8,0,293.0,31.0,2.9,9.0,57.0,263.63,197.4
2016,1,10,8,15,388.0,40.5,2.85,9.0,95.0,349.15,288.64
2016,1,10,8,30,483.0,50.0,2.8,9.0,133.0,440.67,370.25
2016,1,10,8,45,547.5,56.0,2.8,9.5,173.5,510.22,429.44
2016,1,10,9,0,612.0,62.0,2.8,10.0,214.0,581.35,487.17
2016,1,10,9,15,651.0,66.5,2.75,10.0,251.5,631.41,526.94
2016,1,10,9,30,690.0,71.0,2.7,10.0,289.0,680.66,564.82
2016,1,10,9,45,539.0,102.0,2.7,10.5,284.0,603.98,503.55
2016,1,10,10,0,388.0,133.0,2.7,11.0,279.0,515.92,430.99
2016,1,10,10,15,388.0,144.5,2.6,11.0,300.0,531.14,442.48
2016,1,10,10,30,388.0,156.0,2.5,11.0,321.0,544.49,451.66
2016,1,10,10,45,314.0,177.0,2.45,11.5,315.5,488.34,404.31
2016,1,10,11,0,240.0,198.0,2.4,12.0,310.0,447.61,368.97
2016,1,10,11,15,162.0,206.0,2.3,12.0,282.5,370.83,305.64
2016,1,10,11,30,84.0,214.0,2.2,12.0,255.0,295.94,243.04
2016,1,10,11,45,53.0,203.5,2.1,12.5,229.5,254.1,207.8
2016,1,10,12,0,22.0,193.0,2.0,13.0,204.0,201.41,163.47
2016,1,10,12,15,31.5,200.0,1.95,13.0,216.0,227.31,184.95
2016,1,10,12,30,41.0,207.0,1.9,13.0,228.0,239.96,195.3
2016,1,10,12,45,31.0,197.5,1.85,13.0,213.5,219.35,178.2
2016,1,10,13,0,21.0,188.0,1.8,13.0,199.0,190.08,154.1
2016,1,10,13,15,58.5,196.5,1.75,13.0,224.5,231.47,188.83
2016,1,10,13,30,96.0,205.0,1.7,13.0,250.0,260.09,212.41
2016,1,10,13,45,48.0,163.0,1.7,13.0,185.5,183.37,149.06
2016,1,10,14,0,0.0,121.0,1.7,13.0,121.0,108.88,86.88
2016,1,10,14,15,0.0,113.5,1.65,13.0,113.5,101.77,81.15
2016,1,10,14,30,0.0,106.0,1.6,13.0,106.0,94.73,75.34
2016,1,10,14,45,0.0,96.0,1.55,13.0,96.0,85.47,67.61
2016,1,10,15,0,0.0,86.0,1.5,13.0,86.0,76.31,59.9
2016,1,10,15,15,0.0,75.5,1.4,12.5,75.5,66.79,51.91
2016,1,10,15,30,0.0,65.0,1.3,12.0,65.0,57.37,43.88
2016,1,10,15,45,0.0,53.5,1.25,11.5,53.5,47.16,35.05
2016,1,10,16,0,0.0,42.0,1.2,11.0,42.0,37.07,26.19
2016,1,10,16,15,0.0,31.0,1.3,10.5,31.0,27.33,17.54
2016,1,10,16,30,0.0,20.0,1.4,10.0,20.0,17.61,9.26
2016,1,10,16,45,0.0,10.0,1.5,10.0,10.0,8.78,0.0
2016,1,10,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,11,7,45,53.0,15.5,2.15,9.5,20.0,60.47,0.0
2016,1,11,8,0,106.0,31.0,2.2,10.0,40.0,129.46,94.83
2016,1,11,8,15,143.5,47.0,2.2,10.0,67.0,178.16,145.64
2016,1,11,8,30,181.0,63.0,2.2,10.0,94.0,228.38,191.36
2016,1,11,8,45,201.5,79.0,2.25,10.0,122.5,267.61,226.41
2016,1,11,9,0,222.0,95.0,2.3,10.0,151.0,307.13,260.78
2016,1,11,9,15,236.0,110.0,2.25,10.0,177.5,340.12,288.64
2016,1,11,9,30,250.0,125.0,2.2,10.0,204.0,372.77,315.49
2016,1,11,9,45,261.0,137.5,2.2,10.5,228.0,398.9,335.94
2016,1,11,10,0,272.0,150.0,2.2,11.0,252.0,424.34,355.38
2016,1,11,10,15,143.5,154.0,2.2,11.0,208.5,302.95,253.46
2016,1,11,10,30,15.0,158.0,2.2,11.0,165.0,166.98,136.82
2016,1,11,10,45,7.5,152.5,2.25,11.5,156.0,152.41,124.25
2016,1,11,11,0,0.0,147.0,2.3,12.0,147.0,138.65,112.1
2016,1,11,11,15,0.0,150.0,2.25,12.0,150.0,140.83,113.82
2016,1,11,11,30,0.0,153.0,2.2,12.0,153.0,143.13,115.62
2016,1,11,11,45,19.5,179.5,2.15,12.5,189.5,186.26,151.73
2016,1,11,12,0,39.0,206.0,2.1,13.0,226.0,242.69,197.88
2016,1,11,12,15,32.0,201.0,2.05,13.0,217.5,228.75,186.03
2016,1,11,12,30,25.0,196.0,2.0,13.0,209.0,203.91,165.55
2016,1,11,12,45,12.5,154.5,2.0,13.5,161.0,151.16,121.72
2016,1,11,13,0,0.0,113.0,2.0,14.0,113.0,101.52,80.12
2016,1,11,13,15,16.0,150.0,1.95,14.0,157.5,147.6,118.94
2016,1,11,13,30,32.0,187.0,1.9,14.0,202.0,201.53,163.44
2016,1,11,13,45,52.0,186.0,1.9,14.0,209.0,209.51,170.13
2016,1,11,14,0,72.0,185.0,1.9,14.0,216.0,215.61,175.2
2016,1,11,14,15,184.5,168.5,1.8,14.0,241.5,254.8,207.07
2016,1,11,14,30,297.0,152.0,1.7,14.0,267.0,281.53,226.81
2016,1,11,14,45,287.0,140.0,1.6,14.0,243.5,247.82,197.44
2016,1,11,15,0,277.0,128.0,1.5,14.0,220.0,214.89,168.56
2016,1,11,15,15,462.0,92.5,1.4,13.5,223.5,217.3,162.77
2016,1,11,15,30,647.0,57.0,1.3,13.0,227.0,196.83,135.03
2016,1,11,15,45,595.0,51.5,1.2,13.0,188.0,143.17,89.18
2016,1,11,16,0,543.0,46.0,1.1,13.0,149.0,95.08,52.13
2016,1,11,16,15,460.5,38.5,1.1,12.5,110.0,49.84,25.29
