Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,378.0,31.0,1.1,12.0,71.0,25.05,15.54
2016,1,11,16,45,239.0,20.5,1.15,12.0,41.0,16.7,2.22
2016,1,11,17,0,100.0,10.0,1.2,12.0,11.0,9.1,0.0
2016,1,11,17,15,50.0,5.0,1.2,11.5,5.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,12,7,45,168.0,14.0,2.35,8.5,29.0,140.25,0.0
2016,1,12,8,0,336.0,28.0,2.4,9.0,58.0,288.32,217.69
2016,1,12,8,15,428.5,36.5,2.3,9.0,96.5,372.05,307.05
2016,1,12,8,30,521.0,45.0,2.2,9.0,135.0,461.89,386.38
2016,1,12,8,45,579.5,50.0,2.1,9.5,175.0,526.53,440.24
2016,1,12,9,0,638.0,55.0,2.0,10.0,215.0,592.59,492.64
2016,1,12,9,15,482.0,86.5,1.95,10.0,218.5,518.31,434.45
2016,1,12,9,30,326.0,118.0,1.9,10.0,222.0,424.45,357.46
2016,1,12,9,45,341.0,128.5,1.9,10.5,248.0,452.74,380.1
2016,1,12,10,0,356.0,139.0,1.9,11.0,274.0,480.22,400.76
2016,1,12,10,15,405.0,142.0,1.9,11.5,307.0,543.44,449.28
2016,1,12,10,30,454.0,145.0,1.9,12.0,340.0,588.64,482.97
2016,1,12,10,45,458.0,153.0,1.95,12.5,358.5,599.78,489.66
2016,1,12,11,0,462.0,161.0,2.0,13.0,377.0,608.84,495.01
2016,1,12,11,15,365.0,186.0,2.0,13.0,360.0,533.98,435.2
2016,1,12,11,30,268.0,211.0,2.0,13.0,343.0,476.32,388.07
2016,1,12,11,45,374.0,194.0,2.0,13.0,381.5,535.74,436.52
2016,1,12,12,0,480.0,177.0,2.0,13.0,420.0,606.7,491.5
2016,1,12,12,15,343.5,202.0,1.95,13.0,376.0,500.11,406.35
2016,1,12,12,30,207.0,227.0,1.9,13.0,332.0,400.63,326.14
2016,1,12,12,45,250.0,218.5,1.9,13.5,344.0,425.71,346.28
2016,1,12,13,0,293.0,210.0,1.9,14.0,356.0,434.6,352.91
2016,1,12,13,15,235.5,210.0,1.8,14.0,325.0,372.52,302.79
2016,1,12,13,30,178.0,210.0,1.7,14.0,294.0,325.43,264.37
2016,1,12,13,45,89.0,164.5,1.65,14.0,206.5,208.58,169.4
2016,1,12,14,0,0.0,119.0,1.6,14.0,119.0,106.93,84.82
2016,1,12,14,15,0.0,117.0,1.55,14.0,117.0,104.97,83.49
2016,1,12,14,30,0.0,115.0,1.5,14.0,115.0,103.01,81.96
2016,1,12,14,45,0.0,104.5,1.45,14.0,104.5,93.21,73.83
2016,1,12,15,0,0.0,94.0,1.4,14.0,94.0,83.51,65.73
2016,1,12,15,15,0.0,82.5,1.5,13.5,82.5,73.02,56.99
2016,1,12,15,30,0.0,71.0,1.6,13.0,71.0,62.64,48.21
2016,1,12,15,45,0.0,58.5,1.7,13.0,58.5,51.5,38.55
2016,1,12,16,0,0.0,46.0,1.8,13.0,46.0,40.51,28.92
2016,1,12,16,15,0.0,34.0,1.85,13.0,34.0,29.99,19.62
2016,1,12,16,30,0.0,22.0,1.9,13.0,22.0,19.37,10.78
2016,1,12,16,45,0.0,13.0,1.95,13.0,13.0,11.43,0.55
2016,1,12,17,0,0.0,4.0,2.0,13.0,4.0,3.64,0.0
2016,1,12,17,15,0.0,2.0,2.0,13.0,2.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,3.7,12.5,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,13,7,45,118.5,17.0,3.5,12.5,28.0,112.49,0.0
2016,1,13,8,0,237.0,34.0,3.6,13.0,56.0,233.17,174.15
2016,1,13,8,15,336.0,44.5,3.65,13.0,93.5,318.3,260.54
2016,1,13,8,30,435.0,55.0,3.7,13.0,131.0,412.62,343.67
2016,1,13,8,45,498.0,62.5,3.8,13.5,171.0,482.17,403.27
2016,1,13,9,0,561.0,70.0,3.9,14.0,211.0,553.27,461.25
2016,1,13,9,15,604.0,75.0,4.05,14.0,249.0,606.59,504.31
2016,1,13,9,30,647.0,80.0,4.2,14.0,287.0,659.28,545.86
2016,1,13,9,45,668.5,85.5,4.35,14.0,320.5,693.75,572.63
2016,1,13,10,0,690.0,91.0,4.5,14.0,354.0,726.1,597.43
2016,1,13,10,15,583.5,116.5,4.6,14.0,350.5,670.56,553.98
2016,1,13,10,30,477.0,142.0,4.7,14.0,347.0,605.28,501.8
2016,1,13,10,45,513.0,142.5,4.85,14.0,373.5,634.89,525.72
2016,1,13,11,0,549.0,143.0,5.0,14.0,400.0,662.35,547.38
2016,1,13,11,15,486.5,163.5,5.0,14.0,396.5,627.5,517.78
2016,1,13,11,30,424.0,184.0,5.0,14.0,393.0,590.67,486.85
2016,1,13,11,45,392.0,194.0,5.05,14.0,390.5,551.16,455.07
2016,1,13,12,0,360.0,204.0,5.1,14.0,388.0,527.0,434.91
2016,1,13,12,15,191.5,200.5,5.1,13.5,298.5,366.09,303.11
2016,1,13,12,30,23.0,197.0,5.1,13.0,209.0,203.29,165.79
2016,1,13,12,45,150.0,205.5,5.1,13.0,280.5,326.44,270.58
2016,1,13,13,0,277.0,214.0,5.1,13.0,352.0,428.44,354.96
2016,1,13,13,15,268.5,208.5,5.0,13.0,339.5,403.59,333.95
2016,1,13,13,30,260.0,203.0,4.9,13.0,327.0,378.69,313.14
2016,1,13,13,45,509.0,148.0,4.85,13.0,377.0,460.84,381.38
2016,1,13,14,0,758.0,93.0,4.8,13.0,427.0,515.83,424.34
2016,1,13,14,15,740.0,90.5,4.55,13.0,399.5,465.72,380.25
2016,1,13,14,30,722.0,88.0,4.3,13.0,372.0,415.61,335.72
2016,1,13,14,45,708.5,82.0,4.05,13.0,341.0,363.99,289.07
2016,1,13,15,0,695.0,76.0,3.8,13.0,310.0,312.55,241.78
2016,1,13,15,15,658.0,72.0,3.5,12.5,272.5,256.97,191.48
2016,1,13,15,30,621.0,68.0,3.2,12.0,235.0,204.62,144.13
2016,1,13,15,45,583.0,60.0,2.95,12.0,196.5,151.91,97.92
2016,1,13,16,0,545.0,52.0,2.7,12.0,158.0,103.24,59.0
2016,1,13,16,15,458.0,44.5,2.55,11.5,118.0,57.21,30.82
2016,1,13,16,30,371.0,37.0,2.4,11.0,78.0,30.34,20.35
2016,1,13,16,45,228.5,25.0,2.3,10.5,46.5,20.7,6.95
2016,1,13,17,0,86.0,13.0,2.2,10.0,15.0,11.82,0.0
2016,1,13,17,15,43.0,6.5,2.15,10.0,7.5,0.0,0.0
2016,1,13,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,15.0,1.85,9.5,15.0,13.22,0.0
2016,1,14,8,0,0.0,30.0,1.9,10.0,30.0,30.91,18.39
2016,1,14,8,15,15.5,47.0,1.95,10.0,50.0,67.38,51.44
2016,1,14,8,30,31.0,64.0,2.0,10.0,70.0,98.28,79.2
2016,1,14,8,45,38.5,81.0,2.1,10.5,90.0,123.54,101.54
2016,1,14,9,0,46.0,98.0,2.2,11.0,110.0,148.81,123.49
2016,1,14,9,15,50.5,114.0,2.25,11.0,129.0,170.26,141.95
2016,1,14,9,30,55.0,130.0,2.3,11.0,148.0,191.73,160.13
2016,1,14,9,45,58.0,143.5,2.4,11.0,164.5,208.37,174.0
2016,1,14,10,0,61.0,157.0,2.5,11.0,181.0,225.04,187.73
2016,1,14,10,15,57.5,168.0,2.65,11.0,192.0,232.75,193.71
2016,1,14,10,30,54.0,179.0,2.8,11.0,203.0,240.37,199.6
2016,1,14,10,45,33.5,175.5,2.95,11.5,191.0,214.82,177.14
2016,1,14,11,0,13.0,172.0,3.1,12.0,179.0,176.78,144.38
2016,1,14,11,15,28.0,188.5,3.15,12.0,203.0,220.41,180.95
2016,1,14,11,30,43.0,205.0,3.2,12.0,227.0,250.21,205.64
2016,1,14,11,45,42.0,208.5,3.3,12.0,230.0,250.58,205.68
2016,1,14,12,0,41.0,212.0,3.4,12.0,233.0,250.96,205.85
2016,1,14,12,15,28.5,201.5,3.4,12.0,216.0,226.24,185.11
2016,1,14,12,30,16.0,191.0,3.4,12.0,199.0,191.63,156.22
2016,1,14,12,45,24.0,196.0,3.45,12.0,208.5,201.49,164.7
2016,1,14,13,0,32.0,201.0,3.5,12.0,218.0,221.17,181.14
2016,1,14,13,15,16.0,117.5,3.45,12.0,126.0,116.24,93.59
2016,1,14,13,30,0.0,34.0,3.4,12.0,34.0,29.99,20.13
2016,1,14,13,45,0.0,81.5,3.4,12.0,81.5,72.13,56.22
2016,1,14,14,0,0.0,129.0,3.4,12.0,129.0,116.28,93.69
2016,1,14,14,15,0.0,107.5,3.45,12.0,107.5,96.08,76.69
2016,1,14,14,30,0.0,86.0,3.5,12.0,86.0,76.32,60.0
2016,1,14,14,45,0.0,78.0,3.55,12.0,78.0,69.08,53.91
2016,1,14,15,0,0.0,70.0,3.6,12.0,70.0,61.91,47.83
2016,1,14,15,15,0.0,61.5,3.7,12.0,61.5,54.34,41.35
2016,1,14,15,30,0.0,53.0,3.8,12.0,53.0,46.79,34.82
2016,1,14,15,45,0.0,43.5,3.95,12.0,43.5,38.37,27.46
2016,1,14,16,0,0.0,34.0,4.1,12.0,34.0,29.96,20.05
2016,1,14,16,15,0.0,25.0,4.1,12.0,25.0,22.01,13.0
2016,1,14,16,30,0.0,16.0,4.1,12.0,16.0,14.06,6.42
2016,1,14,16,45,0.0,9.5,4.2,12.0,9.5,8.34,0.0
2016,1,14,17,0,0.0,3.0,4.3,12.0,3.0,2.73,0.0
2016,1,14,17,15,0.0,1.5,4.25,12.0,1.5,0.0,0.0
2016,1,14,17,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,15,7,45,156.0,15.5,1.15,10.0,30.0,136.3,0.0
2016,1,15,8,0,312.0,31.0,1.2,10.0,60.0,276.24,209.86
2016,1,15,8,15,405.5,40.0,1.3,10.0,98.5,361.2,295.8
2016,1,15,8,30,499.0,49.0,1.4,10.0,137.0,452.11,375.02
2016,1,15,8,45,556.0,55.0,1.5,10.5,177.0,516.92,428.86
2016,1,15,9,0,613.0,61.0,1.6,11.0,217.0,583.05,481.54
2016,1,15,9,15,652.0,65.5,1.65,11.0,255.0,633.62,520.97
2016,1,15,9,30,691.0,70.0,1.7,11.0,293.0,683.47,558.73
2016,1,15,9,45,641.0,85.0,1.8,11.5,310.0,671.9,548.84
2016,1,15,10,0,591.0,100.0,1.9,12.0,327.0,655.33,535.45
2016,1,15,10,15,565.0,115.0,1.9,12.0,345.5,654.9,534.51
2016,1,15,10,30,539.0,130.0,1.9,12.0,364.0,645.02,526.28
2016,1,15,10,45,567.5,130.5,1.95,12.0,388.5,675.58,549.01
2016,1,15,11,0,596.0,131.0,2.0,12.0,413.0,697.46,564.78
2016,1,15,11,15,543.0,151.0,1.9,12.0,414.5,662.55,536.71
2016,1,15,11,30,490.0,171.0,1.8,12.0,416.0,632.96,512.14
2016,1,15,11,45,346.5,201.0,1.75,12.5,375.5,523.19,424.58
2016,1,15,12,0,203.0,231.0,1.7,13.0,335.0,418.45,339.65
2016,1,15,12,15,121.0,221.0,1.6,13.0,283.5,334.81,272.13
2016,1,15,12,30,39.0,211.0,1.5,13.0,232.0,242.48,196.3
2016,1,15,12,45,432.0,148.5,1.45,13.0,367.5,496.29,405.6
2016,1,15,13,0,825.0,86.0,1.4,13.0,503.0,689.4,552.71
2016,1,15,13,15,816.5,85.0,1.3,13.0,488.5,650.94,520.23
2016,1,15,13,30,808.0,84.0,1.2,13.0,474.0,610.54,488.25
2016,1,15,13,45,801.5,81.0,1.15,13.0,453.5,567.42,454.05
2016,1,15,14,0,795.0,78.0,1.1,13.0,433.0,522.66,417.77
2016,1,15,14,15,777.0,76.0,1.05,13.0,405.0,471.88,375.88
2016,1,15,14,30,759.0,74.0,1.0,13.0,377.0,420.98,332.8
2016,1,15,14,45,737.5,70.5,0.95,13.0,344.5,367.37,286.45
2016,1,15,15,0,716.0,67.0,0.9,13.0,312.0,314.61,239.68
2016,1,15,15,15,681.0,63.0,0.85,13.0,275.0,258.72,189.94
2016,1,15,15,30,646.0,59.0,0.8,13.0,238.0,204.47,141.57
2016,1,15,15,45,593.5,54.5,0.8,13.0,198.0,151.13,96.06
2016,1,15,16,0,541.0,50.0,0.8,13.0,158.0,103.38,58.69
2016,1,15,16,15,461.5,42.5,0.85,12.5,119.0,57.52,30.1
2016,1,15,16,30,382.0,35.0,0.9,12.0,80.0,28.22,18.69
2016,1,15,16,45,247.5,24.0,1.0,12.0,48.5,19.52,7.94
2016,1,15,17,0,113.0,13.0,1.1,12.0,17.0,11.82,0.0
2016,1,15,17,15,56.5,6.5,1.1,11.5,8.5,0.0,0.0
2016,1,15,17,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,7.0,2.4,12.5,7.0,6.14,0.0
2016,1,16,8,0,0.0,14.0,2.4,13.0,14.0,12.3,3.92
2016,1,16,8,15,0.0,23.5,2.4,13.0,23.5,20.69,11.66
2016,1,16,8,30,0.0,33.0,2.4,13.0,33.0,29.08,19.11
2016,1,16,8,45,0.0,43.0,2.4,13.5,43.0,37.94,26.85
2016,1,16,9,0,0.0,53.0,2.4,14.0,53.0,46.8,34.51
2016,1,16,9,15,0.0,62.5,2.35,14.0,62.5,55.61,42.11
2016,1,16,9,30,0.0,72.0,2.3,14.0,72.0,64.68,49.83
2016,1,16,9,45,0.0,80.0,2.3,14.0,80.0,72.18,56.15
2016,1,16,10,0,0.0,88.0,2.3,14.0,88.0,79.7,62.44
2016,1,16,10,15,26.0,134.0,2.3,14.0,145.5,161.76,132.15
2016,1,16,10,30,52.0,180.0,2.3,14.0,203.0,239.54,196.53
2016,1,16,10,45,26.0,137.5,2.35,14.5,149.0,162.06,131.42
2016,1,16,11,0,0.0,95.0,2.4,15.0,95.0,85.04,66.19
2016,1,16,11,15,0.0,98.5,2.4,15.0,98.5,88.25,68.89
2016,1,16,11,30,0.0,102.0,2.4,15.0,102.0,91.47,71.51
2016,1,16,11,45,1.0,135.0,2.4,15.0,135.5,124.57,98.99
2016,1,16,12,0,2.0,168.0,2.4,15.0,169.0,158.43,126.79
2016,1,16,12,15,2.0,168.0,2.35,15.0,169.0,157.78,126.14
2016,1,16,12,30,2.0,168.0,2.3,15.0,169.0,157.2,125.66
2016,1,16,12,45,1.0,124.0,2.25,15.5,124.5,112.72,88.85
2016,1,16,13,0,0.0,80.0,2.2,16.0,80.0,70.81,53.95
2016,1,16,13,15,0.0,64.5,2.1,16.0,64.5,57.03,42.5
2016,1,16,13,30,0.0,49.0,2.0,16.0,49.0,43.27,30.99
2016,1,16,13,45,0.0,46.5,1.9,16.0,46.5,41.05,29.17
2016,1,16,14,0,0.0,44.0,1.8,16.0,44.0,38.83,27.34
2016,1,16,14,15,0.0,41.5,1.7,15.5,41.5,36.61,25.56
2016,1,16,14,30,0.0,39.0,1.6,15.0,39.0,34.39,23.78
2016,1,16,14,45,0.0,35.5,1.55,15.0,35.5,31.29,21.17
2016,1,16,15,0,0.0,32.0,1.5,15.0,32.0,28.19,18.55
2016,1,16,15,15,0.0,28.0,1.45,15.0,28.0,24.65,15.54
2016,1,16,15,30,0.0,24.0,1.4,15.0,24.0,21.11,12.5
2016,1,16,15,45,0.0,20.0,1.35,15.0,20.0,17.58,9.43
2016,1,16,16,0,0.0,16.0,1.3,15.0,16.0,14.06,6.34
2016,1,16,16,15,0.0,12.0,1.3,14.5,12.0,10.53,3.25
2016,1,16,16,30,0.0,8.0,1.3,14.0,8.0,7.02,0.39
2016,1,16,16,45,0.0,4.5,1.35,14.0,4.5,3.94,0.0
2016,1,16,17,0,0.0,1.0,1.4,14.0,1.0,0.91,0.0
2016,1,16,17,15,0.0,0.5,1.45,14.0,0.5,0.45,0.0
2016,1,16,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,14.0,3.05,13.5,14.0,12.33,0.0
2016,1,17,8,0,0.0,28.0,3.1,14.0,28.0,26.82,15.23
2016,1,17,8,15,0.0,45.0,3.05,14.0,45.0,45.92,32.56
2016,1,17,8,30,0.0,62.0,3.0,14.0,62.0,63.91,48.39
2016,1,17,8,45,7.0,78.5,3.0,14.0,80.0,85.86,67.65
2016,1,17,9,0,14.0,95.0,3.0,14.0,98.0,107.98,86.9
2016,1,17,9,15,19.0,110.0,3.0,14.0,115.5,126.77,103.05
2016,1,17,9,30,24.0,125.0,3.0,14.0,133.0,145.77,119.17
2016,1,17,9,45,27.0,138.5,3.05,14.0,148.0,174.86,143.41
2016,1,17,10,0,30.0,152.0,3.1,14.0,163.0,191.32,156.93
2016,1,17,10,15,15.0,100.0,3.1,14.0,105.5,104.18,83.51
2016,1,17,10,30,0.0,48.0,3.1,14.0,48.0,42.37,30.57
2016,1,17,10,45,0.0,41.5,3.15,14.5,41.5,36.62,25.6
2016,1,17,11,0,0.0,35.0,3.2,15.0,35.0,30.87,20.63
2016,1,17,11,15,0.0,95.0,3.25,15.0,95.0,84.84,66.09
2016,1,17,11,30,0.0,155.0,3.3,15.0,155.0,144.66,115.7
2016,1,17,11,45,0.0,136.0,3.35,15.0,136.0,124.68,99.02
2016,1,17,12,0,0.0,117.0,3.4,15.0,117.0,105.65,83.22
2016,1,17,12,15,0.0,107.5,3.4,15.0,107.5,96.37,75.49
2016,1,17,12,30,0.0,98.0,3.4,15.0,98.0,87.31,67.95
2016,1,17,12,45,2.5,136.0,3.4,15.0,137.5,125.39,99.74
2016,1,17,13,0,5.0,174.0,3.4,15.0,177.0,164.24,131.85
2016,1,17,13,15,2.5,145.0,3.35,14.5,146.5,133.56,106.71
2016,1,17,13,30,0.0,116.0,3.3,14.0,116.0,104.08,82.4
2016,1,17,13,45,0.0,85.5,3.3,14.0,85.5,75.75,58.73
2016,1,17,14,0,0.0,55.0,3.3,14.0,55.0,48.58,35.83
2016,1,17,14,15,0.0,49.0,3.3,14.0,49.0,43.25,31.36
2016,1,17,14,30,0.0,43.0,3.3,14.0,43.0,37.93,26.88
2016,1,17,14,45,0.0,39.0,3.3,14.0,39.0,34.38,23.89
2016,1,17,15,0,0.0,35.0,3.3,14.0,35.0,30.84,20.89
2016,1,17,15,15,0.0,31.0,3.3,14.0,31.0,27.3,17.86
2016,1,17,15,30,0.0,27.0,3.3,14.0,27.0,23.76,14.81
2016,1,17,15,45,0.0,22.5,3.3,14.0,22.5,19.79,11.36
2016,1,17,16,0,0.0,18.0,3.3,14.0,18.0,15.82,7.87
2016,1,17,16,15,0.0,13.5,3.25,14.0,13.5,11.85,4.37
2016,1,17,16,30,0.0,9.0,3.2,14.0,9.0,7.9,1.15
2016,1,17,16,45,0.0,5.5,3.2,14.0,5.5,4.82,0.0
2016,1,17,17,0,0.0,2.0,3.2,14.0,2.0,1.82,0.0
2016,1,17,17,15,0.0,1.0,3.2,14.0,1.0,0.91,0.0
2016,1,17,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,18,7,45,205.0,14.0,1.45,11.5,34.0,164.36,1.26
2016,1,18,8,0,410.0,28.0,1.5,12.0,68.0,335.89,257.69
2016,1,18,8,15,498.5,35.0,1.5,12.5,108.5,410.92,334.14
2016,1,18,8,30,587.0,42.0,1.5,13.0,149.0,499.92,408.79
2016,1,18,8,45,643.0,47.0,1.5,13.5,191.0,566.27,462.07
2016,1,18,9,0,699.0,52.0,1.5,14.0,233.0,633.5,513.55
2016,1,18,9,15,733.0,55.0,1.55,14.0,272.0,680.98,549.55
2016,1,18,9,30,767.0,58.0,1.6,14.0,311.0,727.14,583.55
2016,1,18,9,45,545.0,104.0,1.65,14.0,293.5,616.86,500.88
2016,1,18,10,0,323.0,150.0,1.7,14.0,276.0,468.84,384.49
2016,1,18,10,15,254.5,170.5,1.75,14.0,275.0,436.52,357.98
2016,1,18,10,30,186.0,191.0,1.8,14.0,274.0,385.18,315.59
2016,1,18,10,45,269.5,190.5,1.9,14.5,317.0,469.8,383.18
2016,1,18,11,0,353.0,190.0,2.0,15.0,360.0,537.24,435.39
2016,1,18,11,15,176.5,173.5,2.05,15.0,258.5,344.26,281.16
2016,1,18,11,30,0.0,157.0,2.1,15.0,157.0,146.64,116.6
2016,1,18,11,45,3.0,167.5,2.15,15.0,169.5,159.29,127.44
2016,1,18,12,0,6.0,178.0,2.2,15.0,182.0,171.83,137.73
2016,1,18,12,15,3.0,134.0,2.15,15.0,136.0,124.37,98.62
2016,1,18,12,30,0.0,90.0,2.1,15.0,90.0,79.82,61.61
2016,1,18,12,45,0.0,108.0,2.1,15.0,108.0,96.68,75.73
2016,1,18,13,0,0.0,126.0,2.1,15.0,126.0,113.71,89.88
2016,1,18,13,15,18.0,162.5,2.1,15.0,171.5,160.97,129.35
2016,1,18,13,30,36.0,199.0,2.1,15.0,217.0,216.18,174.63
2016,1,18,13,45,27.0,185.5,2.1,15.0,198.5,186.7,150.41
2016,1,18,14,0,18.0,172.0,2.1,15.0,180.0,166.98,134.3
2016,1,18,14,15,9.0,144.5,2.0,14.5,148.5,135.02,108.23
2016,1,18,14,30,0.0,117.0,1.9,14.0,117.0,104.66,83.25
2016,1,18,14,45,0.0,101.0,1.8,14.0,101.0,89.88,70.98
2016,1,18,15,0,0.0,85.0,1.7,14.0,85.0,75.33,58.79
2016,1,18,15,15,0.0,75.0,1.65,14.0,75.0,66.32,51.21
2016,1,18,15,30,0.0,65.0,1.6,14.0,65.0,57.4,43.61
2016,1,18,15,45,0.0,54.5,1.55,14.0,54.5,48.12,35.61
2016,1,18,16,0,0.0,44.0,1.5,14.0,44.0,38.83,27.52
2016,1,18,16,15,0.0,33.5,1.5,13.5,33.5,29.53,19.4
2016,1,18,16,30,0.0,23.0,1.5,13.0,23.0,20.25,11.94
2016,1,18,16,45,0.0,14.0,1.5,13.0,14.0,12.31,3.88
2016,1,18,17,0,0.0,5.0,1.5,13.0,5.0,4.38,0.0
2016,1,18,17,15,0.0,2.5,1.5,13.0,2.5,2.27,0.0
2016,1,18,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,10.5,5.4,13.5,10.5,9.23,0.0
2016,1,19,8,0,0.0,21.0,5.5,14.0,21.0,18.5,8.89
2016,1,19,8,15,0.0,34.5,5.55,14.0,34.5,30.73,19.98
2016,1,19,8,30,0.0,48.0,5.6,14.0,48.0,44.45,32.02
2016,1,19,8,45,0.0,61.5,5.65,14.0,61.5,57.91,43.78
2016,1,19,9,0,0.0,75.0,5.7,14.0,75.0,71.23,55.33
2016,1,19,9,15,0.0,88.5,5.6,14.0,88.5,84.47,66.69
2016,1,19,9,30,0.0,102.0,5.5,14.0,102.0,97.69,77.89
2016,1,19,9,45,84.5,134.5,5.4,14.5,168.0,216.94,181.0
2016,1,19,10,0,169.0,167.0,5.3,15.0,234.0,344.85,287.92
2016,1,19,10,15,91.5,165.0,5.25,15.0,201.5,256.91,212.83
2016,1,19,10,30,14.0,163.0,5.2,15.0,169.0,170.61,138.39
2016,1,19,10,45,7.0,148.0,5.2,15.5,151.0,146.11,117.44
2016,1,19,11,0,0.0,133.0,5.2,16.0,133.0,123.13,97.74
2016,1,19,11,15,205.0,164.0,5.1,15.5,268.5,373.45,309.74
2016,1,19,11,30,410.0,195.0,5.0,15.0,404.0,596.08,489.41
2016,1,19,11,45,272.5,217.5,4.9,15.0,357.0,483.25,396.13
2016,1,19,12,0,135.0,240.0,4.8,15.0,310.0,374.31,305.64
2016,1,19,12,15,264.5,223.5,4.7,15.0,363.0,466.3,382.1
2016,1,19,12,30,394.0,207.0,4.6,15.0,416.0,537.3,439.85
2016,1,19,12,45,398.5,208.0,4.5,15.0,416.5,527.23,430.96
2016,1,19,13,0,403.0,209.0,4.4,15.0,417.0,515.44,421.0
2016,1,19,13,15,201.5,154.0,4.45,15.0,258.0,302.65,248.91
2016,1,19,13,30,0.0,99.0,4.5,15.0,99.0,88.16,68.67
2016,1,19,13,45,215.0,132.0,4.55,15.0,231.0,266.67,220.07
2016,1,19,14,0,430.0,165.0,4.6,15.0,363.0,415.39,340.1
2016,1,19,14,15,312.5,170.5,4.4,15.0,310.0,330.46,269.2
2016,1,19,14,30,195.0,176.0,4.2,15.0,257.0,258.44,209.49
2016,1,19,14,45,302.0,148.5,4.05,15.0,262.0,267.04,214.36
2016,1,19,15,0,409.0,121.0,3.9,15.0,267.0,263.25,206.91
2016,1,19,15,15,371.0,115.0,3.7,14.5,236.5,220.22,169.36
2016,1,19,15,30,333.0,109.0,3.5,14.0,206.0,180.91,135.21
2016,1,19,15,45,309.0,94.5,3.3,14.0,173.5,140.59,100.24
2016,1,19,16,0,285.0,80.0,3.1,14.0,141.0,103.08,69.29
2016,1,19,16,15,239.5,65.0,2.85,13.5,108.0,66.88,43.39
2016,1,19,16,30,194.0,50.0,2.6,13.0,75.0,39.49,28.64
2016,1,19,16,45,97.0,35.0,2.35,13.0,47.5,27.91,16.4
2016,1,19,17,0,0.0,20.0,2.1,13.0,20.0,17.02,0.0
2016,1,19,17,15,0.0,10.0,2.0,12.5,10.0,9.1,0.0
2016,1,19,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,20,7,45,106.0,17.0,0.95,10.5,27.5,106.7,15.69
2016,1,20,8,0,212.0,34.0,1.0,11.0,55.0,215.5,167.19
2016,1,20,8,15,260.0,48.5,1.05,11.0,87.5,272.76,223.77
2016,1,20,8,30,308.0,63.0,1.1,11.0,120.0,333.0,277.03
2016,1,20,8,45,343.5,75.5,1.15,11.5,154.0,383.37,319.82
2016,1,20,9,0,379.0,88.0,1.2,12.0,188.0,434.77,361.86
2016,1,20,9,15,402.5,98.0,1.2,12.0,219.5,473.76,393.08
2016,1,20,9,30,426.0,108.0,1.2,12.0,251.0,512.34,423.1
2016,1,20,9,45,341.5,134.0,1.3,12.5,256.5,462.72,382.0
2016,1,20,10,0,257.0,160.0,1.4,13.0,262.0,426.57,350.98
2016,1,20,10,15,370.0,153.5,1.4,13.0,312.5,531.75,434.58
2016,1,20,10,30,483.0,147.0,1.4,13.0,363.0,621.75,503.29
2016,1,20,10,45,329.0,181.5,1.45,13.5,332.5,510.74,413.98
2016,1,20,11,0,175.0,216.0,1.5,14.0,302.0,399.85,324.08
2016,1,20,11,15,296.0,205.0,1.45,14.0,355.0,502.15,406.14
2016,1,20,11,30,417.0,194.0,1.4,14.0,408.0,601.76,481.83
2016,1,20,11,45,456.5,188.5,1.35,14.5,426.5,619.68,493.17
2016,1,20,12,0,496.0,183.0,1.3,15.0,445.0,634.5,502.82
2016,1,20,12,15,531.0,172.5,1.25,15.0,454.0,636.69,504.15
2016,1,20,12,30,566.0,162.0,1.2,15.0,463.0,635.33,502.91
2016,1,20,12,45,718.5,118.5,1.15,15.0,495.5,688.24,542.86
2016,1,20,13,0,871.0,75.0,1.1,15.0,528.0,713.97,560.66
2016,1,20,13,15,723.5,110.5,1.05,15.0,480.5,627.86,495.61
2016,1,20,13,30,576.0,146.0,1.0,15.0,433.0,534.41,424.22
2016,1,20,13,45,554.0,145.0,1.0,15.0,412.0,492.82,392.46
2016,1,20,14,0,532.0,144.0,1.0,15.0,391.0,451.5,359.74
2016,1,20,14,15,474.5,145.5,1.0,15.0,356.0,395.32,314.86
2016,1,20,14,30,417.0,147.0,1.0,15.0,321.0,343.31,272.69
2016,1,20,14,45,455.5,127.5,1.0,15.0,303.5,314.67,247.6
2016,1,20,15,0,494.0,108.0,1.0,15.0,286.0,281.47,217.37
2016,1,20,15,15,473.5,99.0,0.95,14.5,254.5,236.24,177.9
2016,1,20,15,30,453.0,90.0,0.9,14.0,223.0,192.78,139.63
2016,1,20,15,45,420.5,79.5,0.9,14.0,188.5,147.8,100.97
2016,1,20,16,0,388.0,69.0,0.9,14.0,154.0,106.41,67.37
2016,1,20,16,15,345.0,56.0,0.85,13.5,119.0,66.07,39.21
2016,1,20,16,30,302.0,43.0,0.8,13.0,84.0,33.23,23.32
2016,1,20,16,45,151.0,33.0,0.8,13.0,53.5,25.7,15.07
2016,1,20,17,0,0.0,23.0,0.8,13.0,23.0,19.3,0.0
2016,1,20,17,15,0.0,11.5,0.7,13.0,11.5,10.46,0.0
2016,1,20,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,21,7,45,164.5,16.5,2.9,10.5,33.0,146.08,34.15
2016,1,21,8,0,329.0,33.0,2.9,11.0,66.0,290.27,228.54
2016,1,21,8,15,417.0,41.5,2.85,11.0,105.0,372.49,308.38
2016,1,21,8,30,505.0,50.0,2.8,11.0,144.0,460.14,385.18
2016,1,21,8,45,392.0,74.0,2.75,11.5,158.5,417.64,351.51
2016,1,21,9,0,279.0,98.0,2.7,12.0,173.0,355.32,299.86
2016,1,21,9,15,299.0,111.0,2.55,12.5,202.5,392.11,330.12
2016,1,21,9,30,319.0,124.0,2.4,13.0,232.0,428.78,358.83
2016,1,21,9,45,462.5,112.5,2.3,13.5,287.0,554.52,459.18
2016,1,21,10,0,606.0,101.0,2.2,14.0,342.0,674.88,548.72
2016,1,21,10,15,514.0,131.0,2.1,14.5,346.5,628.99,510.69
2016,1,21,10,30,422.0,161.0,2.0,15.0,351.0,586.39,474.31
2016,1,21,10,45,455.5,163.5,1.95,15.5,377.5,616.93,496.31
2016,1,21,11,0,489.0,166.0,1.9,16.0,404.0,645.5,515.89
2016,1,21,11,15,434.0,185.0,1.9,16.0,402.0,614.3,490.39
2016,1,21,11,30,379.0,204.0,1.9,16.0,400.0,565.97,452.84
2016,1,21,11,45,373.0,209.5,1.95,16.0,405.5,559.0,447.47
2016,1,21,12,0,367.0,215.0,2.0,16.0,411.0,550.64,440.76
2016,1,21,12,15,321.5,224.0,2.0,16.0,396.0,513.36,411.15
2016,1,21,12,30,276.0,233.0,2.0,16.0,381.0,476.71,382.05
2016,1,21,12,45,223.5,236.0,2.0,16.0,355.0,416.74,334.96
2016,1,21,13,0,171.0,239.0,2.0,16.0,329.0,372.55,299.56
2016,1,21,13,15,196.0,230.5,1.95,15.5,331.0,371.38,299.67
2016,1,21,13,30,221.0,222.0,1.9,15.0,333.0,368.03,297.65
2016,1,21,13,45,199.0,214.0,1.85,15.0,311.0,334.67,270.61
2016,1,21,14,0,177.0,206.0,1.8,15.0,289.0,302.85,244.77
2016,1,21,14,15,175.5,193.5,1.8,15.0,272.0,278.63,225.02
2016,1,21,14,30,174.0,181.0,1.8,15.0,255.0,254.43,204.93
2016,1,21,14,45,132.5,166.5,1.8,15.0,220.0,212.19,170.19
2016,1,21,15,0,91.0,152.0,1.8,15.0,185.0,170.78,136.23
2016,1,21,15,15,85.0,136.0,1.8,14.5,164.5,147.68,116.92
2016,1,21,15,30,79.0,120.0,1.8,14.0,144.0,125.44,98.09
2016,1,21,15,45,70.5,103.0,1.8,14.0,121.5,102.77,78.8
2016,1,21,16,0,62.0,86.0,1.8,14.0,99.0,81.36,60.8
2016,1,21,16,15,48.5,67.5,1.8,14.0,76.5,59.83,43.35
2016,1,21,16,30,35.0,49.0,1.8,14.0,54.0,40.76,29.79
2016,1,21,16,45,17.5,32.0,1.85,14.0,34.5,27.21,16.5
2016,1,21,17,0,0.0,15.0,1.9,14.0,15.0,13.22,0.0
2016,1,21,17,15,0.0,7.5,1.95,14.0,7.5,6.82,0.0
2016,1,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
