Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,11,0,907.0,78.0,3.9,12.0,554.0,918.82,735.44
2016,2,1,11,15,913.0,79.0,3.85,12.0,572.0,918.97,734.35
2016,2,1,11,30,919.0,80.0,3.8,12.0,590.0,915.33,730.72
2016,2,1,11,45,920.5,81.0,3.75,12.0,599.5,903.98,721.69
2016,2,1,12,0,922.0,82.0,3.7,12.0,609.0,888.94,710.21
2016,2,1,12,15,922.0,82.0,3.6,12.0,611.0,867.84,694.18
2016,2,1,12,30,922.0,82.0,3.5,12.0,613.0,843.27,675.77
2016,2,1,12,45,920.5,81.5,3.45,12.0,607.0,813.58,653.98
2016,2,1,13,0,919.0,81.0,3.4,12.0,601.0,780.73,629.89
2016,2,1,13,15,913.0,80.0,3.35,12.0,587.0,741.12,600.7
2016,2,1,13,30,907.0,79.0,3.3,12.0,573.0,699.01,568.58
2016,2,1,13,45,900.5,77.0,3.3,12.0,552.0,653.19,532.1
2016,2,1,14,0,894.0,75.0,3.3,12.0,531.0,605.34,493.14
2016,2,1,14,15,880.5,73.5,3.25,12.0,502.5,552.48,449.06
2016,2,1,14,30,867.0,72.0,3.2,12.0,474.0,499.92,403.98
2016,2,1,14,45,848.0,70.0,3.15,12.0,439.5,441.99,353.4
2016,2,1,15,0,829.0,68.0,3.1,12.0,405.0,384.33,301.69
2016,2,1,15,15,802.5,65.0,2.9,11.5,365.0,323.87,247.02
2016,2,1,15,30,776.0,62.0,2.7,11.0,325.0,265.18,193.09
2016,2,1,15,45,739.5,58.0,2.55,11.0,282.0,205.59,139.03
2016,2,1,16,0,703.0,54.0,2.4,11.0,239.0,149.6,90.78
2016,2,1,16,15,644.5,48.5,2.4,10.5,194.0,94.38,50.53
2016,2,1,16,30,586.0,43.0,2.4,10.0,149.0,46.11,27.28
2016,2,1,16,45,490.5,35.0,2.4,9.5,106.0,27.85,18.94
2016,2,1,17,0,395.0,27.0,2.4,9.0,63.0,21.99,12.16
2016,2,1,17,15,197.5,13.5,2.45,8.5,31.5,10.78,0.0
2016,2,1,17,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,10.0,2.05,9.0,10.0,9.1,0.0
2016,2,2,7,30,0.0,20.0,2.0,9.0,20.0,18.19,0.0
2016,2,2,7,45,167.5,32.5,1.95,9.5,54.5,182.37,132.21
2016,2,2,8,0,335.0,45.0,1.9,10.0,89.0,310.81,255.2
2016,2,2,8,15,419.0,54.5,1.85,10.0,131.5,394.87,329.81
2016,2,2,8,30,503.0,64.0,1.8,10.0,174.0,483.56,405.06
2016,2,2,8,45,570.5,68.0,1.75,10.0,218.5,557.11,464.41
2016,2,2,9,0,638.0,72.0,1.7,10.0,263.0,632.24,522.49
2016,2,2,9,15,675.5,76.5,1.6,10.0,304.5,684.55,560.67
2016,2,2,9,30,713.0,81.0,1.5,10.0,346.0,735.99,596.95
2016,2,2,9,45,540.5,122.5,1.4,10.5,335.0,643.3,524.32
2016,2,2,10,0,368.0,164.0,1.3,11.0,324.0,531.56,434.97
2016,2,2,10,15,274.0,190.5,1.3,11.0,314.5,482.62,394.85
2016,2,2,10,30,180.0,217.0,1.3,11.0,305.0,413.09,337.8
2016,2,2,10,45,522.0,150.5,1.3,11.0,423.0,671.41,543.25
2016,2,2,11,0,864.0,84.0,1.3,11.0,541.0,898.64,702.47
2016,2,2,11,15,872.0,85.0,1.35,11.0,559.0,900.57,700.64
2016,2,2,11,30,880.0,86.0,1.4,11.0,577.0,898.78,699.44
2016,2,2,11,45,889.0,84.5,1.45,11.5,588.5,882.97,687.44
2016,2,2,12,0,898.0,83.0,1.5,12.0,600.0,871.84,678.99
2016,2,2,12,15,611.0,166.0,1.55,12.0,518.5,717.57,568.99
2016,2,2,12,30,324.0,249.0,1.6,12.0,437.0,538.33,431.37
2016,2,2,12,45,326.0,246.5,1.65,12.0,434.0,524.02,421.98
2016,2,2,13,0,328.0,244.0,1.7,12.0,431.0,508.46,410.18
2016,2,2,13,15,374.5,227.0,1.7,12.0,436.0,507.8,410.42
2016,2,2,13,30,421.0,210.0,1.7,12.0,441.0,513.14,414.63
2016,2,2,13,45,290.5,221.0,1.75,12.5,378.0,411.33,333.1
2016,2,2,14,0,160.0,232.0,1.8,13.0,315.0,321.72,260.54
2016,2,2,14,15,506.0,152.0,1.8,12.5,393.0,431.63,350.22
2016,2,2,14,30,852.0,72.0,1.8,12.0,471.0,494.43,396.62
2016,2,2,14,45,831.0,70.5,1.8,12.0,436.5,436.85,346.58
2016,2,2,15,0,810.0,69.0,1.8,12.0,402.0,379.77,296.32
2016,2,2,15,15,783.5,66.0,1.75,11.5,362.5,320.26,243.33
2016,2,2,15,30,757.0,63.0,1.7,11.0,323.0,262.54,190.93
2016,2,2,15,45,713.0,60.0,1.7,11.0,279.5,203.38,138.02
2016,2,2,16,0,669.0,57.0,1.7,11.0,236.0,148.72,91.44
2016,2,2,16,15,610.0,51.5,1.7,10.5,191.5,92.77,50.25
2016,2,2,16,30,551.0,46.0,1.7,10.0,147.0,46.0,27.0
2016,2,2,16,45,449.5,38.0,1.75,9.5,104.5,30.27,21.14
2016,2,2,17,0,348.0,30.0,1.8,9.0,62.0,24.54,14.59
2016,2,2,17,15,174.0,15.0,1.85,8.5,31.0,12.03,0.0
2016,2,2,17,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,8.0,1.85,6.0,8.0,7.28,0.0
2016,2,3,7,30,0.0,16.0,1.9,6.0,16.0,15.17,0.0
2016,2,3,7,45,59.5,32.5,1.95,6.5,40.5,89.1,64.17
2016,2,3,8,0,119.0,49.0,2.0,7.0,65.0,161.79,133.35
2016,2,3,8,15,143.5,67.5,2.0,7.0,94.5,205.82,173.86
2016,2,3,8,30,168.0,86.0,2.0,7.0,124.0,250.72,214.03
2016,2,3,8,45,182.0,104.5,2.05,7.5,153.0,288.38,246.45
2016,2,3,9,0,196.0,123.0,2.1,8.0,182.0,326.03,277.89
2016,2,3,9,15,211.5,138.0,2.1,8.5,210.0,359.84,305.33
2016,2,3,9,30,227.0,153.0,2.1,9.0,238.0,393.62,332.04
2016,2,3,9,45,170.0,171.5,2.1,9.5,239.0,352.4,295.76
2016,2,3,10,0,113.0,190.0,2.1,10.0,240.0,324.65,270.35
2016,2,3,10,15,351.5,164.0,2.05,10.0,334.0,518.03,431.24
2016,2,3,10,30,590.0,138.0,2.0,10.0,428.0,726.93,591.76
2016,2,3,10,45,700.5,119.0,2.0,10.5,480.5,804.34,644.63
2016,2,3,11,0,811.0,100.0,2.0,11.0,533.0,872.4,690.65
2016,2,3,11,15,511.5,178.5,2.0,11.0,454.5,687.57,553.29
2016,2,3,11,30,212.0,257.0,2.0,11.0,376.0,473.0,383.79
2016,2,3,11,45,207.0,264.5,2.0,11.5,382.5,471.13,382.39
2016,2,3,12,0,202.0,272.0,2.0,12.0,389.0,468.49,379.06
2016,2,3,12,15,111.5,248.0,1.95,12.0,313.0,358.0,290.31
2016,2,3,12,30,21.0,224.0,1.9,12.0,237.0,226.95,183.3
2016,2,3,12,45,21.5,222.0,1.9,12.0,235.0,223.84,181.25
2016,2,3,13,0,22.0,220.0,1.9,12.0,233.0,220.73,178.78
2016,2,3,13,15,225.5,215.0,1.85,12.0,340.0,389.85,318.88
2016,2,3,13,30,429.0,210.0,1.8,12.0,447.0,519.35,420.74
2016,2,3,13,45,340.0,218.5,1.75,12.0,402.0,440.34,356.86
2016,2,3,14,0,251.0,227.0,1.7,12.0,357.0,377.91,306.55
2016,2,3,14,15,315.5,203.5,1.6,12.0,358.0,373.43,302.93
2016,2,3,14,30,380.0,180.0,1.5,12.0,359.0,362.53,292.91
2016,2,3,14,45,251.5,179.0,1.45,12.0,294.0,282.52,227.73
2016,2,3,15,0,123.0,178.0,1.4,12.0,229.0,211.65,170.55
2016,2,3,15,15,114.0,162.5,1.35,11.5,206.0,184.86,148.38
2016,2,3,15,30,105.0,147.0,1.3,11.0,183.0,159.2,126.76
2016,2,3,15,45,96.5,128.5,1.3,11.0,158.0,132.33,103.82
2016,2,3,16,0,88.0,110.0,1.3,11.0,133.0,106.77,82.17
2016,2,3,16,15,75.0,90.5,1.35,10.5,108.0,81.46,61.57
2016,2,3,16,30,62.0,71.0,1.4,10.0,83.0,58.25,43.55
2016,2,3,16,45,41.0,52.0,1.45,10.0,59.0,43.01,32.38
2016,2,3,17,0,20.0,33.0,1.5,10.0,35.0,28.0,17.68
2016,2,3,17,15,10.0,16.5,1.45,10.0,17.5,14.5,0.0
2016,2,3,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,4,7,15,91.5,8.5,2.5,7.0,12.5,55.9,0.0
2016,2,4,7,30,183.0,17.0,2.5,7.0,25.0,147.2,0.0
2016,2,4,7,45,308.5,28.5,2.55,7.5,62.5,263.9,202.07
2016,2,4,8,0,434.0,40.0,2.6,8.0,100.0,372.65,309.91
2016,2,4,8,15,510.0,47.5,2.55,8.0,143.5,451.99,381.5
2016,2,4,8,30,586.0,55.0,2.5,8.0,187.0,535.55,452.23
2016,2,4,8,45,632.5,60.5,2.5,8.5,231.0,597.1,501.69
2016,2,4,9,0,679.0,66.0,2.5,9.0,275.0,659.32,549.6
2016,2,4,9,15,712.0,70.0,2.5,9.0,316.0,703.04,582.56
2016,2,4,9,30,745.0,74.0,2.5,9.0,357.0,751.42,618.23
2016,2,4,9,45,767.0,77.5,2.55,9.5,394.0,787.94,643.33
2016,2,4,10,0,789.0,81.0,2.6,10.0,431.0,822.01,666.23
2016,2,4,10,15,805.5,83.0,2.55,10.5,462.0,846.55,681.06
2016,2,4,10,30,822.0,85.0,2.5,11.0,493.0,867.98,693.53
2016,2,4,10,45,834.5,86.5,2.5,11.5,518.0,881.85,700.92
2016,2,4,11,0,847.0,88.0,2.5,12.0,543.0,892.22,705.93
2016,2,4,11,15,854.5,89.0,2.4,12.0,561.0,893.84,705.26
2016,2,4,11,30,862.0,90.0,2.3,12.0,579.0,891.78,702.18
2016,2,4,11,45,866.5,90.5,2.25,12.5,589.5,882.77,693.56
2016,2,4,12,0,871.0,91.0,2.2,13.0,600.0,870.12,682.63
2016,2,4,12,15,872.0,91.5,2.05,13.0,602.0,850.91,667.56
2016,2,4,12,30,873.0,92.0,1.9,13.0,604.0,828.28,650.23
2016,2,4,12,45,871.0,91.5,1.8,13.5,599.0,798.81,627.5
2016,2,4,13,0,869.0,91.0,1.7,14.0,594.0,766.33,602.79
2016,2,4,13,15,675.0,145.0,1.6,14.0,530.5,655.13,519.49
2016,2,4,13,30,481.0,199.0,1.5,14.0,467.0,544.19,433.6
2016,2,4,13,45,477.5,191.5,1.45,14.0,449.0,509.84,407.54
2016,2,4,14,0,474.0,184.0,1.4,14.0,431.0,474.51,379.61
2016,2,4,14,15,499.5,167.0,1.3,14.0,415.5,444.75,355.39
2016,2,4,14,30,525.0,150.0,1.2,14.0,400.0,411.59,327.62
2016,2,4,14,45,494.0,144.0,1.2,14.0,366.0,360.85,285.73
2016,2,4,15,0,463.0,138.0,1.2,14.0,332.0,312.49,245.03
2016,2,4,15,15,440.0,129.5,1.1,13.5,300.0,267.12,206.14
2016,2,4,15,30,417.0,121.0,1.0,13.0,268.0,223.81,168.47
2016,2,4,15,45,400.5,107.0,0.95,13.0,233.0,179.34,129.51
2016,2,4,16,0,384.0,93.0,0.9,13.0,198.0,136.73,93.23
2016,2,4,16,15,458.5,71.5,0.95,12.5,175.0,99.6,61.19
2016,2,4,16,30,533.0,50.0,1.0,12.0,152.0,50.57,29.86
2016,2,4,16,45,444.0,41.0,1.05,11.5,110.0,32.63,23.16
2016,2,4,17,0,355.0,32.0,1.1,11.0,68.0,26.11,16.28
2016,2,4,17,15,177.5,16.0,1.15,11.0,34.0,12.75,0.0
2016,2,4,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,7,15,89.5,9.5,2.35,6.5,13.5,55.86,0.0
2016,2,5,7,30,179.0,19.0,2.4,7.0,27.0,148.32,0.0
2016,2,5,7,45,303.0,31.0,2.45,7.5,65.0,263.44,204.56
2016,2,5,8,0,427.0,43.0,2.5,8.0,103.0,372.0,309.79
2016,2,5,8,15,504.0,51.5,2.5,8.5,147.5,453.51,382.14
2016,2,5,8,30,581.0,60.0,2.5,9.0,192.0,539.21,453.73
2016,2,5,8,45,630.5,65.5,2.5,9.5,237.0,603.28,504.81
2016,2,5,9,0,680.0,71.0,2.5,10.0,282.0,668.08,554.33
2016,2,5,9,15,714.5,75.5,2.5,10.5,324.0,719.31,591.65
2016,2,5,9,30,749.0,80.0,2.5,11.0,366.0,769.44,626.99
2016,2,5,9,45,776.5,82.0,2.5,11.5,404.5,803.33,649.38
2016,2,5,10,0,804.0,84.0,2.5,12.0,443.0,840.69,673.95
2016,2,5,10,15,820.5,86.5,2.4,12.5,475.0,866.09,688.6
2016,2,5,10,30,837.0,89.0,2.3,13.0,507.0,888.3,700.81
2016,2,5,10,45,846.0,91.5,2.25,13.5,532.0,900.32,706.17
2016,2,5,11,0,855.0,94.0,2.2,14.0,557.0,908.73,709.16
2016,2,5,11,15,862.0,95.0,2.05,14.0,575.0,909.85,707.45
2016,2,5,11,30,869.0,96.0,1.9,14.0,593.0,907.24,703.29
2016,2,5,11,45,768.0,123.0,1.75,14.0,567.5,841.21,655.1
2016,2,5,12,0,667.0,150.0,1.6,14.0,542.0,769.06,602.91
2016,2,5,12,15,590.5,177.5,1.45,14.0,525.5,710.67,559.22
2016,2,5,12,30,514.0,205.0,1.3,14.0,509.0,660.2,519.67
2016,2,5,12,45,690.5,152.0,1.15,14.5,556.5,729.42,570.39
2016,2,5,13,0,867.0,99.0,1.0,15.0,604.0,775.71,599.93
2016,2,5,13,15,861.5,98.0,1.0,15.0,590.5,737.2,572.74
2016,2,5,13,30,856.0,97.0,1.0,15.0,577.0,696.26,543.34
2016,2,5,13,45,857.0,92.0,1.0,15.0,557.5,652.95,511.27
2016,2,5,14,0,858.0,87.0,1.0,15.0,538.0,607.13,476.44
2016,2,5,14,15,845.5,85.0,1.05,15.0,510.5,554.79,436.0
2016,2,5,14,30,833.0,83.0,1.1,15.0,483.0,501.55,393.47
2016,2,5,14,45,817.5,80.0,1.15,15.0,449.5,445.36,347.13
2016,2,5,15,0,802.0,77.0,1.2,15.0,416.0,389.16,299.14
2016,2,5,15,15,777.0,74.0,1.2,14.5,377.0,330.13,247.94
2016,2,5,15,30,752.0,71.0,1.2,14.0,338.0,272.74,197.0
2016,2,5,15,45,707.5,68.0,1.2,14.0,294.0,211.16,143.06
2016,2,5,16,0,663.0,65.0,1.2,14.0,250.0,155.83,96.47
2016,2,5,16,15,605.0,58.5,1.2,13.5,204.5,101.12,56.32
2016,2,5,16,30,547.0,52.0,1.2,13.0,159.0,53.33,31.41
2016,2,5,16,45,446.0,43.5,1.2,12.5,115.0,34.71,24.93
2016,2,5,17,0,345.0,35.0,1.2,12.0,71.0,28.73,18.61
2016,2,5,17,15,172.5,17.5,1.2,11.5,35.5,14.0,0.0
2016,2,5,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,6,7,15,107.5,9.5,2.25,7.5,15.0,65.47,0.0
2016,2,6,7,30,215.0,19.0,2.3,8.0,30.0,170.67,0.0
2016,2,6,7,45,335.0,30.0,2.35,8.5,68.0,282.69,221.4
2016,2,6,8,0,455.0,41.0,2.4,9.0,106.0,389.1,323.12
2016,2,6,8,15,528.0,48.0,2.3,9.5,150.5,466.88,391.63
2016,2,6,8,30,601.0,55.0,2.2,10.0,195.0,548.58,458.56
2016,2,6,8,45,653.5,59.0,2.1,10.5,239.5,613.44,509.06
2016,2,6,9,0,706.0,63.0,2.0,11.0,284.0,674.17,554.03
2016,2,6,9,15,737.5,66.5,1.9,11.5,325.5,722.79,587.95
2016,2,6,9,30,769.0,70.0,1.8,12.0,367.0,769.98,619.53
2016,2,6,9,45,791.0,72.5,1.75,12.5,404.0,805.8,642.27
2016,2,6,10,0,813.0,75.0,1.7,13.0,441.0,839.1,662.73
2016,2,6,10,15,828.5,77.0,1.6,13.5,472.5,863.11,675.65
2016,2,6,10,30,844.0,79.0,1.5,14.0,504.0,883.94,686.15
2016,2,6,10,45,857.0,79.5,1.4,14.5,529.0,897.17,691.26
2016,2,6,11,0,870.0,80.0,1.3,15.0,554.0,897.97,687.94
2016,2,6,11,15,876.5,80.5,1.35,15.0,571.5,898.29,688.07
2016,2,6,11,30,883.0,81.0,1.4,15.0,589.0,894.96,685.85
2016,2,6,11,45,647.0,158.0,1.45,15.0,534.0,776.38,603.81
2016,2,6,12,0,411.0,235.0,1.5,15.0,479.0,621.66,489.39
2016,2,6,12,15,509.5,204.0,1.5,15.0,507.5,673.15,530.02
2016,2,6,12,30,608.0,173.0,1.5,15.0,536.0,709.16,557.1
2016,2,6,12,45,511.0,202.5,1.55,15.5,505.5,637.46,501.8
2016,2,6,13,0,414.0,232.0,1.6,16.0,475.0,574.07,452.77
2016,2,6,13,15,640.5,158.0,1.6,16.0,524.0,646.6,510.43
2016,2,6,13,30,867.0,84.0,1.6,16.0,573.0,687.22,542.11
2016,2,6,13,45,859.5,82.0,1.6,16.5,553.0,642.14,506.24
2016,2,6,14,0,852.0,80.0,1.6,17.0,533.0,597.84,470.94
2016,2,6,14,15,690.0,117.0,1.55,16.5,471.0,505.11,399.05
2016,2,6,14,30,528.0,154.0,1.5,16.0,409.0,418.77,331.37
2016,2,6,14,45,563.5,133.0,1.45,16.0,388.5,382.61,300.89
2016,2,6,15,0,599.0,112.0,1.4,16.0,368.0,345.35,267.72
2016,2,6,15,15,545.0,110.0,1.25,15.5,326.0,288.09,219.3
2016,2,6,15,30,491.0,108.0,1.1,15.0,284.0,233.43,172.91
2016,2,6,15,45,466.0,97.5,1.0,15.0,248.0,185.98,131.53
2016,2,6,16,0,441.0,87.0,0.9,15.0,212.0,141.22,93.75
2016,2,6,16,15,502.5,67.0,0.95,14.5,185.5,100.53,59.51
2016,2,6,16,30,564.0,47.0,1.0,14.0,159.0,50.1,27.85
2016,2,6,16,45,475.5,39.0,1.05,14.0,116.5,30.67,21.29
2016,2,6,17,0,387.0,31.0,1.1,14.0,74.0,24.96,15.45
2016,2,6,17,15,193.5,15.5,1.1,13.5,37.0,12.17,0.0
2016,2,6,17,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,6,17,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,7,7,15,153.0,9.0,2.35,10.5,17.0,89.25,0.0
2016,2,7,7,30,306.0,18.0,2.4,11.0,34.0,217.79,25.92
2016,2,7,7,45,428.0,26.0,2.5,11.5,75.0,328.54,257.42
2016,2,7,8,0,550.0,34.0,2.6,12.0,116.0,437.44,359.78
2016,2,7,8,15,618.0,39.5,2.65,12.0,161.5,514.1,426.52
2016,2,7,8,30,686.0,45.0,2.7,12.0,207.0,593.9,492.42
2016,2,7,8,45,729.5,49.0,2.8,12.5,252.5,655.14,540.47
2016,2,7,9,0,773.0,53.0,2.9,13.0,298.0,716.52,586.72
2016,2,7,9,15,802.0,55.5,2.8,13.5,340.5,763.35,619.33
2016,2,7,9,30,831.0,58.0,2.7,14.0,383.0,800.05,643.36
2016,2,7,9,45,844.5,62.5,2.65,14.5,420.0,832.21,663.74
2016,2,7,10,0,858.0,67.0,2.6,15.0,457.0,861.43,681.57
2016,2,7,10,15,873.0,68.5,2.5,15.0,489.0,884.84,695.85
2016,2,7,10,30,888.0,70.0,2.4,15.0,521.0,905.01,707.72
2016,2,7,10,45,898.0,71.0,2.35,15.5,546.5,916.51,712.63
2016,2,7,11,0,908.0,72.0,2.3,16.0,572.0,924.36,715.15
2016,2,7,11,15,914.5,73.0,2.3,16.0,590.0,925.26,714.84
2016,2,7,11,30,921.0,74.0,2.3,16.0,608.0,922.33,712.13
2016,2,7,11,45,925.5,74.0,2.3,16.5,618.5,912.55,703.55
2016,2,7,12,0,930.0,74.0,2.3,17.0,629.0,898.95,692.59
2016,2,7,12,15,930.5,74.5,2.25,17.0,631.5,878.8,678.1
2016,2,7,12,30,931.0,75.0,2.2,17.0,634.0,855.06,661.28
2016,2,7,12,45,931.0,74.0,2.2,17.5,628.5,825.7,639.85
2016,2,7,13,0,931.0,73.0,2.2,18.0,623.0,793.04,616.17
2016,2,7,13,15,926.0,72.0,2.2,18.0,609.5,753.61,588.78
2016,2,7,13,30,921.0,71.0,2.2,18.0,596.0,711.51,559.32
2016,2,7,13,45,913.0,70.0,2.2,18.0,575.0,665.05,524.2
2016,2,7,14,0,905.0,69.0,2.2,18.0,554.0,616.61,486.57
2016,2,7,14,15,893.0,68.0,2.1,18.0,526.0,564.23,444.48
2016,2,7,14,30,881.0,67.0,2.0,18.0,498.0,510.74,400.41
2016,2,7,14,45,865.0,65.0,1.95,18.0,463.5,453.61,352.46
2016,2,7,15,0,849.0,63.0,1.9,18.0,429.0,396.35,302.97
2016,2,7,15,15,825.5,60.5,1.75,17.5,389.5,336.28,250.41
2016,2,7,15,30,802.0,58.0,1.6,17.0,350.0,276.17,196.88
2016,2,7,15,45,769.0,54.5,1.45,17.0,306.5,215.6,143.09
2016,2,7,16,0,736.0,51.0,1.3,17.0,263.0,158.15,94.16
2016,2,7,16,15,685.0,46.5,1.3,16.5,217.0,101.62,52.61
2016,2,7,16,30,634.0,42.0,1.3,16.0,171.0,51.05,26.82
2016,2,7,16,45,550.5,35.5,1.3,15.5,126.5,30.26,20.82
2016,2,7,17,0,467.0,29.0,1.3,15.0,82.0,25.31,15.79
2016,2,7,17,15,233.5,14.5,1.3,14.5,41.0,12.25,1.03
2016,2,7,17,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,8,7,15,123.5,10.0,2.95,10.5,17.5,74.69,0.0
2016,2,8,7,30,247.0,20.0,3.0,11.0,35.0,193.66,51.03
2016,2,8,7,45,367.5,30.5,3.15,12.0,75.0,304.33,240.43
2016,2,8,8,0,488.0,41.0,3.3,13.0,115.0,412.54,339.8
2016,2,8,8,15,561.0,48.0,3.2,13.0,160.5,491.89,409.2
2016,2,8,8,30,634.0,55.0,3.1,13.0,206.0,575.17,477.64
2016,2,8,8,45,677.5,60.0,3.05,13.5,251.5,630.1,520.38
2016,2,8,9,0,721.0,65.0,3.0,14.0,297.0,691.62,566.31
2016,2,8,9,15,753.0,68.5,2.9,14.5,339.5,741.29,601.26
2016,2,8,9,30,785.0,72.0,2.8,15.0,382.0,789.49,633.92
2016,2,8,9,45,815.0,72.5,2.75,15.5,421.5,830.22,660.47
2016,2,8,10,0,845.0,73.0,2.7,16.0,461.0,868.56,684.73
2016,2,8,10,15,860.5,75.0,2.65,16.5,493.0,893.05,698.73
2016,2,8,10,30,876.0,77.0,2.6,17.0,525.0,905.16,704.01
2016,2,8,10,45,886.5,78.0,2.55,17.5,550.5,917.01,709.26
2016,2,8,11,0,897.0,79.0,2.5,18.0,576.0,925.24,712.07
2016,2,8,11,15,903.5,80.0,2.45,18.0,594.0,926.11,711.28
2016,2,8,11,30,910.0,81.0,2.4,18.0,612.0,923.18,708.11
2016,2,8,11,45,914.0,81.0,2.35,18.5,622.5,913.0,698.83
2016,2,8,12,0,918.0,81.0,2.3,19.0,633.0,899.07,687.24
2016,2,8,12,15,918.5,81.5,2.25,19.0,635.5,879.03,672.95
2016,2,8,12,30,919.0,82.0,2.2,19.0,638.0,855.46,656.38
2016,2,8,12,45,922.5,79.5,2.15,19.0,633.5,827.37,636.77
2016,2,8,13,0,926.0,77.0,2.1,19.0,629.0,795.83,614.8
2016,2,8,13,15,921.0,76.5,2.0,19.0,615.5,757.02,587.29
2016,2,8,13,30,916.0,76.0,1.9,19.0,602.0,715.55,557.84
2016,2,8,13,45,908.0,75.0,1.85,19.5,580.5,669.16,521.81
2016,2,8,14,0,900.0,74.0,1.8,20.0,559.0,620.79,483.61
2016,2,8,14,15,888.0,72.5,1.75,19.5,531.0,567.96,442.97
2016,2,8,14,30,876.0,71.0,1.7,19.0,503.0,514.04,400.14
2016,2,8,14,45,858.5,69.5,1.65,19.0,468.5,456.85,352.67
2016,2,8,15,0,841.0,68.0,1.6,19.0,434.0,399.48,303.65
2016,2,8,15,15,817.0,65.5,1.5,18.5,394.5,338.91,251.33
2016,2,8,15,30,793.0,63.0,1.4,18.0,355.0,279.79,199.13
2016,2,8,15,45,758.0,59.5,1.3,18.0,311.0,219.12,145.78
2016,2,8,16,0,723.0,56.0,1.2,18.0,267.0,161.85,97.35
2016,2,8,16,15,671.0,51.0,1.2,17.5,221.0,105.37,55.9
2016,2,8,16,30,619.0,46.0,1.2,17.0,175.0,55.05,29.86
2016,2,8,16,45,533.5,39.0,1.3,16.5,129.5,33.38,23.48
2016,2,8,17,0,448.0,32.0,1.4,16.0,84.0,25.72,16.17
2016,2,8,17,15,292.0,21.5,1.4,15.5,48.5,17.46,5.03
2016,2,8,17,30,136.0,11.0,1.4,15.0,13.0,10.01,0.0
2016,2,8,17,45,68.0,5.5,1.45,15.0,6.5,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,9,7,15,135.5,10.5,2.6,10.5,19.0,81.7,0.0
2016,2,9,7,30,271.0,21.0,2.7,11.0,38.0,210.52,80.47
2016,2,9,7,45,391.0,31.0,2.8,11.5,79.0,320.09,254.9
2016,2,9,8,0,511.0,41.0,2.9,12.0,120.0,428.69,354.08
2016,2,9,8,15,582.0,47.5,2.9,12.0,166.5,507.02,422.35
2016,2,9,8,30,653.0,54.0,2.9,12.0,213.0,583.01,485.05
2016,2,9,8,45,699.5,58.5,2.95,12.5,259.5,646.86,534.93
2016,2,9,9,0,746.0,63.0,3.0,13.0,306.0,710.91,582.97
2016,2,9,9,15,711.5,73.5,2.9,13.5,330.0,719.67,586.96
2016,2,9,9,30,677.0,84.0,2.8,14.0,354.0,718.93,583.75
2016,2,9,9,45,643.0,103.0,2.7,14.5,379.0,724.84,585.41
2016,2,9,10,0,609.0,122.0,2.6,15.0,404.0,725.69,583.16
2016,2,9,10,15,563.5,146.0,2.4,15.5,420.5,710.38,568.45
2016,2,9,10,30,518.0,170.0,2.2,16.0,437.0,699.62,556.64
2016,2,9,10,45,501.5,184.0,2.05,16.5,453.5,700.04,553.47
2016,2,9,11,0,485.0,198.0,1.9,17.0,470.0,697.83,548.31
2016,2,9,11,15,543.0,185.0,1.8,17.0,498.0,730.08,571.44
2016,2,9,11,30,601.0,172.0,1.7,17.0,526.0,766.03,596.2
2016,2,9,11,45,550.5,194.0,1.6,17.5,522.5,728.33,565.36
2016,2,9,12,0,500.0,216.0,1.5,18.0,519.0,695.72,538.75
2016,2,9,12,15,710.0,150.5,1.35,18.0,582.5,794.56,609.87
2016,2,9,12,30,920.0,85.0,1.2,18.0,646.0,861.75,652.71
2016,2,9,12,45,786.5,122.5,1.1,18.5,599.0,775.59,590.74
2016,2,9,13,0,653.0,160.0,1.0,19.0,552.0,689.06,528.03
2016,2,9,13,15,643.5,158.5,0.85,19.0,538.0,653.23,501.44
2016,2,9,13,30,634.0,157.0,0.7,19.0,524.0,615.92,472.93
2016,2,9,13,45,516.0,185.0,0.55,19.5,476.5,532.41,408.91
2016,2,9,14,0,398.0,213.0,0.4,20.0,429.0,453.43,348.26
2016,2,9,14,15,283.0,217.5,0.3,19.5,367.5,371.85,287.02
2016,2,9,14,30,168.0,222.0,0.2,19.0,306.0,294.73,228.41
2016,2,9,14,45,140.0,206.5,0.15,19.0,273.0,255.65,198.39
2016,2,9,15,0,112.0,191.0,0.1,19.0,240.0,219.65,170.27
2016,2,9,15,15,190.5,169.0,0.15,18.5,243.5,216.66,166.44
2016,2,9,15,30,269.0,147.0,0.2,18.0,247.0,206.66,155.24
2016,2,9,15,45,252.0,131.5,0.25,18.0,216.5,169.84,124.63
2016,2,9,16,0,235.0,116.0,0.3,18.0,186.0,135.1,96.31
2016,2,9,16,15,215.5,98.5,0.35,17.5,154.0,100.71,69.98
2016,2,9,16,30,196.0,81.0,0.4,17.0,122.0,69.0,48.72
2016,2,9,16,45,167.5,62.0,0.5,17.0,91.0,48.32,36.42
2016,2,9,17,0,139.0,43.0,0.6,17.0,60.0,34.19,23.37
2016,2,9,17,15,69.5,26.5,0.65,16.5,35.0,21.43,8.56
2016,2,9,17,30,0.0,10.0,0.7,16.0,10.0,9.1,0.0
2016,2,9,17,45,0.0,5.0,0.75,16.0,5.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,0.35,15.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.25,13.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,10,7,15,89.5,11.5,1.15,12.0,17.0,58.24,0.0
2016,2,10,7,30,179.0,23.0,1.1,12.0,34.0,159.58,74.09
2016,2,10,7,45,267.5,37.0,1.1,12.5,70.5,248.48,196.91
2016,2,10,8,0,356.0,51.0,1.1,13.0,107.0,335.23,274.47
2016,2,10,8,15,408.5,63.0,1.15,13.0,148.0,400.26,330.72
2016,2,10,8,30,461.0,75.0,1.2,13.0,189.0,472.25,390.21
2016,2,10,8,45,494.5,85.5,1.25,13.5,229.5,526.86,433.11
2016,2,10,9,0,528.0,96.0,1.3,14.0,270.0,581.58,474.07
2016,2,10,9,15,567.0,98.5,1.2,14.0,308.0,631.55,509.79
2016,2,10,9,30,606.0,101.0,1.1,14.0,346.0,680.64,543.62
2016,2,10,9,45,629.0,106.0,1.0,14.5,381.0,717.56,566.52
2016,2,10,10,0,652.0,111.0,0.9,15.0,416.0,752.52,587.39
2016,2,10,10,15,746.0,99.5,0.85,15.0,470.5,828.95,638.14
2016,2,10,10,30,840.0,88.0,0.8,15.0,525.0,899.26,682.62
2016,2,10,10,45,850.5,89.5,0.8,15.5,550.5,911.6,687.39
2016,2,10,11,0,861.0,91.0,0.8,16.0,576.0,920.32,690.73
2016,2,10,11,15,641.0,162.0,0.85,16.0,529.0,801.42,610.85
2016,2,10,11,30,421.0,233.0,0.9,16.0,482.0,666.76,514.4
2016,2,10,11,45,653.0,163.0,0.95,16.5,557.5,793.03,607.84
2016,2,10,12,0,885.0,93.0,1.0,17.0,633.0,888.53,670.13
2016,2,10,12,15,886.0,93.0,1.0,17.0,635.5,868.82,655.44
2016,2,10,12,30,887.0,93.0,1.0,17.0,638.0,845.67,640.11
2016,2,10,12,45,886.5,92.0,1.05,17.5,632.5,816.84,620.57
2016,2,10,13,0,886.0,91.0,1.1,18.0,627.0,784.89,598.87
2016,2,10,13,15,740.0,131.5,1.1,18.0,572.5,696.4,536.92
2016,2,10,13,30,594.0,172.0,1.1,18.0,518.0,604.45,469.18
2016,2,10,13,45,726.0,130.0,1.15,18.5,538.0,618.21,480.29
2016,2,10,14,0,858.0,88.0,1.2,19.0,558.0,616.54,478.12
2016,2,10,14,15,611.0,143.0,1.15,18.5,469.5,492.17,383.6
2016,2,10,14,30,364.0,198.0,1.1,18.0,381.0,375.76,294.44
2016,2,10,14,45,253.5,196.0,1.1,18.0,319.0,301.41,236.57
2016,2,10,15,0,143.0,194.0,1.1,18.0,257.0,234.53,184.17
2016,2,10,15,15,136.0,177.5,1.05,17.5,233.5,206.06,161.29
2016,2,10,15,30,129.0,161.0,1.0,17.0,210.0,178.5,138.65
2016,2,10,15,45,122.0,142.0,1.0,17.0,184.0,149.83,114.74
2016,2,10,16,0,115.0,123.0,1.0,17.0,158.0,122.29,91.91
2016,2,10,16,15,103.5,103.5,1.05,16.5,131.0,95.12,70.35
2016,2,10,16,30,92.0,84.0,1.1,16.0,104.0,69.8,51.52
2016,2,10,16,45,74.5,64.0,1.15,15.5,77.5,51.0,39.03
2016,2,10,17,0,57.0,44.0,1.2,15.0,51.0,35.9,25.13
2016,2,10,17,15,28.5,26.5,1.2,15.0,30.0,22.14,10.02
2016,2,10,17,30,0.0,9.0,1.2,15.0,9.0,8.19,0.0
2016,2,10,17,45,0.0,4.5,1.2,15.0,4.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,11,7,15,113.5,12.0,1.8,11.5,19.5,71.68,0.0
2016,2,11,7,30,227.0,24.0,1.8,12.0,39.0,192.05,104.2
2016,2,11,7,45,315.5,37.0,1.8,12.5,77.0,280.44,224.27
2016,2,11,8,0,404.0,50.0,1.8,13.0,115.0,368.9,303.53
2016,2,11,8,15,462.5,60.0,1.7,13.0,158.0,439.42,364.2
2016,2,11,8,30,521.0,70.0,1.6,13.0,201.0,512.83,424.22
2016,2,11,8,45,553.5,79.0,1.5,13.5,242.5,566.91,465.13
2016,2,11,9,0,586.0,88.0,1.4,14.0,284.0,620.9,504.1
2016,2,11,9,15,633.0,86.5,1.25,14.0,323.0,673.67,540.96
2016,2,11,9,30,680.0,85.0,1.1,14.0,362.0,725.62,575.66
2016,2,11,9,45,663.5,99.5,1.0,14.5,390.5,741.34,582.81
2016,2,11,10,0,647.0,114.0,0.9,15.0,419.0,753.09,587.31
2016,2,11,10,15,732.5,104.0,0.85,15.0,471.0,824.06,634.58
2016,2,11,10,30,818.0,94.0,0.8,15.0,523.0,888.36,675.17
2016,2,11,10,45,655.5,147.5,0.8,15.5,502.0,808.76,618.04
2016,2,11,11,0,493.0,201.0,0.8,16.0,481.0,710.57,547.15
2016,2,11,11,15,328.5,240.0,0.8,16.0,429.0,582.4,452.89
2016,2,11,11,30,164.0,279.0,0.8,16.0,377.0,456.04,356.6
2016,2,11,11,45,162.0,285.0,0.8,16.5,383.5,455.32,356.07
2016,2,11,12,0,160.0,291.0,0.8,17.0,390.0,453.94,353.97
2016,2,11,12,15,258.5,277.0,0.8,17.0,437.0,529.79,411.91
2016,2,11,12,30,357.0,263.0,0.8,17.0,484.0,585.1,453.1
2016,2,11,12,45,296.0,272.0,0.8,17.5,454.0,531.84,411.63
2016,2,11,13,0,235.0,281.0,0.8,18.0,424.0,468.81,363.98
2016,2,11,13,15,349.5,250.0,0.7,18.0,457.5,518.96,402.61
2016,2,11,13,30,464.0,219.0,0.6,18.0,491.0,558.61,431.19
2016,2,11,13,45,524.5,191.0,0.55,18.5,488.5,545.64,420.43
2016,2,11,14,0,585.0,163.0,0.5,19.0,486.0,530.46,407.97
2016,2,11,14,15,503.0,175.5,0.4,19.0,443.5,460.79,354.53
2016,2,11,14,30,421.0,188.0,0.3,19.0,401.0,401.44,308.66
2016,2,11,14,45,388.0,180.0,0.2,19.0,366.5,347.06,266.22
2016,2,11,15,0,355.0,172.0,0.1,19.0,332.0,301.74,229.98
2016,2,11,15,15,473.0,134.5,0.25,18.5,327.0,287.1,215.33
2016,2,11,15,30,591.0,97.0,0.4,18.0,322.0,257.16,185.8
2016,2,11,15,45,529.0,98.5,0.55,18.0,282.0,205.96,143.39
2016,2,11,16,0,467.0,100.0,0.7,18.0,242.0,158.95,105.9
2016,2,11,16,15,418.5,88.5,0.85,17.5,200.0,111.8,70.97
2016,2,11,16,30,370.0,77.0,1.0,17.0,158.0,70.56,46.47
2016,2,11,16,45,301.5,62.0,1.15,16.5,117.5,47.17,35.6
2016,2,11,17,0,233.0,47.0,1.3,16.0,77.0,36.3,25.47
2016,2,11,17,15,116.5,30.5,1.35,15.5,45.5,24.55,12.47
2016,2,11,17,30,0.0,14.0,1.4,15.0,14.0,12.73,0.0
2016,2,11,17,45,0.0,7.0,1.45,14.5,7.0,0.0,0.0
2016,2,11,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
