Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,12,7,15,9.0,12.5,1.15,12.0,13.0,16.2,0.0
2016,2,12,7,30,18.0,25.0,1.1,12.0,26.0,40.17,19.73
2016,2,12,7,45,52.0,43.5,1.1,12.5,51.5,97.2,75.19
2016,2,12,8,0,86.0,62.0,1.1,13.0,77.0,143.81,116.85
2016,2,12,8,15,101.5,82.0,1.05,13.0,104.5,181.57,149.97
2016,2,12,8,30,117.0,102.0,1.0,13.0,132.0,219.63,182.53
2016,2,12,8,45,131.0,120.0,0.95,13.5,159.5,253.89,210.71
2016,2,12,9,0,145.0,138.0,0.9,14.0,187.0,288.55,238.35
2016,2,12,9,15,260.5,144.0,0.85,14.0,246.0,408.86,335.69
2016,2,12,9,30,376.0,150.0,0.8,14.0,305.0,536.77,433.58
2016,2,12,9,45,395.0,162.0,0.8,14.5,338.0,573.4,457.95
2016,2,12,10,0,414.0,174.0,0.8,15.0,371.0,608.82,481.86
2016,2,12,10,15,492.5,166.0,0.85,15.0,415.5,673.35,529.38
2016,2,12,10,30,571.0,158.0,0.9,15.0,460.0,737.0,574.44
2016,2,12,10,45,591.0,159.5,0.95,15.5,485.5,763.95,591.17
2016,2,12,11,0,611.0,161.0,1.0,16.0,511.0,781.36,601.67
2016,2,12,11,15,518.5,198.5,1.05,16.0,502.0,726.47,561.48
2016,2,12,11,30,426.0,236.0,1.1,16.0,493.0,676.21,523.9
2016,2,12,11,45,394.5,249.0,1.15,16.0,489.5,637.59,496.27
2016,2,12,12,0,363.0,262.0,1.2,16.0,486.0,614.19,478.86
2016,2,12,12,15,456.0,233.5,1.2,16.0,516.5,665.24,517.5
2016,2,12,12,30,549.0,205.0,1.2,16.0,547.0,696.3,540.85
2016,2,12,12,45,398.5,243.5,1.3,16.0,490.5,583.32,456.67
2016,2,12,13,0,248.0,282.0,1.4,16.0,434.0,479.97,378.14
2016,2,12,13,15,404.0,234.5,1.45,16.0,476.5,543.01,429.28
2016,2,12,13,30,560.0,187.0,1.5,16.0,519.0,593.55,468.42
2016,2,12,13,45,522.5,192.5,1.55,16.0,493.5,546.68,432.12
2016,2,12,14,0,485.0,198.0,1.6,16.0,468.0,501.18,397.07
2016,2,12,14,15,535.0,172.0,1.6,16.0,456.5,475.91,377.39
2016,2,12,14,30,585.0,146.0,1.6,16.0,445.0,448.69,354.88
2016,2,12,14,45,505.5,153.5,1.6,16.0,399.5,381.06,300.3
2016,2,12,15,0,426.0,161.0,1.6,16.0,354.0,324.32,253.94
2016,2,12,15,15,325.5,159.0,1.55,15.5,299.0,256.59,199.56
2016,2,12,15,30,225.0,157.0,1.5,15.0,244.0,203.87,157.76
2016,2,12,15,45,207.5,141.0,1.45,15.0,214.0,168.87,128.18
2016,2,12,16,0,190.0,125.0,1.4,15.0,184.0,136.0,100.8
2016,2,12,16,15,171.5,106.0,1.45,14.5,153.0,103.86,75.45
2016,2,12,16,30,153.0,87.0,1.5,14.0,122.0,74.35,54.49
2016,2,12,16,45,125.0,68.0,1.55,14.0,91.5,54.09,42.08
2016,2,12,17,0,97.0,49.0,1.6,14.0,61.0,39.68,28.69
2016,2,12,17,15,48.5,31.0,1.6,14.0,37.0,25.61,13.99
2016,2,12,17,30,0.0,13.0,1.6,14.0,13.0,11.82,0.0
2016,2,12,17,45,0.0,6.5,1.65,14.0,6.5,5.91,0.0
2016,2,12,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,1.8,9.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,13,7,15,170.5,12.0,2.0,10.5,25.0,102.75,0.0
2016,2,13,7,30,341.0,24.0,2.0,11.0,50.0,263.41,171.72
2016,2,13,7,45,455.0,32.5,2.0,11.5,94.0,364.5,294.83
2016,2,13,8,0,569.0,41.0,2.0,12.0,138.0,464.45,383.22
2016,2,13,8,15,633.5,46.5,1.85,12.0,185.5,540.94,446.67
2016,2,13,8,30,698.0,52.0,1.7,12.0,233.0,620.01,508.67
2016,2,13,8,45,741.0,55.5,1.6,12.5,280.0,681.58,553.63
2016,2,13,9,0,784.0,59.0,1.5,13.0,327.0,743.11,596.33
2016,2,13,9,15,812.5,62.0,1.5,13.5,370.5,791.15,628.47
2016,2,13,9,30,841.0,65.0,1.5,14.0,414.0,837.44,658.47
2016,2,13,9,45,867.0,65.0,1.5,14.5,454.0,866.42,675.61
2016,2,13,10,0,893.0,65.0,1.5,15.0,494.0,901.56,696.88
2016,2,13,10,15,624.0,140.5,1.45,15.5,450.0,771.67,602.64
2016,2,13,10,30,355.0,216.0,1.4,16.0,406.0,590.2,465.92
2016,2,13,10,45,399.0,217.0,1.4,16.5,439.5,629.78,495.84
2016,2,13,11,0,443.0,218.0,1.4,17.0,473.0,685.59,534.4
2016,2,13,11,15,389.5,239.0,1.45,17.0,468.5,638.05,498.23
2016,2,13,11,30,336.0,260.0,1.5,17.0,464.0,606.73,474.12
2016,2,13,11,45,366.5,257.5,1.6,17.5,483.5,622.83,486.09
2016,2,13,12,0,397.0,255.0,1.7,18.0,503.0,636.6,495.87
2016,2,13,12,15,681.5,162.5,1.7,18.0,589.5,789.2,609.58
2016,2,13,12,30,966.0,70.0,1.7,18.0,676.0,890.44,677.76
2016,2,13,12,45,955.0,74.0,1.75,18.0,669.0,856.9,654.4
2016,2,13,13,0,944.0,78.0,1.8,18.0,662.0,820.43,630.36
2016,2,13,13,15,938.5,77.5,2.0,18.0,647.5,780.31,604.85
2016,2,13,13,30,933.0,77.0,2.2,18.0,633.0,737.5,576.75
2016,2,13,13,45,921.5,77.0,2.45,18.0,610.5,688.83,542.24
2016,2,13,14,0,910.0,77.0,2.7,18.0,588.0,638.4,504.46
2016,2,13,14,15,897.5,75.5,2.75,17.5,559.0,584.36,462.68
2016,2,13,14,30,885.0,74.0,2.8,17.0,530.0,529.25,418.57
2016,2,13,14,45,866.0,73.0,2.85,17.0,494.5,470.89,369.62
2016,2,13,15,0,847.0,72.0,2.9,17.0,459.0,412.41,319.06
2016,2,13,15,15,823.5,69.5,2.75,16.5,418.5,351.08,265.22
2016,2,13,15,30,800.0,67.0,2.6,16.0,378.0,291.13,211.45
2016,2,13,15,45,760.5,64.5,2.5,15.5,332.5,229.36,156.71
2016,2,13,16,0,721.0,62.0,2.4,15.0,287.0,171.52,107.12
2016,2,13,16,15,670.0,57.0,2.4,14.5,240.0,114.59,63.85
2016,2,13,16,30,619.0,52.0,2.4,14.0,193.0,60.45,32.92
2016,2,13,16,45,533.5,45.5,2.45,13.5,146.0,35.5,25.85
2016,2,13,17,0,448.0,39.0,2.5,13.0,99.0,31.31,21.64
2016,2,13,17,15,308.5,27.5,2.5,12.5,61.0,22.37,12.05
2016,2,13,17,30,169.0,16.0,2.5,12.0,23.0,13.15,0.0
2016,2,13,17,45,84.5,8.0,2.5,12.0,11.5,7.28,0.0
2016,2,13,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,14,7,15,169.5,12.0,2.35,11.5,26.0,102.49,0.0
2016,2,14,7,30,339.0,24.0,2.4,12.0,52.0,264.62,181.45
2016,2,14,7,45,442.0,32.5,2.45,12.5,94.0,356.85,289.49
2016,2,14,8,0,545.0,41.0,2.5,13.0,136.0,455.8,376.58
2016,2,14,8,15,606.0,46.5,2.35,13.5,182.0,522.49,432.1
2016,2,14,8,30,667.0,52.0,2.2,14.0,228.0,598.0,491.1
2016,2,14,8,45,642.0,66.0,2.05,14.5,260.5,623.71,509.22
2016,2,14,9,0,617.0,80.0,1.9,15.0,293.0,640.15,519.38
2016,2,14,9,15,565.0,104.0,1.9,15.5,318.0,641.25,518.32
2016,2,14,9,30,513.0,128.0,1.9,16.0,343.0,630.11,507.98
2016,2,14,9,45,421.0,161.5,1.95,16.5,348.5,597.37,479.72
2016,2,14,10,0,329.0,195.0,2.0,17.0,354.0,541.33,434.01
2016,2,14,10,15,306.0,213.5,2.1,17.0,369.0,543.61,434.78
2016,2,14,10,30,283.0,232.0,2.2,17.0,384.0,543.8,433.56
2016,2,14,10,45,576.5,157.0,2.3,17.5,485.5,750.52,591.49
2016,2,14,11,0,870.0,82.0,2.4,18.0,587.0,916.02,705.12
2016,2,14,11,15,666.0,156.5,2.4,18.0,550.0,824.18,638.64
2016,2,14,11,30,462.0,231.0,2.4,18.0,513.0,705.18,550.3
2016,2,14,11,45,677.0,158.0,2.4,18.5,579.0,814.8,631.7
2016,2,14,12,0,892.0,85.0,2.4,19.0,645.0,892.99,683.63
2016,2,14,12,15,894.0,85.5,2.4,19.0,648.5,874.59,669.99
2016,2,14,12,30,896.0,86.0,2.4,19.0,652.0,852.64,654.92
2016,2,14,12,45,896.0,85.5,2.45,19.5,647.5,824.48,634.76
2016,2,14,13,0,896.0,85.0,2.5,20.0,643.0,793.08,612.38
2016,2,14,13,15,892.0,84.5,2.5,20.0,630.0,755.64,586.48
2016,2,14,13,30,888.0,84.0,2.5,20.0,617.0,715.53,558.53
2016,2,14,13,45,876.0,84.5,2.5,20.0,595.5,668.77,523.57
2016,2,14,14,0,864.0,85.0,2.5,20.0,574.0,620.41,486.36
2016,2,14,14,15,852.5,83.5,2.5,19.5,546.5,570.84,448.1
2016,2,14,14,30,841.0,82.0,2.5,19.0,519.0,517.58,405.8
2016,2,14,14,45,700.0,108.0,2.5,19.0,456.0,431.11,336.4
2016,2,14,15,0,559.0,134.0,2.5,19.0,393.0,353.58,273.73
2016,2,14,15,15,478.0,136.0,2.45,18.5,343.5,291.82,223.15
2016,2,14,15,30,397.0,138.0,2.4,18.0,294.0,238.36,179.29
2016,2,14,15,45,373.5,126.0,2.35,18.0,259.0,194.52,141.64
2016,2,14,16,0,350.0,114.0,2.3,18.0,224.0,153.33,107.1
2016,2,14,16,15,324.5,98.0,2.25,17.5,187.5,111.53,74.66
2016,2,14,16,30,299.0,82.0,2.2,17.0,151.0,73.06,49.55
2016,2,14,16,45,261.5,65.5,2.2,16.5,115.5,49.45,37.71
2016,2,14,17,0,224.0,49.0,2.2,16.0,80.0,37.62,26.85
2016,2,14,17,15,112.0,34.0,2.25,15.5,49.5,27.25,16.09
2016,2,14,17,30,0.0,19.0,2.3,15.0,19.0,16.28,0.0
2016,2,14,17,45,0.0,9.5,2.35,15.0,9.5,8.64,0.0
2016,2,14,18,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,15,7,15,203.5,12.0,1.7,14.5,29.0,121.21,0.0
2016,2,15,7,30,407.0,24.0,1.7,15.0,58.0,299.1,210.63
2016,2,15,7,45,509.0,31.5,1.75,15.5,103.0,392.43,314.15
2016,2,15,8,0,611.0,39.0,1.8,16.0,148.0,493.29,400.13
2016,2,15,8,15,669.5,44.0,1.85,16.0,196.0,566.42,459.97
2016,2,15,8,30,728.0,49.0,1.9,16.0,244.0,641.78,518.83
2016,2,15,8,45,767.0,52.0,2.0,16.5,291.0,700.58,562.24
2016,2,15,9,0,806.0,55.0,2.1,17.0,338.0,759.08,603.85
2016,2,15,9,15,831.5,57.5,2.15,17.0,381.0,796.19,629.55
2016,2,15,9,30,857.0,60.0,2.2,17.0,424.0,839.53,659.3
2016,2,15,9,45,875.0,62.0,2.25,17.5,462.5,873.26,680.43
2016,2,15,10,0,893.0,64.0,2.3,18.0,501.0,904.16,699.35
2016,2,15,10,15,905.5,65.5,2.3,18.0,533.0,926.21,712.86
2016,2,15,10,30,918.0,67.0,2.3,18.0,565.0,944.77,724.05
2016,2,15,10,45,926.5,68.0,2.3,18.5,590.5,955.29,728.48
2016,2,15,11,0,935.0,69.0,2.3,19.0,616.0,961.99,730.5
2016,2,15,11,15,940.5,69.5,2.3,19.0,634.0,961.36,729.14
2016,2,15,11,30,946.0,70.0,2.3,19.0,652.0,956.77,725.35
2016,2,15,11,45,948.5,70.5,2.3,19.5,662.0,945.49,715.89
2016,2,15,12,0,951.0,71.0,2.3,20.0,672.0,930.31,704.04
2016,2,15,12,15,951.0,71.0,2.3,20.0,674.5,908.53,689.22
2016,2,15,12,30,951.0,71.0,2.3,20.0,677.0,883.09,672.04
2016,2,15,12,45,942.0,74.5,2.3,20.0,670.0,850.85,650.22
2016,2,15,13,0,933.0,78.0,2.3,20.0,663.0,815.62,626.31
2016,2,15,13,15,928.5,77.0,2.25,20.0,649.5,775.97,598.83
2016,2,15,13,30,924.0,76.0,2.2,20.0,636.0,733.58,569.28
2016,2,15,13,45,914.5,76.0,2.2,20.0,614.5,686.46,534.94
2016,2,15,14,0,905.0,76.0,2.2,20.0,593.0,637.42,497.56
2016,2,15,14,15,894.0,74.5,2.1,20.0,564.5,584.32,455.72
2016,2,15,14,30,883.0,73.0,2.0,20.0,536.0,530.01,411.83
2016,2,15,14,45,865.5,72.0,1.95,20.0,501.0,472.27,364.26
2016,2,15,15,0,848.0,71.0,1.9,20.0,466.0,414.16,314.98
2016,2,15,15,15,826.0,68.5,1.75,19.5,425.5,353.11,262.46
2016,2,15,15,30,804.0,66.0,1.6,19.0,385.0,293.28,209.79
2016,2,15,15,45,772.0,62.5,1.45,19.0,340.5,231.78,155.63
2016,2,15,16,0,740.0,59.0,1.3,19.0,296.0,173.33,105.79
2016,2,15,16,15,693.5,54.5,1.3,18.5,249.0,115.9,62.63
2016,2,15,16,30,647.0,50.0,1.3,18.0,202.0,63.95,34.06
2016,2,15,16,45,576.0,43.5,1.3,17.5,155.5,36.78,26.58
2016,2,15,17,0,505.0,37.0,1.3,17.0,109.0,29.39,19.75
2016,2,15,17,15,374.0,27.0,1.3,17.0,69.0,21.77,11.92
2016,2,15,17,30,243.0,17.0,1.3,17.0,29.0,13.93,0.0
2016,2,15,17,45,121.5,8.5,1.35,17.0,14.5,7.73,0.0
2016,2,15,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,7,15,195.5,13.0,1.9,13.0,30.0,118.14,0.0
2016,2,16,7,30,391.0,26.0,1.9,13.0,60.0,301.18,220.27
2016,2,16,7,45,490.5,34.0,1.9,13.5,105.0,384.24,311.27
2016,2,16,8,0,590.0,42.0,1.9,14.0,150.0,483.67,396.54
2016,2,16,8,15,649.5,47.5,1.75,14.5,198.0,557.72,455.75
2016,2,16,8,30,709.0,53.0,1.6,15.0,246.0,634.04,513.23
2016,2,16,8,45,747.5,56.5,1.5,15.5,292.5,692.74,554.83
2016,2,16,9,0,786.0,60.0,1.4,16.0,339.0,751.11,594.17
2016,2,16,9,15,812.0,63.0,1.4,16.5,382.5,797.33,624.29
2016,2,16,9,30,838.0,66.0,1.4,17.0,426.0,841.67,652.29
2016,2,16,9,45,857.0,68.0,1.45,17.5,464.5,867.17,667.33
2016,2,16,10,0,876.0,70.0,1.5,18.0,503.0,898.65,686.47
2016,2,16,10,15,889.5,71.5,1.55,18.0,535.0,921.35,700.73
2016,2,16,10,30,903.0,73.0,1.6,18.0,567.0,940.65,712.82
2016,2,16,10,45,781.0,113.0,1.65,18.5,554.5,886.33,674.09
2016,2,16,11,0,659.0,153.0,1.7,19.0,542.0,822.65,629.47
2016,2,16,11,15,795.5,115.5,1.7,19.0,598.5,893.79,678.09
2016,2,16,11,30,932.0,78.0,1.7,19.0,655.0,955.81,718.23
2016,2,16,11,45,934.0,78.5,1.75,19.5,665.5,944.12,708.5
2016,2,16,12,0,936.0,79.0,1.8,20.0,676.0,928.59,697.22
2016,2,16,12,15,937.0,79.0,1.8,20.0,678.5,907.83,683.31
2016,2,16,12,30,938.0,79.0,1.8,20.0,681.0,883.41,667.06
2016,2,16,12,45,937.5,78.0,1.85,20.0,675.5,853.06,647.35
2016,2,16,13,0,937.0,77.0,1.9,20.0,670.0,819.38,625.29
2016,2,16,13,15,932.5,76.5,1.95,20.0,656.0,780.09,599.15
2016,2,16,13,30,928.0,76.0,2.0,20.0,642.0,738.03,570.81
2016,2,16,13,45,921.0,75.0,2.05,20.0,621.0,691.23,537.38
2016,2,16,14,0,914.0,74.0,2.1,20.0,600.0,642.3,500.58
2016,2,16,14,15,903.0,72.5,2.1,20.0,571.5,588.72,458.95
2016,2,16,14,30,892.0,71.0,2.1,20.0,543.0,533.9,415.12
2016,2,16,14,45,876.0,69.5,2.1,20.0,507.5,475.82,367.39
2016,2,16,15,0,860.0,68.0,2.1,20.0,472.0,417.57,317.99
2016,2,16,15,15,838.5,65.5,1.95,19.5,431.5,356.58,265.36
2016,2,16,15,30,817.0,63.0,1.8,19.0,391.0,295.04,211.17
2016,2,16,15,45,782.0,61.0,1.7,19.0,346.0,233.44,156.89
2016,2,16,16,0,747.0,59.0,1.6,19.0,301.0,175.2,107.17
2016,2,16,16,15,701.0,54.5,1.5,18.5,253.5,117.28,63.39
2016,2,16,16,30,655.0,50.0,1.4,18.0,206.0,64.77,34.27
2016,2,16,16,45,575.5,44.0,1.35,17.5,158.5,37.11,26.9
2016,2,16,17,0,496.0,38.0,1.3,17.0,111.0,30.12,20.42
2016,2,16,17,15,248.0,34.0,1.25,16.5,70.5,26.56,16.09
2016,2,16,17,30,0.0,30.0,1.2,16.0,30.0,24.23,0.0
2016,2,16,17,45,0.0,15.0,1.2,16.0,15.0,13.64,0.0
2016,2,16,18,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,17,7,15,44.0,16.5,3.75,15.0,20.5,53.63,0.0
2016,2,17,7,30,88.0,33.0,3.6,15.0,41.0,115.3,83.37
2016,2,17,7,45,129.0,51.5,3.5,15.5,71.5,168.06,134.94
2016,2,17,8,0,170.0,70.0,3.4,16.0,102.0,223.39,183.8
2016,2,17,8,15,195.5,89.0,3.5,16.0,135.5,270.86,225.15
2016,2,17,8,30,221.0,108.0,3.6,16.0,169.0,319.42,266.34
2016,2,17,8,45,241.0,124.5,3.7,16.0,202.0,360.92,300.72
2016,2,17,9,0,261.0,141.0,3.8,16.0,235.0,402.84,334.64
2016,2,17,9,15,193.5,164.5,4.0,16.0,238.5,362.93,300.37
2016,2,17,9,30,126.0,188.0,4.2,16.0,242.0,334.42,274.85
2016,2,17,9,45,68.5,182.5,4.45,16.5,212.0,256.59,209.46
2016,2,17,10,0,11.0,177.0,4.7,17.0,182.0,180.37,144.56
2016,2,17,10,15,133.5,211.0,4.75,17.0,284.5,363.65,296.7
2016,2,17,10,30,256.0,245.0,4.8,17.0,387.0,535.18,433.18
2016,2,17,10,45,374.5,229.5,4.9,17.0,447.0,624.19,503.8
2016,2,17,11,0,493.0,214.0,5.0,17.0,507.0,731.1,586.3
2016,2,17,11,15,533.5,205.5,4.95,17.0,531.5,753.36,602.41
2016,2,17,11,30,574.0,197.0,4.9,17.0,556.0,772.65,616.65
2016,2,17,11,45,434.5,244.0,4.9,17.0,518.5,686.98,548.2
2016,2,17,12,0,295.0,291.0,4.9,17.0,481.0,588.65,469.99
2016,2,17,12,15,197.5,297.0,4.9,16.5,424.0,485.31,389.21
2016,2,17,12,30,100.0,303.0,4.9,16.0,367.0,387.57,310.97
2016,2,17,12,45,52.5,248.0,4.9,16.0,282.0,284.68,228.52
2016,2,17,13,0,5.0,193.0,4.9,16.0,197.0,179.75,142.78
2016,2,17,13,15,2.5,102.5,4.9,16.0,104.5,92.95,71.85
2016,2,17,13,30,0.0,12.0,4.9,16.0,12.0,10.59,3.24
2016,2,17,13,45,0.0,11.5,4.95,16.0,11.5,10.15,2.88
2016,2,17,14,0,0.0,11.0,5.0,16.0,11.0,9.7,2.52
2016,2,17,14,15,0.0,10.0,4.9,16.0,10.0,8.82,1.78
2016,2,17,14,30,0.0,9.0,4.8,16.0,9.0,7.93,1.05
2016,2,17,14,45,0.0,13.0,4.75,16.0,13.0,11.45,4.05
2016,2,17,15,0,0.0,17.0,4.7,16.0,17.0,14.98,7.06
2016,2,17,15,15,0.0,26.5,4.65,15.5,26.5,23.35,14.24
2016,2,17,15,30,0.0,36.0,4.6,15.0,36.0,31.74,21.48
2016,2,17,15,45,0.0,31.5,4.55,15.0,31.5,27.75,18.12
2016,2,17,16,0,0.0,27.0,4.5,15.0,27.0,23.77,14.74
2016,2,17,16,15,0.0,22.5,4.45,14.5,22.5,19.79,11.36
2016,2,17,16,30,0.0,18.0,4.4,14.0,18.0,15.82,7.94
2016,2,17,16,45,0.0,14.0,4.4,14.0,14.0,12.3,5.29
2016,2,17,17,0,0.0,10.0,4.4,14.0,10.0,8.77,2.04
2016,2,17,17,15,0.0,6.0,4.4,14.0,6.0,5.26,0.0
2016,2,17,17,30,0.0,2.0,4.4,14.0,2.0,1.75,0.0
2016,2,17,17,45,0.0,1.0,4.4,14.0,1.0,0.91,0.0
2016,2,17,18,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,2,18,7,15,70.5,20.5,3.95,12.0,27.5,76.29,0.0
2016,2,18,7,30,141.0,41.0,4.0,12.0,55.0,162.55,123.22
2016,2,18,7,45,246.0,56.0,4.1,12.5,96.5,262.89,216.23
2016,2,18,8,0,351.0,71.0,4.2,13.0,138.0,362.57,303.48
2016,2,18,8,15,421.0,81.5,4.25,13.0,184.0,438.97,369.77
2016,2,18,8,30,491.0,92.0,4.3,13.0,230.0,519.83,437.65
2016,2,18,8,45,540.0,99.5,4.35,13.0,275.5,587.62,492.47
2016,2,18,9,0,589.0,107.0,4.4,13.0,321.0,654.22,544.36
2016,2,18,9,15,623.5,112.5,4.4,13.0,363.5,706.3,583.49
2016,2,18,9,30,658.0,118.0,4.4,13.0,406.0,757.23,620.98
2016,2,18,9,45,678.5,123.5,4.45,13.5,443.5,794.06,646.24
2016,2,18,10,0,699.0,129.0,4.5,14.0,481.0,828.54,669.47
2016,2,18,10,15,453.0,191.0,4.45,14.0,425.0,671.99,546.96
2016,2,18,10,30,207.0,253.0,4.4,14.0,369.0,481.4,392.41
2016,2,18,10,45,405.5,214.0,4.4,14.0,453.0,653.48,531.13
2016,2,18,11,0,604.0,175.0,4.4,14.0,537.0,798.12,642.54
2016,2,18,11,15,689.0,160.0,4.35,14.0,584.5,855.18,682.63
2016,2,18,11,30,774.0,145.0,4.3,14.0,632.0,907.16,719.02
2016,2,18,11,45,780.0,145.0,4.3,14.0,642.5,899.12,712.31
2016,2,18,12,0,786.0,145.0,4.3,14.0,653.0,887.57,703.67
2016,2,18,12,15,437.5,223.5,4.25,14.0,506.5,643.21,517.55
2016,2,18,12,30,89.0,302.0,4.2,14.0,360.0,376.92,303.01
2016,2,18,12,45,259.0,279.5,4.2,14.0,446.0,511.6,413.7
2016,2,18,13,0,429.0,257.0,4.2,14.0,532.0,619.13,498.89
2016,2,18,13,15,353.0,268.5,4.1,14.0,492.0,543.36,438.3
2016,2,18,13,30,277.0,280.0,4.0,14.0,452.0,483.18,389.98
2016,2,18,13,45,307.0,264.0,3.95,14.0,448.5,470.48,380.53
2016,2,18,14,0,337.0,248.0,3.9,14.0,445.0,454.64,368.02
2016,2,18,14,15,375.0,226.5,3.8,14.0,436.0,434.7,351.85
2016,2,18,14,30,413.0,205.0,3.7,14.0,427.0,416.45,336.19
2016,2,18,14,45,585.5,152.0,3.6,14.0,444.5,420.05,336.61
2016,2,18,15,0,758.0,99.0,3.5,14.0,462.0,406.96,320.64
2016,2,18,15,15,627.5,113.0,3.35,13.5,396.0,327.59,254.14
2016,2,18,15,30,497.0,127.0,3.2,13.0,330.0,258.84,197.1
2016,2,18,15,45,462.5,120.0,3.05,13.0,292.5,210.75,154.75
2016,2,18,16,0,428.0,113.0,2.9,13.0,255.0,166.37,116.77
2016,2,18,16,15,487.0,90.5,2.7,12.5,228.5,122.98,78.8
2016,2,18,16,30,546.0,68.0,2.5,12.0,202.0,73.75,44.84
2016,2,18,16,45,472.5,58.5,2.3,12.0,156.5,45.78,35.33
2016,2,18,17,0,399.0,49.0,2.1,12.0,111.0,39.42,29.17
2016,2,18,17,15,277.0,36.0,2.05,11.5,71.5,29.46,19.34
2016,2,18,17,30,155.0,23.0,2.0,11.0,32.0,18.14,0.44
2016,2,18,17,45,77.5,11.5,1.95,11.0,16.0,10.46,0.0
2016,2,18,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,19,7,15,157.5,16.5,3.7,11.5,32.0,129.85,0.0
2016,2,19,7,30,315.0,33.0,3.9,12.0,64.0,265.06,206.71
2016,2,19,7,45,401.5,44.0,4.1,12.5,107.0,348.65,288.26
2016,2,19,8,0,488.0,55.0,4.3,13.0,150.0,439.41,368.16
2016,2,19,8,15,549.5,62.0,4.45,13.0,196.5,513.01,431.77
2016,2,19,8,30,611.0,69.0,4.6,13.0,243.0,589.38,494.56
2016,2,19,8,45,441.0,106.5,4.75,13.5,243.5,514.05,432.47
2016,2,19,9,0,271.0,144.0,4.9,14.0,244.0,415.28,348.43
2016,2,19,9,15,269.5,163.0,4.9,14.0,272.5,442.48,369.92
2016,2,19,9,30,268.0,182.0,4.9,14.0,301.0,468.29,389.5
2016,2,19,9,45,265.5,200.0,4.9,14.0,326.0,490.49,405.93
2016,2,19,10,0,263.0,218.0,4.9,14.0,351.0,511.23,421.05
2016,2,19,10,15,143.0,216.5,4.75,14.0,290.0,378.89,311.45
2016,2,19,10,30,23.0,215.0,4.6,14.0,229.0,228.65,185.28
2016,2,19,10,45,33.5,234.5,4.5,14.0,255.0,275.14,223.26
2016,2,19,11,0,44.0,254.0,4.4,14.0,281.0,304.97,247.1
2016,2,19,11,15,48.5,265.0,4.25,13.5,295.5,318.8,258.24
2016,2,19,11,30,53.0,276.0,4.1,13.0,310.0,332.29,269.15
2016,2,19,11,45,63.5,286.0,4.0,13.0,327.0,349.68,282.95
2016,2,19,12,0,74.0,296.0,3.9,13.0,344.0,366.37,296.15
2016,2,19,12,15,179.0,297.5,3.8,13.0,415.0,469.66,380.13
2016,2,19,12,30,284.0,299.0,3.7,13.0,486.0,565.82,455.93
2016,2,19,12,45,198.5,301.5,3.65,13.0,432.0,472.83,381.51
2016,2,19,13,0,113.0,304.0,3.6,13.0,378.0,386.61,312.09
2016,2,19,13,15,76.5,282.0,3.45,13.0,331.5,329.77,266.42
2016,2,19,13,30,40.0,260.0,3.3,13.0,285.0,276.35,223.01
2016,2,19,13,45,52.5,259.0,3.2,13.0,291.0,279.83,226.29
2016,2,19,14,0,65.0,258.0,3.1,13.0,297.0,281.97,228.23
2016,2,19,14,15,32.5,207.0,2.95,13.0,226.5,209.48,169.22
2016,2,19,14,30,0.0,156.0,2.8,13.0,156.0,138.97,111.26
2016,2,19,14,45,38.0,182.0,2.65,13.0,200.0,182.29,147.4
2016,2,19,15,0,76.0,208.0,2.5,13.0,244.0,216.99,175.36
2016,2,19,15,15,54.5,185.0,2.4,12.5,210.0,182.5,147.27
2016,2,19,15,30,33.0,162.0,2.3,12.0,176.0,151.04,121.83
2016,2,19,15,45,27.5,145.0,2.2,12.0,156.0,131.24,105.41
2016,2,19,16,0,22.0,128.0,2.1,12.0,136.0,113.16,90.4
2016,2,19,16,15,16.0,109.5,2.0,11.5,114.5,94.46,75.02
2016,2,19,16,30,10.0,91.0,1.9,11.0,93.0,76.73,60.33
2016,2,19,16,45,5.0,71.0,1.8,11.0,72.0,59.62,47.86
2016,2,19,17,0,0.0,51.0,1.7,11.0,51.0,43.45,32.91
2016,2,19,17,15,0.0,33.0,1.65,10.5,33.0,28.59,18.86
2016,2,19,17,30,0.0,15.0,1.6,10.0,15.0,13.21,0.37
2016,2,19,17,45,0.0,7.5,1.6,10.0,7.5,6.82,0.0
2016,2,19,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.2,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,20,7,15,93.0,18.5,2.15,7.0,28.5,95.33,15.19
2016,2,20,7,30,186.0,37.0,2.1,7.0,57.0,192.49,153.17
2016,2,20,7,45,236.0,54.5,2.1,7.5,93.0,254.05,212.72
2016,2,20,8,0,286.0,72.0,2.1,8.0,129.0,319.57,271.11
2016,2,20,8,15,320.5,88.0,2.05,8.5,167.5,375.08,318.88
2016,2,20,8,30,355.0,104.0,2.0,9.0,206.0,432.23,366.08
2016,2,20,8,45,387.5,114.0,2.0,10.0,243.5,481.33,404.62
2016,2,20,9,0,420.0,124.0,2.0,11.0,281.0,531.14,442.28
2016,2,20,9,15,438.5,137.5,1.9,11.0,318.0,573.48,473.76
2016,2,20,9,30,457.0,151.0,1.8,11.0,355.0,614.81,503.64
2016,2,20,9,45,562.0,136.0,1.75,11.5,408.5,705.83,570.5
2016,2,20,10,0,667.0,121.0,1.7,12.0,462.0,792.65,630.2
2016,2,20,10,15,755.5,111.0,1.6,12.0,521.0,868.52,680.74
2016,2,20,10,30,844.0,101.0,1.5,12.0,580.0,937.66,725.11
2016,2,20,10,45,698.0,148.5,1.4,12.5,556.0,862.93,668.9
2016,2,20,11,0,552.0,196.0,1.3,13.0,532.0,768.73,599.72
2016,2,20,11,15,583.5,191.5,1.15,13.0,556.0,787.02,611.76
2016,2,20,11,30,615.0,187.0,1.0,13.0,580.0,809.26,624.57
2016,2,20,11,45,488.5,234.5,0.9,13.0,550.0,728.09,562.63
2016,2,20,12,0,362.0,282.0,0.8,13.0,520.0,639.06,495.7
2016,2,20,12,15,459.5,249.5,0.75,13.0,552.5,691.28,535.21
2016,2,20,12,30,557.0,217.0,0.7,13.0,585.0,723.38,558.38
2016,2,20,12,45,731.5,156.0,0.7,13.5,635.0,787.36,603.85
2016,2,20,13,0,906.0,95.0,0.7,14.0,685.0,821.65,625.49
2016,2,20,13,15,901.5,94.5,0.7,14.0,671.0,782.94,598.96
2016,2,20,13,30,897.0,94.0,0.7,14.0,657.0,741.55,571.4
2016,2,20,13,45,890.5,92.5,0.75,14.0,636.0,695.31,539.2
2016,2,20,14,0,884.0,91.0,0.8,14.0,615.0,647.0,504.02
2016,2,20,14,15,873.0,89.0,0.85,14.0,586.5,595.66,465.35
2016,2,20,14,30,862.0,87.0,0.9,14.0,558.0,540.51,422.46
2016,2,20,14,45,850.5,83.5,0.95,14.0,523.5,482.77,375.97
2016,2,20,15,0,839.0,80.0,1.0,14.0,489.0,424.53,327.26
2016,2,20,15,15,817.5,77.5,1.0,14.0,448.0,363.54,274.59
2016,2,20,15,30,796.0,75.0,1.0,14.0,407.0,303.74,221.59
2016,2,20,15,45,770.0,70.0,1.05,14.0,362.5,242.07,166.92
2016,2,20,16,0,744.0,65.0,1.1,14.0,318.0,182.81,115.48
2016,2,20,16,15,699.5,60.5,1.15,13.5,270.0,124.76,70.61
2016,2,20,16,30,655.0,56.0,1.2,13.0,222.0,68.54,37.13
2016,2,20,16,45,588.5,49.0,1.3,12.5,174.5,37.71,28.15
2016,2,20,17,0,522.0,42.0,1.4,12.0,127.0,33.15,23.77
2016,2,20,17,15,403.5,32.0,1.45,11.5,83.5,25.71,16.45
2016,2,20,17,30,285.0,22.0,1.5,11.0,40.0,18.05,4.19
2016,2,20,17,45,142.5,11.0,1.6,11.0,20.0,10.01,0.0
2016,2,20,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,21,7,15,211.5,16.0,1.85,9.5,39.0,162.21,55.84
2016,2,21,7,30,423.0,32.0,1.9,10.0,78.0,330.47,263.47
2016,2,21,7,45,517.5,40.0,1.95,10.5,125.5,420.81,347.65
2016,2,21,8,0,612.0,48.0,2.0,11.0,173.0,512.26,425.81
2016,2,21,8,15,668.0,53.5,2.0,11.0,222.5,585.65,485.57
2016,2,21,8,30,724.0,59.0,2.0,11.0,272.0,660.87,544.06
2016,2,21,8,45,764.0,62.5,2.0,11.5,320.5,721.96,588.44
2016,2,21,9,0,804.0,66.0,2.0,12.0,369.0,782.67,630.88
2016,2,21,9,15,829.5,69.0,1.95,12.5,413.5,829.34,661.25
2016,2,21,9,30,855.0,72.0,1.9,13.0,458.0,873.98,689.34
2016,2,21,9,45,874.5,73.5,1.9,13.5,498.0,899.67,704.03
2016,2,21,10,0,894.0,75.0,1.9,14.0,538.0,931.38,722.9
2016,2,21,10,15,907.0,77.0,1.85,14.0,571.0,954.53,736.34
2016,2,21,10,30,920.0,79.0,1.8,14.0,604.0,974.14,747.4
2016,2,21,10,45,929.0,80.0,1.75,14.5,630.5,984.99,751.2
2016,2,21,11,0,938.0,81.0,1.7,15.0,657.0,991.95,752.58
2016,2,21,11,15,943.5,81.5,1.65,15.0,675.5,991.04,750.28
2016,2,21,11,30,949.0,82.0,1.6,15.0,694.0,986.12,745.57
2016,2,21,11,45,951.5,83.0,1.6,15.0,704.0,975.01,737.72
2016,2,21,12,0,954.0,84.0,1.6,15.0,714.0,959.95,727.44
2016,2,21,12,15,954.0,84.0,1.65,15.0,716.0,937.63,713.13
2016,2,21,12,30,954.0,84.0,1.7,15.0,718.0,911.6,696.39
2016,2,21,12,45,950.5,84.5,1.8,15.5,711.5,879.67,674.89
2016,2,21,13,0,947.0,85.0,1.9,16.0,705.0,844.48,651.01
2016,2,21,13,15,942.0,84.5,1.95,16.0,691.0,803.98,623.91
2016,2,21,13,30,937.0,84.0,2.0,16.0,677.0,760.71,594.57
2016,2,21,13,45,925.5,84.0,2.15,16.0,654.0,711.07,559.73
2016,2,21,14,0,914.0,84.0,2.3,16.0,631.0,659.65,521.31
2016,2,21,14,15,902.5,83.0,2.4,15.5,601.5,605.71,480.3
2016,2,21,14,30,891.0,82.0,2.5,15.0,572.0,550.56,436.75
2016,2,21,14,45,685.0,124.0,2.6,15.0,487.0,445.29,352.55
2016,2,21,15,0,479.0,166.0,2.7,15.0,402.0,354.05,279.26
2016,2,21,15,15,463.5,153.5,2.7,14.5,366.0,305.29,237.97
2016,2,21,15,30,448.0,141.0,2.7,14.0,330.0,257.88,196.79
2016,2,21,15,45,425.0,130.0,2.7,14.0,293.5,211.54,156.17
2016,2,21,16,0,402.0,119.0,2.7,14.0,257.0,167.75,118.58
2016,2,21,16,15,379.0,103.5,2.7,13.5,218.5,123.05,83.0
2016,2,21,16,30,356.0,88.0,2.7,13.0,180.0,81.36,55.25
2016,2,21,16,45,316.5,72.5,2.7,12.5,141.5,54.28,42.91
2016,2,21,17,0,277.0,57.0,2.7,12.0,103.0,43.43,32.86
2016,2,21,17,15,208.0,40.5,2.65,11.5,68.5,31.32,21.36
2016,2,21,17,30,139.0,24.0,2.6,11.0,34.0,18.81,5.9
2016,2,21,17,45,69.5,12.0,2.6,11.0,17.0,10.91,0.0
2016,2,21,18,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
