Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,22,7,15,229.5,15.5,1.85,10.0,42.0,172.91,80.58
2016,2,22,7,30,459.0,31.0,1.9,10.0,84.0,343.92,276.41
2016,2,22,7,45,546.0,39.0,1.95,10.5,131.5,432.53,358.0
2016,2,22,8,0,633.0,47.0,2.0,11.0,179.0,527.26,437.93
2016,2,22,8,15,686.5,52.0,2.0,11.5,228.5,599.01,495.1
2016,2,22,8,30,740.0,57.0,2.0,12.0,278.0,672.38,550.74
2016,2,22,8,45,775.0,60.5,2.05,12.5,326.0,729.96,592.44
2016,2,22,9,0,810.0,64.0,2.1,13.0,374.0,786.85,632.24
2016,2,22,9,15,835.0,67.0,2.1,13.5,418.5,833.29,662.82
2016,2,22,9,30,860.0,70.0,2.1,14.0,463.0,877.66,691.2
2016,2,22,9,45,877.0,72.5,2.15,14.5,502.0,902.51,705.82
2016,2,22,10,0,894.0,75.0,2.2,15.0,541.0,933.31,724.63
2016,2,22,10,15,907.0,76.5,2.2,15.0,574.5,955.83,738.36
2016,2,22,10,30,920.0,78.0,2.2,15.0,608.0,974.83,749.77
2016,2,22,10,45,928.0,80.0,2.2,15.5,634.0,985.99,754.53
2016,2,22,11,0,936.0,82.0,2.2,16.0,660.0,993.24,756.85
2016,2,22,11,15,942.0,82.5,2.15,16.0,679.0,992.77,754.99
2016,2,22,11,30,948.0,83.0,2.1,16.0,698.0,988.28,750.68
2016,2,22,11,45,950.5,84.0,2.1,16.5,708.5,977.13,741.32
2016,2,22,12,0,953.0,85.0,2.1,17.0,719.0,962.02,729.54
2016,2,22,12,15,954.0,85.0,2.1,17.0,722.0,940.53,714.99
2016,2,22,12,30,955.0,85.0,2.1,17.0,725.0,915.28,698.04
2016,2,22,12,45,949.5,86.5,2.15,17.0,718.0,882.71,676.6
2016,2,22,13,0,944.0,88.0,2.2,17.0,711.0,846.96,652.88
2016,2,22,13,15,940.5,87.5,2.2,17.0,697.5,807.58,626.03
2016,2,22,13,30,937.0,87.0,2.2,17.0,684.0,765.31,596.94
2016,2,22,13,45,930.0,86.0,2.2,17.0,662.5,717.49,562.43
2016,2,22,14,0,923.0,85.0,2.2,17.0,641.0,667.51,524.43
2016,2,22,14,15,804.0,107.5,2.1,17.0,575.5,577.1,454.21
2016,2,22,14,30,685.0,130.0,2.0,17.0,510.0,492.49,387.55
2016,2,22,14,45,778.0,104.5,1.95,17.0,510.5,471.36,368.19
2016,2,22,15,0,871.0,79.0,1.9,17.0,511.0,438.4,337.2
2016,2,22,15,15,850.0,76.5,1.75,16.5,469.0,375.57,282.83
2016,2,22,15,30,829.0,74.0,1.6,16.0,427.0,313.82,228.22
2016,2,22,15,45,797.5,71.0,1.45,16.0,380.5,250.57,172.03
2016,2,22,16,0,766.0,68.0,1.3,16.0,334.0,190.32,119.92
2016,2,22,16,15,722.0,63.0,1.3,15.5,285.0,130.28,73.58
2016,2,22,16,30,678.0,58.0,1.3,15.0,236.0,75.49,41.7
2016,2,22,16,45,607.0,51.5,1.3,14.5,186.0,39.61,29.62
2016,2,22,17,0,536.0,45.0,1.3,14.0,136.0,35.53,25.73
2016,2,22,17,15,418.5,35.0,1.35,13.5,91.5,28.18,18.61
2016,2,22,17,30,301.0,25.0,1.4,13.0,47.0,20.63,8.04
2016,2,22,17,45,150.5,12.5,1.45,13.0,23.5,11.37,0.0
2016,2,22,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.0,1.45,11.0,6.0,0.0,0.0
2016,2,23,7,0,0.0,12.0,1.5,11.0,12.0,10.91,0.0
2016,2,23,7,15,220.5,23.5,1.55,11.0,49.5,181.15,100.02
2016,2,23,7,30,441.0,35.0,1.6,11.0,87.0,346.4,278.2
2016,2,23,7,45,532.0,43.0,1.65,11.5,136.0,436.11,358.92
2016,2,23,8,0,623.0,51.0,1.7,12.0,185.0,532.75,439.69
2016,2,23,8,15,678.5,57.0,1.8,12.0,235.0,600.55,494.44
2016,2,23,8,30,734.0,63.0,1.9,12.0,285.0,676.75,553.4
2016,2,23,8,45,773.5,66.5,2.0,12.5,334.5,738.11,598.02
2016,2,23,9,0,813.0,70.0,2.1,13.0,384.0,798.96,640.85
2016,2,23,9,15,838.5,73.0,2.1,13.0,429.0,846.03,672.89
2016,2,23,9,30,864.0,76.0,2.1,13.0,474.0,891.0,702.86
2016,2,23,9,45,883.5,77.5,2.1,13.5,514.5,926.07,724.04
2016,2,23,10,0,903.0,79.0,2.1,14.0,555.0,948.73,736.42
2016,2,23,10,15,915.5,81.0,1.95,14.5,588.5,971.48,747.09
2016,2,23,10,30,928.0,83.0,1.8,15.0,622.0,990.63,755.02
2016,2,23,10,45,936.5,84.5,1.7,15.5,648.5,1001.57,758.05
2016,2,23,11,0,945.0,86.0,1.6,16.0,675.0,1008.56,758.58
2016,2,23,11,15,950.0,87.0,1.55,16.0,693.5,1007.62,756.21
2016,2,23,11,30,955.0,88.0,1.5,16.0,712.0,1002.62,751.44
2016,2,23,11,45,955.5,89.5,1.45,16.5,722.0,989.99,740.5
2016,2,23,12,0,956.0,91.0,1.4,17.0,732.0,973.42,727.27
2016,2,23,12,15,956.0,91.0,1.3,17.0,734.0,950.84,710.85
2016,2,23,12,30,956.0,91.0,1.2,17.0,736.0,924.54,692.15
2016,2,23,12,45,950.0,92.5,1.2,17.5,728.5,891.34,669.31
2016,2,23,13,0,944.0,94.0,1.2,18.0,721.0,854.98,644.43
2016,2,23,13,15,939.0,93.0,1.1,18.0,706.5,813.77,616.03
2016,2,23,13,30,934.0,92.0,1.0,18.0,692.0,769.81,585.68
2016,2,23,13,45,925.0,91.5,0.95,18.0,669.5,721.14,551.31
2016,2,23,14,0,916.0,91.0,0.9,18.0,647.0,670.48,513.85
2016,2,23,14,15,904.5,89.5,0.85,18.0,617.0,615.65,472.43
2016,2,23,14,30,893.0,88.0,0.8,18.0,587.0,560.68,429.66
2016,2,23,14,45,748.0,111.5,0.75,18.0,512.0,464.01,355.3
2016,2,23,15,0,603.0,135.0,0.7,18.0,437.0,380.67,290.29
2016,2,23,15,15,677.5,105.0,0.65,17.5,418.0,340.45,254.93
2016,2,23,15,30,752.0,75.0,0.6,17.0,399.0,292.89,211.09
2016,2,23,15,45,695.5,80.5,0.55,17.0,355.0,233.64,160.37
2016,2,23,16,0,639.0,86.0,0.5,17.0,311.0,182.27,117.71
2016,2,23,16,15,598.0,78.5,0.55,16.5,265.0,127.66,76.03
2016,2,23,16,30,557.0,71.0,0.6,16.0,219.0,78.05,46.45
2016,2,23,16,45,481.0,63.0,0.7,16.0,172.5,48.77,37.52
2016,2,23,17,0,405.0,55.0,0.8,16.0,126.0,43.92,32.87
2016,2,23,17,15,308.0,41.5,0.9,15.5,85.0,32.22,21.99
2016,2,23,17,30,211.0,28.0,1.0,15.0,44.0,22.02,9.77
2016,2,23,17,45,105.5,14.0,1.1,15.0,22.0,12.73,0.0
2016,2,23,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,37.0,5.0,1.1,11.0,6.0,0.0,0.0
2016,2,24,7,0,74.0,10.0,1.1,11.0,12.0,46.87,0.0
2016,2,24,7,15,211.5,24.0,1.2,11.0,46.5,179.14,110.36
2016,2,24,7,30,349.0,38.0,1.3,11.0,81.0,294.36,237.59
2016,2,24,7,45,442.0,47.5,1.4,11.5,127.5,383.52,316.81
2016,2,24,8,0,535.0,57.0,1.5,12.0,174.0,479.95,397.88
2016,2,24,8,15,591.5,63.5,1.45,12.0,222.0,551.72,455.39
2016,2,24,8,30,648.0,70.0,1.4,12.0,270.0,625.83,511.81
2016,2,24,8,45,691.5,73.5,1.4,12.5,317.5,687.06,555.62
2016,2,24,9,0,735.0,77.0,1.4,13.0,365.0,743.48,594.35
2016,2,24,9,15,761.5,80.5,1.3,13.5,408.5,790.12,623.68
2016,2,24,9,30,788.0,84.0,1.2,14.0,452.0,834.93,650.7
2016,2,24,9,45,809.5,86.0,1.2,14.5,491.0,871.11,672.39
2016,2,24,10,0,831.0,88.0,1.2,15.0,530.0,904.58,691.96
2016,2,24,10,15,844.5,90.0,1.15,15.0,562.5,927.53,704.72
2016,2,24,10,30,858.0,92.0,1.1,15.0,595.0,947.07,715.27
2016,2,24,10,45,867.0,93.5,1.1,15.5,620.5,958.12,719.82
2016,2,24,11,0,876.0,95.0,1.1,16.0,646.0,955.77,715.79
2016,2,24,11,15,882.0,96.0,1.05,16.0,663.5,955.99,714.24
2016,2,24,11,30,888.0,97.0,1.0,16.0,681.0,952.41,710.31
2016,2,24,11,45,890.0,98.0,1.0,16.5,691.0,941.32,701.3
2016,2,24,12,0,892.0,99.0,1.0,17.0,701.0,926.52,690.14
2016,2,24,12,15,892.5,99.0,0.95,17.0,703.0,905.61,675.55
2016,2,24,12,30,893.0,99.0,0.9,17.0,705.0,881.2,658.83
2016,2,24,12,45,890.0,99.0,0.85,17.5,699.0,850.49,636.84
2016,2,24,13,0,887.0,99.0,0.8,18.0,693.0,816.72,612.96
2016,2,24,13,15,882.0,98.5,0.75,18.0,679.0,777.99,586.91
2016,2,24,13,30,877.0,98.0,0.7,18.0,665.0,736.68,559.01
2016,2,24,13,45,869.5,96.5,0.7,18.0,643.5,690.29,526.63
2016,2,24,14,0,862.0,95.0,0.7,18.0,622.0,644.69,493.37
2016,2,24,14,15,850.5,93.5,0.7,18.0,593.0,591.57,453.8
2016,2,24,14,30,839.0,92.0,0.7,18.0,564.0,537.42,412.23
2016,2,24,14,45,822.5,89.5,0.7,18.0,528.5,479.18,366.22
2016,2,24,15,0,806.0,87.0,0.7,18.0,493.0,421.02,318.67
2016,2,24,15,15,783.5,84.0,0.7,18.0,452.5,360.66,267.96
2016,2,24,15,30,761.0,81.0,0.7,18.0,412.0,301.7,217.07
2016,2,24,15,45,730.5,77.0,0.7,18.0,367.0,241.65,165.12
2016,2,24,16,0,700.0,73.0,0.7,18.0,322.0,181.63,114.35
2016,2,24,16,15,656.0,67.5,0.8,17.5,274.5,124.7,70.91
2016,2,24,16,30,612.0,62.0,0.9,17.0,227.0,73.01,40.53
2016,2,24,16,45,545.5,55.0,1.0,16.5,180.0,42.0,31.52
2016,2,24,17,0,479.0,48.0,1.1,16.0,133.0,37.68,27.46
2016,2,24,17,15,372.5,37.0,1.2,15.5,90.0,29.59,19.81
2016,2,24,17,30,266.0,26.0,1.3,15.0,47.0,21.24,9.91
2016,2,24,17,45,133.0,13.0,1.4,14.5,23.5,11.82,0.0
2016,2,24,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.25,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,25,6,45,31.5,5.5,0.8,12.0,6.5,0.0,0.0
2016,2,25,7,0,63.0,11.0,0.8,12.0,13.0,42.28,0.0
2016,2,25,7,15,187.0,27.0,0.85,12.0,47.5,169.64,111.89
2016,2,25,7,30,311.0,43.0,0.9,12.0,82.0,276.42,222.63
2016,2,25,7,45,391.5,54.5,0.95,12.5,126.5,358.76,294.71
2016,2,25,8,0,472.0,66.0,1.0,13.0,171.0,447.07,368.14
2016,2,25,8,15,528.5,74.0,0.95,13.5,218.5,518.82,424.85
2016,2,25,8,30,585.0,82.0,0.9,14.0,266.0,592.88,479.54
2016,2,25,8,45,626.0,87.5,0.9,14.5,312.0,653.0,521.89
2016,2,25,9,0,667.0,93.0,0.9,15.0,358.0,713.24,562.83
2016,2,25,9,15,695.0,97.5,0.9,15.0,400.5,760.47,594.31
2016,2,25,9,30,723.0,102.0,0.9,15.0,443.0,806.2,624.18
2016,2,25,9,45,750.5,103.0,0.9,15.5,482.0,845.13,647.63
2016,2,25,10,0,778.0,104.0,0.9,16.0,521.0,876.34,665.54
2016,2,25,10,15,792.5,106.5,0.9,16.5,553.0,900.26,678.46
2016,2,25,10,30,807.0,109.0,0.9,17.0,585.0,920.93,689.27
2016,2,25,10,45,654.5,167.0,0.95,17.5,564.0,849.38,639.95
2016,2,25,11,0,502.0,225.0,1.0,18.0,543.0,758.92,575.84
2016,2,25,11,15,474.5,243.5,0.95,18.0,550.5,747.31,566.64
2016,2,25,11,30,447.0,262.0,0.9,18.0,558.0,733.29,554.93
2016,2,25,11,45,451.5,264.0,0.85,18.5,567.0,729.34,550.24
2016,2,25,12,0,456.0,266.0,0.8,19.0,576.0,723.09,543.94
2016,2,25,12,15,658.0,188.5,0.75,19.0,637.5,810.82,607.1
2016,2,25,12,30,860.0,111.0,0.7,19.0,699.0,875.12,647.51
2016,2,25,12,45,865.5,107.5,0.65,19.5,695.0,847.65,626.59
2016,2,25,13,0,871.0,104.0,0.6,20.0,691.0,810.65,600.83
2016,2,25,13,15,867.0,103.5,0.55,20.0,678.0,778.41,579.47
2016,2,25,13,30,863.0,103.0,0.5,20.0,665.0,737.48,552.15
2016,2,25,13,45,852.0,103.0,0.45,20.0,643.0,689.94,518.49
2016,2,25,14,0,841.0,103.0,0.4,20.0,621.0,640.77,482.82
2016,2,25,14,15,829.5,101.5,0.4,20.0,592.5,588.47,444.67
2016,2,25,14,30,818.0,100.0,0.4,20.0,564.0,535.18,404.55
2016,2,25,14,45,798.0,99.0,0.4,20.0,528.5,477.67,359.99
2016,2,25,15,0,778.0,98.0,0.4,20.0,493.0,420.65,314.29
2016,2,25,15,15,755.5,94.5,0.5,19.5,453.0,359.32,264.97
2016,2,25,15,30,733.0,91.0,0.6,19.0,413.0,300.89,216.07
2016,2,25,15,45,702.0,86.5,0.75,18.5,368.5,241.32,165.68
2016,2,25,16,0,671.0,82.0,0.9,18.0,324.0,184.87,118.39
2016,2,25,16,15,627.0,75.5,0.95,17.5,276.5,128.68,75.42
2016,2,25,16,30,583.0,69.0,1.0,17.0,229.0,77.84,45.16
2016,2,25,16,45,527.5,60.0,1.1,16.5,182.5,45.99,35.04
2016,2,25,17,0,472.0,51.0,1.2,16.0,136.0,40.14,29.64
2016,2,25,17,15,367.5,39.5,1.2,15.5,93.0,31.69,21.69
2016,2,25,17,30,263.0,28.0,1.2,15.0,50.0,22.96,11.77
2016,2,25,17,45,131.5,14.0,1.25,15.0,25.0,12.73,0.0
2016,2,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,4.5,0.85,12.5,4.5,0.0,0.0
2016,2,26,7,0,0.0,9.0,0.9,13.0,9.0,8.19,0.0
2016,2,26,7,15,11.5,27.5,1.0,13.0,29.0,38.86,22.67
2016,2,26,7,30,23.0,46.0,1.1,13.0,49.0,68.46,51.69
2016,2,26,7,45,38.5,67.0,1.2,13.0,74.5,104.04,83.22
2016,2,26,8,0,54.0,88.0,1.3,13.0,100.0,139.82,114.58
2016,2,26,8,15,64.0,109.0,1.35,13.5,126.5,172.11,142.07
2016,2,26,8,30,74.0,130.0,1.4,14.0,153.0,204.69,169.12
2016,2,26,8,45,83.0,149.0,1.5,14.5,179.0,233.93,192.83
2016,2,26,9,0,92.0,168.0,1.6,15.0,205.0,263.48,216.29
2016,2,26,9,15,192.5,181.5,1.6,15.0,270.0,382.49,313.38
2016,2,26,9,30,293.0,195.0,1.6,15.0,335.0,508.0,411.16
2016,2,26,9,45,310.0,210.0,1.65,15.5,368.5,544.6,436.53
2016,2,26,10,0,327.0,225.0,1.7,16.0,402.0,580.32,461.51
2016,2,26,10,15,353.0,234.0,1.7,16.0,435.5,616.08,487.14
2016,2,26,10,30,379.0,243.0,1.7,16.0,469.0,650.74,511.65
2016,2,26,10,45,364.0,258.5,1.7,16.0,483.0,652.42,511.03
2016,2,26,11,0,349.0,274.0,1.7,16.0,497.0,652.12,509.37
2016,2,26,11,15,358.0,280.0,1.7,16.0,514.5,661.81,515.81
2016,2,26,11,30,367.0,286.0,1.7,16.0,532.0,669.66,520.88
2016,2,26,11,45,318.5,302.5,1.75,16.5,518.0,634.17,492.7
2016,2,26,12,0,270.0,319.0,1.8,17.0,504.0,598.34,464.56
2016,2,26,12,15,233.5,325.0,1.85,17.0,485.5,547.08,426.57
2016,2,26,12,30,197.0,331.0,1.9,17.0,467.0,512.19,400.12
2016,2,26,12,45,238.0,322.0,2.0,17.0,485.0,526.64,412.44
2016,2,26,13,0,279.0,313.0,2.1,17.0,503.0,549.81,430.54
2016,2,26,13,15,362.0,286.0,2.15,17.0,527.0,569.85,447.17
2016,2,26,13,30,445.0,259.0,2.2,17.0,551.0,592.5,465.08
2016,2,26,13,45,436.0,251.5,2.3,17.0,530.0,554.38,436.44
2016,2,26,14,0,427.0,244.0,2.4,17.0,509.0,515.86,407.33
2016,2,26,14,15,434.0,229.5,2.45,16.5,488.0,479.93,380.33
2016,2,26,14,30,441.0,215.0,2.5,16.0,467.0,442.48,351.26
2016,2,26,14,45,271.0,221.0,2.6,16.0,372.5,334.36,265.76
2016,2,26,15,0,101.0,227.0,2.7,16.0,278.0,243.54,193.9
2016,2,26,15,15,62.0,197.5,2.7,15.5,228.0,195.53,155.88
2016,2,26,15,30,23.0,168.0,2.7,15.0,178.0,152.74,121.98
2016,2,26,15,45,25.0,153.5,2.7,15.0,163.5,138.11,109.94
2016,2,26,16,0,27.0,139.0,2.7,15.0,149.0,122.02,96.52
2016,2,26,16,15,314.0,101.5,2.55,14.5,190.0,115.12,78.71
2016,2,26,16,30,601.0,64.0,2.4,14.0,231.0,74.64,42.45
2016,2,26,16,45,533.5,57.0,2.3,13.5,183.5,43.32,33.12
2016,2,26,17,0,466.0,50.0,2.2,13.0,136.0,39.07,29.1
2016,2,26,17,15,361.5,39.5,2.05,12.5,93.5,31.52,21.89
2016,2,26,17,30,257.0,29.0,1.9,12.0,51.0,23.74,13.03
2016,2,26,17,45,128.5,14.5,1.8,12.0,25.5,13.19,0.0
2016,2,26,18,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,10.5,1.55,10.5,10.5,9.55,0.0
2016,2,27,7,0,0.0,21.0,1.5,11.0,21.0,19.1,0.0
2016,2,27,7,15,220.0,29.5,1.5,11.0,59.5,194.73,142.05
2016,2,27,7,30,440.0,38.0,1.5,11.0,98.0,352.72,287.9
2016,2,27,7,45,521.5,46.0,1.55,11.5,146.0,437.08,361.65
2016,2,27,8,0,603.0,54.0,1.6,12.0,194.0,527.5,436.4
2016,2,27,8,15,653.5,59.0,1.55,12.5,243.0,595.72,488.92
2016,2,27,8,30,704.0,64.0,1.5,13.0,292.0,660.99,536.67
2016,2,27,8,45,738.5,68.0,1.5,13.5,339.0,718.09,576.68
2016,2,27,9,0,773.0,72.0,1.5,14.0,386.0,774.55,614.81
2016,2,27,9,15,797.5,75.0,1.4,14.0,430.0,819.84,643.84
2016,2,27,9,30,822.0,78.0,1.3,14.0,474.0,863.12,670.65
2016,2,27,9,45,838.5,81.0,1.2,14.5,512.0,896.66,688.78
2016,2,27,10,0,855.0,84.0,1.1,15.0,550.0,927.23,704.49
2016,2,27,10,15,698.5,139.5,1.05,15.0,535.0,859.97,656.43
2016,2,27,10,30,542.0,195.0,1.0,15.0,520.0,769.41,592.39
2016,2,27,10,45,720.0,142.5,0.95,15.5,593.5,886.68,671.53
2016,2,27,11,0,898.0,90.0,0.9,16.0,667.0,975.87,725.46
2016,2,27,11,15,689.5,171.0,0.9,16.0,621.0,879.81,660.23
2016,2,27,11,30,481.0,252.0,0.9,16.0,575.0,755.74,573.44
2016,2,27,11,45,519.5,240.5,0.95,16.5,594.5,768.34,583.73
2016,2,27,12,0,558.0,229.0,1.0,17.0,614.0,777.46,589.87
2016,2,27,12,15,562.0,227.5,1.0,17.0,616.0,762.94,579.49
2016,2,27,12,30,566.0,226.0,1.0,17.0,618.0,745.88,567.66
2016,2,27,12,45,425.5,270.5,1.0,17.0,564.0,653.45,499.83
2016,2,27,13,0,285.0,315.0,1.0,17.0,510.0,556.62,428.29
2016,2,27,13,15,375.5,283.5,1.0,17.0,535.0,577.69,446.36
2016,2,27,13,30,466.0,252.0,1.0,17.0,560.0,601.15,464.25
2016,2,27,13,45,463.0,245.5,1.05,17.0,543.0,567.16,439.33
2016,2,27,14,0,460.0,239.0,1.1,17.0,526.0,532.13,413.67
2016,2,27,14,15,463.0,224.5,1.1,17.0,502.5,492.29,383.66
2016,2,27,14,30,466.0,210.0,1.1,17.0,479.0,451.28,351.97
2016,2,27,14,45,543.0,172.5,1.1,17.0,467.5,423.25,329.13
2016,2,27,15,0,620.0,135.0,1.1,17.0,456.0,389.25,299.71
2016,2,27,15,15,702.5,107.5,1.1,16.5,443.5,353.39,266.96
2016,2,27,15,30,785.0,80.0,1.1,16.0,431.0,309.37,225.27
2016,2,27,15,45,762.0,75.0,1.1,16.0,386.5,248.48,171.41
2016,2,27,16,0,739.0,70.0,1.1,16.0,342.0,189.67,120.46
2016,2,27,16,15,697.0,65.5,1.15,15.5,293.5,131.58,75.39
2016,2,27,16,30,655.0,61.0,1.2,15.0,245.0,74.76,40.78
2016,2,27,16,45,596.5,54.0,1.25,14.5,196.5,40.96,30.92
2016,2,27,17,0,538.0,47.0,1.3,14.0,148.0,36.57,26.82
2016,2,27,17,15,432.5,37.5,1.35,13.5,103.0,29.76,20.35
2016,2,27,17,30,327.0,28.0,1.4,13.0,58.0,22.78,12.59
2016,2,27,17,45,163.5,14.0,1.5,13.0,29.0,11.27,0.0
2016,2,27,18,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,3.0,2.0,10.5,3.0,2.73,0.0
2016,2,28,7,0,0.0,6.0,2.0,11.0,6.0,5.26,0.0
2016,2,28,7,15,0.0,18.0,2.0,11.5,18.0,15.84,6.64
2016,2,28,7,30,0.0,30.0,2.0,12.0,30.0,26.45,16.61
2016,2,28,7,45,0.0,44.0,2.05,12.5,44.0,39.13,27.81
2016,2,28,8,0,0.0,58.0,2.1,13.0,58.0,52.7,39.64
2016,2,28,8,15,0.0,72.5,2.1,13.0,72.5,66.72,51.76
2016,2,28,8,30,0.0,87.0,2.1,13.0,87.0,80.66,63.64
2016,2,28,8,45,0.0,101.0,2.1,13.5,101.0,94.01,74.72
2016,2,28,9,0,0.0,115.0,2.1,14.0,115.0,107.35,85.59
2016,2,28,9,15,82.5,164.5,2.05,14.0,204.5,246.86,203.75
2016,2,28,9,30,165.0,214.0,2.0,14.0,294.0,399.05,326.37
2016,2,28,9,45,137.5,231.0,1.95,14.5,301.5,393.83,318.91
2016,2,28,10,0,110.0,248.0,1.9,15.0,309.0,369.24,297.45
2016,2,28,10,15,233.5,250.5,1.85,15.0,389.0,504.58,404.64
2016,2,28,10,30,357.0,253.0,1.8,15.0,469.0,642.34,507.99
2016,2,28,10,45,461.5,229.5,1.8,15.5,521.0,731.18,571.65
2016,2,28,11,0,566.0,206.0,1.8,16.0,573.0,801.05,620.88
2016,2,28,11,15,517.5,232.5,1.8,16.0,575.0,778.21,601.75
2016,2,28,11,30,469.0,259.0,1.8,16.0,577.0,752.62,581.72
2016,2,28,11,45,301.0,296.5,1.85,16.0,502.0,611.46,476.53
2016,2,28,12,0,133.0,334.0,1.9,16.0,427.0,474.52,371.38
2016,2,28,12,15,322.0,292.5,1.95,16.0,517.0,605.07,474.56
2016,2,28,12,30,511.0,251.0,2.0,16.0,607.0,725.26,564.68
2016,2,28,12,45,420.0,279.0,2.05,16.0,570.5,657.73,512.79
2016,2,28,13,0,329.0,307.0,2.1,16.0,534.0,583.44,456.97
2016,2,28,13,15,251.0,312.0,2.1,16.0,483.0,512.04,402.65
2016,2,28,13,30,173.0,317.0,2.1,16.0,432.0,436.02,344.07
2016,2,28,13,45,484.5,222.0,2.1,16.0,530.0,559.44,443.13
2016,2,28,14,0,796.0,127.0,2.1,16.0,628.0,639.01,504.12
2016,2,28,14,15,581.0,182.0,2.05,16.0,539.0,521.04,411.5
2016,2,28,14,30,366.0,237.0,2.0,16.0,450.0,418.14,330.65
2016,2,28,14,45,328.0,228.5,2.0,16.0,410.5,368.05,290.98
2016,2,28,15,0,290.0,220.0,2.0,16.0,371.0,321.57,253.38
2016,2,28,15,15,246.0,206.5,1.95,15.5,327.5,272.54,213.95
2016,2,28,15,30,202.0,193.0,1.9,15.0,284.0,227.5,177.62
2016,2,28,15,45,215.5,171.0,1.9,15.0,259.5,196.41,150.55
2016,2,28,16,0,229.0,149.0,1.9,15.0,235.0,163.18,121.62
2016,2,28,16,15,205.5,132.5,1.85,14.5,201.5,128.58,94.45
2016,2,28,16,30,182.0,116.0,1.8,14.0,168.0,99.19,74.05
2016,2,28,16,45,162.5,95.0,1.75,14.0,135.0,73.9,60.16
2016,2,28,17,0,143.0,74.0,1.7,14.0,102.0,56.84,44.69
2016,2,28,17,15,105.5,54.0,1.8,13.5,71.0,43.48,32.31
2016,2,28,17,30,68.0,34.0,1.9,13.0,40.0,28.04,17.14
2016,2,28,17,45,34.0,17.0,2.0,13.0,20.0,14.43,0.0
2016,2,28,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,29,6,45,89.5,9.0,1.45,10.5,13.0,50.46,0.0
2016,2,29,7,0,179.0,18.0,1.4,11.0,26.0,137.28,0.0
2016,2,29,7,15,312.0,29.5,1.45,11.0,66.0,250.03,194.59
2016,2,29,7,30,445.0,41.0,1.5,11.0,106.0,362.01,297.53
2016,2,29,7,45,532.5,48.0,1.55,11.5,155.5,450.06,373.43
2016,2,29,8,0,620.0,55.0,1.6,12.0,205.0,544.56,450.31
2016,2,29,8,15,669.0,60.0,1.55,12.5,254.5,607.81,498.22
2016,2,29,8,30,718.0,65.0,1.5,13.0,304.0,678.03,549.15
2016,2,29,8,45,749.0,69.5,1.5,13.5,351.5,733.51,587.42
2016,2,29,9,0,780.0,74.0,1.5,14.0,399.0,788.1,623.83
2016,2,29,9,15,803.5,77.5,1.5,14.5,442.5,833.44,652.62
2016,2,29,9,30,827.0,81.0,1.5,15.0,486.0,876.68,679.35
2016,2,29,9,45,837.0,85.5,1.5,15.5,523.5,906.19,696.17
2016,2,29,10,0,847.0,90.0,1.5,16.0,561.0,932.47,710.75
2016,2,29,10,15,859.5,92.0,1.45,16.0,593.5,954.59,723.09
2016,2,29,10,30,872.0,94.0,1.4,16.0,626.0,963.23,726.48
2016,2,29,10,45,884.0,93.5,1.35,16.5,652.0,974.7,730.64
2016,2,29,11,0,896.0,93.0,1.3,17.0,678.0,982.46,732.39
2016,2,29,11,15,902.0,93.5,1.3,17.0,696.0,981.8,731.04
2016,2,29,11,30,908.0,94.0,1.3,17.0,714.0,977.25,727.44
2016,2,29,11,45,917.5,91.5,1.3,17.5,725.5,968.59,720.01
2016,2,29,12,0,927.0,89.0,1.3,18.0,737.0,955.94,710.2
2016,2,29,12,15,928.0,89.5,1.25,18.0,739.5,935.06,695.72
2016,2,29,12,30,929.0,90.0,1.2,18.0,742.0,910.49,679.02
2016,2,29,12,45,927.5,89.5,1.2,18.5,736.0,879.14,657.45
2016,2,29,13,0,926.0,89.0,1.2,19.0,730.0,844.5,633.76
2016,2,29,13,15,921.5,88.5,1.15,19.0,716.0,804.43,606.88
2016,2,29,13,30,917.0,88.0,1.1,19.0,702.0,761.61,578.02
2016,2,29,13,45,905.5,89.0,1.05,19.5,679.0,713.04,543.19
2016,2,29,14,0,894.0,90.0,1.0,20.0,656.0,662.72,505.15
2016,2,29,14,15,883.0,88.5,0.9,20.0,626.5,608.74,464.16
2016,2,29,14,30,872.0,87.0,0.8,20.0,597.0,553.58,421.23
2016,2,29,14,45,850.5,87.0,0.75,20.0,559.5,493.99,374.22
2016,2,29,15,0,829.0,87.0,0.7,20.0,522.0,434.16,325.6
2016,2,29,15,15,808.0,84.0,0.6,20.0,481.0,372.54,273.96
2016,2,29,15,30,787.0,81.0,0.5,20.0,440.0,312.12,222.1
2016,2,29,15,45,756.0,78.0,0.4,20.0,394.0,250.83,169.51
2016,2,29,16,0,725.0,75.0,0.3,20.0,348.0,192.59,120.57
2016,2,29,16,15,683.5,70.0,0.25,19.5,299.5,131.24,73.88
2016,2,29,16,30,642.0,65.0,0.2,19.0,251.0,77.94,42.56
2016,2,29,16,45,571.0,59.5,0.2,19.0,201.5,44.95,33.86
2016,2,29,17,0,500.0,54.0,0.2,19.0,152.0,42.03,31.11
2016,2,29,17,15,400.0,43.5,0.2,18.5,107.0,34.6,24.23
2016,2,29,17,30,300.0,33.0,0.2,18.0,62.0,26.95,16.45
2016,2,29,17,45,150.0,16.5,0.2,18.0,31.0,13.27,0.0
2016,2,29,18,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,15.0,1.6,11.5,15.0,13.64,0.0
2016,3,1,7,0,0.0,30.0,1.6,12.0,30.0,38.42,3.42
2016,3,1,7,15,232.0,36.0,1.65,12.5,71.5,210.43,164.82
2016,3,1,7,30,464.0,42.0,1.7,13.0,113.0,376.01,307.94
2016,3,1,7,45,546.0,49.0,1.8,13.5,162.5,461.5,380.96
2016,3,1,8,0,628.0,56.0,1.9,14.0,212.0,552.87,454.98
2016,3,1,8,15,676.0,61.5,1.9,14.5,261.5,616.43,503.19
2016,3,1,8,30,724.0,67.0,1.9,15.0,311.0,686.86,554.49
2016,3,1,8,45,657.0,88.0,1.95,15.5,334.5,687.24,552.52
2016,3,1,9,0,590.0,109.0,2.0,16.0,358.0,674.71,541.28
2016,3,1,9,15,635.0,109.5,2.1,16.0,403.0,730.6,581.82
2016,3,1,9,30,680.0,110.0,2.2,16.0,448.0,785.79,620.56
2016,3,1,9,45,628.5,138.0,2.3,16.5,468.5,783.16,616.25
2016,3,1,10,0,577.0,166.0,2.4,17.0,489.0,766.68,602.6
2016,3,1,10,15,742.5,124.0,2.45,17.0,564.5,888.67,688.34
2016,3,1,10,30,908.0,82.0,2.5,17.0,640.0,984.86,752.55
2016,3,1,10,45,918.5,82.0,2.55,17.0,666.5,995.7,758.22
2016,3,1,11,0,929.0,82.0,2.6,17.0,693.0,1002.67,762.32
2016,3,1,11,15,934.5,83.0,2.6,17.0,711.5,1002.05,760.99
2016,3,1,11,30,940.0,84.0,2.6,17.0,730.0,997.39,757.19
2016,3,1,11,45,945.5,83.0,2.6,17.0,741.0,986.35,749.28
2016,3,1,12,0,951.0,82.0,2.6,17.0,752.0,971.3,738.86
2016,3,1,12,15,951.0,82.0,2.55,17.0,753.5,948.46,722.84
2016,3,1,12,30,951.0,82.0,2.5,17.0,755.0,921.92,704.45
2016,3,1,12,45,948.5,82.5,2.5,17.0,748.5,890.23,683.01
2016,3,1,13,0,946.0,83.0,2.5,17.0,742.0,855.2,659.25
2016,3,1,13,15,941.0,82.0,2.5,17.0,727.0,813.48,630.67
2016,3,1,13,30,936.0,81.0,2.5,17.0,712.0,769.0,599.95
2016,3,1,13,45,929.0,80.0,2.5,17.0,689.0,720.62,565.77
2016,3,1,14,0,922.0,79.0,2.5,17.0,666.0,670.1,527.33
2016,3,1,14,15,910.5,77.5,2.45,17.0,636.0,614.54,483.86
2016,3,1,14,30,899.0,76.0,2.4,17.0,606.0,557.79,438.27
2016,3,1,14,45,884.5,74.5,2.4,17.0,569.5,498.71,389.63
2016,3,1,15,0,870.0,73.0,2.4,17.0,533.0,439.32,339.14
2016,3,1,15,15,849.0,70.5,2.35,16.5,490.5,376.62,285.08
2016,3,1,15,30,828.0,68.0,2.3,16.0,448.0,312.7,228.65
2016,3,1,15,45,799.0,65.5,2.3,16.0,401.5,249.97,172.5
2016,3,1,16,0,770.0,63.0,2.3,16.0,355.0,189.95,119.94
2016,3,1,16,15,730.5,59.0,2.1,15.5,306.0,130.44,73.0
2016,3,1,16,30,691.0,55.0,1.9,15.0,257.0,75.58,40.03
2016,3,1,16,45,626.5,50.5,1.75,14.5,207.5,41.27,31.25
2016,3,1,17,0,562.0,46.0,1.6,14.0,158.0,35.32,25.82
2016,3,1,17,15,465.0,37.5,1.5,13.5,112.0,29.37,20.19
2016,3,1,17,30,368.0,29.0,1.4,13.0,66.0,23.27,13.91
2016,3,1,17,45,184.0,14.5,1.35,13.0,33.0,11.44,0.0
2016,3,1,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,7.0,0.9,12.5,7.0,6.37,0.0
2016,3,2,7,0,0.0,14.0,1.0,13.0,14.0,12.32,0.0
2016,3,2,7,15,0.0,31.5,1.05,13.0,31.5,29.5,18.42
2016,3,2,7,30,0.0,49.0,1.1,13.0,49.0,47.6,34.59
2016,3,2,7,45,3.0,69.0,1.15,13.5,70.0,70.28,54.35
2016,3,2,8,0,6.0,89.0,1.2,14.0,91.0,92.7,73.62
2016,3,2,8,15,12.0,108.0,1.2,14.5,112.0,116.11,93.44
2016,3,2,8,30,18.0,127.0,1.2,15.0,133.0,139.83,113.11
2016,3,2,8,45,56.5,154.0,1.2,15.5,177.0,214.65,175.29
2016,3,2,9,0,95.0,181.0,1.2,16.0,221.0,279.65,227.62
2016,3,2,9,15,223.0,189.5,1.2,16.0,297.5,435.99,352.27
2016,3,2,9,30,351.0,198.0,1.2,16.0,374.0,565.5,450.71
2016,3,2,9,45,600.5,141.5,1.3,16.5,470.5,762.25,594.63
2016,3,2,10,0,850.0,85.0,1.4,17.0,567.0,932.27,707.89
2016,3,2,10,15,597.0,174.5,1.45,17.0,522.5,808.61,620.75
2016,3,2,10,30,344.0,264.0,1.5,17.0,478.0,643.82,499.29
2016,3,2,10,45,199.0,276.5,1.6,17.5,401.5,496.82,388.87
2016,3,2,11,0,54.0,289.0,1.7,18.0,325.0,349.52,273.32
2016,3,2,11,15,69.0,305.0,1.8,18.0,352.0,378.8,296.71
2016,3,2,11,30,84.0,321.0,1.9,18.0,379.0,407.33,318.48
2016,3,2,11,45,86.5,327.0,2.0,18.0,388.0,411.98,321.84
2016,3,2,12,0,89.0,333.0,2.1,18.0,397.0,416.16,325.02
2016,3,2,12,15,88.5,333.5,2.15,17.5,397.0,411.16,321.77
2016,3,2,12,30,88.0,334.0,2.2,17.0,397.0,405.9,318.39
2016,3,2,12,45,87.5,331.0,2.3,17.0,393.0,396.68,311.55
2016,3,2,13,0,87.0,328.0,2.4,17.0,389.0,387.28,304.59
2016,3,2,13,15,83.5,324.0,2.4,17.0,381.5,374.37,294.68
2016,3,2,13,30,80.0,320.0,2.4,17.0,374.0,361.51,284.82
2016,3,2,13,45,78.5,305.0,2.45,17.0,357.0,339.36,267.96
2016,3,2,14,0,77.0,290.0,2.5,17.0,340.0,317.53,251.25
2016,3,2,14,15,48.5,256.0,2.5,16.5,287.0,262.58,208.38
2016,3,2,14,30,20.0,222.0,2.5,16.0,234.0,208.06,165.36
2016,3,2,14,45,45.5,226.5,2.5,16.0,251.5,224.49,178.94
2016,3,2,15,0,71.0,231.0,2.5,16.0,269.0,233.93,186.32
2016,3,2,15,15,44.5,201.5,2.45,15.5,224.5,192.23,153.17
2016,3,2,15,30,18.0,172.0,2.4,15.0,180.0,154.61,123.39
2016,3,2,15,45,33.5,162.5,2.35,15.0,176.0,146.7,116.53
2016,3,2,16,0,49.0,153.0,2.3,15.0,172.0,136.76,107.66
2016,3,2,16,15,41.0,133.5,2.15,14.5,148.0,114.62,89.92
2016,3,2,16,30,33.0,114.0,2.0,14.0,124.0,93.83,73.53
2016,3,2,16,45,27.0,94.0,1.9,14.0,101.0,75.58,61.76
2016,3,2,17,0,21.0,74.0,1.8,14.0,78.0,60.39,47.98
2016,3,2,17,15,10.5,53.5,1.8,13.5,55.5,45.3,34.17
2016,3,2,17,30,0.0,33.0,1.8,13.0,33.0,28.53,18.48
2016,3,2,17,45,0.0,16.5,1.8,13.0,16.5,14.54,0.0
2016,3,2,18,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
