Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,6,45,0.0,1.5,1.55,13.0,1.5,1.36,0.0
2016,3,3,7,0,0.0,3.0,1.6,13.0,3.0,2.63,0.0
2016,3,3,7,15,0.0,6.5,1.55,13.0,6.5,5.7,0.0
2016,3,3,7,30,0.0,10.0,1.5,13.0,10.0,8.78,1.81
2016,3,3,7,45,0.0,14.0,1.5,13.5,14.0,12.3,4.91
2016,3,3,8,0,0.0,18.0,1.5,14.0,18.0,15.82,7.99
2016,3,3,8,15,0.0,22.5,1.4,14.0,22.5,19.8,11.44
2016,3,3,8,30,0.0,27.0,1.3,14.0,27.0,23.77,14.85
2016,3,3,8,45,0.0,71.0,1.2,14.0,71.0,62.78,48.12
2016,3,3,9,0,0.0,115.0,1.1,14.0,115.0,106.3,84.54
2016,3,3,9,15,1.5,141.0,1.1,14.0,142.0,133.68,106.97
2016,3,3,9,30,3.0,167.0,1.1,14.0,169.0,161.2,129.23
2016,3,3,9,45,23.5,202.0,1.1,14.5,215.5,216.4,174.04
2016,3,3,10,0,44.0,237.0,1.1,15.0,262.0,290.64,232.51
2016,3,3,10,15,27.5,226.0,1.1,15.0,242.0,259.03,206.19
2016,3,3,10,30,11.0,215.0,1.1,15.0,222.0,213.41,169.25
2016,3,3,10,45,10.5,217.0,1.15,15.0,224.0,213.73,169.45
2016,3,3,11,0,10.0,219.0,1.2,15.0,226.0,214.18,169.59
2016,3,3,11,15,26.0,257.5,1.3,15.0,276.0,267.7,212.28
2016,3,3,11,30,42.0,296.0,1.4,15.0,326.0,338.9,267.65
2016,3,3,11,45,43.0,299.5,1.5,15.0,330.0,340.42,268.45
2016,3,3,12,0,44.0,303.0,1.6,15.0,334.0,341.75,269.54
2016,3,3,12,15,25.5,257.5,1.5,15.0,275.5,273.77,216.11
2016,3,3,12,30,7.0,212.0,1.4,15.0,217.0,199.49,157.16
2016,3,3,12,45,33.0,263.5,1.35,15.0,287.0,281.08,222.49
2016,3,3,13,0,59.0,315.0,1.3,15.0,357.0,351.1,276.66
2016,3,3,13,15,59.5,308.5,1.2,15.0,350.0,340.04,267.6
2016,3,3,13,30,60.0,302.0,1.1,15.0,343.0,328.89,258.96
2016,3,3,13,45,62.5,294.5,1.05,15.0,336.5,318.01,250.71
2016,3,3,14,0,65.0,287.0,1.0,15.0,330.0,306.83,242.18
2016,3,3,14,15,83.5,280.0,1.0,15.0,332.0,305.11,241.27
2016,3,3,14,30,102.0,273.0,1.0,15.0,334.0,301.28,238.42
2016,3,3,14,45,108.0,257.0,1.0,15.0,318.5,281.2,222.63
2016,3,3,15,0,114.0,241.0,1.0,15.0,303.0,262.91,208.0
2016,3,3,15,15,57.0,176.5,0.9,15.0,207.5,175.51,138.69
2016,3,3,15,30,0.0,112.0,0.8,15.0,112.0,98.49,77.17
2016,3,3,15,45,12.0,129.0,0.7,15.0,134.0,115.05,90.87
2016,3,3,16,0,24.0,146.0,0.6,15.0,156.0,128.66,101.65
2016,3,3,16,15,18.5,127.5,0.6,14.5,134.5,109.85,86.61
2016,3,3,16,30,13.0,109.0,0.6,14.0,113.0,91.92,72.33
2016,3,3,16,45,6.5,89.5,0.6,14.0,91.5,74.8,61.02
2016,3,3,17,0,0.0,70.0,0.6,14.0,70.0,59.05,46.84
2016,3,3,17,15,0.0,50.0,0.6,14.0,50.0,42.79,31.99
2016,3,3,17,30,0.0,30.0,0.6,14.0,30.0,26.28,16.68
2016,3,3,17,45,0.0,15.0,0.65,14.0,15.0,13.21,0.11
2016,3,3,18,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,4.0,1.3,12.5,4.0,3.64,0.0
2016,3,4,7,0,0.0,8.0,1.3,13.0,8.0,7.02,0.0
2016,3,4,7,15,0.0,16.5,1.3,13.0,16.5,14.5,6.35
2016,3,4,7,30,0.0,25.0,1.3,13.0,25.0,22.0,13.07
2016,3,4,7,45,0.0,35.5,1.3,13.5,35.5,31.28,21.21
2016,3,4,8,0,0.0,46.0,1.3,14.0,46.0,40.58,29.25
2016,3,4,8,15,0.0,56.5,1.35,14.0,56.5,49.89,37.25
2016,3,4,8,30,0.0,67.0,1.4,14.0,67.0,59.22,45.15
2016,3,4,8,45,0.0,103.5,1.5,14.5,103.5,95.4,75.48
2016,3,4,9,0,0.0,140.0,1.6,15.0,140.0,132.96,106.3
2016,3,4,9,15,0.0,88.0,1.75,15.0,88.0,78.24,60.48
2016,3,4,9,30,0.0,36.0,1.9,15.0,36.0,31.77,21.32
2016,3,4,9,45,0.0,78.5,2.05,15.5,78.5,69.5,52.87
2016,3,4,10,0,0.0,121.0,2.2,16.0,121.0,109.31,85.52
2016,3,4,10,15,0.0,124.0,2.2,16.0,124.0,111.91,87.41
2016,3,4,10,30,0.0,127.0,2.2,16.0,127.0,114.55,89.4
2016,3,4,10,45,0.0,112.5,2.25,16.0,112.5,100.64,77.86
2016,3,4,11,0,0.0,98.0,2.3,16.0,98.0,87.09,66.66
2016,3,4,11,15,0.0,96.0,2.25,16.0,96.0,85.25,65.09
2016,3,4,11,30,0.0,94.0,2.2,16.0,94.0,83.43,63.53
2016,3,4,11,45,1.0,135.0,2.2,16.0,135.5,122.29,95.26
2016,3,4,12,0,2.0,176.0,2.2,16.0,177.0,161.66,127.0
2016,3,4,12,15,1.0,117.5,2.3,16.0,118.0,105.84,81.71
2016,3,4,12,30,0.0,59.0,2.4,16.0,59.0,52.29,37.81
2016,3,4,12,45,4.0,137.0,2.5,16.0,140.0,126.06,98.49
2016,3,4,13,0,8.0,215.0,2.6,16.0,221.0,201.52,159.29
2016,3,4,13,15,7.5,211.0,2.6,15.5,216.5,196.54,155.49
2016,3,4,13,30,7.0,207.0,2.6,15.0,212.0,191.61,151.94
2016,3,4,13,45,146.0,251.0,2.65,15.0,346.0,340.89,273.8
2016,3,4,14,0,285.0,295.0,2.7,15.0,480.0,467.68,372.77
2016,3,4,14,15,252.0,285.5,2.6,15.0,444.0,420.02,334.37
2016,3,4,14,30,219.0,276.0,2.5,15.0,408.0,370.61,295.25
2016,3,4,14,45,130.5,249.0,2.4,15.0,326.5,288.15,229.77
2016,3,4,15,0,42.0,222.0,2.3,15.0,245.0,213.73,170.58
2016,3,4,15,15,21.0,132.5,2.25,15.0,144.0,124.77,98.54
2016,3,4,15,30,0.0,43.0,2.2,15.0,43.0,37.95,26.6
2016,3,4,15,45,0.0,24.5,2.15,15.0,24.5,21.59,12.8
2016,3,4,16,0,0.0,6.0,2.1,15.0,6.0,5.28,0.0
2016,3,4,16,15,0.0,5.0,2.15,14.5,5.0,4.39,0.0
2016,3,4,16,30,0.0,4.0,2.2,14.0,4.0,3.51,0.0
2016,3,4,16,45,0.0,3.0,2.3,14.0,3.0,2.63,0.0
2016,3,4,17,0,0.0,2.0,2.4,14.0,2.0,1.75,0.0
2016,3,4,17,15,0.0,1.5,2.45,14.0,1.5,1.31,0.0
2016,3,4,17,30,0.0,1.0,2.5,14.0,1.0,0.88,0.0
2016,3,4,17,45,0.0,0.5,2.6,14.0,0.5,0.44,0.0
2016,3,4,18,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.5,3.15,14.5,0.5,0.45,0.0
2016,3,5,7,0,0.0,1.0,3.3,15.0,1.0,0.87,0.0
2016,3,5,7,15,0.0,2.5,3.35,15.0,2.5,2.19,0.0
2016,3,5,7,30,0.0,4.0,3.4,15.0,4.0,3.51,0.0
2016,3,5,7,45,0.0,6.0,3.5,15.0,6.0,5.26,0.0
2016,3,5,8,0,0.0,8.0,3.6,15.0,8.0,7.02,0.37
2016,3,5,8,15,0.0,9.5,3.75,15.0,9.5,8.35,1.52
2016,3,5,8,30,0.0,11.0,3.9,15.0,11.0,9.67,2.64
2016,3,5,8,45,0.0,26.5,4.05,15.5,26.5,23.34,14.29
2016,3,5,9,0,0.0,42.0,4.2,16.0,42.0,37.06,25.82
2016,3,5,9,15,0.0,53.5,4.25,16.0,53.5,47.26,34.34
2016,3,5,9,30,0.0,65.0,4.3,16.0,65.0,57.48,42.81
2016,3,5,9,45,0.0,82.5,4.35,16.0,82.5,73.06,55.69
2016,3,5,10,0,0.0,100.0,4.4,16.0,100.0,89.11,68.87
2016,3,5,10,15,2.5,146.5,4.45,16.0,148.0,136.23,107.63
2016,3,5,10,30,5.0,193.0,4.5,16.0,196.0,184.54,146.82
2016,3,5,10,45,6.5,203.5,4.6,16.5,208.0,195.72,155.34
2016,3,5,11,0,8.0,214.0,4.7,17.0,220.0,206.84,163.84
2016,3,5,11,15,7.0,208.0,4.75,17.0,213.5,199.02,157.34
2016,3,5,11,30,6.0,202.0,4.8,17.0,207.0,191.44,151.09
2016,3,5,11,45,10.0,224.5,4.85,17.5,232.5,216.52,170.93
2016,3,5,12,0,14.0,247.0,4.9,18.0,258.0,241.37,190.36
2016,3,5,12,15,28.5,279.0,4.9,17.5,300.0,298.35,236.15
2016,3,5,12,30,43.0,311.0,4.9,17.0,342.0,341.38,270.63
2016,3,5,12,45,23.5,251.0,4.9,17.0,268.0,249.65,197.75
2016,3,5,13,0,4.0,191.0,4.9,17.0,194.0,175.72,138.19
2016,3,5,13,15,3.5,187.5,5.05,16.5,190.0,171.54,135.27
2016,3,5,13,30,3.0,184.0,5.2,16.0,186.0,167.41,132.31
2016,3,5,13,45,1.5,163.5,5.35,16.0,164.5,147.17,115.97
2016,3,5,14,0,0.0,143.0,5.5,16.0,143.0,127.34,99.91
2016,3,5,14,15,0.0,96.5,6.0,16.0,96.5,85.59,65.7
2016,3,5,14,30,0.0,50.0,6.5,16.0,50.0,44.22,31.41
2016,3,5,14,45,0.0,30.0,7.05,16.0,30.0,26.49,16.63
2016,3,5,15,0,0.0,10.0,7.6,16.0,10.0,8.82,1.78
2016,3,5,15,15,0.0,14.5,7.85,16.0,14.5,12.78,5.15
2016,3,5,15,30,0.0,19.0,8.1,16.0,19.0,16.74,8.54
2016,3,5,15,45,0.0,15.0,8.4,16.0,15.0,13.21,5.57
2016,3,5,16,0,0.0,11.0,8.7,16.0,11.0,9.68,2.59
2016,3,5,16,15,0.0,9.5,8.65,15.5,9.5,8.35,1.48
2016,3,5,16,30,0.0,8.0,8.6,15.0,8.0,7.03,0.37
2016,3,5,16,45,0.0,6.5,8.6,15.0,6.5,5.71,0.0
2016,3,5,17,0,0.0,5.0,8.6,15.0,5.0,4.39,0.0
2016,3,5,17,15,0.0,3.5,8.4,15.0,3.5,3.07,0.0
2016,3,5,17,30,0.0,2.0,8.2,15.0,2.0,1.75,0.0
2016,3,5,17,45,0.0,1.0,8.05,15.0,1.0,0.87,0.0
2016,3,5,18,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,6.25,14.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,57.5,16.5,2.5,11.5,20.5,42.84,0.0
2016,3,6,7,0,115.0,33.0,2.5,12.0,41.0,124.13,83.61
2016,3,6,7,15,228.0,49.0,2.65,12.0,83.0,226.4,183.62
2016,3,6,7,30,341.0,65.0,2.8,12.0,125.0,328.09,273.38
2016,3,6,7,45,417.5,76.0,3.0,12.5,173.0,408.48,342.87
2016,3,6,8,0,494.0,87.0,3.2,13.0,221.0,495.0,414.97
2016,3,6,8,15,547.0,94.5,3.3,13.0,270.5,569.37,475.27
2016,3,6,8,30,600.0,102.0,3.4,13.0,320.0,642.33,531.7
2016,3,6,8,45,632.5,109.5,3.5,13.5,367.0,699.26,573.24
2016,3,6,9,0,665.0,117.0,3.6,14.0,414.0,755.63,613.36
2016,3,6,9,15,692.0,121.5,3.65,14.0,457.5,802.54,646.54
2016,3,6,9,30,719.0,126.0,3.7,14.0,501.0,847.74,678.04
2016,3,6,9,45,737.0,130.0,3.75,14.0,539.0,881.8,701.11
2016,3,6,10,0,755.0,134.0,3.8,14.0,577.0,913.15,722.19
2016,3,6,10,15,769.5,136.5,3.8,14.0,609.0,936.37,737.11
2016,3,6,10,30,784.0,139.0,3.8,14.0,641.0,956.34,749.81
2016,3,6,10,45,795.5,140.5,3.8,14.0,667.0,961.87,752.42
2016,3,6,11,0,807.0,142.0,3.8,14.0,693.0,971.02,757.85
2016,3,6,11,15,814.0,143.5,3.85,14.0,711.0,972.06,758.03
2016,3,6,11,30,821.0,145.0,3.9,14.0,729.0,969.34,755.79
2016,3,6,11,45,621.0,224.5,3.95,14.5,670.0,857.11,673.53
2016,3,6,12,0,421.0,304.0,4.0,15.0,611.0,734.9,578.44
2016,3,6,12,15,229.0,304.5,4.1,15.0,471.5,534.55,425.24
2016,3,6,12,30,37.0,305.0,4.2,15.0,332.0,329.54,261.78
2016,3,6,12,45,33.5,297.5,4.3,15.0,322.0,315.33,251.17
2016,3,6,13,0,30.0,290.0,4.4,15.0,312.0,301.45,240.28
2016,3,6,13,15,29.5,284.5,4.45,14.5,305.5,292.2,233.54
2016,3,6,13,30,29.0,279.0,4.5,14.0,299.0,282.99,226.82
2016,3,6,13,45,63.5,293.0,4.6,14.0,335.0,316.47,254.55
2016,3,6,14,0,98.0,307.0,4.7,14.0,371.0,346.01,278.7
2016,3,6,14,15,87.0,290.0,4.75,14.0,345.0,315.77,254.45
2016,3,6,14,30,76.0,273.0,4.8,14.0,319.0,286.84,231.27
2016,3,6,14,45,38.0,217.0,4.85,14.0,240.0,211.96,170.63
2016,3,6,15,0,0.0,161.0,4.9,14.0,161.0,141.79,113.34
2016,3,6,15,15,2.0,160.5,4.9,13.5,161.5,141.33,113.51
2016,3,6,15,30,4.0,160.0,4.9,13.0,162.0,140.36,113.15
2016,3,6,15,45,2.0,121.0,4.9,13.0,122.0,106.05,84.65
2016,3,6,16,0,0.0,82.0,4.9,13.0,82.0,72.29,56.33
2016,3,6,16,15,0.0,70.5,4.9,12.5,70.5,62.31,48.04
2016,3,6,16,30,0.0,59.0,4.9,12.0,59.0,52.11,39.42
2016,3,6,16,45,0.0,47.5,4.9,12.0,47.5,41.91,32.19
2016,3,6,17,0,0.0,36.0,4.9,12.0,36.0,31.73,22.88
2016,3,6,17,15,0.0,25.5,4.95,12.0,25.5,22.44,14.31
2016,3,6,17,30,0.0,15.0,5.0,12.0,15.0,13.18,5.75
2016,3,6,17,45,0.0,7.5,5.1,12.0,7.5,6.58,0.0
2016,3,6,18,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,7,6,45,122.5,14.0,2.9,9.5,24.0,72.28,0.0
2016,3,7,7,0,245.0,28.0,3.0,10.0,48.0,199.76,144.92
2016,3,7,7,15,342.5,40.0,3.1,10.0,90.0,283.94,233.89
2016,3,7,7,30,440.0,52.0,3.2,10.0,132.0,378.2,318.4
2016,3,7,7,45,499.0,61.5,3.3,10.0,179.0,451.42,382.83
2016,3,7,8,0,558.0,71.0,3.4,10.0,226.0,528.44,447.94
2016,3,7,8,15,612.5,73.0,3.45,10.0,273.5,595.62,501.66
2016,3,7,8,30,667.0,75.0,3.5,10.0,321.0,664.57,555.06
2016,3,7,8,45,653.5,90.5,3.55,10.5,358.0,695.18,576.3
2016,3,7,9,0,640.0,106.0,3.6,11.0,395.0,721.84,594.21
2016,3,7,9,15,450.0,166.5,3.6,11.0,379.5,631.02,520.73
2016,3,7,9,30,260.0,227.0,3.6,11.0,364.0,518.34,426.8
2016,3,7,9,45,439.5,195.5,3.65,11.0,447.0,670.62,549.37
2016,3,7,10,0,619.0,164.0,3.7,11.0,530.0,818.52,661.53
2016,3,7,10,15,309.5,97.0,3.75,11.0,280.0,441.65,367.73
2016,3,7,10,30,0.0,30.0,3.8,11.0,30.0,26.52,16.87
2016,3,7,10,45,0.0,56.0,3.85,11.5,56.0,49.59,36.43
2016,3,7,11,0,0.0,82.0,3.9,12.0,82.0,72.72,55.72
2016,3,7,11,15,18.5,190.5,3.95,12.0,204.0,192.73,155.69
2016,3,7,11,30,37.0,299.0,4.0,12.0,326.0,335.82,270.94
2016,3,7,11,45,115.5,328.5,4.1,12.0,413.0,455.29,367.05
2016,3,7,12,0,194.0,358.0,4.2,12.0,500.0,554.0,444.93
2016,3,7,12,15,324.0,325.0,4.25,12.0,563.0,641.93,515.2
2016,3,7,12,30,454.0,292.0,4.3,12.0,626.0,720.6,577.06
2016,3,7,12,45,478.0,279.5,4.35,12.5,628.0,709.09,567.58
2016,3,7,13,0,502.0,267.0,4.4,13.0,630.0,694.36,556.11
2016,3,7,13,15,504.5,260.0,4.4,13.0,619.0,665.03,533.86
2016,3,7,13,30,507.0,253.0,4.4,13.0,608.0,633.88,510.01
2016,3,7,13,45,439.5,267.5,4.4,13.0,568.5,573.15,461.84
2016,3,7,14,0,372.0,282.0,4.4,13.0,529.0,510.42,411.89
2016,3,7,14,15,186.0,201.0,4.35,13.0,324.5,302.02,245.4
2016,3,7,14,30,0.0,120.0,4.3,13.0,120.0,106.41,83.74
2016,3,7,14,45,0.0,127.5,4.25,13.0,127.5,112.86,89.48
2016,3,7,15,0,0.0,135.0,4.2,13.0,135.0,119.14,94.92
2016,3,7,15,15,370.0,119.5,4.05,13.0,298.0,243.47,192.09
2016,3,7,15,30,740.0,104.0,3.9,13.0,461.0,317.68,239.1
2016,3,7,15,45,718.0,97.5,3.8,13.0,416.0,257.2,183.94
2016,3,7,16,0,696.0,91.0,3.7,13.0,371.0,198.83,132.14
2016,3,7,16,15,654.0,85.5,3.55,12.5,322.0,141.38,86.35
2016,3,7,16,30,612.0,80.0,3.4,12.0,273.0,89.09,53.79
2016,3,7,16,45,556.0,71.5,3.3,12.0,223.5,53.67,42.76
2016,3,7,17,0,500.0,63.0,3.2,12.0,174.0,48.64,38.06
2016,3,7,17,15,404.5,52.5,3.25,11.5,127.0,41.53,31.36
2016,3,7,17,30,309.0,42.0,3.3,11.0,80.0,32.61,22.74
2016,3,7,17,45,173.0,26.5,3.35,11.0,45.5,20.78,8.81
2016,3,7,18,0,37.0,11.0,3.4,11.0,11.0,10.01,0.0
2016,3,7,18,15,18.5,5.5,3.45,10.5,5.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,8,6,45,141.0,15.0,2.05,9.5,27.0,104.02,0.0
2016,3,8,7,0,282.0,30.0,2.0,10.0,54.0,222.22,166.31
2016,3,8,7,15,392.0,41.0,1.95,10.0,100.0,315.2,259.25
2016,3,8,7,30,502.0,52.0,1.9,10.0,146.0,419.09,350.11
2016,3,8,7,45,552.5,62.0,1.85,10.5,194.5,490.04,410.03
2016,3,8,8,0,603.0,72.0,1.8,11.0,243.0,563.9,468.85
2016,3,8,8,15,647.0,78.0,1.75,11.0,292.5,630.01,519.07
2016,3,8,8,30,691.0,84.0,1.7,11.0,342.0,697.18,568.12
2016,3,8,8,45,712.0,91.5,1.7,11.5,387.5,747.31,602.21
2016,3,8,9,0,733.0,99.0,1.7,12.0,433.0,796.0,634.4
2016,3,8,9,15,667.5,122.0,1.75,12.0,449.0,783.54,623.65
2016,3,8,9,30,602.0,145.0,1.8,12.0,465.0,763.79,608.34
2016,3,8,9,45,588.0,162.5,1.85,12.0,493.5,780.51,619.61
2016,3,8,10,0,574.0,180.0,1.9,12.0,522.0,786.66,622.95
2016,3,8,10,15,503.5,218.0,1.9,12.0,530.0,766.15,604.89
2016,3,8,10,30,433.0,256.0,1.9,12.0,538.0,740.36,583.07
2016,3,8,10,45,388.0,280.5,1.95,12.5,540.0,704.28,554.52
2016,3,8,11,0,343.0,305.0,2.0,13.0,542.0,683.84,536.99
2016,3,8,11,15,227.5,325.0,1.95,13.0,484.0,570.28,449.85
2016,3,8,11,30,112.0,345.0,1.9,13.0,426.0,458.51,362.52
2016,3,8,11,45,77.5,330.0,1.9,13.0,386.5,404.34,320.61
2016,3,8,12,0,43.0,315.0,1.9,13.0,347.0,351.84,279.1
2016,3,8,12,15,71.0,334.0,1.9,12.5,387.0,393.64,312.99
2016,3,8,12,30,99.0,353.0,1.9,12.0,427.0,433.33,344.47
2016,3,8,12,45,135.5,354.0,1.95,12.0,453.5,471.37,374.25
2016,3,8,13,0,172.0,355.0,2.0,12.0,480.0,492.89,391.38
2016,3,8,13,15,106.5,326.5,2.05,12.0,403.5,392.74,313.41
2016,3,8,13,30,41.0,298.0,2.1,12.0,327.0,309.69,247.62
2016,3,8,13,45,27.0,263.5,2.2,12.0,282.5,262.79,210.79
2016,3,8,14,0,13.0,229.0,2.3,12.0,238.0,213.34,171.24
2016,3,8,14,15,9.0,211.0,2.15,11.5,217.5,193.28,155.48
2016,3,8,14,30,5.0,193.0,2.0,11.0,197.0,173.86,140.08
2016,3,8,14,45,10.5,197.5,1.85,11.0,204.0,179.39,144.89
2016,3,8,15,0,16.0,202.0,1.7,11.0,211.0,183.97,148.78
2016,3,8,15,15,23.5,196.0,1.55,11.0,208.5,179.27,144.94
2016,3,8,15,30,31.0,190.0,1.4,11.0,206.0,172.74,139.45
2016,3,8,15,45,15.5,157.5,1.3,11.0,165.5,139.42,112.39
2016,3,8,16,0,0.0,125.0,1.2,11.0,125.0,107.89,86.82
2016,3,8,16,15,0.0,108.5,1.2,10.5,108.5,93.34,74.9
2016,3,8,16,30,0.0,92.0,1.2,10.0,92.0,78.97,62.87
2016,3,8,16,45,0.0,75.5,1.3,10.0,75.5,64.96,53.29
2016,3,8,17,0,0.0,59.0,1.4,10.0,59.0,51.24,40.75
2016,3,8,17,15,0.0,43.5,1.45,9.5,43.5,38.17,28.68
2016,3,8,17,30,0.0,28.0,1.5,9.0,28.0,24.68,16.1
2016,3,8,17,45,0.0,16.0,1.6,9.0,16.0,14.08,4.72
2016,3,8,18,0,0.0,4.0,1.7,9.0,4.0,3.64,0.0
2016,3,8,18,15,0.0,2.0,1.7,9.0,2.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,9.5,2.4,11.0,9.5,8.35,0.0
2016,3,9,7,0,0.0,19.0,2.4,11.0,19.0,16.72,7.58
2016,3,9,7,15,0.0,34.5,2.4,11.0,34.5,30.44,20.12
2016,3,9,7,30,0.0,50.0,2.4,11.0,50.0,45.67,33.63
2016,3,9,7,45,0.0,67.0,2.4,11.5,67.0,62.43,48.27
2016,3,9,8,0,0.0,84.0,2.4,12.0,84.0,79.01,62.49
2016,3,9,8,15,0.0,101.5,2.35,12.0,101.5,96.03,76.97
2016,3,9,8,30,0.0,119.0,2.3,12.0,119.0,112.97,91.16
2016,3,9,8,45,0.0,133.0,2.3,12.5,133.0,125.99,101.67
2016,3,9,9,0,0.0,147.0,2.3,13.0,147.0,139.06,112.06
2016,3,9,9,15,7.0,169.5,2.25,13.0,173.0,167.71,135.71
2016,3,9,9,30,14.0,192.0,2.2,13.0,199.0,196.61,159.25
2016,3,9,9,45,7.0,181.0,2.15,13.5,184.5,176.68,141.92
2016,3,9,10,0,0.0,170.0,2.1,14.0,170.0,157.54,125.43
2016,3,9,10,15,0.0,165.5,2.1,14.0,165.5,152.23,120.89
2016,3,9,10,30,0.0,161.0,2.1,14.0,161.0,147.23,116.6
2016,3,9,10,45,0.0,121.0,2.15,14.5,121.0,108.55,84.63
2016,3,9,11,0,0.0,81.0,2.2,15.0,81.0,71.84,54.22
2016,3,9,11,15,0.0,88.5,2.25,15.0,88.5,78.54,59.73
2016,3,9,11,30,0.0,96.0,2.3,15.0,96.0,85.3,65.23
2016,3,9,11,45,0.0,123.0,2.35,15.5,123.0,110.12,85.35
2016,3,9,12,0,0.0,150.0,2.4,16.0,150.0,135.11,105.38
2016,3,9,12,15,6.0,198.0,2.4,16.0,203.0,185.45,146.01
2016,3,9,12,30,12.0,246.0,2.4,16.0,256.0,235.8,186.05
2016,3,9,12,45,40.0,291.0,2.45,16.0,321.0,313.33,247.58
2016,3,9,13,0,68.0,336.0,2.5,16.0,386.0,377.66,297.69
2016,3,9,13,15,75.0,332.5,2.5,16.0,387.0,374.03,294.87
2016,3,9,13,30,82.0,329.0,2.5,16.0,388.0,369.61,291.74
2016,3,9,13,45,70.5,312.5,2.55,16.5,362.0,339.14,267.66
2016,3,9,14,0,59.0,296.0,2.6,17.0,336.0,309.96,244.62
2016,3,9,14,15,60.5,284.0,2.6,16.5,323.5,293.96,232.82
2016,3,9,14,30,62.0,272.0,2.6,16.0,311.0,277.83,220.73
2016,3,9,14,45,79.5,261.5,2.6,16.0,308.5,270.55,215.1
2016,3,9,15,0,97.0,251.0,2.6,16.0,306.0,261.16,207.41
2016,3,9,15,15,80.5,229.0,2.5,16.0,272.5,227.61,180.45
2016,3,9,15,30,64.0,207.0,2.4,16.0,239.0,196.39,155.42
2016,3,9,15,45,52.0,184.0,2.3,16.0,208.5,167.9,132.49
2016,3,9,16,0,40.0,161.0,2.2,16.0,178.0,141.39,111.23
2016,3,9,16,15,34.0,142.0,2.05,15.5,155.0,120.46,94.61
2016,3,9,16,30,28.0,123.0,1.9,15.0,132.0,100.57,79.0
2016,3,9,16,45,21.5,102.5,1.75,15.0,109.0,82.14,67.37
2016,3,9,17,0,15.0,82.0,1.6,15.0,86.0,68.5,55.13
2016,3,9,17,15,7.5,61.5,1.6,14.5,63.5,51.95,40.19
2016,3,9,17,30,0.0,41.0,1.6,14.0,41.0,35.23,24.87
2016,3,9,17,45,0.0,24.0,1.6,13.5,24.0,20.99,10.1
2016,3,9,18,0,0.0,7.0,1.6,13.0,7.0,6.37,0.0
2016,3,9,18,15,0.0,3.5,1.65,13.0,3.5,0.0,0.0
2016,3,9,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,3.2,12.5,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,15.0,3.35,13.5,15.0,13.22,0.0
2016,3,10,7,0,0.0,30.0,3.4,14.0,30.0,28.54,17.02
2016,3,10,7,15,14.0,51.0,3.45,14.0,53.5,65.81,49.72
2016,3,10,7,30,28.0,72.0,3.5,14.0,77.0,99.02,78.96
2016,3,10,7,45,38.5,93.5,3.55,14.5,103.0,131.03,106.7
2016,3,10,8,0,49.0,115.0,3.6,15.0,129.0,163.43,134.23
2016,3,10,8,15,58.0,135.5,3.75,15.0,155.5,193.75,159.73
2016,3,10,8,30,67.0,156.0,3.9,15.0,182.0,224.48,185.14
2016,3,10,8,45,33.5,116.0,4.05,15.0,129.0,144.98,117.95
2016,3,10,9,0,0.0,76.0,4.2,15.0,76.0,67.24,51.33
2016,3,10,9,15,0.5,122.0,4.15,15.0,122.5,111.86,88.56
2016,3,10,9,30,1.0,168.0,4.1,15.0,169.0,158.58,126.88
2016,3,10,9,45,0.5,89.5,4.1,15.5,90.0,79.78,61.24
2016,3,10,10,0,0.0,11.0,4.1,16.0,11.0,9.71,2.5
2016,3,10,10,15,0.0,62.5,4.0,16.0,62.5,55.33,40.64
2016,3,10,10,30,0.0,114.0,3.9,16.0,114.0,102.04,79.11
2016,3,10,10,45,0.0,68.0,3.8,16.0,68.0,60.26,44.52
2016,3,10,11,0,0.0,22.0,3.7,16.0,22.0,19.46,10.6
2016,3,10,11,15,0.0,52.0,3.6,16.0,52.0,46.07,32.71
2016,3,10,11,30,0.0,82.0,3.5,16.0,82.0,72.77,54.71
2016,3,10,11,45,0.0,83.0,3.45,16.0,83.0,73.67,55.39
2016,3,10,12,0,0.0,84.0,3.4,16.0,84.0,74.57,56.1
2016,3,10,12,15,0.0,68.5,3.3,16.0,68.5,60.77,44.74
2016,3,10,12,30,0.0,53.0,3.2,16.0,53.0,46.99,33.38
2016,3,10,12,45,0.0,101.5,3.15,16.0,101.5,90.28,69.01
2016,3,10,13,0,0.0,150.0,3.1,16.0,150.0,134.38,104.92
2016,3,10,13,15,0.0,106.0,3.0,15.5,106.0,94.27,72.42
2016,3,10,13,30,0.0,62.0,2.9,15.0,62.0,54.95,40.21
2016,3,10,13,45,0.0,46.5,2.8,15.0,46.5,41.17,28.81
2016,3,10,14,0,0.0,31.0,2.7,15.0,31.0,27.42,17.37
2016,3,10,14,15,0.0,26.5,2.55,15.0,26.5,23.42,14.06
2016,3,10,14,30,0.0,22.0,2.4,15.0,22.0,19.43,10.74
2016,3,10,14,45,0.0,33.5,2.3,15.0,33.5,29.6,19.34
2016,3,10,15,0,0.0,45.0,2.2,15.0,45.0,39.77,27.97
2016,3,10,15,15,0.0,43.0,2.1,15.0,43.0,37.98,26.54
2016,3,10,15,30,0.0,41.0,2.0,15.0,41.0,36.19,25.11
2016,3,10,15,45,0.0,29.0,1.9,15.0,29.0,25.57,16.17
2016,3,10,16,0,0.0,17.0,1.8,15.0,17.0,14.97,7.17
2016,3,10,16,15,0.0,15.0,1.75,14.5,15.0,13.2,5.7
2016,3,10,16,30,0.0,13.0,1.7,14.0,13.0,11.43,4.22
2016,3,10,16,45,0.0,10.5,1.7,14.0,10.5,9.22,2.66
2016,3,10,17,0,0.0,8.0,1.7,14.0,8.0,7.02,0.65
2016,3,10,17,15,0.0,6.0,1.8,14.0,6.0,5.26,0.0
2016,3,10,17,30,0.0,4.0,1.9,14.0,4.0,3.5,0.0
2016,3,10,17,45,0.0,2.0,2.05,14.0,2.0,1.75,0.0
2016,3,10,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,4.45,13.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,5.15,13.0,2.5,2.19,0.0
2016,3,11,7,0,0.0,5.0,5.2,13.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,8.5,5.15,13.0,8.5,7.46,0.64
2016,3,11,7,30,0.0,12.0,5.1,13.0,12.0,10.54,3.38
2016,3,11,7,45,0.0,16.5,5.05,13.0,16.5,14.5,6.86
2016,3,11,8,0,0.0,21.0,5.0,13.0,21.0,18.47,10.31
2016,3,11,8,15,0.0,25.0,4.85,12.5,25.0,22.01,13.39
2016,3,11,8,30,0.0,29.0,4.7,12.0,29.0,25.55,16.45
2016,3,11,8,45,0.0,30.5,4.55,12.0,30.5,26.88,17.54
2016,3,11,9,0,0.0,32.0,4.4,12.0,32.0,28.22,18.63
2016,3,11,9,15,97.5,139.0,4.45,12.0,192.0,242.29,202.68
2016,3,11,9,30,195.0,246.0,4.5,12.0,352.0,462.62,382.27
2016,3,11,9,45,141.5,261.5,4.6,12.5,341.5,430.15,352.37
2016,3,11,10,0,88.0,277.0,4.7,13.0,331.0,376.94,307.0
2016,3,11,10,15,44.0,155.5,4.45,13.0,182.5,195.23,158.8
2016,3,11,10,30,0.0,34.0,4.2,13.0,34.0,30.07,19.73
2016,3,11,10,45,1.5,109.0,4.0,13.0,110.0,98.77,77.28
2016,3,11,11,0,3.0,184.0,3.8,13.0,186.0,171.52,136.97
2016,3,11,11,15,141.0,265.5,3.6,13.0,369.0,418.93,339.38
2016,3,11,11,30,279.0,347.0,3.4,13.0,552.0,654.59,519.87
2016,3,11,11,45,382.0,316.5,3.25,13.5,601.5,710.22,560.76
2016,3,11,12,0,485.0,286.0,3.1,14.0,651.0,776.82,609.2
2016,3,11,12,15,674.5,206.5,3.15,14.0,714.0,855.83,670.32
2016,3,11,12,30,864.0,127.0,3.2,14.0,777.0,912.15,709.94
2016,3,11,12,45,432.5,145.0,3.25,14.0,470.5,538.43,433.5
2016,3,11,13,0,1.0,163.0,3.3,14.0,164.0,147.1,115.44
2016,3,11,13,15,10.0,212.5,3.6,14.0,220.0,199.36,158.81
2016,3,11,13,30,19.0,262.0,3.9,14.0,276.0,250.74,200.38
2016,3,11,13,45,113.5,293.0,4.2,14.0,370.5,357.2,287.31
2016,3,11,14,0,208.0,324.0,4.5,14.0,465.0,437.33,351.54
2016,3,11,14,15,136.5,301.0,4.65,13.5,392.0,358.97,289.26
2016,3,11,14,30,65.0,278.0,4.8,13.0,319.0,284.38,229.64
2016,3,11,14,45,32.5,208.5,4.95,13.0,229.0,201.22,162.28
2016,3,11,15,0,0.0,139.0,5.1,13.0,139.0,122.59,97.67
2016,3,11,15,15,0.0,82.0,5.0,12.5,82.0,72.6,56.13
2016,3,11,15,30,0.0,25.0,4.9,12.0,25.0,22.04,13.28
2016,3,11,15,45,0.0,15.5,4.85,12.0,15.5,13.65,6.11
2016,3,11,16,0,0.0,6.0,4.8,12.0,6.0,5.28,0.0
2016,3,11,16,15,0.0,5.0,4.65,11.5,5.0,4.39,0.0
2016,3,11,16,30,0.0,4.0,4.5,11.0,4.0,3.51,0.0
2016,3,11,16,45,0.0,3.0,4.4,11.0,3.0,2.63,0.0
2016,3,11,17,0,0.0,2.0,4.3,11.0,2.0,1.75,0.0
2016,3,11,17,15,0.0,1.5,4.2,10.5,1.5,1.31,0.0
2016,3,11,17,30,0.0,1.0,4.1,10.0,1.0,0.88,0.0
2016,3,11,17,45,0.0,0.5,4.05,10.0,0.5,0.44,0.0
2016,3,11,18,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,11,18,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,15.0,3.45,11.0,15.0,13.21,0.0
2016,3,12,7,0,0.0,30.0,3.6,11.0,30.0,27.33,16.77
2016,3,12,7,15,2.0,51.0,3.7,11.0,51.5,51.09,37.85
2016,3,12,7,30,4.0,72.0,3.8,11.0,73.0,74.11,58.2
2016,3,12,7,45,13.5,93.5,3.95,11.5,97.5,102.65,83.16
2016,3,12,8,0,23.0,115.0,4.1,12.0,122.0,142.48,117.32
2016,3,12,8,15,32.5,135.0,4.2,12.0,146.5,171.6,142.12
2016,3,12,8,30,42.0,155.0,4.3,12.0,171.0,201.26,167.04
2016,3,12,8,45,38.0,171.5,4.4,12.0,187.5,215.33,178.15
2016,3,12,9,0,34.0,188.0,4.5,12.0,204.0,229.1,188.89
2016,3,12,9,15,17.0,131.0,4.55,12.0,139.0,135.79,110.25
2016,3,12,9,30,0.0,74.0,4.6,12.0,74.0,65.5,50.14
2016,3,12,9,45,21.5,165.0,4.65,12.5,178.5,184.98,150.67
2016,3,12,10,0,43.0,256.0,4.7,13.0,283.0,307.73,250.4
2016,3,12,10,15,34.0,257.5,4.75,13.0,279.5,297.96,241.42
2016,3,12,10,30,25.0,259.0,4.8,13.0,276.0,270.83,218.85
2016,3,12,10,45,34.0,280.5,4.85,13.0,304.5,318.88,257.43
2016,3,12,11,0,43.0,302.0,4.9,13.0,333.0,349.04,281.31
2016,3,12,11,15,25.5,260.0,5.0,13.0,278.5,283.16,227.91
2016,3,12,11,30,8.0,218.0,5.1,13.0,224.0,208.24,166.75
2016,3,12,11,45,7.5,216.5,5.2,13.0,222.0,205.59,164.6
2016,3,12,12,0,7.0,215.0,5.3,13.0,220.0,202.98,162.42
2016,3,12,12,15,7.0,215.0,5.2,13.0,220.5,202.29,161.8
2016,3,12,12,30,7.0,215.0,5.1,13.0,221.0,201.58,161.19
2016,3,12,12,45,3.5,153.0,5.1,13.5,156.0,140.25,110.85
2016,3,12,13,0,0.0,91.0,5.1,14.0,91.0,80.81,61.7
2016,3,12,13,15,0.0,73.5,5.05,14.0,73.5,65.21,48.84
2016,3,12,13,30,0.0,56.0,5.0,14.0,56.0,49.63,35.92
2016,3,12,13,45,0.0,72.5,4.95,14.0,72.5,64.28,48.19
2016,3,12,14,0,0.0,89.0,4.9,14.0,89.0,78.95,60.47
2016,3,12,14,15,0.0,121.5,4.75,14.0,121.5,107.85,84.55
2016,3,12,14,30,0.0,154.0,4.6,14.0,154.0,136.48,108.34
2016,3,12,14,45,0.0,128.0,4.5,14.0,128.0,113.26,89.32
2016,3,12,15,0,0.0,102.0,4.4,14.0,102.0,90.29,70.42
2016,3,12,15,15,0.0,91.0,4.3,13.5,91.0,80.58,62.61
2016,3,12,15,30,0.0,80.0,4.2,13.0,80.0,70.81,54.66
2016,3,12,15,45,0.0,78.5,4.1,13.0,78.5,69.46,53.69
2016,3,12,16,0,0.0,77.0,4.0,13.0,77.0,68.12,52.71
2016,3,12,16,15,0.0,67.0,3.9,13.0,67.0,59.22,45.26
2016,3,12,16,30,0.0,57.0,3.8,13.0,57.0,50.33,37.73
2016,3,12,16,45,0.0,46.5,3.75,13.0,46.5,41.02,31.3
2016,3,12,17,0,0.0,36.0,3.7,13.0,36.0,31.72,22.86
2016,3,12,17,15,0.0,26.5,3.6,13.0,26.5,23.32,15.16
2016,3,12,17,30,0.0,17.0,3.5,13.0,17.0,14.94,7.44
2016,3,12,17,45,0.0,10.0,3.4,13.0,10.0,8.78,1.41
2016,3,12,18,0,0.0,3.0,3.3,13.0,3.0,2.63,0.0
2016,3,12,18,15,0.0,1.5,3.2,13.0,1.5,1.36,0.0
2016,3,12,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,13.0,3.6,13.0,13.0,11.43,0.29
2016,3,13,7,0,0.0,26.0,3.7,13.0,26.0,22.92,13.16
2016,3,13,7,15,0.0,44.0,3.75,13.0,44.0,40.41,28.58
2016,3,13,7,30,0.0,62.0,3.8,13.0,62.0,58.41,44.36
2016,3,13,7,45,0.0,82.0,3.9,13.0,82.0,78.47,61.74
2016,3,13,8,0,0.0,102.0,4.0,13.0,102.0,98.27,78.66
2016,3,13,8,15,3.0,120.5,4.05,13.0,121.5,118.53,95.83
2016,3,13,8,30,6.0,139.0,4.1,13.0,141.0,138.94,112.9
2016,3,13,8,45,3.0,106.0,4.2,13.0,107.0,99.15,79.0
2016,3,13,9,0,0.0,73.0,4.3,13.0,73.0,64.57,49.45
2016,3,13,9,15,0.0,98.0,4.3,13.0,98.0,87.53,68.69
2016,3,13,9,30,0.0,123.0,4.3,13.0,123.0,111.49,88.55
2016,3,13,9,45,0.0,99.5,4.3,13.5,99.5,88.6,69.05
2016,3,13,10,0,0.0,76.0,4.3,14.0,76.0,67.32,51.01
2016,3,13,10,15,0.0,111.5,4.35,14.0,111.5,99.73,77.88
2016,3,13,10,30,0.0,147.0,4.4,14.0,147.0,133.35,105.45
2016,3,13,10,45,0.0,127.0,4.45,14.0,127.0,114.13,89.44
2016,3,13,11,0,0.0,107.0,4.5,14.0,107.0,95.42,73.92
2016,3,13,11,15,1.0,138.5,4.55,14.0,139.5,125.68,98.81
2016,3,13,11,30,2.0,170.0,4.6,14.0,172.0,156.17,123.67
2016,3,13,11,45,1.0,152.0,4.65,14.0,153.0,138.0,108.69
2016,3,13,12,0,0.0,134.0,4.7,14.0,134.0,120.17,94.03
2016,3,13,12,15,0.0,133.5,4.65,14.0,133.5,119.61,93.57
2016,3,13,12,30,0.0,133.0,4.6,14.0,133.0,119.04,93.1
2016,3,13,12,45,0.0,137.0,4.6,14.0,137.0,122.58,96.03
2016,3,13,13,0,0.0,141.0,4.6,14.0,141.0,126.1,98.96
2016,3,13,13,15,0.0,145.0,4.5,14.0,145.0,129.58,101.87
2016,3,13,13,30,0.0,149.0,4.4,14.0,149.0,133.02,104.77
2016,3,13,13,45,14.5,211.0,4.35,14.0,221.0,198.98,159.01
2016,3,13,14,0,29.0,273.0,4.3,14.0,293.0,268.33,215.09
2016,3,13,14,15,14.5,185.0,4.2,14.0,195.0,173.01,137.98
2016,3,13,14,30,0.0,97.0,4.1,14.0,97.0,86.02,66.46
2016,3,13,14,45,0.0,126.5,4.05,14.0,126.5,111.94,88.22
2016,3,13,15,0,0.0,156.0,4.0,14.0,156.0,137.32,109.42
2016,3,13,15,15,0.0,132.0,3.9,14.0,132.0,116.1,92.07
2016,3,13,15,30,0.0,108.0,3.8,14.0,108.0,95.12,74.82
2016,3,13,15,45,0.0,78.5,3.75,14.0,78.5,69.46,53.45
2016,3,13,16,0,0.0,49.0,3.7,14.0,49.0,43.25,31.36
2016,3,13,16,15,0.0,42.5,3.65,14.0,42.5,37.48,26.53
2016,3,13,16,30,0.0,36.0,3.6,14.0,36.0,31.72,21.65
2016,3,13,16,45,0.0,29.5,3.55,14.0,29.5,25.97,17.7
2016,3,13,17,0,0.0,23.0,3.5,14.0,23.0,20.23,12.5
2016,3,13,17,15,0.0,17.0,3.45,13.5,17.0,14.94,7.67
