Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,30,0.0,11.0,3.4,13.0,11.0,9.65,2.82
2016,3,13,17,45,0.0,6.5,3.35,13.0,6.5,5.7,0.0
2016,3,13,18,0,0.0,2.0,3.3,13.0,2.0,1.75,0.0
2016,3,13,18,15,0.0,1.0,3.15,13.0,1.0,0.91,0.0
2016,3,13,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,6,45,68.5,23.5,2.5,10.5,31.5,75.76,41.26
2016,3,14,7,0,137.0,47.0,2.5,11.0,63.0,153.13,122.07
2016,3,14,7,15,205.5,66.0,2.5,11.0,103.5,223.35,185.53
2016,3,14,7,30,274.0,85.0,2.5,11.0,144.0,299.95,252.81
2016,3,14,7,45,324.5,100.5,2.55,11.5,189.0,378.55,319.01
2016,3,14,8,0,375.0,116.0,2.6,12.0,234.0,448.43,376.19
2016,3,14,8,15,437.5,118.0,2.6,12.0,278.5,514.19,429.48
2016,3,14,8,30,500.0,120.0,2.6,12.0,323.0,583.24,483.81
2016,3,14,8,45,454.0,148.5,2.65,12.0,349.5,594.27,489.63
2016,3,14,9,0,408.0,177.0,2.7,12.0,376.0,599.58,491.14
2016,3,14,9,15,385.0,201.0,2.65,12.0,402.5,597.88,487.87
2016,3,14,9,30,362.0,225.0,2.6,12.0,429.0,611.26,495.66
2016,3,14,9,45,368.0,241.0,2.6,12.5,460.5,639.93,514.96
2016,3,14,10,0,374.0,257.0,2.6,13.0,492.0,666.98,532.7
2016,3,14,10,15,441.5,248.0,2.6,13.0,538.5,742.16,588.15
2016,3,14,10,30,509.0,239.0,2.6,13.0,585.0,798.87,629.23
2016,3,14,10,45,445.0,274.0,2.6,13.5,584.5,771.86,605.04
2016,3,14,11,0,381.0,309.0,2.6,14.0,584.0,725.78,568.3
2016,3,14,11,15,270.5,337.5,2.6,14.0,535.0,642.67,504.11
2016,3,14,11,30,160.0,366.0,2.6,14.0,486.0,542.58,426.62
2016,3,14,11,45,293.0,342.0,2.6,14.0,565.0,652.85,512.59
2016,3,14,12,0,426.0,318.0,2.6,14.0,644.0,754.74,588.61
2016,3,14,12,15,469.0,299.5,2.65,14.0,658.5,760.0,592.8
2016,3,14,12,30,512.0,281.0,2.7,14.0,673.0,761.23,594.85
2016,3,14,12,45,682.0,209.5,2.75,14.0,727.0,817.75,639.59
2016,3,14,13,0,852.0,138.0,2.8,14.0,781.0,852.48,665.25
2016,3,14,13,15,847.0,137.0,2.85,14.0,765.5,811.73,636.64
2016,3,14,13,30,842.0,136.0,2.9,14.0,750.0,768.53,606.45
2016,3,14,13,45,832.5,135.0,3.0,14.0,726.5,719.97,570.54
2016,3,14,14,0,823.0,134.0,3.1,14.0,703.0,669.82,532.48
2016,3,14,14,15,811.0,131.5,3.15,14.0,672.5,615.42,489.97
2016,3,14,14,30,799.0,129.0,3.2,14.0,642.0,560.25,445.62
2016,3,14,14,45,781.0,127.0,3.3,14.0,605.0,500.77,396.72
2016,3,14,15,0,763.0,125.0,3.4,14.0,568.0,442.47,347.22
2016,3,14,15,15,741.0,121.0,3.4,13.5,525.5,381.66,294.81
2016,3,14,15,30,719.0,117.0,3.4,13.0,483.0,322.4,242.4
2016,3,14,15,45,686.5,113.0,3.45,13.0,436.0,262.44,188.94
2016,3,14,16,0,654.0,109.0,3.5,13.0,389.0,205.94,139.58
2016,3,14,16,15,613.0,102.5,3.45,12.5,339.5,150.14,95.28
2016,3,14,16,30,572.0,96.0,3.4,12.0,290.0,99.52,63.55
2016,3,14,16,45,513.0,87.0,3.35,12.0,240.0,65.12,53.05
2016,3,14,17,0,454.0,78.0,3.3,12.0,190.0,58.07,46.63
2016,3,14,17,15,367.5,66.0,3.2,11.5,142.5,49.89,39.05
2016,3,14,17,30,281.0,54.0,3.1,11.0,95.0,41.47,30.99
2016,3,14,17,45,140.5,37.0,3.05,11.0,57.5,29.57,18.92
2016,3,14,18,0,0.0,20.0,3.0,11.0,20.0,17.12,0.0
2016,3,14,18,15,0.0,10.0,2.95,10.5,10.0,9.1,0.0
2016,3,14,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,15,6,15,21.5,5.0,1.8,8.5,5.5,0.0,0.0
2016,3,15,6,30,43.0,10.0,1.8,9.0,11.0,28.44,0.0
2016,3,15,6,45,190.0,25.0,1.8,9.5,46.0,151.98,97.83
2016,3,15,7,0,337.0,40.0,1.8,10.0,81.0,267.28,216.95
2016,3,15,7,15,429.5,50.0,1.75,10.0,128.5,353.97,294.84
2016,3,15,7,30,522.0,60.0,1.7,10.0,176.0,448.94,376.18
2016,3,15,7,45,587.5,65.5,1.65,10.5,227.5,526.64,439.7
2016,3,15,8,0,653.0,71.0,1.6,11.0,279.0,608.2,501.81
2016,3,15,8,15,692.0,76.0,1.6,11.5,329.5,671.38,547.39
2016,3,15,8,30,731.0,81.0,1.6,12.0,380.0,730.49,588.37
2016,3,15,8,45,761.5,84.0,1.6,13.0,428.5,784.71,623.34
2016,3,15,9,0,792.0,87.0,1.6,14.0,477.0,837.8,656.39
2016,3,15,9,15,812.0,90.0,1.55,14.0,520.5,879.7,682.61
2016,3,15,9,30,832.0,93.0,1.5,14.0,564.0,919.19,706.8
2016,3,15,9,45,848.0,94.5,1.45,14.5,602.5,950.25,723.59
2016,3,15,10,0,864.0,96.0,1.4,15.0,641.0,968.02,731.38
2016,3,15,10,15,874.5,97.5,1.4,15.0,673.0,987.09,742.38
2016,3,15,10,30,885.0,99.0,1.4,15.0,705.0,1002.59,751.07
2016,3,15,10,45,894.0,99.5,1.4,15.5,730.0,1011.69,754.34
2016,3,15,11,0,903.0,100.0,1.4,16.0,755.0,1016.95,755.32
2016,3,15,11,15,907.5,101.0,1.4,16.0,772.5,1014.42,752.86
2016,3,15,11,30,912.0,102.0,1.4,16.0,790.0,1007.94,748.1
2016,3,15,11,45,915.5,102.0,1.45,16.0,799.5,995.45,740.46
2016,3,15,12,0,919.0,102.0,1.5,16.0,809.0,979.09,730.43
2016,3,15,12,15,919.5,102.0,1.55,16.0,810.0,956.15,716.15
2016,3,15,12,30,920.0,102.0,1.6,16.0,811.0,929.59,699.5
2016,3,15,12,45,921.5,100.0,1.65,16.5,805.0,898.28,678.33
2016,3,15,13,0,923.0,98.0,1.7,17.0,799.0,863.55,654.82
2016,3,15,13,15,919.5,97.0,1.75,17.0,784.0,822.66,628.14
2016,3,15,13,30,916.0,96.0,1.8,17.0,769.0,778.99,599.24
2016,3,15,13,45,909.5,95.5,1.85,17.0,746.0,731.16,566.61
2016,3,15,14,0,903.0,95.0,1.9,17.0,723.0,681.22,529.82
2016,3,15,14,15,893.5,93.5,1.95,17.0,693.0,626.66,488.5
2016,3,15,14,30,884.0,92.0,2.0,17.0,663.0,570.79,444.81
2016,3,15,14,45,871.0,90.0,2.05,17.0,626.0,511.72,397.15
2016,3,15,15,0,858.0,88.0,2.1,17.0,589.0,452.27,347.49
2016,3,15,15,15,840.5,85.5,2.1,16.5,546.5,388.51,293.35
2016,3,15,15,30,823.0,83.0,2.1,16.0,504.0,326.93,239.32
2016,3,15,15,45,799.5,79.5,2.15,16.0,457.5,264.09,183.39
2016,3,15,16,0,776.0,76.0,2.2,16.0,411.0,203.4,130.32
2016,3,15,16,15,741.5,72.0,2.2,15.5,360.5,143.44,82.88
2016,3,15,16,30,707.0,68.0,2.2,15.0,310.0,87.6,48.9
2016,3,15,16,45,657.0,62.5,2.2,14.5,258.5,45.78,35.34
2016,3,15,17,0,607.0,57.0,2.2,14.0,207.0,42.87,32.76
2016,3,15,17,15,528.0,49.0,2.3,13.5,157.5,37.72,27.99
2016,3,15,17,30,449.0,41.0,2.4,13.0,108.0,32.44,22.88
2016,3,15,17,45,312.5,29.5,2.55,12.5,67.0,23.72,14.15
2016,3,15,18,0,176.0,18.0,2.7,12.0,26.0,14.7,0.0
2016,3,15,18,15,88.0,9.0,2.7,12.0,13.0,8.19,0.0
2016,3,15,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,16,6,15,44.5,5.5,1.1,10.0,6.5,0.0,0.0
2016,3,16,6,30,89.0,11.0,1.0,10.0,13.0,50.23,0.0
2016,3,16,6,45,238.5,24.5,0.9,10.5,50.0,180.98,124.44
2016,3,16,7,0,388.0,38.0,0.8,11.0,87.0,294.57,237.51
2016,3,16,7,15,477.0,46.5,0.8,11.5,135.5,379.78,311.79
2016,3,16,7,30,566.0,55.0,0.8,12.0,184.0,472.92,388.68
2016,3,16,7,45,623.0,61.0,0.85,12.5,236.0,547.05,447.28
2016,3,16,8,0,680.0,67.0,0.9,13.0,288.0,624.4,504.49
2016,3,16,8,15,717.5,71.5,1.0,13.5,338.5,682.66,545.87
2016,3,16,8,30,755.0,76.0,1.1,14.0,389.0,745.73,589.58
2016,3,16,8,45,783.0,79.5,1.25,14.5,437.5,799.1,625.8
2016,3,16,9,0,811.0,83.0,1.4,15.0,486.0,851.16,660.48
2016,3,16,9,15,830.5,85.5,1.4,15.5,530.0,892.42,685.17
2016,3,16,9,30,850.0,88.0,1.4,16.0,574.0,931.2,707.83
2016,3,16,9,45,864.5,90.0,1.45,16.5,612.5,951.86,718.9
2016,3,16,10,0,879.0,92.0,1.5,17.0,651.0,979.02,734.49
2016,3,16,10,15,889.0,93.5,1.5,17.0,682.5,997.76,745.06
2016,3,16,10,30,899.0,95.0,1.5,17.0,714.0,1012.84,753.43
2016,3,16,10,45,906.5,95.5,1.55,17.5,739.0,1020.47,756.5
2016,3,16,11,0,914.0,96.0,1.6,18.0,764.0,1024.2,757.27
2016,3,16,11,15,918.0,97.0,1.6,18.0,780.5,1021.09,754.47
2016,3,16,11,30,922.0,98.0,1.6,18.0,797.0,1014.0,749.34
2016,3,16,11,45,925.0,98.0,1.6,18.0,806.0,1000.86,740.49
2016,3,16,12,0,928.0,98.0,1.6,18.0,815.0,983.83,729.31
2016,3,16,12,15,928.0,98.0,1.6,18.0,816.0,960.21,713.94
2016,3,16,12,30,928.0,98.0,1.6,18.0,817.0,932.97,696.29
2016,3,16,12,45,929.5,95.5,1.65,18.5,810.5,900.87,674.78
2016,3,16,13,0,931.0,93.0,1.7,19.0,804.0,865.34,650.92
2016,3,16,13,15,927.0,92.5,1.7,19.0,788.5,824.27,623.84
2016,3,16,13,30,923.0,92.0,1.7,19.0,773.0,780.43,594.66
2016,3,16,13,45,916.5,91.0,1.7,19.0,750.0,731.79,561.62
2016,3,16,14,0,910.0,90.0,1.7,19.0,727.0,681.05,524.36
2016,3,16,14,15,901.0,88.5,1.7,19.0,696.5,626.45,483.23
2016,3,16,14,30,892.0,87.0,1.7,19.0,666.0,570.5,439.78
2016,3,16,14,45,879.0,85.0,1.7,19.0,629.5,511.02,392.24
2016,3,16,15,0,866.0,83.0,1.7,19.0,593.0,451.17,342.76
2016,3,16,15,15,849.0,81.0,1.65,18.5,550.5,389.73,290.88
2016,3,16,15,30,832.0,79.0,1.6,18.0,508.0,326.01,235.76
2016,3,16,15,45,808.5,76.0,1.6,18.0,461.0,263.1,180.35
2016,3,16,16,0,785.0,73.0,1.6,18.0,414.0,202.3,127.74
2016,3,16,16,15,752.0,69.0,1.55,17.5,364.0,141.96,80.42
2016,3,16,16,30,719.0,65.0,1.5,17.0,314.0,85.53,46.38
2016,3,16,16,45,670.5,60.0,1.45,16.5,262.5,47.93,36.95
2016,3,16,17,0,622.0,55.0,1.4,16.0,211.0,41.22,31.04
2016,3,16,17,15,546.0,47.5,1.45,15.5,161.5,36.42,26.63
2016,3,16,17,30,470.0,40.0,1.5,15.0,112.0,31.5,21.92
2016,3,16,17,45,338.5,29.0,1.6,14.5,70.0,23.21,13.75
2016,3,16,18,0,207.0,18.0,1.7,14.0,28.0,14.63,0.0
2016,3,16,18,15,103.5,9.0,1.7,13.5,14.0,8.19,0.0
2016,3,16,18,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,6,15,73.0,6.0,2.1,11.5,8.5,0.0,0.0
2016,3,17,6,30,146.0,12.0,2.2,12.0,17.0,77.2,0.0
2016,3,17,6,45,296.0,24.0,2.35,12.5,56.5,211.11,151.69
2016,3,17,7,0,446.0,36.0,2.5,13.0,96.0,325.53,263.93
2016,3,17,7,15,531.5,44.0,2.45,13.0,146.0,410.92,340.02
2016,3,17,7,30,617.0,52.0,2.4,13.0,196.0,503.89,418.9
2016,3,17,7,45,670.5,57.5,2.4,13.5,248.5,573.05,474.18
2016,3,17,8,0,724.0,63.0,2.4,14.0,301.0,649.58,531.8
2016,3,17,8,15,760.0,67.0,2.3,14.5,353.0,712.27,575.98
2016,3,17,8,30,796.0,71.0,2.2,15.0,405.0,774.97,618.41
2016,3,17,8,45,821.5,74.0,2.1,15.5,453.5,826.84,651.46
2016,3,17,9,0,847.0,77.0,2.0,16.0,502.0,877.14,682.37
2016,3,17,9,15,865.0,79.5,1.9,16.5,546.5,908.71,699.44
2016,3,17,9,30,883.0,82.0,1.8,17.0,591.0,946.56,720.53
2016,3,17,9,45,896.0,84.0,1.75,17.5,629.5,976.07,736.13
2016,3,17,10,0,909.0,86.0,1.7,18.0,668.0,1002.25,749.42
2016,3,17,10,15,918.5,87.5,1.65,18.0,700.5,1020.81,759.08
2016,3,17,10,30,928.0,89.0,1.6,18.0,733.0,1035.59,766.4
2016,3,17,10,45,934.5,90.0,1.55,18.5,757.5,1042.87,767.56
2016,3,17,11,0,941.0,91.0,1.5,19.0,782.0,1046.13,766.35
2016,3,17,11,15,945.5,91.5,1.4,19.0,799.5,1042.74,761.69
2016,3,17,11,30,950.0,92.0,1.3,19.0,817.0,1035.27,754.63
2016,3,17,11,45,951.5,92.5,1.25,19.5,826.0,1020.84,742.84
2016,3,17,12,0,953.0,93.0,1.2,20.0,835.0,1002.44,728.81
2016,3,17,12,15,953.0,93.0,1.1,20.0,835.5,978.23,711.76
2016,3,17,12,30,953.0,93.0,1.0,20.0,836.0,950.3,692.49
2016,3,17,12,45,950.0,93.5,0.95,20.5,828.5,916.72,669.32
2016,3,17,13,0,947.0,94.0,0.9,21.0,821.0,879.87,644.15
2016,3,17,13,15,943.0,93.0,0.8,21.0,805.0,837.59,615.84
2016,3,17,13,30,939.0,92.0,0.7,21.0,789.0,792.51,585.63
2016,3,17,13,45,932.5,91.0,0.6,21.5,765.5,743.09,551.21
2016,3,17,14,0,926.0,90.0,0.5,22.0,742.0,691.52,512.9
2016,3,17,14,15,916.5,89.0,0.5,21.5,711.0,636.25,474.39
2016,3,17,14,30,907.0,88.0,0.5,21.0,680.0,579.62,433.41
2016,3,17,14,45,894.0,86.0,0.5,21.0,643.0,519.26,387.31
2016,3,17,15,0,881.0,84.0,0.5,21.0,606.0,458.49,339.15
2016,3,17,15,15,864.0,81.5,0.55,21.0,562.5,395.66,288.02
2016,3,17,15,30,847.0,79.0,0.6,21.0,519.0,330.5,233.4
2016,3,17,15,45,823.5,76.0,0.7,21.0,471.5,266.63,179.05
2016,3,17,16,0,800.0,73.0,0.8,21.0,424.0,204.87,126.98
2016,3,17,16,15,767.0,69.0,0.85,20.5,373.0,143.56,79.86
2016,3,17,16,30,734.0,65.0,0.9,20.0,322.0,86.15,45.84
2016,3,17,16,45,685.5,60.0,0.95,19.5,270.0,47.89,36.45
2016,3,17,17,0,637.0,55.0,1.0,19.0,218.0,41.18,30.63
2016,3,17,17,15,561.0,48.0,1.1,18.0,167.0,36.78,26.69
2016,3,17,17,30,485.0,41.0,1.2,17.0,116.0,32.3,22.46
2016,3,17,17,45,353.5,30.0,1.35,16.5,73.0,24.02,14.43
2016,3,17,18,0,222.0,19.0,1.5,16.0,30.0,15.47,0.0
2016,3,17,18,15,111.0,9.5,1.5,15.5,15.0,8.64,0.0
2016,3,17,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,18,6,15,69.5,7.5,2.35,10.5,10.0,6.82,0.0
2016,3,18,6,30,139.0,15.0,2.4,11.0,20.0,97.13,0.0
2016,3,18,6,45,281.5,27.5,2.45,11.5,59.5,208.27,154.89
2016,3,18,7,0,424.0,40.0,2.5,12.0,99.0,318.7,260.2
2016,3,18,7,15,509.5,48.5,2.45,12.0,149.0,404.07,336.09
2016,3,18,7,30,595.0,57.0,2.4,12.0,199.0,496.87,414.91
2016,3,18,7,45,297.5,60.5,2.4,12.5,131.5,306.75,259.29
2016,3,18,8,0,0.0,64.0,2.4,13.0,64.0,56.55,42.87
2016,3,18,8,15,0.0,89.0,2.4,13.0,89.0,80.59,63.46
2016,3,18,8,30,0.0,114.0,2.4,13.0,114.0,105.23,84.08
2016,3,18,8,45,2.0,140.5,2.4,13.5,141.5,133.32,107.16
2016,3,18,9,0,4.0,167.0,2.4,14.0,169.0,161.56,129.99
2016,3,18,9,15,11.0,190.0,2.4,14.0,196.5,190.76,153.73
2016,3,18,9,30,18.0,213.0,2.4,14.0,224.0,220.19,177.39
2016,3,18,9,45,89.5,258.0,2.4,14.5,316.0,354.75,286.17
2016,3,18,10,0,161.0,303.0,2.4,15.0,408.0,494.13,393.53
2016,3,18,10,15,160.0,319.5,2.35,15.0,427.5,510.23,403.72
2016,3,18,10,30,159.0,336.0,2.3,15.0,447.0,525.39,413.9
2016,3,18,10,45,143.0,347.0,2.3,15.0,449.5,518.29,407.24
2016,3,18,11,0,127.0,358.0,2.3,15.0,452.0,510.41,400.21
2016,3,18,11,15,127.0,366.0,2.25,15.0,462.0,514.32,402.51
2016,3,18,11,30,127.0,374.0,2.2,15.0,472.0,517.48,404.23
2016,3,18,11,45,321.0,331.0,2.2,15.5,581.5,666.81,518.62
2016,3,18,12,0,515.0,288.0,2.2,16.0,691.0,807.54,620.62
2016,3,18,12,15,494.0,296.5,2.15,16.0,683.5,779.68,598.48
2016,3,18,12,30,473.0,305.0,2.1,16.0,676.0,750.43,576.91
2016,3,18,12,45,470.5,303.0,2.1,16.0,669.0,725.71,559.41
2016,3,18,13,0,468.0,301.0,2.1,16.0,662.0,699.28,540.51
2016,3,18,13,15,682.0,208.5,2.15,16.0,723.5,757.11,586.82
2016,3,18,13,30,896.0,116.0,2.2,16.0,785.0,784.64,608.96
2016,3,18,13,45,890.5,114.0,2.3,16.0,761.5,736.5,574.73
2016,3,18,14,0,885.0,112.0,2.4,16.0,738.0,686.25,537.59
2016,3,18,14,15,875.0,110.5,2.45,16.0,707.5,633.44,497.03
2016,3,18,14,30,865.0,109.0,2.5,16.0,677.0,577.02,452.51
2016,3,18,14,45,855.0,105.0,2.55,16.0,640.5,517.38,404.08
2016,3,18,15,0,845.0,101.0,2.6,16.0,604.0,457.18,353.5
2016,3,18,15,15,723.0,120.5,2.65,15.5,529.5,373.94,285.61
2016,3,18,15,30,601.0,140.0,2.7,15.0,455.0,305.41,229.28
2016,3,18,15,45,511.5,146.0,2.75,15.0,397.0,245.09,179.15
2016,3,18,16,0,422.0,152.0,2.8,15.0,339.0,196.61,140.46
2016,3,18,16,15,393.0,140.5,2.65,14.5,298.0,152.37,105.75
2016,3,18,16,30,364.0,129.0,2.5,14.0,257.0,111.82,79.19
2016,3,18,16,45,336.0,111.0,2.45,13.5,215.0,79.63,65.6
2016,3,18,17,0,308.0,93.0,2.4,13.0,173.0,68.1,55.42
2016,3,18,17,15,265.5,75.0,2.3,12.5,132.5,55.99,44.43
2016,3,18,17,30,223.0,57.0,2.2,12.0,92.0,43.36,32.74
2016,3,18,17,45,144.5,39.0,2.15,12.0,58.5,31.19,20.96
2016,3,18,18,0,66.0,21.0,2.1,12.0,25.0,17.16,1.14
2016,3,18,18,15,33.0,10.5,2.05,11.5,12.5,9.55,0.0
2016,3,18,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,6.5,1.55,12.0,6.5,5.91,0.0
2016,3,19,6,30,0.0,13.0,1.6,12.0,13.0,11.45,0.0
2016,3,19,6,45,33.5,32.0,1.7,12.0,37.0,61.91,43.47
2016,3,19,7,0,67.0,51.0,1.8,12.0,61.0,104.84,83.27
2016,3,19,7,15,88.0,73.0,1.85,12.0,91.0,146.96,120.78
2016,3,19,7,30,109.0,95.0,1.9,12.0,121.0,190.14,158.59
2016,3,19,7,45,124.5,116.0,1.95,12.5,153.0,229.22,191.71
2016,3,19,8,0,140.0,137.0,2.0,13.0,185.0,269.14,224.6
2016,3,19,8,15,377.5,120.5,2.0,13.0,276.5,471.84,392.63
2016,3,19,8,30,615.0,104.0,2.0,13.0,368.0,671.83,546.81
2016,3,19,8,45,697.5,96.0,2.05,13.5,427.5,753.65,603.36
2016,3,19,9,0,780.0,88.0,2.1,14.0,487.0,833.33,657.63
2016,3,19,9,15,799.0,90.5,2.05,14.0,530.0,873.25,682.78
2016,3,19,9,30,818.0,93.0,2.0,14.0,573.0,910.75,706.24
2016,3,19,9,45,452.5,194.5,2.0,14.5,463.0,687.3,542.19
2016,3,19,10,0,87.0,296.0,2.0,15.0,353.0,394.27,312.0
2016,3,19,10,15,313.5,267.0,2.0,15.0,485.5,619.62,489.68
2016,3,19,10,30,540.0,238.0,2.0,15.0,618.0,830.36,643.17
2016,3,19,10,45,707.5,172.0,2.0,15.5,688.0,929.58,709.11
2016,3,19,11,0,875.0,106.0,2.0,16.0,758.0,999.5,752.81
2016,3,19,11,15,880.5,107.0,2.0,16.0,775.0,997.79,750.13
2016,3,19,11,30,886.0,108.0,2.0,16.0,792.0,992.22,745.9
2016,3,19,11,45,667.0,212.5,2.05,16.0,731.0,894.78,680.5
2016,3,19,12,0,448.0,317.0,2.1,16.0,670.0,774.11,592.2
2016,3,19,12,15,458.0,313.0,2.1,16.0,674.0,763.2,585.64
2016,3,19,12,30,468.0,309.0,2.1,16.0,678.0,749.79,576.3
2016,3,19,12,45,354.5,342.5,2.1,16.0,620.5,654.56,505.69
2016,3,19,13,0,241.0,376.0,2.1,16.0,563.0,566.21,439.23
2016,3,19,13,15,271.0,362.0,2.05,16.0,568.0,571.11,443.79
2016,3,19,13,30,301.0,348.0,2.0,16.0,573.0,562.54,437.79
2016,3,19,13,45,232.5,345.5,2.0,16.0,516.5,486.32,380.07
2016,3,19,14,0,164.0,343.0,2.0,16.0,460.0,423.73,332.14
2016,3,19,14,15,202.0,324.0,2.0,16.0,462.0,415.97,326.96
2016,3,19,14,30,240.0,305.0,2.0,16.0,464.0,404.2,317.88
2016,3,19,14,45,259.5,284.0,2.05,16.0,447.0,379.77,298.5
2016,3,19,15,0,279.0,263.0,2.1,16.0,430.0,349.81,274.16
2016,3,19,15,15,247.5,247.0,2.15,15.5,387.5,302.94,236.92
2016,3,19,15,30,216.0,231.0,2.2,15.0,345.0,260.37,202.82
2016,3,19,15,45,301.0,196.0,2.3,15.0,339.0,234.32,177.63
2016,3,19,16,0,386.0,161.0,2.4,15.0,333.0,196.91,142.09
2016,3,19,16,15,371.5,144.0,2.35,14.5,293.5,152.33,106.57
2016,3,19,16,30,357.0,127.0,2.3,14.0,254.0,109.82,77.67
2016,3,19,16,45,343.0,107.5,2.3,14.0,214.0,77.01,63.15
2016,3,19,17,0,329.0,88.0,2.3,14.0,174.0,64.41,51.94
2016,3,19,17,15,292.0,71.0,2.15,13.5,134.5,52.99,41.62
2016,3,19,17,30,255.0,54.0,2.0,13.0,95.0,41.08,30.65
2016,3,19,17,45,185.5,37.5,1.9,12.5,61.5,28.98,19.16
2016,3,19,18,0,116.0,21.0,1.8,12.0,28.0,16.45,2.38
2016,3,19,18,15,58.0,10.5,1.75,11.5,14.0,9.55,0.0
2016,3,19,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,7.5,2.4,12.0,7.5,6.82,0.0
2016,3,20,6,30,0.0,15.0,2.5,12.0,15.0,13.22,0.0
2016,3,20,6,45,34.5,34.0,2.6,12.5,39.0,64.83,46.48
2016,3,20,7,0,69.0,53.0,2.7,13.0,63.0,108.26,86.09
2016,3,20,7,15,88.5,75.0,2.75,13.0,93.5,149.47,122.73
2016,3,20,7,30,108.0,97.0,2.8,13.0,124.0,191.63,159.61
2016,3,20,7,45,120.5,118.5,2.85,13.5,155.0,229.21,191.37
2016,3,20,8,0,133.0,140.0,2.9,14.0,186.0,267.31,222.71
2016,3,20,8,15,173.0,160.5,2.9,14.0,230.0,326.63,271.7
2016,3,20,8,30,213.0,181.0,2.9,14.0,274.0,388.36,321.48
2016,3,20,8,45,240.5,200.0,2.95,14.5,315.5,455.97,373.59
2016,3,20,9,0,268.0,219.0,3.0,15.0,357.0,508.23,412.78
2016,3,20,9,15,134.0,152.5,3.05,15.0,221.5,290.96,238.42
2016,3,20,9,30,0.0,86.0,3.1,15.0,86.0,76.2,58.14
2016,3,20,9,45,0.0,110.0,3.2,15.5,110.0,98.4,76.42
2016,3,20,10,0,0.0,134.0,3.3,16.0,134.0,121.07,94.67
2016,3,20,10,15,0.0,96.0,3.4,16.0,96.0,85.25,65.11
2016,3,20,10,30,0.0,58.0,3.5,16.0,58.0,51.39,37.11
2016,3,20,10,45,8.5,162.5,3.65,16.0,169.0,156.07,123.09
2016,3,20,11,0,17.0,267.0,3.8,16.0,280.0,266.37,211.14
2016,3,20,11,15,8.5,177.0,3.85,16.0,183.5,169.22,133.09
2016,3,20,11,30,0.0,87.0,3.9,16.0,87.0,77.28,58.15
2016,3,20,11,45,4.5,159.0,4.0,16.0,163.0,147.73,115.7
2016,3,20,12,0,9.0,231.0,4.1,16.0,239.0,219.45,173.2
2016,3,20,12,15,4.5,192.0,4.1,16.0,196.0,177.82,139.64
2016,3,20,12,30,0.0,153.0,4.1,16.0,153.0,137.31,106.91
2016,3,20,12,45,1.5,163.5,4.15,16.0,165.0,148.03,115.71
2016,3,20,13,0,3.0,174.0,4.2,16.0,177.0,158.57,124.32
2016,3,20,13,15,1.5,157.5,4.1,16.0,159.0,141.98,110.92
2016,3,20,13,30,0.0,141.0,4.0,16.0,141.0,125.69,97.78
2016,3,20,13,45,0.0,114.5,3.95,16.0,114.5,101.79,78.42
2016,3,20,14,0,0.0,88.0,3.9,16.0,88.0,78.1,59.11
2016,3,20,14,15,0.0,110.0,3.8,15.5,110.0,97.62,75.43
2016,3,20,14,30,0.0,132.0,3.7,15.0,132.0,116.95,91.61
2016,3,20,14,45,0.0,141.0,3.6,15.0,141.0,124.6,98.07
2016,3,20,15,0,0.0,150.0,3.5,15.0,150.0,132.04,104.4
2016,3,20,15,15,0.0,126.0,3.35,15.0,126.0,110.93,87.24
2016,3,20,15,30,0.0,102.0,3.2,15.0,102.0,90.02,70.12
2016,3,20,15,45,0.0,72.0,3.1,15.0,72.0,63.69,48.28
2016,3,20,16,0,0.0,42.0,3.0,15.0,42.0,37.06,25.92
2016,3,20,16,15,20.0,90.5,2.85,14.5,98.0,80.25,61.85
2016,3,20,16,30,40.0,139.0,2.7,14.0,154.0,113.0,89.44
2016,3,20,16,45,32.5,118.5,2.6,14.0,129.5,94.03,78.19
2016,3,20,17,0,25.0,98.0,2.5,14.0,105.0,78.77,64.66
2016,3,20,17,15,14.5,77.0,2.4,14.0,81.0,64.46,51.69
2016,3,20,17,30,4.0,56.0,2.3,14.0,57.0,47.47,36.15
2016,3,20,17,45,2.0,36.5,2.2,14.0,37.0,31.44,21.21
2016,3,20,18,0,0.0,17.0,2.1,14.0,17.0,14.97,2.68
2016,3,20,18,15,0.0,8.5,2.1,13.5,8.5,7.73,0.0
2016,3,20,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,4.5,2.8,12.0,4.5,4.09,0.0
2016,3,21,6,30,0.0,9.0,2.9,12.0,9.0,7.9,0.0
2016,3,21,6,45,0.0,24.5,3.05,12.5,24.5,21.59,11.85
2016,3,21,7,0,0.0,40.0,3.2,13.0,40.0,36.14,24.87
2016,3,21,7,15,0.0,59.0,3.3,13.0,59.0,55.26,41.61
2016,3,21,7,30,0.0,78.0,3.4,13.0,78.0,74.03,57.93
2016,3,21,7,45,0.0,98.0,3.55,13.5,98.0,93.74,74.66
2016,3,21,8,0,0.0,118.0,3.7,14.0,118.0,113.27,90.92
2016,3,21,8,15,4.5,136.0,3.75,14.0,138.0,134.06,108.31
2016,3,21,8,30,9.0,154.0,3.8,14.0,158.0,155.16,125.75
2016,3,21,8,45,4.5,132.5,3.9,14.0,134.5,126.5,101.36
2016,3,21,9,0,0.0,111.0,4.0,14.0,111.0,100.11,78.88
2016,3,21,9,15,6.0,159.0,4.05,14.0,163.0,153.0,122.83
2016,3,21,9,30,12.0,207.0,4.1,14.0,215.0,207.26,167.09
2016,3,21,9,45,6.0,166.0,4.2,14.5,170.0,158.51,126.37
2016,3,21,10,0,0.0,125.0,4.3,15.0,125.0,112.45,87.91
2016,3,21,10,15,1.5,154.5,4.4,15.0,156.0,141.94,112.03
2016,3,21,10,30,3.0,184.0,4.5,15.0,187.0,171.65,136.05
2016,3,21,10,45,6.0,206.0,4.65,15.0,211.5,195.6,155.35
2016,3,21,11,0,9.0,228.0,4.8,15.0,236.0,219.49,174.5
2016,3,21,11,15,4.5,182.5,4.85,15.0,186.5,170.46,134.64
2016,3,21,11,30,0.0,137.0,4.9,15.0,137.0,123.06,95.9
2016,3,21,11,45,0.0,142.5,5.0,15.5,142.5,128.05,99.77
2016,3,21,12,0,0.0,148.0,5.1,16.0,148.0,133.01,103.56
2016,3,21,12,15,0.0,148.0,5.1,16.0,148.0,132.86,103.43
2016,3,21,12,30,0.0,148.0,5.1,16.0,148.0,132.7,103.31
2016,3,21,12,45,4.5,190.5,5.1,16.0,194.5,175.41,138.03
2016,3,21,13,0,9.0,233.0,5.1,16.0,241.0,217.78,172.15
2016,3,21,13,15,9.0,228.5,5.0,15.5,236.0,212.65,168.38
2016,3,21,13,30,9.0,224.0,4.9,15.0,231.0,207.53,164.68
2016,3,21,13,45,14.0,243.5,4.85,15.0,254.0,227.57,181.04
2016,3,21,14,0,19.0,263.0,4.8,15.0,277.0,246.72,196.6
2016,3,21,14,15,14.5,240.5,4.8,15.0,251.0,221.94,176.83
2016,3,21,14,30,10.0,218.0,4.8,15.0,225.0,197.92,157.67
2016,3,21,14,45,5.0,145.5,4.8,15.0,149.0,130.95,103.3
2016,3,21,15,0,0.0,73.0,4.8,15.0,73.0,64.64,48.62
2016,3,21,15,15,0.0,73.5,4.65,14.5,73.5,65.06,49.24
2016,3,21,15,30,0.0,74.0,4.5,14.0,74.0,65.49,49.84
2016,3,21,15,45,0.0,86.5,4.35,14.0,86.5,76.55,59.34
2016,3,21,16,0,0.0,99.0,4.2,14.0,99.0,86.86,68.21
2016,3,21,16,15,247.5,111.0,4.0,13.5,201.0,116.28,82.49
2016,3,21,16,30,495.0,123.0,3.8,13.0,303.0,113.45,77.26
2016,3,21,16,45,486.5,104.0,3.65,13.0,258.0,75.08,61.71
2016,3,21,17,0,478.0,85.0,3.5,13.0,213.0,62.75,50.69
2016,3,21,17,15,399.5,73.0,3.35,12.5,164.5,54.76,43.42
2016,3,21,17,30,321.0,61.0,3.2,12.0,116.0,46.52,35.66
2016,3,21,17,45,223.5,44.0,3.1,12.0,75.5,34.06,23.75
2016,3,21,18,0,126.0,27.0,3.0,12.0,35.0,21.18,7.45
2016,3,21,18,15,63.0,13.5,2.95,11.5,17.5,12.28,0.0
2016,3,21,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,22,6,15,81.0,11.0,2.25,9.5,16.0,43.21,0.0
2016,3,22,6,30,162.0,22.0,2.3,10.0,32.0,121.46,45.02
2016,3,22,6,45,299.0,34.5,2.4,10.5,74.5,226.71,179.91
2016,3,22,7,0,436.0,47.0,2.5,11.0,117.0,336.77,278.56
2016,3,22,7,15,516.0,55.5,2.6,11.0,167.5,420.35,352.33
2016,3,22,7,30,596.0,64.0,2.7,11.0,218.0,510.54,428.88
2016,3,22,7,45,650.5,69.0,2.8,11.5,271.0,583.71,487.66
2016,3,22,8,0,705.0,74.0,2.9,12.0,324.0,659.6,545.25
2016,3,22,8,15,740.0,78.5,2.9,12.0,375.5,716.94,587.32
2016,3,22,8,30,775.0,83.0,2.9,12.0,427.0,778.86,631.77
2016,3,22,8,45,804.5,84.5,2.95,12.5,476.5,831.74,667.53
2016,3,22,9,0,834.0,86.0,3.0,13.0,526.0,883.22,701.57
2016,3,22,9,15,852.0,88.5,3.0,13.0,570.0,923.47,727.95
2016,3,22,9,30,870.0,91.0,3.0,13.0,614.0,951.28,745.39
2016,3,22,9,45,886.5,91.5,3.05,13.5,653.0,981.78,763.78
2016,3,22,10,0,903.0,92.0,3.1,14.0,692.0,1009.1,779.84
2016,3,22,10,15,466.0,188.0,3.1,14.0,499.0,700.21,556.39
2016,3,22,10,30,29.0,284.0,3.1,14.0,306.0,316.23,250.95
2016,3,22,10,45,21.0,267.0,3.1,14.0,283.0,271.23,216.13
2016,3,22,11,0,13.0,250.0,3.1,14.0,260.0,245.06,194.9
2016,3,22,11,15,16.0,267.0,3.1,14.0,280.0,263.82,209.77
2016,3,22,11,30,19.0,284.0,3.1,14.0,300.0,282.33,224.26
2016,3,22,11,45,187.0,322.5,3.15,14.5,472.5,512.17,406.93
2016,3,22,12,0,355.0,361.0,3.2,15.0,645.0,718.33,560.86
2016,3,22,12,15,652.0,229.0,3.25,15.0,751.0,860.11,669.38
2016,3,22,12,30,949.0,97.0,3.3,15.0,857.0,952.96,734.46
2016,3,22,12,45,945.5,97.5,3.4,15.0,848.5,918.68,710.63
2016,3,22,13,0,942.0,98.0,3.5,15.0,840.0,881.18,685.44
2016,3,22,13,15,937.5,97.5,3.55,15.0,824.0,838.86,656.31
2016,3,22,13,30,933.0,97.0,3.6,15.0,808.0,793.8,624.94
2016,3,22,13,45,928.0,95.5,3.7,15.0,784.5,744.89,590.39
2016,3,22,14,0,923.0,94.0,3.8,15.0,761.0,693.74,551.3
2016,3,22,14,15,914.5,92.5,3.8,14.5,730.5,638.48,508.58
2016,3,22,14,30,906.0,91.0,3.8,14.0,700.0,581.8,463.33
2016,3,22,14,45,895.5,88.5,3.85,14.0,662.5,522.06,413.42
2016,3,22,15,0,885.0,86.0,3.9,14.0,625.0,461.67,361.34
2016,3,22,15,15,869.0,83.5,3.85,14.0,582.0,398.86,305.68
2016,3,22,15,30,853.0,81.0,3.8,14.0,539.0,333.36,246.63
2016,3,22,15,45,831.5,78.0,3.8,14.0,491.5,269.53,188.62
2016,3,22,16,0,810.0,75.0,3.8,14.0,444.0,207.58,133.5
2016,3,22,16,15,778.5,71.5,3.7,13.5,392.5,146.21,84.27
2016,3,22,16,30,747.0,68.0,3.6,13.0,341.0,88.57,49.0
2016,3,22,16,45,703.0,62.5,3.5,13.0,288.5,49.54,38.92
2016,3,22,17,0,659.0,57.0,3.4,13.0,236.0,46.3,36.01
2016,3,22,17,15,587.5,50.5,3.3,12.5,184.5,38.41,28.85
2016,3,22,17,30,516.0,44.0,3.2,12.0,133.0,34.41,24.98
2016,3,22,17,45,394.5,34.0,3.1,11.5,88.0,27.14,17.91
2016,3,22,18,0,273.0,24.0,3.0,11.0,43.0,19.65,7.46
2016,3,22,18,15,136.5,12.0,2.95,11.0,21.5,10.91,0.0
2016,3,22,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,23,6,15,42.0,11.0,1.8,8.5,13.5,27.3,0.0
2016,3,23,6,30,84.0,22.0,1.8,9.0,27.0,76.36,36.0
2016,3,23,6,45,151.0,40.0,1.8,9.5,60.5,142.65,113.19
2016,3,23,7,0,218.0,58.0,1.8,10.0,94.0,222.62,184.54
2016,3,23,7,15,254.5,76.5,1.75,10.5,133.0,265.57,223.32
2016,3,23,7,30,291.0,95.0,1.7,11.0,172.0,323.78,272.97
2016,3,23,7,45,321.0,110.5,1.7,11.5,212.0,390.84,327.62
2016,3,23,8,0,351.0,126.0,1.7,12.0,252.0,445.64,370.8
2016,3,23,8,15,538.5,103.5,1.7,12.5,330.0,590.5,485.19
2016,3,23,8,30,726.0,81.0,1.7,13.0,408.0,736.17,590.6
2016,3,23,8,45,781.5,84.5,1.75,13.5,470.5,812.7,641.93
2016,3,23,9,0,837.0,88.0,1.8,14.0,533.0,889.6,692.71
2016,3,23,9,15,854.5,90.5,1.7,14.5,577.0,929.41,714.85
2016,3,23,9,30,872.0,93.0,1.6,15.0,621.0,956.68,728.34
2016,3,23,9,45,886.5,94.5,1.55,15.5,660.0,986.4,744.07
2016,3,23,10,0,901.0,96.0,1.5,16.0,699.0,1012.86,757.4
2016,3,23,10,15,910.0,97.5,1.5,16.0,730.5,1030.33,767.06
2016,3,23,10,30,919.0,99.0,1.5,16.0,762.0,1044.03,774.5
2016,3,23,10,45,926.0,100.0,1.5,16.5,786.5,1051.23,776.46
2016,3,23,11,0,933.0,101.0,1.5,17.0,811.0,1054.43,776.09
2016,3,23,11,15,937.0,101.5,1.55,17.0,828.0,1050.03,773.35
2016,3,23,11,30,941.0,102.0,1.6,17.0,845.0,1041.57,768.25
2016,3,23,11,45,771.5,184.5,1.7,17.0,798.0,966.34,720.43
2016,3,23,12,0,602.0,267.0,1.8,17.0,751.0,867.46,654.03
2016,3,23,12,15,771.0,186.0,1.85,17.0,806.5,925.39,696.83
2016,3,23,12,30,940.0,105.0,1.9,17.0,862.0,953.56,715.65
2016,3,23,12,45,928.0,110.0,1.95,17.0,851.0,916.66,691.37
2016,3,23,13,0,916.0,115.0,2.0,17.0,840.0,877.01,665.73
2016,3,23,13,15,812.5,157.5,2.05,17.0,791.0,805.68,617.84
2016,3,23,13,30,709.0,200.0,2.1,17.0,742.0,734.42,566.39
2016,3,23,13,45,796.5,158.0,2.2,17.0,750.0,716.73,555.79
2016,3,23,14,0,884.0,116.0,2.3,17.0,758.0,689.19,536.62
2016,3,23,14,15,874.0,114.0,2.35,17.0,726.5,635.64,495.66
2016,3,23,14,30,864.0,112.0,2.4,17.0,695.0,578.59,451.02
2016,3,23,14,45,808.0,117.0,2.45,17.0,639.5,504.79,392.36
2016,3,23,15,0,752.0,122.0,2.5,17.0,584.0,433.27,334.07
2016,3,23,15,15,602.5,156.5,2.5,16.5,510.0,359.57,274.71
2016,3,23,15,30,453.0,191.0,2.5,16.0,436.0,298.9,226.48
2016,3,23,15,45,429.0,176.5,2.55,16.0,392.0,248.0,183.32
2016,3,23,16,0,405.0,162.0,2.6,16.0,348.0,200.03,143.17
2016,3,23,16,15,375.0,150.5,2.6,15.5,307.5,156.7,109.56
2016,3,23,16,30,345.0,139.0,2.6,15.0,267.0,120.77,86.88
2016,3,23,16,45,318.5,120.5,2.6,14.5,224.5,89.46,74.0
2016,3,23,17,0,292.0,102.0,2.6,14.0,182.0,77.02,63.14
2016,3,23,17,15,252.0,83.0,2.55,13.5,141.5,63.72,51.23
2016,3,23,17,30,212.0,64.0,2.5,13.0,101.0,49.98,38.64
2016,3,23,17,45,144.0,45.5,2.5,12.5,66.5,36.09,25.63
2016,3,23,18,0,76.0,27.0,2.5,12.0,32.0,21.84,9.68
2016,3,23,18,15,38.0,13.5,2.45,11.5,16.0,12.28,0.0
2016,3,23,18,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
