Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,81.0,12.0,2.6,10.5,17.5,44.42,0.0
2016,3,24,6,30,162.0,24.0,2.7,11.0,35.0,127.29,73.71
2016,3,24,6,45,272.5,38.5,2.8,11.5,76.5,215.66,172.9
2016,3,24,7,0,383.0,53.0,2.9,12.0,118.0,314.16,260.39
2016,3,24,7,15,458.5,63.0,2.9,12.0,167.5,394.55,330.89
2016,3,24,7,30,534.0,73.0,2.9,12.0,217.0,481.13,404.05
2016,3,24,7,45,568.0,84.0,2.95,12.5,266.0,544.19,454.8
2016,3,24,8,0,602.0,95.0,3.0,13.0,315.0,608.41,504.06
2016,3,24,8,15,639.0,101.5,3.0,13.5,365.5,670.44,549.28
2016,3,24,8,30,676.0,108.0,3.0,14.0,416.0,732.84,593.36
2016,3,24,8,45,679.0,122.0,3.05,14.5,459.5,774.16,620.94
2016,3,24,9,0,682.0,136.0,3.1,15.0,503.0,812.72,646.16
2016,3,24,9,15,704.0,140.5,3.0,15.0,545.5,855.24,674.16
2016,3,24,9,30,726.0,145.0,2.9,15.0,588.0,895.69,700.16
2016,3,24,9,45,751.5,144.0,2.8,15.5,627.5,930.68,720.61
2016,3,24,10,0,777.0,143.0,2.7,16.0,667.0,963.02,738.92
2016,3,24,10,15,789.5,145.0,2.6,16.0,698.5,976.19,745.34
2016,3,24,10,30,802.0,147.0,2.5,16.0,730.0,993.0,754.44
2016,3,24,10,45,816.0,146.0,2.45,16.5,755.5,1004.46,759.01
2016,3,24,11,0,830.0,145.0,2.4,17.0,781.0,1012.17,761.23
2016,3,24,11,15,835.5,146.5,2.4,17.0,798.0,1010.31,759.21
2016,3,24,11,30,841.0,148.0,2.4,17.0,815.0,1004.63,754.92
2016,3,24,11,45,835.0,153.5,2.4,17.5,822.0,988.26,742.27
2016,3,24,12,0,829.0,159.0,2.4,18.0,829.0,968.39,727.54
2016,3,24,12,15,829.5,159.0,2.4,18.0,829.5,945.57,712.33
2016,3,24,12,30,830.0,159.0,2.4,18.0,830.0,919.38,694.92
2016,3,24,12,45,855.0,143.5,2.4,18.0,829.5,895.43,679.06
2016,3,24,13,0,880.0,128.0,2.4,18.0,829.0,860.18,655.42
2016,3,24,13,15,875.5,127.5,2.4,18.0,813.0,819.74,628.14
2016,3,24,13,30,871.0,127.0,2.4,18.0,797.0,781.44,602.19
2016,3,24,13,45,863.5,126.0,2.4,18.0,773.0,732.61,567.02
2016,3,24,14,0,856.0,125.0,2.4,18.0,749.0,681.95,529.3
2016,3,24,14,15,845.5,123.0,2.4,18.0,718.5,626.99,487.41
2016,3,24,14,30,835.0,121.0,2.4,18.0,688.0,571.04,443.55
2016,3,24,14,45,812.0,122.5,2.45,18.0,649.0,511.49,395.74
2016,3,24,15,0,789.0,124.0,2.5,18.0,610.0,452.84,347.15
2016,3,24,15,15,769.5,120.5,2.55,17.5,567.0,389.41,294.04
2016,3,24,15,30,750.0,117.0,2.6,17.0,524.0,329.52,242.21
2016,3,24,15,45,715.5,115.0,2.65,17.0,476.0,268.76,189.16
2016,3,24,16,0,681.0,113.0,2.7,17.0,428.0,211.66,140.34
2016,3,24,16,15,645.0,106.5,2.8,16.5,377.5,154.7,95.89
2016,3,24,16,30,609.0,100.0,2.9,16.0,327.0,102.27,63.75
2016,3,24,16,45,574.0,89.0,3.0,15.5,277.5,65.05,52.24
2016,3,24,17,0,539.0,78.0,3.1,15.0,228.0,58.58,46.62
2016,3,24,17,15,468.0,67.5,3.1,14.5,178.0,52.06,40.74
2016,3,24,17,30,397.0,57.0,3.1,14.0,128.0,45.29,34.4
2016,3,24,17,45,298.0,42.0,3.15,13.5,85.0,32.52,22.51
2016,3,24,18,0,199.0,27.0,3.2,13.0,42.0,21.18,9.79
2016,3,24,18,15,99.5,13.5,3.1,12.5,21.0,12.28,0.0
2016,3,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,2.7,10.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,94.5,13.5,2.05,10.0,20.5,51.55,0.0
2016,3,25,6,30,189.0,27.0,2.1,10.0,41.0,146.44,94.43
2016,3,25,6,45,298.5,41.5,2.2,10.5,84.0,233.72,188.83
2016,3,25,7,0,408.0,56.0,2.3,11.0,127.0,332.57,276.27
2016,3,25,7,15,482.0,65.0,2.4,11.5,177.0,412.53,345.58
2016,3,25,7,30,556.0,74.0,2.5,12.0,227.0,498.24,416.93
2016,3,25,7,45,619.5,77.5,2.6,12.5,280.5,574.91,478.28
2016,3,25,8,0,683.0,81.0,2.7,13.0,334.0,654.85,538.47
2016,3,25,8,15,716.5,85.5,2.75,13.5,384.5,714.5,581.01
2016,3,25,8,30,750.0,90.0,2.8,14.0,435.0,769.53,619.03
2016,3,25,8,45,781.0,91.0,2.85,14.5,484.0,822.38,654.55
2016,3,25,9,0,812.0,92.0,2.9,15.0,533.0,873.93,688.39
2016,3,25,9,15,829.5,95.0,2.75,15.0,576.0,913.63,713.01
2016,3,25,9,30,847.0,98.0,2.6,15.0,619.0,950.69,735.37
2016,3,25,9,45,860.0,100.0,2.5,15.5,657.0,979.2,750.57
2016,3,25,10,0,873.0,102.0,2.4,16.0,695.0,993.98,756.33
2016,3,25,10,15,883.0,104.0,2.35,16.0,726.5,1012.56,766.77
2016,3,25,10,30,893.0,106.0,2.3,16.0,758.0,1027.47,774.75
2016,3,25,10,45,896.0,109.0,2.25,16.5,781.5,1032.66,774.95
2016,3,25,11,0,899.0,112.0,2.2,17.0,805.0,1033.91,772.79
2016,3,25,11,15,903.5,113.0,2.15,17.0,821.5,1030.51,769.22
2016,3,25,11,30,908.0,114.0,2.1,17.0,838.0,1023.18,763.28
2016,3,25,11,45,911.5,113.5,2.05,17.5,847.0,1009.36,751.84
2016,3,25,12,0,915.0,113.0,2.0,18.0,856.0,991.7,738.13
2016,3,25,12,15,915.0,113.0,2.0,18.0,856.0,967.54,722.3
2016,3,25,12,30,915.0,113.0,2.0,18.0,856.0,939.84,704.21
2016,3,25,12,45,920.5,108.5,2.05,18.0,850.0,908.89,684.47
2016,3,25,13,0,926.0,104.0,2.1,18.0,844.0,874.34,662.18
2016,3,25,13,15,922.0,103.0,2.15,18.0,827.5,832.29,634.56
2016,3,25,13,30,918.0,102.0,2.2,18.0,811.0,787.56,604.79
2016,3,25,13,45,911.5,101.0,2.25,18.0,787.5,738.58,571.18
2016,3,25,14,0,905.0,100.0,2.3,18.0,764.0,687.56,533.51
2016,3,25,14,15,895.5,98.5,2.35,18.0,732.5,632.45,491.69
2016,3,25,14,30,886.0,97.0,2.4,18.0,701.0,576.09,447.57
2016,3,25,14,45,871.5,95.5,2.5,18.0,663.0,516.29,399.48
2016,3,25,15,0,857.0,94.0,2.6,18.0,625.0,454.54,348.2
2016,3,25,15,15,840.0,91.5,2.65,17.5,582.0,392.15,295.2
2016,3,25,15,30,823.0,89.0,2.7,17.0,539.0,330.55,241.25
2016,3,25,15,45,793.5,87.5,2.8,17.0,490.0,267.85,185.79
2016,3,25,16,0,764.0,86.0,2.9,17.0,441.0,208.07,133.96
2016,3,25,16,15,731.5,81.5,2.95,16.5,390.5,148.63,87.19
2016,3,25,16,30,699.0,77.0,3.0,16.0,340.0,88.36,49.58
2016,3,25,16,45,646.5,72.5,3.1,15.5,287.0,52.21,40.88
2016,3,25,17,0,594.0,68.0,3.2,15.0,234.0,50.42,39.4
2016,3,25,17,15,523.0,60.0,3.2,14.5,183.5,45.67,35.1
2016,3,25,17,30,452.0,52.0,3.2,14.0,133.0,40.8,30.48
2016,3,25,17,45,333.5,40.0,3.25,13.5,89.0,32.03,22.16
2016,3,25,18,0,215.0,28.0,3.3,13.0,45.0,21.96,10.89
2016,3,25,18,15,107.5,14.0,3.25,12.5,22.5,12.73,0.0
2016,3,25,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,26,6,15,144.5,12.0,2.4,11.5,23.0,71.24,0.0
2016,3,26,6,30,289.0,24.0,2.4,12.0,46.0,194.12,133.49
2016,3,26,6,45,399.5,34.0,2.45,12.5,90.5,281.02,226.67
2016,3,26,7,0,510.0,44.0,2.5,13.0,135.0,379.29,313.21
2016,3,26,7,15,576.5,50.5,2.45,13.5,185.5,455.7,378.77
2016,3,26,7,30,643.0,57.0,2.4,14.0,236.0,533.48,442.56
2016,3,26,7,45,686.0,61.5,2.4,14.5,288.0,600.22,493.31
2016,3,26,8,0,729.0,66.0,2.4,15.0,340.0,668.47,543.06
2016,3,26,8,15,759.0,69.5,2.4,15.0,390.0,725.88,584.02
2016,3,26,8,30,789.0,73.0,2.4,15.0,440.0,782.84,623.62
2016,3,26,8,45,809.5,76.5,2.4,15.5,487.0,830.51,654.43
2016,3,26,9,0,830.0,80.0,2.4,16.0,534.0,876.31,683.3
2016,3,26,9,15,846.0,82.0,2.45,16.5,576.0,904.51,699.85
2016,3,26,9,30,862.0,84.0,2.5,17.0,618.0,939.03,720.8
2016,3,26,9,45,871.5,86.5,2.55,17.5,654.5,964.86,735.58
2016,3,26,10,0,881.0,89.0,2.6,18.0,691.0,987.29,748.12
2016,3,26,10,15,889.0,90.5,2.6,18.0,721.5,1003.49,757.45
2016,3,26,10,30,897.0,92.0,2.6,18.0,752.0,1015.98,764.47
2016,3,26,10,45,903.5,92.5,2.65,18.0,775.5,1021.98,767.85
2016,3,26,11,0,910.0,93.0,2.7,18.0,799.0,1024.09,768.85
2016,3,26,11,15,913.5,94.0,2.7,18.0,814.5,1019.82,765.3
2016,3,26,11,30,917.0,95.0,2.7,18.0,830.0,1011.62,759.35
2016,3,26,11,45,916.0,96.5,2.75,18.5,837.5,995.68,747.46
2016,3,26,12,0,915.0,98.0,2.8,19.0,845.0,976.0,733.25
2016,3,26,12,15,915.0,98.0,2.8,19.0,845.0,952.01,717.2
2016,3,26,12,30,915.0,98.0,2.8,19.0,845.0,924.47,698.81
2016,3,26,12,45,895.0,107.5,2.85,19.0,832.0,886.01,673.32
2016,3,26,13,0,875.0,117.0,2.9,19.0,819.0,845.26,646.1
2016,3,26,13,15,870.5,116.5,2.95,19.0,803.5,805.08,619.04
2016,3,26,13,30,866.0,116.0,3.0,19.0,788.0,762.41,589.93
2016,3,26,13,45,846.0,121.5,3.05,19.0,761.5,715.66,556.16
2016,3,26,14,0,826.0,127.0,3.1,19.0,735.0,663.99,517.24
2016,3,26,14,15,723.0,163.5,3.15,18.5,680.0,590.78,461.43
2016,3,26,14,30,620.0,200.0,3.2,18.0,625.0,524.31,409.78
2016,3,26,14,45,688.5,163.0,3.25,18.0,611.5,485.5,378.13
2016,3,26,15,0,757.0,126.0,3.3,18.0,598.0,437.99,337.59
2016,3,26,15,15,474.0,185.5,3.3,17.5,474.5,333.84,256.31
2016,3,26,15,30,191.0,245.0,3.3,17.0,351.0,262.23,203.64
2016,3,26,15,45,287.0,208.5,3.35,17.0,351.0,238.87,180.58
2016,3,26,16,0,383.0,172.0,3.4,17.0,351.0,202.91,146.03
2016,3,26,16,15,435.0,142.0,3.4,16.5,323.5,156.5,106.45
2016,3,26,16,30,487.0,112.0,3.4,16.0,296.0,104.15,68.75
2016,3,26,16,45,508.0,94.0,3.4,16.0,261.0,68.36,55.05
2016,3,26,17,0,529.0,76.0,3.4,16.0,226.0,56.5,44.6
2016,3,26,17,15,457.0,66.5,3.35,15.5,177.0,50.79,39.48
2016,3,26,17,30,385.0,57.0,3.3,15.0,128.0,44.89,33.97
2016,3,26,17,45,276.5,43.5,3.3,14.5,86.0,33.54,23.42
2016,3,26,18,0,168.0,30.0,3.3,14.0,44.0,23.44,12.4
2016,3,26,18,15,84.0,15.0,3.25,13.5,22.0,13.64,0.0
2016,3,26,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,27,6,15,127.0,14.0,2.6,11.0,24.5,66.01,0.0
2016,3,27,6,30,254.0,28.0,2.7,11.0,49.0,183.2,131.8
2016,3,27,6,45,361.5,40.0,2.8,11.5,94.0,268.55,218.39
2016,3,27,7,0,469.0,52.0,2.9,12.0,139.0,365.8,304.17
2016,3,27,7,15,540.0,60.0,2.9,12.0,190.5,445.44,373.41
2016,3,27,7,30,611.0,68.0,2.9,12.0,242.0,530.64,444.52
2016,3,27,7,45,651.5,75.5,2.95,12.5,294.0,597.74,497.09
2016,3,27,8,0,692.0,83.0,3.0,13.0,346.0,666.32,548.13
2016,3,27,8,15,496.0,135.0,3.1,13.0,337.0,588.93,485.78
2016,3,27,8,30,300.0,187.0,3.2,13.0,328.0,484.29,399.23
2016,3,27,8,45,554.5,143.0,3.3,13.5,436.5,690.36,562.73
2016,3,27,9,0,809.0,99.0,3.4,14.0,545.0,881.63,700.43
2016,3,27,9,15,827.0,102.0,3.45,14.0,589.0,921.63,725.93
2016,3,27,9,30,845.0,105.0,3.5,14.0,633.0,958.99,750.61
2016,3,27,9,45,857.0,107.5,3.6,14.5,670.5,986.94,767.52
2016,3,27,10,0,869.0,110.0,3.7,15.0,708.0,1011.53,782.13
2016,3,27,10,15,879.0,112.0,3.75,15.0,740.0,1019.09,786.13
2016,3,27,10,30,889.0,114.0,3.8,15.0,772.0,1033.73,795.33
2016,3,27,10,45,896.0,115.5,3.85,15.0,796.5,1040.98,799.51
2016,3,27,11,0,903.0,117.0,3.9,15.0,821.0,1044.33,801.24
2016,3,27,11,15,908.0,118.0,3.9,15.0,838.0,1041.18,798.34
2016,3,27,11,30,913.0,119.0,3.9,15.0,855.0,1034.06,792.94
2016,3,27,11,45,913.5,120.5,3.95,15.5,863.5,1019.16,781.25
2016,3,27,12,0,914.0,122.0,4.0,16.0,872.0,1000.47,767.14
2016,3,27,12,15,915.0,122.0,4.0,16.0,872.5,977.01,750.97
2016,3,27,12,30,916.0,122.0,4.0,16.0,873.0,949.95,732.37
2016,3,27,12,45,912.5,122.5,4.05,16.0,865.0,916.02,709.26
2016,3,27,13,0,909.0,123.0,4.1,16.0,857.0,879.03,683.89
2016,3,27,13,15,905.0,122.5,4.1,16.0,841.0,837.78,655.1
2016,3,27,13,30,901.0,122.0,4.1,16.0,825.0,793.88,624.2
2016,3,27,13,45,720.0,188.5,4.2,16.0,739.5,692.79,547.06
2016,3,27,14,0,539.0,255.0,4.3,16.0,654.0,593.86,469.96
2016,3,27,14,15,700.0,187.0,4.35,15.5,683.0,598.12,475.21
2016,3,27,14,30,861.0,119.0,4.4,15.0,712.0,582.42,462.84
2016,3,27,14,45,696.5,161.5,4.45,15.0,624.5,487.66,386.0
2016,3,27,15,0,532.0,204.0,4.5,15.0,537.0,406.97,320.28
2016,3,27,15,15,514.5,194.5,4.45,14.5,498.5,355.78,276.97
2016,3,27,15,30,497.0,185.0,4.4,14.0,460.0,306.14,234.02
2016,3,27,15,45,390.0,188.0,4.4,14.0,392.0,246.27,185.32
2016,3,27,16,0,283.0,191.0,4.4,14.0,324.0,201.24,150.84
2016,3,27,16,15,331.5,161.0,4.3,13.5,300.5,161.69,116.63
2016,3,27,16,30,380.0,131.0,4.2,13.0,277.0,112.33,79.53
2016,3,27,16,45,327.5,121.5,4.15,13.0,234.0,90.13,75.07
2016,3,27,17,0,275.0,112.0,4.1,13.0,191.0,83.63,69.32
2016,3,27,17,15,235.5,92.0,4.1,12.5,150.0,69.87,56.99
2016,3,27,17,30,196.0,72.0,4.1,12.0,109.0,55.63,43.95
2016,3,27,17,45,135.0,52.0,4.1,12.0,73.5,40.86,30.12
2016,3,27,18,0,74.0,32.0,4.1,12.0,38.0,25.67,14.67
2016,3,27,18,15,37.0,16.0,4.1,11.5,19.0,14.55,0.0
2016,3,27,18,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,28,6,15,169.0,14.0,4.3,9.0,29.0,102.27,0.0
2016,3,28,6,30,338.0,28.0,4.4,9.0,58.0,223.75,168.05
2016,3,28,6,45,453.5,37.0,4.55,9.5,106.0,314.75,259.87
2016,3,28,7,0,569.0,46.0,4.7,10.0,154.0,418.12,352.47
2016,3,28,7,15,634.0,52.0,4.75,10.0,207.5,492.05,418.68
2016,3,28,7,30,699.0,58.0,4.8,10.0,261.0,575.48,489.69
2016,3,28,7,45,742.0,62.5,4.9,10.5,315.0,644.82,544.38
2016,3,28,8,0,785.0,67.0,5.0,11.0,369.0,715.51,598.28
2016,3,28,8,15,814.5,70.5,5.0,11.0,421.5,774.72,642.4
2016,3,28,8,30,844.0,74.0,5.0,11.0,474.0,833.23,685.0
2016,3,28,8,45,865.0,76.5,5.0,11.5,523.0,873.21,711.49
2016,3,28,9,0,886.0,79.0,5.0,12.0,572.0,919.36,742.19
2016,3,28,9,15,901.5,81.0,4.95,12.0,616.0,957.38,767.48
2016,3,28,9,30,917.0,83.0,4.9,12.0,660.0,992.5,790.44
2016,3,28,9,45,928.0,85.0,4.85,12.5,698.5,1020.02,806.26
2016,3,28,10,0,939.0,87.0,4.8,13.0,737.0,1043.98,819.48
2016,3,28,10,15,947.0,88.0,4.75,13.0,768.5,1059.98,828.67
2016,3,28,10,30,955.0,89.0,4.7,13.0,800.0,1072.04,835.25
2016,3,28,10,45,960.5,90.0,4.7,13.0,824.0,1077.53,837.9
2016,3,28,11,0,966.0,91.0,4.7,13.0,848.0,1078.88,837.9
2016,3,28,11,15,969.0,92.0,4.65,13.0,864.0,1073.54,832.93
2016,3,28,11,30,972.0,93.0,4.6,13.0,880.0,1064.05,825.29
2016,3,28,11,45,972.5,93.5,4.6,13.5,888.0,1047.44,811.84
2016,3,28,12,0,973.0,94.0,4.6,14.0,896.0,1026.86,795.82
2016,3,28,12,15,972.5,94.0,4.5,14.0,895.5,1000.91,776.81
2016,3,28,12,30,972.0,94.0,4.4,14.0,895.0,971.24,755.31
2016,3,28,12,45,953.0,103.0,4.35,14.0,881.5,931.26,727.02
2016,3,28,13,0,934.0,112.0,4.3,14.0,868.0,888.74,696.9
2016,3,28,13,15,929.0,111.0,4.2,14.0,851.0,845.36,665.74
2016,3,28,13,30,924.0,110.0,4.1,14.0,834.0,799.36,632.7
2016,3,28,13,45,916.0,109.5,4.05,14.0,809.0,749.32,595.96
2016,3,28,14,0,908.0,109.0,4.0,14.0,784.0,697.36,555.51
2016,3,28,14,15,898.0,107.0,3.9,14.0,752.0,641.16,510.74
2016,3,28,14,30,888.0,105.0,3.8,14.0,720.0,583.76,463.88
2016,3,28,14,45,874.0,103.5,3.75,14.0,681.5,523.94,413.9
2016,3,28,15,0,860.0,102.0,3.7,14.0,643.0,462.22,360.95
2016,3,28,15,15,842.5,99.0,3.6,14.0,599.0,398.9,305.25
2016,3,28,15,30,825.0,96.0,3.5,14.0,555.0,336.47,249.08
2016,3,28,15,45,803.5,92.0,3.4,14.0,507.0,273.37,192.13
2016,3,28,16,0,782.0,88.0,3.3,14.0,459.0,212.27,138.15
2016,3,28,16,15,600.0,107.0,3.15,13.5,373.5,148.81,94.03
2016,3,28,16,30,418.0,126.0,3.0,13.0,288.0,110.43,76.8
2016,3,28,16,45,524.5,96.5,2.95,13.0,269.0,70.11,57.25
2016,3,28,17,0,631.0,67.0,2.9,13.0,250.0,49.42,38.83
2016,3,28,17,15,562.0,59.5,2.9,12.5,198.0,45.03,34.86
2016,3,28,17,30,493.0,52.0,2.9,12.0,146.0,40.52,30.58
2016,3,28,17,45,381.5,41.0,2.9,11.5,100.0,32.65,23.08
2016,3,28,18,0,270.0,30.0,2.9,11.0,54.0,24.52,14.17
2016,3,28,18,15,135.0,15.0,2.9,10.5,27.0,12.18,0.0
2016,3,28,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,29,6,15,171.0,14.0,1.7,8.5,30.0,104.51,0.0
2016,3,29,6,30,342.0,28.0,1.8,9.0,60.0,226.04,172.52
2016,3,29,6,45,456.0,37.0,1.95,9.5,108.5,316.7,260.0
2016,3,29,7,0,570.0,46.0,2.1,10.0,157.0,419.54,349.98
2016,3,29,7,15,633.5,52.0,2.25,10.5,210.0,492.85,413.21
2016,3,29,7,30,697.0,58.0,2.4,11.0,263.0,575.24,480.49
2016,3,29,7,45,742.5,61.5,2.6,11.5,317.5,645.08,533.99
2016,3,29,8,0,788.0,65.0,2.8,12.0,372.0,716.44,586.9
2016,3,29,8,15,816.5,68.5,2.75,12.0,424.5,774.89,628.31
2016,3,29,8,30,845.0,72.0,2.7,12.0,477.0,832.58,668.09
2016,3,29,8,45,866.5,74.0,2.7,12.5,526.0,872.4,693.15
2016,3,29,9,0,888.0,76.0,2.7,13.0,575.0,918.42,722.29
2016,3,29,9,15,903.5,78.0,2.5,13.0,619.0,956.48,744.76
2016,3,29,9,30,919.0,80.0,2.3,13.0,663.0,991.63,764.66
2016,3,29,9,45,929.5,82.0,2.15,13.5,701.0,1018.67,777.72
2016,3,29,10,0,940.0,84.0,2.0,14.0,739.0,1042.12,788.12
2016,3,29,10,15,948.0,85.5,1.9,14.0,770.5,1058.69,795.99
2016,3,29,10,30,956.0,87.0,1.8,14.0,802.0,1071.31,801.32
2016,3,29,10,45,960.5,88.0,1.7,14.5,826.0,1075.74,799.91
2016,3,29,11,0,965.0,89.0,1.6,15.0,850.0,1076.04,796.03
2016,3,29,11,15,968.5,90.0,1.55,15.0,866.0,1071.16,791.34
2016,3,29,11,30,972.0,91.0,1.5,15.0,882.0,1062.12,784.2
2016,3,29,11,45,972.0,91.5,1.5,15.5,889.5,1045.0,771.5
2016,3,29,12,0,972.0,92.0,1.5,16.0,897.0,1023.91,756.49
2016,3,29,12,15,971.5,92.0,1.5,16.0,896.5,997.96,739.87
2016,3,29,12,30,971.0,92.0,1.5,16.0,896.0,968.28,720.87
2016,3,29,12,45,966.0,93.0,1.5,16.0,886.5,932.18,697.62
2016,3,29,13,0,961.0,94.0,1.5,16.0,877.0,892.9,672.18
2016,3,29,13,15,957.0,93.5,1.55,16.0,860.0,849.95,644.67
2016,3,29,13,30,953.0,93.0,1.6,16.0,843.0,804.2,614.87
2016,3,29,13,45,943.5,93.5,1.65,16.0,817.5,752.99,580.68
2016,3,29,14,0,934.0,94.0,1.7,16.0,792.0,699.89,542.0
2016,3,29,14,15,925.0,92.5,1.75,15.5,760.0,643.6,500.71
2016,3,29,14,30,916.0,91.0,1.8,15.0,728.0,585.96,456.74
2016,3,29,14,45,899.5,91.0,1.85,15.0,689.0,524.93,407.62
2016,3,29,15,0,883.0,91.0,1.9,15.0,650.0,463.88,356.69
2016,3,29,15,15,866.5,88.5,1.95,15.0,606.0,400.93,302.58
2016,3,29,15,30,850.0,86.0,2.0,15.0,562.0,335.09,244.73
2016,3,29,15,45,824.5,84.0,2.05,15.0,513.0,271.34,188.08
2016,3,29,16,0,799.0,82.0,2.1,15.0,464.0,209.98,134.58
2016,3,29,16,15,767.5,78.0,2.1,14.5,412.0,148.96,86.37
2016,3,29,16,30,736.0,74.0,2.1,14.0,360.0,91.72,51.8
2016,3,29,16,45,689.5,69.5,2.15,13.5,306.5,49.71,38.98
2016,3,29,17,0,643.0,65.0,2.2,13.0,253.0,47.79,37.39
2016,3,29,17,15,576.0,58.0,2.2,12.5,201.0,43.73,33.72
2016,3,29,17,30,509.0,51.0,2.2,12.0,149.0,39.58,29.79
2016,3,29,17,45,396.0,40.5,2.2,11.5,102.5,32.11,22.66
2016,3,29,18,0,283.0,30.0,2.2,11.0,56.0,24.41,14.37
2016,3,29,18,15,141.5,15.0,2.2,10.5,28.0,12.1,0.0
2016,3,29,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,16.0,1.85,9.5,16.0,14.1,0.0
2016,3,30,6,30,0.0,32.0,1.9,10.0,32.0,30.86,19.33
2016,3,30,6,45,19.5,53.0,1.95,10.5,57.0,69.03,53.16
2016,3,30,7,0,39.0,74.0,2.0,11.0,82.0,104.28,84.37
2016,3,30,7,15,51.5,96.5,1.95,11.0,110.0,138.47,114.39
2016,3,30,7,30,64.0,119.0,1.9,11.0,138.0,173.34,144.44
2016,3,30,7,45,75.5,140.5,1.85,11.5,167.5,206.9,172.42
2016,3,30,8,0,87.0,162.0,1.8,12.0,197.0,241.14,200.27
2016,3,30,8,15,51.0,168.0,1.8,12.0,189.0,217.64,179.22
2016,3,30,8,30,15.0,174.0,1.8,12.0,181.0,179.14,145.78
2016,3,30,8,45,37.5,207.0,1.8,12.5,227.5,248.48,202.52
2016,3,30,9,0,60.0,240.0,1.8,13.0,274.0,305.92,247.95
2016,3,30,9,15,173.5,261.0,1.8,13.0,370.0,453.29,365.8
2016,3,30,9,30,287.0,282.0,1.8,13.0,466.0,606.36,481.96
2016,3,30,9,45,187.5,303.0,1.85,13.5,426.0,516.25,409.16
2016,3,30,10,0,88.0,324.0,1.9,14.0,386.0,421.98,333.76
2016,3,30,10,15,160.5,342.0,1.9,14.0,461.0,531.07,418.1
2016,3,30,10,30,233.0,360.0,1.9,14.0,536.0,621.55,485.22
2016,3,30,10,45,235.0,370.5,1.95,14.5,552.5,631.52,490.34
2016,3,30,11,0,237.0,381.0,2.0,15.0,569.0,640.23,495.25
2016,3,30,11,15,237.5,388.5,2.0,15.0,580.0,642.85,496.49
2016,3,30,11,30,238.0,396.0,2.0,15.0,591.0,644.2,496.93
2016,3,30,11,45,572.5,258.0,2.0,15.0,732.5,849.45,651.18
2016,3,30,12,0,907.0,120.0,2.0,15.0,874.0,991.98,747.72
2016,3,30,12,15,907.0,119.5,2.0,15.0,874.0,967.11,729.39
2016,3,30,12,30,907.0,119.0,2.0,15.0,874.0,938.76,710.68
2016,3,30,12,45,909.5,116.5,2.0,15.5,866.5,907.21,688.54
2016,3,30,13,0,912.0,114.0,2.0,16.0,859.0,872.3,664.11
2016,3,30,13,15,908.0,113.0,2.05,16.0,843.0,830.47,636.54
2016,3,30,13,30,904.0,112.0,2.1,16.0,827.0,786.01,606.85
2016,3,30,13,45,898.0,110.5,2.15,16.0,803.0,737.27,572.92
2016,3,30,14,0,892.0,109.0,2.2,16.0,779.0,686.5,535.32
2016,3,30,14,15,882.5,107.5,2.3,15.5,747.5,631.84,494.84
2016,3,30,14,30,873.0,106.0,2.4,15.0,716.0,575.99,451.84
2016,3,30,14,45,860.0,104.0,2.5,15.0,678.5,516.05,403.23
2016,3,30,15,0,847.0,102.0,2.6,15.0,641.0,456.01,352.78
2016,3,30,15,15,829.5,99.0,2.75,14.5,597.5,393.49,299.41
2016,3,30,15,30,812.0,96.0,2.9,14.0,554.0,331.89,245.11
2016,3,30,15,45,789.0,93.0,3.05,14.0,506.0,270.15,189.74
2016,3,30,16,0,766.0,90.0,3.2,14.0,458.0,210.58,137.35
2016,3,30,16,15,734.0,85.5,3.25,13.5,407.0,151.18,90.17
2016,3,30,16,30,702.0,81.0,3.3,13.0,356.0,90.6,52.05
2016,3,30,16,45,656.5,75.5,3.4,13.0,303.5,53.92,42.82
2016,3,30,17,0,611.0,70.0,3.5,13.0,251.0,51.45,40.65
2016,3,30,17,15,544.0,62.5,3.4,12.5,199.5,47.18,36.8
2016,3,30,17,30,477.0,55.0,3.3,12.0,148.0,42.8,32.66
2016,3,30,17,45,369.0,43.5,3.25,11.5,102.5,34.6,24.88
2016,3,30,18,0,261.0,32.0,3.2,11.0,57.0,26.11,15.99
2016,3,30,18,15,130.5,16.0,3.1,11.0,28.5,12.61,0.0
2016,3,30,18,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,16.5,2.3,11.0,16.5,14.54,0.0
2016,3,31,6,30,0.0,33.0,2.4,11.0,33.0,31.58,20.1
2016,3,31,6,45,17.5,54.0,2.5,11.5,57.5,68.55,52.65
2016,3,31,7,0,35.0,75.0,2.6,12.0,82.0,102.52,82.61
2016,3,31,7,15,45.0,97.5,2.6,12.0,109.5,134.89,110.93
2016,3,31,7,30,55.0,120.0,2.6,12.0,137.0,167.72,139.14
2016,3,31,7,45,65.0,141.5,2.6,12.5,165.0,199.78,165.87
2016,3,31,8,0,75.0,163.0,2.6,13.0,193.0,232.41,192.46
2016,3,31,8,15,181.5,180.5,2.55,13.0,266.0,354.76,294.42
2016,3,31,8,30,288.0,198.0,2.5,13.0,339.0,487.03,400.04
2016,3,31,8,45,312.0,215.5,2.45,13.5,382.0,536.31,435.72
2016,3,31,9,0,336.0,233.0,2.4,14.0,425.0,585.71,471.11
2016,3,31,9,15,600.0,165.5,2.4,14.0,539.5,789.91,626.0
2016,3,31,9,30,864.0,98.0,2.4,14.0,654.0,961.83,743.81
2016,3,31,9,45,878.0,99.5,2.4,14.5,692.0,990.41,758.5
2016,3,31,10,0,892.0,101.0,2.4,15.0,730.0,1015.71,772.4
2016,3,31,10,15,900.5,102.0,2.4,15.0,761.0,1031.41,781.34
2016,3,31,10,30,909.0,103.0,2.4,15.0,792.0,1043.35,787.98
2016,3,31,10,45,916.0,104.0,2.45,15.5,815.5,1049.92,790.32
2016,3,31,11,0,923.0,105.0,2.5,16.0,839.0,1052.52,790.24
2016,3,31,11,15,926.5,105.5,2.5,16.0,855.0,1047.05,785.92
2016,3,31,11,30,930.0,106.0,2.5,16.0,871.0,1037.6,779.2
2016,3,31,11,45,932.5,106.0,2.5,16.0,879.0,1022.7,769.03
2016,3,31,12,0,935.0,106.0,2.5,16.0,887.0,1003.91,756.44
2016,3,31,12,15,935.0,106.0,2.6,16.0,886.5,979.01,740.84
2016,3,31,12,30,935.0,106.0,2.7,16.0,886.0,950.5,722.76
2016,3,31,12,45,938.5,102.5,2.8,16.0,879.0,918.01,701.81
2016,3,31,13,0,942.0,99.0,2.9,16.0,872.0,881.99,678.24
2016,3,31,13,15,938.0,98.0,2.95,16.0,855.5,839.15,649.29
2016,3,31,13,30,934.0,97.0,3.0,16.0,839.0,793.6,618.14
2016,3,31,13,45,927.5,96.5,3.15,16.0,815.0,744.27,584.13
2016,3,31,14,0,921.0,96.0,3.3,16.0,791.0,692.86,545.6
2016,3,31,14,15,912.5,94.5,3.4,15.5,759.5,637.49,503.62
2016,3,31,14,30,904.0,93.0,3.5,15.0,728.0,580.75,459.02
2016,3,31,14,45,891.5,91.5,3.6,15.0,690.0,520.95,409.57
2016,3,31,15,0,879.0,90.0,3.7,15.0,652.0,460.76,358.12
2016,3,31,15,15,863.5,88.0,3.7,15.0,609.0,398.89,303.65
2016,3,31,15,30,848.0,86.0,3.7,15.0,566.0,333.9,245.46
2016,3,31,15,45,521.5,146.5,3.75,15.0,434.0,244.36,177.91
2016,3,31,16,0,195.0,207.0,3.8,15.0,302.0,199.42,152.22
2016,3,31,16,15,187.5,186.0,3.75,14.5,269.0,165.87,125.69
2016,3,31,16,30,180.0,165.0,3.7,14.0,236.0,133.57,102.56
2016,3,31,16,45,419.0,114.5,3.7,13.5,248.5,80.99,66.77
2016,3,31,17,0,658.0,64.0,3.7,13.0,261.0,46.87,36.53
2016,3,31,17,15,594.5,57.5,3.55,12.5,209.0,43.18,33.23
2016,3,31,17,30,531.0,51.0,3.4,12.0,157.0,39.42,29.67
2016,3,31,17,45,424.5,41.5,3.25,12.0,110.0,32.83,23.32
2016,3,31,18,0,318.0,32.0,3.1,12.0,63.0,26.07,16.09
2016,3,31,18,15,159.0,16.0,2.95,11.5,31.5,12.87,0.0
2016,3,31,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,1,6,15,67.0,19.0,2.4,10.5,26.0,59.16,19.25
2016,4,1,6,30,134.0,38.0,2.5,11.0,52.0,124.56,96.55
2016,4,1,6,45,176.0,57.5,2.65,11.5,87.5,177.69,145.52
2016,4,1,7,0,218.0,77.0,2.8,12.0,123.0,234.46,195.9
2016,4,1,7,15,243.5,97.0,2.8,12.0,161.5,284.84,239.86
2016,4,1,7,30,269.0,117.0,2.8,12.0,200.0,336.93,283.94
2016,4,1,7,45,290.5,134.5,2.8,12.5,239.0,384.3,322.31
2016,4,1,8,0,312.0,152.0,2.8,13.0,278.0,432.66,360.3
2016,4,1,8,15,333.5,170.0,2.75,13.0,321.0,482.3,398.81
2016,4,1,8,30,355.0,188.0,2.7,13.0,364.0,532.28,436.68
2016,4,1,8,45,594.5,140.0,2.7,13.5,468.0,725.52,585.2
2016,4,1,9,0,834.0,92.0,2.7,14.0,572.0,900.36,707.56
2016,4,1,9,15,850.0,94.5,2.65,14.0,614.5,938.16,730.14
2016,4,1,9,30,866.0,97.0,2.6,14.0,657.0,963.24,744.94
2016,4,1,9,45,877.5,98.5,2.6,14.5,694.5,989.34,759.6
2016,4,1,10,0,889.0,100.0,2.6,15.0,732.0,1012.09,771.9
2016,4,1,10,15,898.0,101.5,2.5,15.0,762.5,1028.78,780.53
2016,4,1,10,30,907.0,103.0,2.4,15.0,793.0,1041.72,786.73
2016,4,1,10,45,914.0,103.5,2.35,15.0,817.0,1047.65,788.95
2016,4,1,11,0,921.0,104.0,2.3,15.0,841.0,1049.64,788.77
2016,4,1,11,15,925.0,104.5,2.25,15.0,857.0,1044.64,784.15
2016,4,1,11,30,929.0,105.0,2.2,15.0,873.0,1035.65,777.14
2016,4,1,11,45,932.0,104.5,2.2,15.5,881.0,1020.66,765.53
2016,4,1,12,0,935.0,104.0,2.2,16.0,889.0,1001.8,751.57
2016,4,1,12,15,935.0,104.0,2.2,16.0,889.0,976.87,735.1
2016,4,1,12,30,935.0,104.0,2.2,16.0,889.0,948.34,716.31
2016,4,1,12,45,935.5,102.5,2.2,16.0,881.0,915.27,694.43
2016,4,1,13,0,936.0,101.0,2.2,16.0,873.0,878.85,670.2
2016,4,1,13,15,932.0,100.5,2.25,16.0,856.5,836.67,642.29
2016,4,1,13,30,928.0,100.0,2.3,16.0,840.0,791.8,612.18
2016,4,1,13,45,923.0,98.5,2.35,16.0,816.0,742.77,578.37
2016,4,1,14,0,918.0,97.0,2.4,16.0,792.0,691.57,540.26
2016,4,1,14,15,909.5,95.5,2.45,15.5,761.0,636.33,498.91
2016,4,1,14,30,901.0,94.0,2.5,15.0,730.0,579.74,454.97
2016,4,1,14,45,890.0,92.0,2.6,15.0,692.5,520.38,406.58
2016,4,1,15,0,879.0,90.0,2.7,15.0,655.0,460.48,355.98
2016,4,1,15,15,863.5,88.0,2.75,15.0,611.5,398.63,302.1
2016,4,1,15,30,848.0,86.0,2.8,15.0,568.0,333.6,244.36
2016,4,1,15,45,826.5,83.0,2.9,15.0,520.0,270.16,187.5
2016,4,1,16,0,805.0,80.0,3.0,15.0,472.0,208.65,133.45
2016,4,1,16,15,776.0,76.5,3.0,14.5,421.0,148.07,85.35
2016,4,1,16,30,747.0,73.0,3.0,14.0,370.0,90.93,50.88
2016,4,1,16,45,704.0,68.5,3.0,13.5,317.0,53.42,42.27
2016,4,1,17,0,661.0,64.0,3.0,13.0,264.0,46.78,36.47
2016,4,1,17,15,599.0,57.5,2.85,12.5,212.0,43.09,33.17
2016,4,1,17,30,537.0,51.0,2.7,12.0,160.0,39.32,29.62
2016,4,1,17,45,433.5,41.5,2.55,12.0,112.5,32.74,23.28
2016,4,1,18,0,330.0,32.0,2.4,12.0,65.0,25.97,16.18
2016,4,1,18,15,165.0,16.0,2.3,11.5,32.5,12.8,0.0
2016,4,1,18,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,11.0,1.5,10.0,11.0,9.66,0.0
2016,4,2,6,30,0.0,22.0,1.5,10.0,22.0,19.37,10.48
2016,4,2,6,45,0.0,36.0,1.5,10.5,36.0,31.75,21.56
2016,4,2,7,0,0.0,50.0,1.5,11.0,50.0,44.46,32.79
2016,4,2,7,15,0.0,66.0,1.4,11.0,66.0,59.79,46.2
2016,4,2,7,30,0.0,82.0,1.3,11.0,82.0,75.04,59.33
2016,4,2,7,45,0.0,97.5,1.25,11.5,97.5,89.71,71.61
2016,4,2,8,0,0.0,113.0,1.2,12.0,113.0,104.36,83.63
2016,4,2,8,15,48.5,163.5,1.15,12.0,188.0,208.74,171.75
2016,4,2,8,30,97.0,214.0,1.1,12.0,263.0,309.56,253.4
2016,4,2,8,45,93.5,237.5,1.1,12.5,288.0,333.69,270.35
2016,4,2,9,0,90.0,261.0,1.1,13.0,313.0,357.13,286.93
2016,4,2,9,15,82.0,275.5,1.1,13.5,326.0,364.91,291.13
2016,4,2,9,30,74.0,290.0,1.1,14.0,339.0,372.08,294.96
2016,4,2,9,45,116.5,315.5,1.1,14.5,397.0,459.51,360.85
2016,4,2,10,0,159.0,341.0,1.1,15.0,455.0,529.23,411.24
2016,4,2,10,15,112.0,343.5,1.15,15.0,425.5,482.49,374.4
2016,4,2,10,30,65.0,346.0,1.2,15.0,396.0,416.51,323.93
2016,4,2,10,45,459.0,245.0,1.25,15.0,613.0,754.9,581.22
2016,4,2,11,0,853.0,144.0,1.3,15.0,830.0,1036.52,769.14
2016,4,2,11,15,857.5,144.5,1.3,15.0,845.5,1031.75,761.4
2016,4,2,11,30,862.0,145.0,1.3,15.0,861.0,1023.13,755.43
2016,4,2,11,45,870.5,142.0,1.35,15.5,870.0,1010.83,746.77
2016,4,2,12,0,879.0,139.0,1.4,16.0,879.0,984.51,729.14
2016,4,2,12,15,879.0,138.5,1.45,16.0,878.5,959.92,714.15
2016,4,2,12,30,879.0,138.0,1.5,16.0,878.0,931.97,696.83
2016,4,2,12,45,886.5,131.5,1.55,16.0,872.0,901.46,677.73
2016,4,2,13,0,894.0,125.0,1.6,16.0,866.0,867.41,656.08
2016,4,2,13,15,889.5,124.5,1.65,16.0,849.0,826.13,629.29
2016,4,2,13,30,885.0,124.0,1.7,16.0,832.0,782.33,600.46
2016,4,2,13,45,877.0,123.0,1.75,16.5,807.5,733.31,565.24
2016,4,2,14,0,869.0,122.0,1.8,17.0,783.0,682.51,527.15
2016,4,2,14,15,859.5,120.5,1.8,16.5,752.0,630.03,488.29
2016,4,2,14,30,850.0,119.0,1.8,16.0,721.0,574.29,445.68
2016,4,2,14,45,832.5,118.5,1.85,16.0,682.5,514.74,398.1
2016,4,2,15,0,815.0,118.0,1.9,16.0,644.0,455.52,349.13
2016,4,2,15,15,417.5,166.0,1.9,16.0,435.0,294.49,225.82
2016,4,2,15,30,20.0,214.0,1.9,16.0,226.0,189.33,149.5
2016,4,2,15,45,18.5,196.0,1.9,16.0,206.0,171.27,135.5
2016,4,2,16,0,17.0,178.0,1.9,16.0,186.0,153.52,121.45
2016,4,2,16,15,13.0,160.0,1.9,15.5,166.0,135.81,107.71
2016,4,2,16,30,9.0,142.0,1.9,15.0,146.0,118.73,94.41
2016,4,2,16,45,279.0,114.0,1.95,14.5,200.0,84.74,69.76
2016,4,2,17,0,549.0,86.0,2.0,14.0,254.0,63.71,51.39
2016,4,2,17,15,483.5,76.5,2.0,13.5,203.5,58.35,46.64
2016,4,2,17,30,418.0,67.0,2.0,13.0,153.0,50.63,39.56
2016,4,2,17,45,315.5,53.0,2.0,13.0,107.0,40.63,30.15
2016,4,2,18,0,213.0,39.0,2.0,13.0,61.0,30.33,19.92
2016,4,2,18,15,106.5,19.5,2.0,12.5,30.5,15.31,0.0
2016,4,2,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
