Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,4,3,6,15,1.0,19.5,1.75,9.0,19.5,17.62,5.43
2016,4,3,6,30,2.0,39.0,1.8,9.0,39.0,38.84,26.92
2016,4,3,6,45,16.5,60.0,1.85,9.5,63.5,74.3,58.26
2016,4,3,7,0,31.0,81.0,1.9,10.0,88.0,106.24,86.51
2016,4,3,7,15,40.0,103.0,1.9,10.5,114.5,136.92,113.16
2016,4,3,7,30,49.0,125.0,1.9,11.0,141.0,168.09,139.6
2016,4,3,7,45,56.5,146.5,1.9,11.5,167.5,198.0,164.35
2016,4,3,8,0,64.0,168.0,1.9,12.0,194.0,228.3,188.84
2016,4,3,8,15,424.0,131.5,1.9,12.0,341.5,527.76,437.05
2016,4,3,8,30,784.0,95.0,1.9,12.0,489.0,813.11,649.01
2016,4,3,8,45,806.0,98.0,1.9,12.5,537.0,861.09,676.98
2016,4,3,9,0,828.0,101.0,1.9,13.0,585.0,907.16,705.53
2016,4,3,9,15,844.5,104.0,1.9,13.0,628.5,945.78,729.78
2016,4,3,9,30,861.0,107.0,1.9,13.0,672.0,981.59,751.98
2016,4,3,9,45,873.5,109.0,1.95,13.5,709.5,1009.21,767.79
2016,4,3,10,0,886.0,111.0,2.0,14.0,747.0,1022.64,774.21
2016,4,3,10,15,655.5,213.0,2.0,14.5,694.5,927.95,707.62
2016,4,3,10,30,425.0,315.0,2.0,15.0,642.0,798.64,611.16
2016,4,3,10,45,367.0,346.0,2.0,15.5,634.5,754.04,577.69
2016,4,3,11,0,309.0,377.0,2.0,16.0,627.0,723.82,553.09
2016,4,3,11,15,311.0,383.0,2.0,16.0,638.5,725.07,553.68
2016,4,3,11,30,313.0,389.0,2.0,16.0,650.0,724.58,552.84
2016,4,3,11,45,184.0,386.0,2.0,16.0,540.0,571.24,439.82
2016,4,3,12,0,55.0,383.0,2.0,16.0,430.0,423.78,327.86
2016,4,3,12,15,55.5,382.5,2.05,16.0,429.5,419.16,325.29
2016,4,3,12,30,56.0,382.0,2.1,16.0,429.0,414.25,321.74
2016,4,3,12,45,237.5,366.0,2.15,16.5,563.5,570.42,442.2
2016,4,3,13,0,419.0,350.0,2.2,17.0,698.0,698.22,536.11
2016,4,3,13,15,456.5,326.5,2.25,16.5,699.0,682.79,526.09
2016,4,3,13,30,494.0,303.0,2.3,16.0,700.0,663.18,513.89
2016,4,3,13,45,568.5,264.5,2.4,16.0,708.5,651.37,506.86
2016,4,3,14,0,643.0,226.0,2.5,16.0,717.0,633.68,494.62
2016,4,3,14,15,749.5,175.0,2.55,16.0,725.0,613.44,479.67
2016,4,3,14,30,856.0,124.0,2.6,16.0,733.0,581.68,454.49
2016,4,3,14,45,838.5,123.5,2.65,16.0,694.0,521.72,405.79
2016,4,3,15,0,821.0,123.0,2.7,16.0,655.0,462.1,355.94
2016,4,3,15,15,803.0,119.5,2.7,15.5,611.5,400.34,303.44
2016,4,3,15,30,785.0,116.0,2.7,15.0,568.0,339.64,250.38
2016,4,3,15,45,694.5,120.5,2.75,15.0,495.5,264.91,187.67
2016,4,3,16,0,604.0,125.0,2.8,15.0,423.0,204.56,138.53
2016,4,3,16,15,636.0,112.0,2.75,14.5,395.5,155.32,97.35
2016,4,3,16,30,668.0,99.0,2.7,14.0,368.0,102.01,62.4
2016,4,3,16,45,624.0,91.5,2.7,14.0,315.5,65.56,52.96
2016,4,3,17,0,580.0,84.0,2.7,14.0,263.0,62.05,49.92
2016,4,3,17,15,514.0,75.0,2.6,13.5,211.0,57.01,45.46
2016,4,3,17,30,448.0,66.0,2.5,13.0,159.0,51.82,40.64
2016,4,3,17,45,351.5,52.5,2.45,12.5,112.5,40.29,29.95
2016,4,3,18,0,255.0,39.0,2.4,12.0,66.0,30.37,20.19
2016,4,3,18,15,127.5,19.5,2.35,11.5,33.0,15.31,0.0
2016,4,3,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.5,2.8,10.5,5.5,0.0,0.0
2016,4,4,6,0,0.0,11.0,2.8,11.0,11.0,10.01,0.0
2016,4,4,6,15,161.0,26.5,2.85,11.0,46.0,123.73,77.74
2016,4,4,6,30,322.0,42.0,2.9,11.0,81.0,233.93,187.71
2016,4,4,6,45,423.0,52.0,2.95,11.5,130.5,320.18,265.12
2016,4,4,7,0,524.0,62.0,3.0,12.0,180.0,416.3,348.16
2016,4,4,7,15,586.0,69.5,3.0,12.5,233.5,493.14,412.61
2016,4,4,7,30,648.0,77.0,3.0,13.0,287.0,574.35,477.84
2016,4,4,7,45,691.5,81.5,3.0,13.5,340.5,641.79,528.63
2016,4,4,8,0,735.0,86.0,3.0,14.0,394.0,710.69,578.3
2016,4,4,8,15,764.5,90.5,2.95,14.0,446.0,764.71,616.18
2016,4,4,8,30,794.0,95.0,2.9,14.0,498.0,822.54,656.0
2016,4,4,8,45,815.0,98.5,2.9,14.5,546.0,870.47,686.87
2016,4,4,9,0,836.0,102.0,2.9,15.0,594.0,916.41,715.78
2016,4,4,9,15,852.0,104.5,2.8,15.0,637.0,954.08,738.98
2016,4,4,9,30,868.0,107.0,2.7,15.0,680.0,988.9,759.94
2016,4,4,9,45,878.0,110.0,2.65,15.5,717.5,1004.67,766.8
2016,4,4,10,0,888.0,113.0,2.6,16.0,755.0,1027.28,778.48
2016,4,4,10,15,897.0,114.5,2.5,16.0,785.5,1043.58,786.75
2016,4,4,10,30,906.0,116.0,2.4,16.0,816.0,1056.13,792.6
2016,4,4,10,45,910.5,118.0,2.35,16.5,839.0,1060.79,792.47
2016,4,4,11,0,915.0,120.0,2.3,17.0,862.0,1061.49,789.97
2016,4,4,11,15,918.5,120.5,2.25,17.0,878.0,1055.61,784.85
2016,4,4,11,30,922.0,121.0,2.2,17.0,894.0,1045.78,777.37
2016,4,4,11,45,922.0,122.5,2.2,17.0,900.5,1029.67,766.59
2016,4,4,12,0,922.0,124.0,2.2,17.0,907.0,1009.8,753.5
2016,4,4,12,15,921.5,124.0,2.15,17.0,906.5,984.28,736.2
2016,4,4,12,30,921.0,124.0,2.1,17.0,906.0,955.26,716.68
2016,4,4,12,45,921.0,122.0,2.1,17.5,897.5,921.36,693.15
2016,4,4,13,0,921.0,120.0,2.1,18.0,889.0,884.23,667.47
2016,4,4,13,15,916.0,119.5,2.2,18.0,871.5,841.51,639.99
2016,4,4,13,30,911.0,119.0,2.3,18.0,854.0,796.24,610.33
2016,4,4,13,45,901.0,119.0,2.45,18.0,828.5,745.6,575.62
2016,4,4,14,0,891.0,119.0,2.6,18.0,803.0,693.29,537.5
2016,4,4,14,15,881.0,117.5,2.85,17.5,770.5,638.23,497.39
2016,4,4,14,30,871.0,116.0,3.1,17.0,738.0,582.07,454.61
2016,4,4,14,45,855.5,114.5,3.35,17.0,699.0,521.48,405.79
2016,4,4,15,0,840.0,113.0,3.6,17.0,660.0,460.98,355.23
2016,4,4,15,15,822.0,110.0,3.7,16.5,616.0,398.65,301.97
2016,4,4,15,30,804.0,107.0,3.8,16.0,572.0,337.35,248.09
2016,4,4,15,45,779.0,104.0,3.9,16.0,523.5,275.65,193.14
2016,4,4,16,0,754.0,101.0,4.0,16.0,475.0,211.78,137.76
2016,4,4,16,15,722.0,96.5,3.8,15.5,423.5,152.68,91.19
2016,4,4,16,30,690.0,92.0,3.6,15.0,372.0,97.47,57.77
2016,4,4,16,45,645.0,85.5,3.45,15.0,319.0,60.83,48.57
2016,4,4,17,0,600.0,79.0,3.3,15.0,266.0,57.91,46.06
2016,4,4,17,15,533.0,71.0,3.15,14.5,214.0,53.53,42.19
2016,4,4,17,30,466.0,63.0,3.0,14.0,162.0,49.03,38.03
2016,4,4,17,45,364.5,51.0,2.9,13.5,115.0,40.67,30.19
2016,4,4,18,0,263.0,39.0,2.8,13.0,68.0,30.34,20.19
2016,4,4,18,15,131.5,19.5,2.7,12.5,34.0,15.29,1.08
2016,4,4,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,5,5,45,40.5,6.0,1.8,10.5,7.0,0.0,0.0
2016,4,5,6,0,81.0,12.0,1.7,11.0,14.0,41.7,0.0
2016,4,5,6,15,232.5,25.5,1.65,11.5,51.0,157.43,106.05
2016,4,5,6,30,384.0,39.0,1.6,12.0,88.0,262.32,209.75
2016,4,5,6,45,475.5,48.5,1.55,12.5,138.0,345.83,283.55
2016,4,5,7,0,567.0,58.0,1.5,13.0,188.0,438.32,361.47
2016,4,5,7,15,625.0,64.0,1.55,13.5,241.5,512.68,422.21
2016,4,5,7,30,683.0,70.0,1.6,14.0,295.0,590.96,483.25
2016,4,5,7,45,727.5,74.0,1.65,14.5,349.5,656.15,530.29
2016,4,5,8,0,772.0,78.0,1.7,15.0,404.0,726.91,579.83
2016,4,5,8,15,799.0,81.5,1.75,15.0,455.5,783.4,618.62
2016,4,5,8,30,826.0,85.0,1.8,15.0,507.0,838.94,656.04
2016,4,5,8,45,848.0,87.0,1.85,15.5,555.5,886.82,686.17
2016,4,5,9,0,870.0,89.0,1.9,16.0,604.0,923.52,708.21
2016,4,5,9,15,884.0,91.0,1.95,16.5,647.0,959.13,729.36
2016,4,5,9,30,898.0,93.0,2.0,17.0,690.0,991.8,748.36
2016,4,5,9,45,907.0,95.5,2.05,17.5,727.0,1016.91,762.26
2016,4,5,10,0,916.0,98.0,2.1,18.0,764.0,1038.45,773.89
2016,4,5,10,15,923.5,99.5,2.15,18.0,794.0,1053.59,782.9
2016,4,5,10,30,931.0,101.0,2.2,18.0,824.0,1064.86,789.59
2016,4,5,10,45,935.0,102.5,2.25,18.5,847.0,1068.61,790.08
2016,4,5,11,0,939.0,104.0,2.3,19.0,870.0,1068.33,788.19
2016,4,5,11,15,942.0,104.5,2.3,19.0,885.5,1061.89,783.39
2016,4,5,11,30,945.0,105.0,2.3,19.0,901.0,1051.44,776.19
2016,4,5,11,45,946.0,105.5,2.35,19.5,908.0,1035.06,764.44
2016,4,5,12,0,947.0,106.0,2.4,20.0,915.0,1014.81,750.32
2016,4,5,12,15,946.5,106.0,2.35,20.0,914.0,988.88,732.92
2016,4,5,12,30,946.0,106.0,2.3,20.0,913.0,959.37,713.26
2016,4,5,12,45,944.5,105.0,2.25,20.5,904.0,924.54,688.78
2016,4,5,13,0,943.0,104.0,2.2,21.0,895.0,886.48,662.21
2016,4,5,13,15,938.5,103.5,2.15,21.0,877.5,843.49,633.52
2016,4,5,13,30,934.0,103.0,2.1,21.0,860.0,797.83,602.85
2016,4,5,13,45,926.5,102.0,2.05,21.0,834.5,747.17,567.97
2016,4,5,14,0,919.0,101.0,2.0,21.0,809.0,694.58,529.3
2016,4,5,14,15,910.0,99.5,2.0,21.0,777.0,638.93,487.7
2016,4,5,14,30,901.0,98.0,2.0,21.0,745.0,582.0,443.83
2016,4,5,14,45,888.0,96.5,2.0,21.0,706.0,522.11,396.3
2016,4,5,15,0,875.0,95.0,2.0,21.0,667.0,461.9,346.9
2016,4,5,15,15,858.5,92.5,1.95,20.5,623.0,399.52,294.77
2016,4,5,15,30,842.0,90.0,1.9,20.0,579.0,333.99,238.78
2016,4,5,15,45,819.5,87.5,1.85,20.0,530.5,271.19,183.96
2016,4,5,16,0,797.0,85.0,1.8,20.0,482.0,210.45,132.02
2016,4,5,16,15,767.5,81.0,1.7,19.5,430.5,150.02,85.35
2016,4,5,16,30,738.0,77.0,1.6,19.0,379.0,93.13,51.85
2016,4,5,16,45,696.5,72.0,1.55,18.5,326.0,50.86,39.14
2016,4,5,17,0,655.0,67.0,1.5,18.0,273.0,48.63,37.36
2016,4,5,17,15,594.0,60.5,1.5,17.5,220.5,45.05,34.24
2016,4,5,17,30,533.0,54.0,1.5,17.0,168.0,41.38,30.88
2016,4,5,17,45,435.0,44.5,1.5,16.5,120.5,34.91,24.86
2016,4,5,18,0,337.0,35.0,1.5,16.0,73.0,28.24,18.27
2016,4,5,18,15,168.5,17.5,1.5,15.5,36.5,13.84,1.45
2016,4,5,18,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,5,45,44.0,6.0,2.45,13.5,7.5,0.0,0.0
2016,4,6,6,0,88.0,12.0,2.5,14.0,15.0,44.5,0.0
2016,4,6,6,15,230.0,26.5,2.55,14.5,52.5,158.74,110.5
2016,4,6,6,30,372.0,41.0,2.6,15.0,90.0,259.05,206.33
2016,4,6,6,45,461.5,50.5,2.65,15.5,139.5,341.05,278.63
2016,4,6,7,0,551.0,60.0,2.7,16.0,189.0,431.76,355.49
2016,4,6,7,15,608.5,66.5,2.65,16.0,242.0,505.7,416.74
2016,4,6,7,30,666.0,73.0,2.6,16.0,295.0,583.55,478.57
2016,4,6,7,45,706.0,78.0,2.55,16.5,348.5,649.68,526.58
2016,4,6,8,0,746.0,83.0,2.5,17.0,402.0,713.09,570.72
2016,4,6,8,15,774.5,87.0,2.5,17.5,453.5,770.44,609.29
2016,4,6,8,30,803.0,91.0,2.5,18.0,505.0,827.02,646.28
2016,4,6,8,45,824.5,93.5,2.5,18.5,553.5,874.32,675.86
2016,4,6,9,0,846.0,96.0,2.5,19.0,602.0,919.64,703.56
2016,4,6,9,15,861.5,98.5,2.5,19.5,645.0,956.93,725.34
2016,4,6,9,30,877.0,101.0,2.5,20.0,688.0,981.29,738.25
2016,4,6,9,45,889.0,103.0,2.55,20.5,725.5,1008.26,753.49
2016,4,6,10,0,901.0,105.0,2.6,21.0,763.0,1031.82,766.41
2016,4,6,10,15,909.0,106.5,2.6,21.0,793.5,1047.18,774.97
2016,4,6,10,30,917.0,108.0,2.6,21.0,824.0,1058.73,781.24
2016,4,6,10,45,922.5,109.5,2.6,21.5,847.5,1063.82,781.98
2016,4,6,11,0,928.0,111.0,2.6,22.0,871.0,1064.93,780.35
2016,4,6,11,15,931.0,111.5,2.55,22.0,886.0,1058.42,774.97
2016,4,6,11,30,934.0,112.0,2.5,22.0,901.0,1047.95,767.25
2016,4,6,11,45,934.5,113.0,2.45,22.5,908.0,1031.63,754.48
2016,4,6,12,0,935.0,114.0,2.4,23.0,915.0,1011.49,739.46
2016,4,6,12,15,934.5,114.0,2.35,23.0,913.5,985.7,722.35
2016,4,6,12,30,934.0,114.0,2.3,23.0,912.0,956.37,703.03
2016,4,6,12,45,929.0,114.5,2.25,23.5,902.0,920.26,677.95
2016,4,6,13,0,924.0,115.0,2.2,24.0,892.0,881.17,650.99
2016,4,6,13,15,919.5,114.0,2.15,24.0,874.5,838.28,622.68
2016,4,6,13,30,915.0,113.0,2.1,24.0,857.0,792.82,592.45
2016,4,6,13,45,906.0,112.5,2.05,24.5,831.5,742.3,556.57
2016,4,6,14,0,897.0,112.0,2.0,25.0,806.0,690.04,517.64
2016,4,6,14,15,887.5,110.5,1.9,25.0,774.0,635.09,476.63
2016,4,6,14,30,878.0,109.0,1.8,25.0,742.0,578.96,433.66
2016,4,6,14,45,765.5,141.0,1.75,25.0,672.0,500.58,373.65
2016,4,6,15,0,653.0,173.0,1.7,25.0,602.0,429.66,318.62
2016,4,6,15,15,644.0,161.0,1.6,25.0,561.0,372.85,272.42
2016,4,6,15,30,635.0,149.0,1.5,25.0,520.0,316.5,225.44
2016,4,6,15,45,613.5,140.5,1.45,25.0,474.5,260.65,178.84
2016,4,6,16,0,592.0,132.0,1.4,25.0,429.0,207.16,134.99
2016,4,6,16,15,510.0,133.5,1.3,24.5,370.5,156.36,99.2
2016,4,6,16,30,428.0,135.0,1.2,24.0,312.0,115.79,77.27
2016,4,6,16,45,519.5,106.0,1.1,24.0,291.0,75.06,58.82
2016,4,6,17,0,611.0,77.0,1.0,24.0,270.0,56.08,42.76
2016,4,6,17,15,548.0,69.0,1.0,23.5,218.5,51.64,39.02
2016,4,6,17,30,485.0,61.0,1.0,23.0,167.0,47.04,34.95
2016,4,6,17,45,387.0,50.0,1.0,22.5,119.5,39.52,28.14
2016,4,6,18,0,289.0,39.0,1.0,22.0,72.0,30.32,19.56
2016,4,6,18,15,144.5,19.5,0.85,22.0,36.0,15.27,2.93
2016,4,6,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.5,1.75,13.5,5.5,5.0,0.0
2016,4,7,6,0,0.0,11.0,1.8,14.0,11.0,9.68,0.0
2016,4,7,6,15,40.5,31.0,1.9,14.0,36.5,59.67,39.93
2016,4,7,6,30,81.0,51.0,2.0,14.0,62.0,105.25,82.2
2016,4,7,6,45,111.5,72.5,2.1,14.5,95.5,150.77,122.32
2016,4,7,7,0,142.0,94.0,2.2,15.0,129.0,198.74,163.84
2016,4,7,7,15,173.0,113.0,2.25,15.0,165.0,246.2,204.41
2016,4,7,7,30,204.0,132.0,2.3,15.0,201.0,309.23,256.52
2016,4,7,7,45,165.5,157.0,2.35,15.5,219.0,304.02,250.62
2016,4,7,8,0,127.0,182.0,2.4,16.0,237.0,307.6,251.44
2016,4,7,8,15,294.5,179.5,2.4,16.0,327.5,460.94,376.02
2016,4,7,8,30,462.0,177.0,2.4,16.0,418.0,629.44,505.7
2016,4,7,8,45,475.5,191.5,2.4,16.5,459.5,672.14,533.8
2016,4,7,9,0,489.0,206.0,2.4,17.0,501.0,713.57,561.32
2016,4,7,9,15,500.5,218.0,2.35,17.0,537.5,748.75,584.66
2016,4,7,9,30,512.0,230.0,2.3,17.0,574.0,782.12,606.44
2016,4,7,9,45,536.5,236.0,2.25,17.0,614.0,819.63,631.26
2016,4,7,10,0,561.0,242.0,2.2,17.0,654.0,855.29,654.44
2016,4,7,10,15,555.0,257.5,2.15,17.0,679.0,868.41,661.11
2016,4,7,10,30,549.0,273.0,2.1,17.0,704.0,878.52,665.98
2016,4,7,10,45,558.5,281.0,2.1,17.0,730.0,893.33,675.1
2016,4,7,11,0,568.0,289.0,2.1,17.0,756.0,905.24,682.26
2016,4,7,11,15,717.5,214.0,2.1,17.0,815.0,972.62,729.6
2016,4,7,11,30,867.0,139.0,2.1,17.0,874.0,1009.71,752.96
2016,4,7,11,45,866.5,140.0,2.15,17.5,880.0,993.1,740.46
2016,4,7,12,0,866.0,141.0,2.2,18.0,886.0,972.99,726.34
2016,4,7,12,15,693.0,234.5,2.2,18.0,830.5,898.82,676.64
2016,4,7,12,30,520.0,328.0,2.2,18.0,775.0,807.1,609.56
2016,4,7,12,45,497.5,330.0,2.25,18.0,754.0,766.45,581.94
2016,4,7,13,0,475.0,332.0,2.3,18.0,733.0,725.31,553.12
2016,4,7,13,15,462.0,329.5,2.3,17.5,713.5,687.4,527.13
2016,4,7,13,30,449.0,327.0,2.3,17.0,694.0,649.02,500.31
2016,4,7,13,45,344.0,349.5,2.35,17.0,626.0,564.35,436.99
2016,4,7,14,0,239.0,372.0,2.4,17.0,558.0,489.93,380.51
2016,4,7,14,15,304.5,340.5,2.4,17.0,567.5,486.44,378.76
2016,4,7,14,30,370.0,309.0,2.4,17.0,577.0,472.69,368.08
2016,4,7,14,45,291.5,307.0,2.45,17.0,511.5,406.51,316.68
2016,4,7,15,0,213.0,305.0,2.5,17.0,446.0,349.08,272.07
2016,4,7,15,15,121.0,266.5,2.5,16.5,345.5,267.39,209.33
2016,4,7,15,30,29.0,228.0,2.5,16.0,245.0,199.86,157.9
2016,4,7,15,45,14.5,181.5,2.5,16.0,190.0,158.86,125.59
2016,4,7,16,0,0.0,135.0,2.5,16.0,135.0,116.73,92.01
2016,4,7,16,15,0.0,133.0,2.4,15.5,133.0,113.91,90.2
2016,4,7,16,30,0.0,131.0,2.3,15.0,131.0,110.58,87.88
2016,4,7,16,45,0.0,112.5,2.25,15.0,112.5,95.02,78.63
2016,4,7,17,0,0.0,94.0,2.2,15.0,94.0,80.04,65.59
2016,4,7,17,15,0.0,75.5,2.05,14.5,75.5,64.9,52.29
2016,4,7,17,30,0.0,57.0,1.9,14.0,57.0,49.59,38.59
2016,4,7,17,45,0.0,41.0,1.8,14.0,41.0,36.08,26.22
2016,4,7,18,0,0.0,25.0,1.7,14.0,25.0,22.02,13.28
2016,4,7,18,15,0.0,12.5,1.65,13.5,12.5,10.99,1.29
2016,4,7,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,2.5,1.4,12.5,2.5,2.27,0.0
2016,4,8,6,0,0.0,5.0,1.4,13.0,5.0,4.38,0.0
2016,4,8,6,15,0.0,14.5,1.45,13.0,14.5,12.75,4.37
2016,4,8,6,30,0.0,24.0,1.5,13.0,24.0,21.12,12.15
2016,4,8,6,45,0.0,37.0,1.55,13.5,37.0,32.62,22.23
2016,4,8,7,0,0.0,50.0,1.6,14.0,50.0,44.14,32.24
2016,4,8,7,15,0.0,64.0,1.6,14.0,64.0,56.9,43.22
2016,4,8,7,30,0.0,78.0,1.6,14.0,78.0,70.05,54.37
2016,4,8,7,45,0.0,106.5,1.6,14.5,106.5,98.05,77.71
2016,4,8,8,0,0.0,135.0,1.6,15.0,135.0,126.25,100.74
2016,4,8,8,15,0.0,128.0,1.55,15.0,128.0,117.53,93.13
2016,4,8,8,30,0.0,121.0,1.5,15.0,121.0,109.71,86.37
2016,4,8,8,45,0.0,141.0,1.5,15.5,141.0,128.79,101.6
2016,4,8,9,0,0.0,161.0,1.5,16.0,161.0,147.9,116.58
2016,4,8,9,15,4.5,187.5,1.5,16.0,191.0,177.79,140.48
2016,4,8,9,30,9.0,214.0,1.5,16.0,221.0,207.89,164.21
2016,4,8,9,45,18.0,250.5,1.55,16.0,264.0,252.71,199.45
2016,4,8,10,0,27.0,287.0,1.6,16.0,307.0,315.38,247.84
2016,4,8,10,15,42.5,320.5,1.65,16.0,353.5,365.56,286.06
2016,4,8,10,30,58.0,354.0,1.7,16.0,400.0,415.39,323.52
2016,4,8,10,45,65.5,370.5,1.75,16.0,424.0,437.93,339.99
2016,4,8,11,0,73.0,387.0,1.8,16.0,448.0,459.87,356.12
2016,4,8,11,15,150.0,404.5,1.85,16.0,532.0,568.1,437.63
2016,4,8,11,30,227.0,422.0,1.9,16.0,616.0,656.17,502.05
2016,4,8,11,45,229.0,425.5,1.95,16.0,622.5,653.19,499.18
2016,4,8,12,0,231.0,429.0,2.0,16.0,629.0,648.94,496.23
2016,4,8,12,15,228.5,429.0,2.0,16.0,626.5,635.76,486.6
2016,4,8,12,30,226.0,429.0,2.0,16.0,624.0,621.68,476.4
2016,4,8,12,45,245.5,420.5,2.05,16.0,630.5,627.12,481.02
2016,4,8,13,0,265.0,412.0,2.1,16.0,637.0,619.5,476.22
2016,4,8,13,15,139.5,338.5,2.1,16.0,456.5,428.4,333.75
2016,4,8,13,30,14.0,265.0,2.1,16.0,276.0,247.03,192.92
2016,4,8,13,45,47.5,314.5,2.15,16.0,351.5,316.86,248.69
2016,4,8,14,0,81.0,364.0,2.2,16.0,427.0,377.0,295.11
2016,4,8,14,15,94.5,353.5,2.2,16.0,424.5,367.74,288.04
2016,4,8,14,30,108.0,343.0,2.2,16.0,422.0,356.89,279.86
2016,4,8,14,45,72.0,305.5,2.25,16.0,357.0,298.24,234.5
2016,4,8,15,0,36.0,268.0,2.3,16.0,292.0,244.58,192.86
2016,4,8,15,15,39.0,254.0,2.3,15.5,278.5,228.92,181.05
2016,4,8,15,30,42.0,240.0,2.3,15.0,265.0,212.93,168.65
2016,4,8,15,45,36.5,221.0,2.3,15.0,241.5,190.81,151.12
2016,4,8,16,0,31.0,202.0,2.3,15.0,218.0,169.62,134.36
2016,4,8,16,15,127.5,185.5,2.25,15.0,240.5,158.42,121.48
2016,4,8,16,30,224.0,169.0,2.2,15.0,263.0,133.44,100.54
2016,4,8,16,45,184.0,155.0,2.15,15.0,225.5,115.37,96.35
2016,4,8,17,0,144.0,141.0,2.1,15.0,188.0,105.17,87.62
2016,4,8,17,15,117.5,117.0,2.0,14.5,151.0,88.75,73.31
2016,4,8,17,30,91.0,93.0,1.9,14.0,114.0,71.84,58.26
2016,4,8,17,45,62.0,68.5,1.8,14.0,81.0,54.12,42.08
2016,4,8,18,0,33.0,44.0,1.7,14.0,48.0,36.74,25.97
2016,4,8,18,15,16.5,24.0,1.65,14.0,26.0,20.71,8.26
2016,4,8,18,30,0.0,4.0,1.6,14.0,4.0,3.64,0.0
2016,4,8,18,45,0.0,2.0,1.55,14.0,2.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,3.0,2.0,13.0,3.0,2.73,0.0
2016,4,9,6,0,0.0,6.0,2.0,13.0,6.0,5.26,0.0
2016,4,9,6,15,0.0,17.0,2.0,13.0,17.0,14.95,6.28
2016,4,9,6,30,0.0,28.0,2.0,13.0,28.0,24.66,15.16
2016,4,9,6,45,0.0,42.5,2.05,13.0,42.5,37.5,26.46
2016,4,9,7,0,0.0,57.0,2.1,13.0,57.0,50.79,38.07
2016,4,9,7,15,0.0,73.0,2.1,13.0,73.0,66.01,51.18
2016,4,9,7,30,0.0,89.0,2.1,13.0,89.0,81.18,64.05
2016,4,9,7,45,0.0,72.0,2.15,13.5,72.0,63.67,48.89
2016,4,9,8,0,0.0,55.0,2.2,14.0,55.0,48.58,35.86
2016,4,9,8,15,0.0,47.5,2.15,14.0,47.5,41.94,30.12
2016,4,9,8,30,0.0,40.0,2.1,14.0,40.0,35.32,24.4
2016,4,9,8,45,0.5,105.5,2.1,14.0,105.5,94.76,74.2
2016,4,9,9,0,1.0,171.0,2.1,14.0,171.0,158.68,126.53
2016,4,9,9,15,8.5,205.5,2.05,14.0,211.5,199.6,159.5
2016,4,9,9,30,16.0,240.0,2.0,14.0,252.0,240.94,192.33
2016,4,9,9,45,12.0,229.5,2.0,14.0,238.5,225.38,179.25
2016,4,9,10,0,8.0,219.0,2.0,14.0,225.0,210.22,166.71
2016,4,9,10,15,9.5,231.5,2.0,14.0,239.0,223.36,176.99
2016,4,9,10,30,11.0,244.0,2.0,14.0,253.0,236.43,187.09
2016,4,9,10,45,8.5,219.0,2.05,14.5,226.5,209.07,164.79
2016,4,9,11,0,6.0,194.0,2.1,15.0,200.0,182.34,143.09
2016,4,9,11,15,13.0,251.0,2.05,15.0,262.5,243.03,191.25
2016,4,9,11,30,20.0,308.0,2.0,15.0,325.0,303.8,238.33
2016,4,9,11,45,16.0,280.0,2.0,15.0,293.5,271.79,213.08
2016,4,9,12,0,12.0,252.0,2.0,15.0,262.0,240.5,188.6
2016,4,9,12,15,15.0,278.0,2.0,15.0,291.5,266.61,209.15
2016,4,9,12,30,18.0,304.0,2.0,15.0,321.0,292.26,229.0
2016,4,9,12,45,99.0,364.5,2.0,15.5,450.0,436.95,341.03
2016,4,9,13,0,180.0,425.0,2.0,16.0,579.0,552.88,426.73
2016,4,9,13,15,106.0,379.0,2.0,16.0,469.5,439.42,340.79
2016,4,9,13,30,32.0,333.0,2.0,16.0,360.0,326.96,254.76
2016,4,9,13,45,29.0,317.5,2.0,16.0,341.0,306.47,239.65
2016,4,9,14,0,26.0,302.0,2.0,16.0,322.0,286.52,224.48
2016,4,9,14,15,13.0,223.0,2.0,15.5,233.0,204.55,160.75
2016,4,9,14,30,0.0,144.0,2.0,15.0,144.0,127.34,99.34
2016,4,9,14,45,0.0,115.5,2.05,15.0,115.5,102.25,79.21
2016,4,9,15,0,0.0,87.0,2.1,15.0,87.0,77.15,58.75
2016,4,9,15,15,0.0,84.0,2.05,15.0,84.0,74.45,56.69
2016,4,9,15,30,0.0,81.0,2.0,15.0,81.0,71.75,54.62
2016,4,9,15,45,0.0,96.0,2.0,15.0,96.0,84.85,65.71
2016,4,9,16,0,0.0,111.0,2.0,15.0,111.0,97.14,76.15
2016,4,9,16,15,10.0,132.5,1.9,15.0,136.5,114.74,90.58
2016,4,9,16,30,20.0,154.0,1.8,15.0,162.0,128.52,102.14
2016,4,9,16,45,14.0,134.0,1.75,15.0,139.5,110.72,92.25
2016,4,9,17,0,8.0,114.0,1.7,15.0,117.0,94.81,78.51
2016,4,9,17,15,4.0,93.5,1.55,14.5,95.0,78.41,64.22
2016,4,9,17,30,0.0,73.0,1.4,14.0,73.0,61.86,49.48
2016,4,9,17,45,0.0,53.0,1.3,14.0,53.0,45.52,34.58
2016,4,9,18,0,0.0,33.0,1.2,14.0,33.0,28.94,19.36
2016,4,9,18,15,0.0,18.5,1.2,13.5,18.5,16.3,5.87
2016,4,9,18,30,0.0,4.0,1.2,13.0,4.0,3.64,0.0
2016,4,9,18,45,0.0,2.0,1.2,13.0,2.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,2.0,1.75,13.0,2.0,1.75,0.0
2016,4,10,6,30,0.0,4.0,1.8,13.0,4.0,3.51,0.0
2016,4,10,6,45,0.0,5.5,1.9,13.0,5.5,4.82,0.0
2016,4,10,7,0,0.0,7.0,2.0,13.0,7.0,6.14,0.0
2016,4,10,7,15,0.0,9.5,2.0,13.0,9.5,8.35,1.58
2016,4,10,7,30,0.0,12.0,2.0,13.0,12.0,10.55,3.48
2016,4,10,7,45,0.0,19.0,2.05,13.0,19.0,16.73,8.79
2016,4,10,8,0,0.0,26.0,2.1,13.0,26.0,22.91,14.07
2016,4,10,8,15,0.0,47.0,2.1,13.0,47.0,41.5,29.88
2016,4,10,8,30,0.0,68.0,2.1,13.0,68.0,60.15,45.56
2016,4,10,8,45,0.0,97.0,2.1,13.5,97.0,86.26,67.17
2016,4,10,9,0,0.0,126.0,2.1,14.0,126.0,113.59,89.45
2016,4,10,9,15,0.0,117.5,2.1,14.0,117.5,105.32,82.34
2016,4,10,9,30,0.0,109.0,2.1,14.0,109.0,97.29,75.54
2016,4,10,9,45,1.0,139.5,2.15,14.0,140.5,126.8,99.64
2016,4,10,10,0,2.0,170.0,2.2,14.0,172.0,156.59,123.64
2016,4,10,10,15,14.0,239.0,2.25,14.0,250.5,235.15,186.84
2016,4,10,10,30,26.0,308.0,2.3,14.0,329.0,332.31,262.85
2016,4,10,10,45,20.0,287.0,2.35,14.5,303.5,286.75,226.15
2016,4,10,11,0,14.0,266.0,2.4,15.0,278.0,259.19,203.97
2016,4,10,11,15,10.0,227.5,2.45,15.0,236.0,217.56,171.05
2016,4,10,11,30,6.0,189.0,2.5,15.0,194.0,176.93,138.66
2016,4,10,11,45,3.5,168.5,2.55,15.0,171.5,155.17,121.19
2016,4,10,12,0,1.0,148.0,2.6,15.0,149.0,133.75,103.88
2016,4,10,12,15,5.5,190.0,2.65,14.5,195.0,176.15,138.38
2016,4,10,12,30,10.0,232.0,2.7,14.0,241.0,218.24,172.29
2016,4,10,12,45,30.0,306.0,2.8,14.0,332.0,311.21,245.99
2016,4,10,13,0,50.0,380.0,2.9,14.0,423.0,394.22,310.29
2016,4,10,13,15,55.5,378.0,2.95,14.0,425.0,391.22,307.97
2016,4,10,13,30,61.0,376.0,3.0,14.0,427.0,387.5,305.46
2016,4,10,13,45,62.5,363.0,3.05,14.0,414.0,370.34,292.53
2016,4,10,14,0,64.0,350.0,3.1,14.0,401.0,353.11,279.5
2016,4,10,14,15,100.5,350.0,3.1,14.0,425.5,367.72,291.52
2016,4,10,14,30,137.0,350.0,3.1,14.0,450.0,378.75,300.19
2016,4,10,14,45,98.5,320.5,3.1,14.0,391.0,322.94,256.3
2016,4,10,15,0,60.0,291.0,3.1,14.0,332.0,272.98,217.07
2016,4,10,15,15,63.5,274.0,3.05,13.5,314.5,253.26,201.77
2016,4,10,15,30,67.0,257.0,3.0,13.0,297.0,233.22,185.85
2016,4,10,15,45,54.0,230.5,3.0,13.0,261.0,201.92,160.83
2016,4,10,16,0,41.0,204.0,3.0,13.0,225.0,172.81,137.68
2016,4,10,16,15,82.0,190.5,2.9,13.0,227.0,160.95,126.56
2016,4,10,16,30,123.0,177.0,2.8,13.0,229.0,138.56,108.45
2016,4,10,16,45,108.5,155.5,2.75,13.0,197.0,115.31,97.08
2016,4,10,17,0,94.0,134.0,2.7,13.0,165.0,100.87,84.54
2016,4,10,17,15,223.0,107.0,2.55,12.5,163.0,80.02,66.19
2016,4,10,17,30,352.0,80.0,2.4,12.0,161.0,59.55,47.84
2016,4,10,17,45,273.0,64.5,2.25,12.0,117.5,48.83,37.84
2016,4,10,18,0,194.0,49.0,2.1,12.0,74.0,37.73,27.21
2016,4,10,18,15,97.0,29.5,2.0,12.0,42.0,23.77,11.88
2016,4,10,18,30,0.0,10.0,1.9,12.0,10.0,9.1,0.0
2016,4,10,18,45,0.0,5.0,1.85,12.0,5.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,4.5,0.65,11.5,4.5,4.09,0.0
2016,4,11,6,0,0.0,9.0,0.6,12.0,9.0,7.9,0.0
2016,4,11,6,15,0.0,22.0,0.65,12.0,22.0,19.37,10.22
2016,4,11,6,30,0.0,35.0,0.7,12.0,35.0,30.87,20.63
2016,4,11,6,45,0.0,51.5,0.8,12.5,51.5,46.3,34.14
2016,4,11,7,0,0.0,68.0,0.9,13.0,68.0,62.09,47.77
2016,4,11,7,15,0.0,86.0,0.95,13.0,86.0,79.38,62.55
2016,4,11,7,30,0.0,104.0,1.0,13.0,104.0,96.59,77.0
2016,4,11,7,45,25.0,142.0,1.1,13.5,153.5,164.65,134.17
2016,4,11,8,0,50.0,180.0,1.2,14.0,203.0,227.62,185.49
2016,4,11,8,15,78.5,208.0,1.2,14.0,248.0,283.07,229.97
2016,4,11,8,30,107.0,236.0,1.2,14.0,293.0,340.15,274.75
2016,4,11,8,45,63.0,230.5,1.25,14.0,265.0,293.49,235.8
2016,4,11,9,0,19.0,225.0,1.3,14.0,237.0,230.33,183.86
2016,4,11,9,15,15.0,224.5,1.3,14.0,234.5,224.82,179.11
2016,4,11,9,30,11.0,224.0,1.3,14.0,232.0,219.44,174.27
2016,4,11,9,45,52.0,287.5,1.35,14.5,326.5,341.63,270.6
2016,4,11,10,0,93.0,351.0,1.4,15.0,421.0,451.4,353.13
2016,4,11,10,15,64.0,339.5,1.4,15.0,388.5,406.87,317.48
2016,4,11,10,30,35.0,328.0,1.4,15.0,356.0,362.54,282.77
2016,4,11,10,45,38.0,342.5,1.4,15.5,373.5,378.62,294.35
2016,4,11,11,0,41.0,357.0,1.4,16.0,391.0,394.27,305.17
2016,4,11,11,15,53.0,378.0,1.4,16.0,423.0,425.23,328.22
2016,4,11,11,30,65.0,399.0,1.4,16.0,455.0,455.25,350.25
2016,4,11,11,45,60.5,398.0,1.4,16.0,450.5,445.49,342.51
2016,4,11,12,0,56.0,397.0,1.4,16.0,446.0,435.65,335.05
2016,4,11,12,15,58.0,394.5,1.4,16.0,445.5,430.27,331.16
2016,4,11,12,30,60.0,392.0,1.4,16.0,445.0,424.56,327.03
2016,4,11,12,45,144.0,403.0,1.45,16.0,527.0,511.73,393.72
2016,4,11,13,0,228.0,414.0,1.5,16.0,609.0,580.9,445.22
2016,4,11,13,15,221.5,410.5,1.5,16.0,597.5,558.06,427.96
2016,4,11,13,30,215.0,407.0,1.5,16.0,586.0,534.99,411.2
2016,4,11,13,45,219.0,391.5,1.55,16.0,569.0,508.44,392.3
2016,4,11,14,0,223.0,376.0,1.6,16.0,552.0,481.26,372.62
2016,4,11,14,15,183.5,364.0,1.6,16.0,505.0,430.58,334.37
2016,4,11,14,30,144.0,352.0,1.6,16.0,458.0,383.8,298.85
2016,4,11,14,45,452.5,244.5,1.65,16.0,553.0,431.61,335.47
2016,4,11,15,0,761.0,137.0,1.7,16.0,648.0,442.59,338.81
2016,4,11,15,15,743.0,133.5,1.7,15.5,605.5,383.86,289.18
2016,4,11,15,30,725.0,130.0,1.7,15.0,563.0,326.32,239.58
2016,4,11,15,45,703.5,124.5,1.7,15.0,516.5,267.76,188.34
2016,4,11,16,0,682.0,119.0,1.7,15.0,470.0,211.39,139.95
2016,4,11,16,15,650.5,113.0,1.7,15.0,420.5,155.91,96.61
2016,4,11,16,30,619.0,107.0,1.7,15.0,371.0,104.37,65.28
2016,4,11,16,45,584.0,98.0,1.7,15.0,321.0,69.04,55.74
2016,4,11,17,0,549.0,89.0,1.7,15.0,271.0,64.6,51.97
2016,4,11,17,15,489.0,80.0,1.65,14.5,221.0,59.78,47.79
2016,4,11,17,30,429.0,71.0,1.6,14.0,171.0,53.1,41.78
2016,4,11,17,45,351.5,57.5,1.55,13.5,125.5,43.69,33.12
2016,4,11,18,0,274.0,44.0,1.5,13.0,80.0,33.96,23.92
2016,4,11,18,15,158.5,27.5,1.55,12.5,46.5,21.47,10.65
2016,4,11,18,30,43.0,11.0,1.6,12.0,13.0,10.01,0.0
2016,4,11,18,45,21.5,5.5,1.7,12.0,6.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.5,2.4,11.5,2.5,2.27,0.0
2016,4,12,6,0,0.0,5.0,2.5,12.0,5.0,4.38,0.0
2016,4,12,6,15,0.0,13.0,2.55,12.0,13.0,11.42,3.74
2016,4,12,6,30,0.0,21.0,2.6,12.0,21.0,18.47,10.08
2016,4,12,6,45,0.0,30.5,2.65,12.0,30.5,26.86,17.51
2016,4,12,7,0,0.0,40.0,2.7,12.0,40.0,35.26,24.89
2016,4,12,7,15,0.0,50.5,2.7,12.0,50.5,44.57,32.95
2016,4,12,7,30,0.0,61.0,2.7,12.0,61.0,53.89,40.92
2016,4,12,7,45,9.5,113.5,2.75,12.5,118.0,111.85,90.32
2016,4,12,8,0,19.0,166.0,2.8,13.0,175.0,173.68,141.73
2016,4,12,8,15,41.5,197.0,2.8,13.0,219.0,238.37,195.06
2016,4,12,8,30,64.0,228.0,2.8,13.0,263.0,292.52,238.82
2016,4,12,8,45,32.0,180.5,2.85,13.5,198.0,208.69,168.97
2016,4,12,9,0,0.0,133.0,2.9,14.0,133.0,120.23,94.76
2016,4,12,9,15,72.0,229.5,2.9,14.0,279.5,298.9,242.14
2016,4,12,9,30,144.0,326.0,2.9,14.0,426.0,494.65,394.76
2016,4,12,9,45,124.0,341.0,2.95,14.5,430.5,490.84,388.58
2016,4,12,10,0,104.0,356.0,3.0,15.0,435.0,467.55,368.97
2016,4,12,10,15,93.5,366.5,3.05,15.0,440.0,466.08,367.0
2016,4,12,10,30,83.0,377.0,3.1,15.0,445.0,464.06,364.57
2016,4,12,10,45,86.0,386.0,3.2,15.0,457.0,473.62,371.61
2016,4,12,11,0,89.0,395.0,3.3,15.0,469.0,482.68,378.24
2016,4,12,11,15,123.5,414.0,3.35,15.0,519.0,549.49,428.93
2016,4,12,11,30,158.0,433.0,3.4,15.0,569.0,597.36,464.77
2016,4,12,11,45,164.0,431.5,3.45,15.5,574.5,594.13,461.37
2016,4,12,12,0,170.0,430.0,3.5,16.0,580.0,589.9,457.56
2016,4,12,12,15,519.0,284.0,3.55,16.0,738.5,781.01,607.18
2016,4,12,12,30,868.0,138.0,3.6,16.0,897.0,918.31,707.32
2016,4,12,12,45,842.0,152.0,3.65,16.0,882.5,886.61,684.52
2016,4,12,13,0,816.0,166.0,3.7,16.0,868.0,844.72,655.72
2016,4,12,13,15,812.0,165.0,3.8,16.0,851.5,804.71,628.32
2016,4,12,13,30,808.0,164.0,3.9,16.0,835.0,762.46,597.87
2016,4,12,13,45,801.5,162.0,4.0,16.0,811.5,715.5,562.91
2016,4,12,14,0,795.0,160.0,4.1,16.0,788.0,666.95,525.9
2016,4,12,14,15,785.0,158.0,4.1,15.5,757.5,614.96,485.94
2016,4,12,14,30,775.0,156.0,4.1,15.0,727.0,562.2,444.15
2016,4,12,14,45,762.0,152.5,4.2,15.0,690.0,503.95,396.33
2016,4,12,15,0,749.0,149.0,4.3,15.0,653.0,447.26,348.28
2016,4,12,15,15,684.5,153.5,4.3,15.0,592.0,378.8,290.32
2016,4,12,15,30,620.0,158.0,4.3,15.0,531.0,317.05,237.47
2016,4,12,15,45,553.0,163.5,4.35,15.0,476.0,261.73,190.45
2016,4,12,16,0,486.0,169.0,4.4,15.0,421.0,214.35,151.67
2016,4,12,16,15,420.5,162.0,4.3,14.5,364.0,165.79,115.32
2016,4,12,16,30,355.0,155.0,4.2,14.0,307.0,130.63,95.06
2016,4,12,16,45,312.0,144.5,4.15,14.0,265.0,104.64,87.41
2016,4,12,17,0,269.0,134.0,4.1,14.0,223.0,97.92,81.67
2016,4,12,17,15,235.0,114.0,4.0,13.5,182.0,84.73,70.15
2016,4,12,17,30,201.0,94.0,3.9,13.0,141.0,71.05,57.91
2016,4,12,17,45,153.0,73.0,3.85,12.5,103.5,56.14,44.28
2016,4,12,18,0,105.0,52.0,3.8,12.0,66.0,41.88,30.94
2016,4,12,18,15,52.5,31.0,3.75,12.0,38.0,25.64,14.28
2016,4,12,18,30,0.0,10.0,3.7,12.0,10.0,9.1,0.0
2016,4,12,18,45,0.0,5.0,3.65,12.0,5.0,0.0,0.0
2016,4,12,19,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
