Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,2,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,13,5,45,54.0,12.5,2.25,10.5,16.0,29.52,0.0
2016,4,13,6,0,108.0,25.0,2.3,11.0,32.0,89.63,45.52
2016,4,13,6,15,219.5,41.0,2.4,11.5,72.0,169.76,132.91
2016,4,13,6,30,331.0,57.0,2.5,12.0,112.0,257.29,210.61
2016,4,13,6,45,415.5,67.5,2.65,12.5,162.0,334.65,278.44
2016,4,13,7,0,500.0,78.0,2.8,13.0,212.0,425.19,354.98
2016,4,13,7,15,554.0,86.0,2.8,13.0,264.0,496.76,414.18
2016,4,13,7,30,608.0,94.0,2.8,13.0,316.0,571.79,474.09
2016,4,13,7,45,646.5,100.0,2.85,13.5,368.5,635.67,522.23
2016,4,13,8,0,685.0,106.0,2.9,14.0,421.0,700.59,568.79
2016,4,13,8,15,713.0,111.0,2.85,14.0,471.0,756.1,607.65
2016,4,13,8,30,741.0,116.0,2.8,14.0,521.0,810.97,645.22
2016,4,13,8,45,764.5,118.5,2.8,14.5,568.0,857.69,675.28
2016,4,13,9,0,788.0,121.0,2.8,15.0,615.0,897.65,700.07
2016,4,13,9,15,803.5,124.0,2.75,15.0,656.5,933.68,722.75
2016,4,13,9,30,819.0,127.0,2.7,15.0,698.0,966.96,743.32
2016,4,13,9,45,842.0,123.5,2.7,15.5,736.5,997.29,760.8
2016,4,13,10,0,865.0,120.0,2.7,16.0,775.0,1013.45,768.63
2016,4,13,10,15,873.0,122.0,2.7,16.0,804.5,1028.4,777.31
2016,4,13,10,30,881.0,124.0,2.7,16.0,834.0,1039.67,783.65
2016,4,13,10,45,885.0,125.5,2.7,16.0,855.5,1042.57,784.57
2016,4,13,11,0,889.0,127.0,2.7,16.0,877.0,1041.66,783.19
2016,4,13,11,15,892.5,128.0,2.7,16.0,891.5,1035.88,778.77
2016,4,13,11,30,896.0,129.0,2.7,16.0,906.0,1026.3,771.99
2016,4,13,11,45,891.5,132.5,2.7,16.5,911.5,1007.67,757.91
2016,4,13,12,0,887.0,136.0,2.7,17.0,917.0,985.55,741.7
2016,4,13,12,15,887.0,136.0,2.7,17.0,915.5,960.86,725.26
2016,4,13,12,30,887.0,136.0,2.7,17.0,914.0,932.84,706.58
2016,4,13,12,45,882.0,137.0,2.7,17.0,904.0,898.23,683.4
2016,4,13,13,0,877.0,138.0,2.7,17.0,894.0,860.86,658.25
2016,4,13,13,15,872.5,137.5,2.75,16.5,877.5,819.94,631.98
2016,4,13,13,30,868.0,137.0,2.8,16.0,861.0,776.62,603.62
2016,4,13,13,45,855.0,139.0,2.85,16.0,834.5,730.87,569.97
2016,4,13,14,0,842.0,141.0,2.9,16.0,808.0,679.49,531.3
2016,4,13,14,15,832.5,139.0,2.9,16.0,777.0,625.63,489.65
2016,4,13,14,30,823.0,137.0,2.9,16.0,746.0,570.83,446.1
2016,4,13,14,45,802.5,138.0,2.95,16.0,707.0,512.66,398.78
2016,4,13,15,0,782.0,139.0,3.0,16.0,668.0,455.26,350.65
2016,4,13,15,15,764.5,135.5,3.0,15.5,625.0,392.59,297.63
2016,4,13,15,30,747.0,132.0,3.0,15.0,582.0,333.95,246.43
2016,4,13,15,45,721.5,128.0,3.05,15.0,534.5,274.34,193.87
2016,4,13,16,0,696.0,124.0,3.1,15.0,487.0,217.38,144.73
2016,4,13,16,15,664.5,118.5,3.1,14.5,436.5,161.46,101.01
2016,4,13,16,30,633.0,113.0,3.1,14.0,386.0,109.49,69.48
2016,4,13,16,45,585.5,106.5,3.1,14.0,333.5,75.42,61.61
2016,4,13,17,0,538.0,100.0,3.1,14.0,281.0,73.26,59.85
2016,4,13,17,15,477.5,90.0,2.95,13.5,230.0,65.86,53.4
2016,4,13,17,30,417.0,80.0,2.8,13.0,179.0,59.59,47.75
2016,4,13,17,45,321.5,66.5,2.7,12.5,131.5,50.32,39.17
2016,4,13,18,0,226.0,53.0,2.6,12.0,84.0,40.75,30.04
2016,4,13,18,15,126.0,33.0,2.55,11.5,49.0,26.5,15.4
2016,4,13,18,30,26.0,13.0,2.5,11.0,14.0,11.82,0.0
2016,4,13,18,45,13.0,6.5,2.45,11.0,7.0,5.91,0.0
2016,4,13,19,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,14,5,45,54.0,14.0,2.2,10.5,18.0,30.96,0.0
2016,4,14,6,0,108.0,28.0,2.2,11.0,36.0,86.97,49.63
2016,4,14,6,15,223.0,44.0,2.25,11.0,77.0,175.16,138.19
2016,4,14,6,30,338.0,60.0,2.3,11.0,118.0,264.74,217.69
2016,4,14,6,45,414.0,72.0,2.35,11.5,167.5,339.69,283.33
2016,4,14,7,0,490.0,84.0,2.4,12.0,217.0,425.78,355.88
2016,4,14,7,15,410.5,107.5,2.5,12.0,235.0,421.37,352.74
2016,4,14,7,30,331.0,131.0,2.6,12.0,253.0,396.85,332.49
2016,4,14,7,45,498.5,114.0,2.75,12.5,329.0,532.34,442.91
2016,4,14,8,0,666.0,97.0,2.9,13.0,405.0,674.84,551.96
2016,4,14,8,15,650.0,116.0,2.95,13.0,444.0,709.44,575.55
2016,4,14,8,30,634.0,135.0,3.0,13.0,483.0,739.94,596.57
2016,4,14,8,45,536.0,186.5,3.1,13.5,498.5,721.27,579.09
2016,4,14,9,0,438.0,238.0,3.2,14.0,514.0,701.35,559.33
2016,4,14,9,15,610.5,193.5,3.25,14.0,605.5,832.98,658.88
2016,4,14,9,30,783.0,149.0,3.3,14.0,697.0,962.96,749.01
2016,4,14,9,45,808.0,145.0,3.4,14.5,736.0,987.56,762.81
2016,4,14,10,0,833.0,141.0,3.5,15.0,775.0,1016.05,780.21
2016,4,14,10,15,477.5,267.5,3.55,15.0,634.0,799.03,622.82
2016,4,14,10,30,122.0,394.0,3.6,15.0,493.0,539.08,421.39
2016,4,14,10,45,477.0,279.5,3.65,15.0,681.5,806.55,630.33
2016,4,14,11,0,832.0,165.0,3.7,15.0,870.0,1035.87,793.02
2016,4,14,11,15,836.0,166.0,3.8,15.0,884.5,1030.38,787.39
2016,4,14,11,30,840.0,167.0,3.9,15.0,899.0,1021.15,781.37
2016,4,14,11,45,826.5,177.0,4.0,15.0,902.0,1000.29,767.45
2016,4,14,12,0,813.0,187.0,4.1,15.0,905.0,976.16,751.35
2016,4,14,12,15,813.0,186.5,4.2,15.0,903.5,951.42,734.82
2016,4,14,12,30,813.0,186.0,4.3,15.0,902.0,923.53,716.11
2016,4,14,12,45,842.0,166.0,4.4,15.5,901.0,899.01,698.62
2016,4,14,13,0,871.0,146.0,4.5,16.0,900.0,862.67,672.62
2016,4,14,13,15,866.5,145.0,4.55,15.5,883.0,827.26,649.4
2016,4,14,13,30,862.0,144.0,4.6,15.0,866.0,782.58,618.87
2016,4,14,13,45,847.5,147.0,4.65,15.0,839.5,732.5,580.87
2016,4,14,14,0,833.0,150.0,4.7,15.0,813.0,681.3,541.18
2016,4,14,14,15,823.0,147.5,4.7,15.0,781.0,627.08,498.15
2016,4,14,14,30,813.0,145.0,4.7,15.0,749.0,572.01,453.33
2016,4,14,14,45,801.5,141.5,4.75,15.0,711.5,514.76,405.67
2016,4,14,15,0,790.0,138.0,4.8,15.0,674.0,457.38,356.49
2016,4,14,15,15,772.0,134.0,4.8,14.5,630.5,393.69,301.62
2016,4,14,15,30,754.0,130.0,4.8,14.0,587.0,334.1,248.77
2016,4,14,15,45,742.0,121.5,4.8,14.0,541.0,273.8,194.33
2016,4,14,16,0,730.0,113.0,4.8,14.0,495.0,214.54,141.97
2016,4,14,16,15,699.5,108.0,4.7,13.5,444.5,157.12,96.48
2016,4,14,16,30,669.0,103.0,4.6,13.0,394.0,103.46,63.68
2016,4,14,16,45,630.0,96.0,4.6,13.0,342.0,67.31,54.66
2016,4,14,17,0,591.0,89.0,4.6,13.0,290.0,64.36,52.17
2016,4,14,17,15,531.5,80.5,4.35,12.5,238.0,59.93,48.32
2016,4,14,17,30,472.0,72.0,4.1,12.0,186.0,55.32,44.14
2016,4,14,17,45,385.5,60.5,3.95,12.0,138.5,45.92,35.37
2016,4,14,18,0,299.0,49.0,3.8,12.0,91.0,37.77,27.48
2016,4,14,18,15,177.0,32.5,3.7,11.5,54.5,25.35,14.81
2016,4,14,18,30,55.0,16.0,3.6,11.0,18.0,13.16,0.0
2016,4,14,18,45,27.5,8.0,3.5,11.0,9.0,7.28,0.0
2016,4,14,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,15,5,45,109.0,13.0,2.65,8.5,21.0,48.77,0.0
2016,4,15,6,0,218.0,26.0,2.7,9.0,42.0,138.44,88.7
2016,4,15,6,15,337.5,38.0,2.75,9.5,86.0,221.72,177.29
2016,4,15,6,30,457.0,50.0,2.8,10.0,130.0,316.64,261.98
2016,4,15,6,45,527.5,59.0,2.9,10.5,181.5,393.0,329.41
2016,4,15,7,0,598.0,68.0,3.0,11.0,233.0,475.65,399.59
2016,4,15,7,15,648.0,74.0,3.15,11.5,287.0,546.59,457.91
2016,4,15,7,30,698.0,80.0,3.3,12.0,341.0,620.48,516.18
2016,4,15,7,45,728.5,86.5,3.45,12.5,394.0,682.56,562.0
2016,4,15,8,0,759.0,93.0,3.6,13.0,447.0,740.74,603.69
2016,4,15,8,15,785.0,96.5,3.55,13.5,498.5,795.52,640.98
2016,4,15,8,30,811.0,100.0,3.5,14.0,550.0,849.23,676.56
2016,4,15,8,45,829.5,103.5,3.45,14.5,597.0,894.7,705.39
2016,4,15,9,0,848.0,107.0,3.4,15.0,644.0,937.96,732.15
2016,4,15,9,15,862.5,109.5,3.3,15.0,686.5,973.69,754.25
2016,4,15,9,30,877.0,112.0,3.2,15.0,729.0,996.05,766.93
2016,4,15,9,45,894.0,110.5,3.1,15.5,767.5,1023.3,781.55
2016,4,15,10,0,911.0,109.0,3.0,16.0,806.0,1047.31,793.75
2016,4,15,10,15,919.0,110.5,2.95,16.0,836.0,1062.06,801.69
2016,4,15,10,30,927.0,112.0,2.9,16.0,866.0,1072.96,807.24
2016,4,15,10,45,934.0,112.0,2.9,16.5,889.0,1077.29,807.57
2016,4,15,11,0,941.0,112.0,2.9,17.0,912.0,1077.64,805.49
2016,4,15,11,15,944.0,112.5,2.9,17.0,926.5,1070.47,800.15
2016,4,15,11,30,947.0,113.0,2.9,17.0,941.0,1059.31,792.4
2016,4,15,11,45,949.0,112.5,2.95,17.5,947.5,1042.21,779.88
2016,4,15,12,0,951.0,112.0,3.0,18.0,954.0,1021.28,764.95
2016,4,15,12,15,950.0,112.0,3.0,18.0,952.0,994.33,747.09
2016,4,15,12,30,949.0,112.0,3.0,18.0,950.0,963.87,726.91
2016,4,15,12,45,949.5,109.5,3.05,18.0,941.0,928.91,704.02
2016,4,15,13,0,950.0,107.0,3.1,18.0,932.0,890.67,678.74
2016,4,15,13,15,945.5,106.5,3.1,18.0,913.5,847.27,649.34
2016,4,15,13,30,941.0,106.0,3.1,18.0,895.0,801.25,617.87
2016,4,15,13,45,934.5,104.5,3.15,18.0,869.5,750.52,582.28
2016,4,15,14,0,928.0,103.0,3.2,18.0,844.0,697.81,542.82
2016,4,15,14,15,919.5,101.5,3.2,18.0,811.5,642.16,499.84
2016,4,15,14,30,911.0,100.0,3.2,18.0,779.0,585.21,454.58
2016,4,15,14,45,898.5,98.5,3.2,18.0,740.0,525.28,405.64
2016,4,15,15,0,886.0,97.0,3.2,18.0,701.0,465.01,354.86
2016,4,15,15,15,870.5,94.5,3.15,18.0,656.5,402.73,300.99
2016,4,15,15,30,855.0,92.0,3.1,18.0,612.0,336.73,243.05
2016,4,15,15,45,834.5,89.5,3.05,18.0,563.5,274.06,187.43
2016,4,15,16,0,814.0,87.0,3.0,18.0,515.0,213.22,134.68
2016,4,15,16,15,787.0,83.5,2.9,17.5,463.5,152.92,87.57
2016,4,15,16,30,760.0,80.0,2.8,17.0,412.0,95.83,53.71
2016,4,15,16,45,724.0,75.0,2.7,16.5,358.5,57.32,45.1
2016,4,15,17,0,688.0,70.0,2.6,16.0,305.0,50.07,38.92
2016,4,15,17,15,634.5,63.5,2.55,15.5,252.0,46.58,35.92
2016,4,15,17,30,581.0,57.0,2.5,15.0,199.0,42.96,32.68
2016,4,15,17,45,500.0,48.5,2.45,14.5,149.5,37.44,27.57
2016,4,15,18,0,419.0,40.0,2.4,14.0,100.0,31.75,22.08
2016,4,15,18,15,283.5,27.5,2.45,13.5,60.5,22.11,12.31
2016,4,15,18,30,148.0,15.0,2.5,13.0,21.0,12.09,0.0
2016,4,15,18,45,74.0,7.5,2.55,13.0,10.5,6.82,0.0
2016,4,15,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,16,5,45,119.0,13.0,1.4,12.5,22.5,52.32,0.0
2016,4,16,6,0,238.0,26.0,1.3,13.0,45.0,148.18,98.52
2016,4,16,6,15,348.5,38.0,1.25,13.5,89.0,227.09,178.71
2016,4,16,6,30,459.0,50.0,1.2,14.0,133.0,318.15,257.58
2016,4,16,6,45,527.5,59.0,1.2,14.5,184.0,393.48,321.53
2016,4,16,7,0,596.0,68.0,1.2,15.0,235.0,474.9,387.59
2016,4,16,7,15,644.0,74.0,1.2,15.0,288.5,544.38,442.38
2016,4,16,7,30,692.0,80.0,1.2,15.0,342.0,616.62,496.86
2016,4,16,7,45,724.5,85.5,1.3,15.5,394.5,678.66,540.43
2016,4,16,8,0,757.0,91.0,1.4,16.0,447.0,737.28,580.39
2016,4,16,8,15,782.0,94.5,1.4,16.5,498.0,791.04,614.89
2016,4,16,8,30,807.0,98.0,1.4,17.0,549.0,843.68,647.74
2016,4,16,8,45,824.0,102.0,1.45,17.5,595.5,888.18,674.96
2016,4,16,9,0,841.0,106.0,1.5,18.0,642.0,930.4,700.33
2016,4,16,9,15,855.0,108.5,1.5,18.5,684.0,965.41,719.91
2016,4,16,9,30,869.0,111.0,1.5,19.0,726.0,987.12,730.68
2016,4,16,9,45,881.0,112.5,1.55,19.5,763.0,1012.6,744.81
2016,4,16,10,0,893.0,114.0,1.6,20.0,800.0,1034.7,756.71
2016,4,16,10,15,900.5,115.5,1.6,20.0,829.0,1048.68,764.17
2016,4,16,10,30,908.0,117.0,1.6,20.0,858.0,1058.89,769.46
2016,4,16,10,45,919.0,114.5,1.6,20.5,882.0,1064.5,770.53
2016,4,16,11,0,930.0,112.0,1.6,21.0,906.0,1066.21,769.36
2016,4,16,11,15,933.0,112.5,1.6,21.0,920.0,1059.09,764.3
2016,4,16,11,30,936.0,113.0,1.6,21.0,934.0,1048.04,757.02
2016,4,16,11,45,941.0,111.0,1.65,21.5,941.5,1032.47,746.38
2016,4,16,12,0,946.0,109.0,1.7,22.0,949.0,1013.02,733.41
2016,4,16,12,15,945.5,109.0,1.7,22.0,947.5,986.68,716.81
2016,4,16,12,30,945.0,109.0,1.7,22.0,946.0,956.82,698.03
2016,4,16,12,45,943.0,108.0,1.7,22.0,936.0,921.33,675.55
2016,4,16,13,0,941.0,107.0,1.7,22.0,926.0,882.73,650.94
2016,4,16,13,15,937.0,106.5,1.7,22.0,908.5,840.08,623.47
2016,4,16,13,30,933.0,106.0,1.7,22.0,891.0,794.81,593.98
2016,4,16,13,45,928.0,104.0,1.7,22.0,866.0,745.05,560.39
2016,4,16,14,0,923.0,102.0,1.7,22.0,841.0,693.21,523.07
2016,4,16,14,15,914.5,100.5,1.7,22.0,809.0,637.86,482.13
2016,4,16,14,30,906.0,99.0,1.7,22.0,777.0,581.23,438.93
2016,4,16,14,45,896.0,97.0,1.75,22.0,739.0,522.41,392.86
2016,4,16,15,0,886.0,95.0,1.8,22.0,701.0,462.99,344.6
2016,4,16,15,15,871.0,93.0,1.8,21.5,657.0,401.4,293.53
2016,4,16,15,30,856.0,91.0,1.8,21.0,613.0,340.31,241.33
2016,4,16,15,45,832.0,89.5,1.8,21.0,564.0,273.25,183.74
2016,4,16,16,0,808.0,88.0,1.8,21.0,515.0,212.82,132.53
2016,4,16,16,15,781.5,84.5,1.75,20.5,464.0,153.02,86.61
2016,4,16,16,30,755.0,81.0,1.7,20.0,413.0,96.36,53.51
2016,4,16,16,45,699.0,80.5,1.65,19.5,357.5,55.9,43.3
2016,4,16,17,0,643.0,80.0,1.6,19.0,302.0,57.3,44.75
2016,4,16,17,15,589.5,73.0,1.5,18.5,250.0,53.77,41.78
2016,4,16,17,30,536.0,66.0,1.4,18.0,198.0,50.13,38.56
2016,4,16,17,45,432.0,58.0,1.35,17.5,147.5,45.34,34.13
2016,4,16,18,0,328.0,50.0,1.3,17.0,97.0,38.52,27.67
2016,4,16,18,15,164.0,36.0,1.3,16.5,59.5,28.02,17.11
2016,4,16,18,30,0.0,22.0,1.3,16.0,22.0,18.57,0.0
2016,4,16,18,45,0.0,11.0,1.3,16.0,11.0,10.01,0.0
2016,4,16,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,100.5,14.5,0.7,13.5,23.0,47.52,0.0
2016,4,17,6,0,201.0,29.0,0.7,14.0,46.0,135.73,92.98
2016,4,17,6,15,303.5,42.5,0.75,14.0,88.5,209.16,164.38
2016,4,17,6,30,406.0,56.0,0.8,14.0,131.0,297.76,240.78
2016,4,17,6,45,477.0,65.5,0.85,14.5,181.0,372.56,303.82
2016,4,17,7,0,548.0,75.0,0.9,15.0,231.0,453.67,369.43
2016,4,17,7,15,596.5,82.5,0.95,15.0,283.5,523.08,424.12
2016,4,17,7,30,645.0,90.0,1.0,15.0,336.0,595.39,479.04
2016,4,17,7,45,681.5,95.0,1.05,15.5,388.5,657.9,522.99
2016,4,17,8,0,718.0,100.0,1.1,16.0,441.0,721.2,565.8
2016,4,17,8,15,744.0,104.0,1.15,16.5,491.0,774.77,600.57
2016,4,17,8,30,770.0,108.0,1.2,17.0,541.0,823.08,631.02
2016,4,17,8,45,792.5,110.5,1.25,17.5,588.0,869.67,659.79
2016,4,17,9,0,815.0,113.0,1.3,18.0,635.0,914.37,686.84
2016,4,17,9,15,829.5,115.5,1.35,18.5,676.5,949.19,707.03
2016,4,17,9,30,844.0,118.0,1.4,19.0,718.0,981.15,725.29
2016,4,17,9,45,860.5,117.0,1.45,19.5,755.0,997.18,733.22
2016,4,17,10,0,877.0,116.0,1.5,20.0,792.0,1020.7,746.22
2016,4,17,10,15,884.5,117.5,1.55,20.5,821.5,1034.47,752.93
2016,4,17,10,30,892.0,119.0,1.6,21.0,851.0,1044.55,757.51
2016,4,17,10,45,898.0,120.0,1.65,21.5,873.5,1048.77,758.54
2016,4,17,11,0,904.0,121.0,1.7,22.0,896.0,1049.13,757.33
2016,4,17,11,15,907.5,122.0,1.7,22.0,910.5,1043.1,752.97
2016,4,17,11,30,911.0,123.0,1.7,22.0,925.0,1033.22,746.39
2016,4,17,11,45,913.0,123.0,1.7,22.5,931.5,1017.05,734.58
2016,4,17,12,0,915.0,123.0,1.7,23.0,938.0,997.19,720.62
2016,4,17,12,15,914.5,123.0,1.65,23.0,936.5,971.41,703.71
2016,4,17,12,30,914.0,123.0,1.6,23.0,935.0,942.25,684.73
2016,4,17,12,45,914.0,121.0,1.6,23.5,926.0,908.36,662.08
2016,4,17,13,0,914.0,119.0,1.6,24.0,917.0,871.35,637.4
2016,4,17,13,15,910.0,118.0,1.5,24.0,899.5,829.17,609.33
2016,4,17,13,30,906.0,117.0,1.4,24.0,882.0,784.46,579.49
2016,4,17,13,45,902.5,114.5,1.3,24.0,858.0,736.43,546.16
2016,4,17,14,0,899.0,112.0,1.2,24.0,834.0,686.25,509.77
2016,4,17,14,15,890.5,110.5,1.05,24.0,802.0,632.04,469.21
2016,4,17,14,30,882.0,109.0,0.9,24.0,770.0,576.61,426.78
2016,4,17,14,45,873.0,105.5,0.8,24.0,733.0,518.25,381.51
2016,4,17,15,0,864.0,102.0,0.7,24.0,696.0,459.25,334.36
2016,4,17,15,15,849.5,99.5,0.6,24.0,652.5,395.12,282.16
2016,4,17,15,30,835.0,97.0,0.5,24.0,609.0,334.35,231.18
2016,4,17,15,45,817.0,93.0,0.4,24.0,561.5,272.34,178.91
2016,4,17,16,0,799.0,89.0,0.3,24.0,514.0,211.9,128.99
2016,4,17,16,15,773.5,85.5,0.35,23.5,463.0,152.84,85.04
2016,4,17,16,30,748.0,82.0,0.4,23.0,412.0,96.81,53.12
2016,4,17,16,45,712.5,77.0,0.45,23.0,359.5,58.64,44.95
2016,4,17,17,0,677.0,72.0,0.5,23.0,307.0,51.3,38.83
2016,4,17,17,15,626.5,65.5,0.65,22.0,254.5,47.9,36.1
2016,4,17,17,30,576.0,59.0,0.8,21.0,202.0,44.36,33.1
2016,4,17,17,45,497.0,50.0,0.95,20.5,152.5,38.49,27.82
2016,4,17,18,0,418.0,41.0,1.1,20.0,103.0,32.41,22.14
2016,4,17,18,15,295.0,28.5,1.15,19.0,63.5,22.83,12.91
2016,4,17,18,30,172.0,16.0,1.2,18.0,24.0,12.87,0.0
2016,4,17,18,45,86.0,8.0,1.25,17.5,12.0,7.28,0.0
2016,4,17,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,18,5,45,128.0,14.5,0.55,14.5,25.5,71.76,0.0
2016,4,18,6,0,256.0,29.0,0.5,15.0,51.0,159.53,112.08
2016,4,18,6,15,361.5,41.0,0.5,15.0,96.0,236.98,185.49
2016,4,18,6,30,467.0,53.0,0.5,15.0,141.0,326.52,261.75
2016,4,18,6,45,535.5,61.5,0.5,15.5,192.5,401.86,323.98
2016,4,18,7,0,604.0,70.0,0.5,16.0,244.0,483.18,388.04
2016,4,18,7,15,650.5,76.5,0.45,16.5,298.0,552.65,439.68
2016,4,18,7,30,697.0,83.0,0.4,17.0,352.0,624.72,490.45
2016,4,18,7,45,729.0,88.0,0.4,17.5,405.0,685.92,530.58
2016,4,18,8,0,761.0,93.0,0.4,18.0,458.0,743.58,566.97
2016,4,18,8,15,785.5,97.0,0.45,18.5,508.5,797.53,600.62
2016,4,18,8,30,810.0,101.0,0.5,19.0,559.0,850.32,632.78
2016,4,18,8,45,829.5,103.5,0.6,19.5,606.5,895.28,660.23
2016,4,18,9,0,849.0,106.0,0.7,20.0,654.0,938.08,686.07
2016,4,18,9,15,863.0,108.5,0.8,20.5,695.5,973.13,706.77
2016,4,18,9,30,877.0,111.0,0.9,21.0,737.0,994.89,719.1
2016,4,18,9,45,893.0,110.0,1.0,21.5,775.0,1021.54,734.69
2016,4,18,10,0,909.0,109.0,1.1,22.0,813.0,1044.91,748.14
2016,4,18,10,15,916.0,110.5,1.15,22.0,842.0,1058.44,756.03
2016,4,18,10,30,923.0,112.0,1.2,22.0,871.0,1068.14,761.82
2016,4,18,10,45,929.0,112.0,1.25,22.5,893.5,1071.29,762.29
2016,4,18,11,0,935.0,112.0,1.3,23.0,916.0,1070.49,760.55
2016,4,18,11,15,938.0,113.0,1.3,23.0,930.0,1063.75,755.87
2016,4,18,11,30,941.0,114.0,1.3,23.0,944.0,1053.06,748.96
2016,4,18,11,45,941.0,114.5,1.3,23.5,950.0,1035.02,736.25
2016,4,18,12,0,941.0,115.0,1.3,24.0,956.0,1013.26,721.44
2016,4,18,12,15,940.0,115.0,1.3,24.0,954.0,986.45,704.98
2016,4,18,12,30,939.0,115.0,1.3,24.0,952.0,956.2,686.39
2016,4,18,12,45,932.0,117.5,1.3,24.0,940.5,919.87,663.91
2016,4,18,13,0,925.0,120.0,1.3,24.0,929.0,880.73,639.51
2016,4,18,13,15,920.5,119.0,1.3,24.0,911.5,837.72,612.4
2016,4,18,13,30,916.0,118.0,1.3,24.0,894.0,792.2,583.36
2016,4,18,13,45,902.5,120.5,1.3,24.0,867.0,741.28,549.09
2016,4,18,14,0,889.0,123.0,1.3,24.0,840.0,689.02,512.15
2016,4,18,14,15,879.5,121.5,1.3,23.5,808.0,634.62,473.64
2016,4,18,14,30,870.0,120.0,1.3,23.0,776.0,579.13,432.9
2016,4,18,14,45,848.0,122.5,1.35,23.0,735.0,518.84,386.65
2016,4,18,15,0,826.0,125.0,1.4,23.0,694.0,459.87,339.76
2016,4,18,15,15,809.5,122.0,1.4,22.5,650.5,399.39,290.6
2016,4,18,15,30,793.0,119.0,1.4,22.0,607.0,339.83,240.7
2016,4,18,15,45,623.5,151.0,1.45,22.0,516.5,267.81,185.45
2016,4,18,16,0,454.0,183.0,1.5,22.0,426.0,217.77,150.26
2016,4,18,16,15,567.0,143.5,1.5,21.0,416.5,168.44,107.65
2016,4,18,16,30,680.0,104.0,1.5,20.0,407.0,104.54,62.1
2016,4,18,16,45,637.5,98.5,1.55,19.5,354.0,68.66,54.33
2016,4,18,17,0,595.0,93.0,1.6,19.0,301.0,66.96,53.15
2016,4,18,17,15,539.5,84.0,1.6,18.0,249.0,62.25,49.29
2016,4,18,17,30,484.0,75.0,1.6,17.0,197.0,57.33,45.06
2016,4,18,17,45,403.0,63.5,1.6,16.5,148.5,48.03,36.68
2016,4,18,18,0,322.0,52.0,1.6,16.0,100.0,39.95,29.12
2016,4,18,18,15,161.0,38.0,1.65,15.5,62.0,29.5,18.81
2016,4,18,18,30,0.0,24.0,1.7,15.0,24.0,20.21,0.0
2016,4,18,18,45,0.0,12.0,1.75,15.0,12.0,10.91,0.0
2016,4,18,19,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,16.0,1.2,13.0,26.5,67.99,0.0
2016,4,19,6,0,230.0,32.0,1.1,13.0,53.0,150.9,109.21
2016,4,19,6,15,332.5,45.0,1.05,13.5,97.5,228.09,180.91
2016,4,19,6,30,435.0,58.0,1.0,14.0,142.0,315.73,256.06
2016,4,19,6,45,514.5,65.0,1.0,14.5,194.0,394.28,321.86
2016,4,19,7,0,594.0,72.0,1.0,15.0,246.0,479.72,390.36
2016,4,19,7,15,640.0,78.5,0.95,15.5,299.0,548.38,442.59
2016,4,19,7,30,686.0,85.0,0.9,16.0,352.0,619.59,494.2
2016,4,19,7,45,724.5,88.0,0.9,16.5,406.0,682.78,536.87
2016,4,19,8,0,763.0,91.0,0.9,17.0,460.0,743.21,576.19
2016,4,19,8,15,787.0,95.0,0.9,17.5,510.0,796.72,609.54
2016,4,19,8,30,811.0,99.0,0.9,18.0,560.0,849.04,641.27
2016,4,19,8,45,826.0,103.0,0.9,18.5,606.0,891.63,665.8
2016,4,19,9,0,841.0,107.0,0.9,19.0,652.0,931.81,688.42
2016,4,19,9,15,854.5,110.0,0.85,19.5,694.0,966.72,706.32
2016,4,19,9,30,868.0,113.0,0.8,20.0,736.0,988.26,715.53
2016,4,19,9,45,870.5,119.0,0.8,20.5,770.0,1009.05,725.46
2016,4,19,10,0,873.0,125.0,0.8,21.0,804.0,1026.12,733.09
2016,4,19,10,15,880.5,127.0,0.8,21.0,833.0,1040.17,740.37
2016,4,19,10,30,888.0,129.0,0.8,21.0,862.0,1050.52,745.53
2016,4,19,10,45,888.0,133.0,0.8,21.5,882.5,1051.54,743.76
2016,4,19,11,0,888.0,137.0,0.8,22.0,903.0,1048.7,739.93
2016,4,19,11,15,695.0,242.5,0.85,22.0,848.0,973.84,694.47
2016,4,19,11,30,502.0,348.0,0.9,22.0,793.0,872.7,626.93
2016,4,19,11,45,501.0,352.0,0.95,22.0,798.5,861.44,621.39
2016,4,19,12,0,500.0,356.0,1.0,22.0,804.0,847.73,613.07
2016,4,19,12,15,443.5,375.5,1.05,22.0,772.5,795.3,578.14
2016,4,19,12,30,387.0,395.0,1.1,22.0,741.0,735.61,538.41
2016,4,19,12,45,418.0,376.0,1.15,22.0,746.5,732.61,538.2
2016,4,19,13,0,449.0,357.0,1.2,22.0,752.0,718.58,529.97
2016,4,19,13,15,344.5,386.0,1.25,21.5,685.5,633.3,470.93
2016,4,19,13,30,240.0,415.0,1.3,21.0,619.0,556.5,416.89
2016,4,19,13,45,226.0,404.0,1.4,21.0,592.0,520.4,392.13
2016,4,19,14,0,212.0,393.0,1.5,21.0,565.0,485.19,367.2
2016,4,19,14,15,147.0,371.0,1.55,20.5,488.0,411.69,313.77
2016,4,19,14,30,82.0,349.0,1.6,20.0,411.0,345.14,264.76
2016,4,19,14,45,114.5,337.0,1.7,20.0,419.0,341.18,262.32
2016,4,19,15,0,147.0,325.0,1.8,20.0,427.0,333.28,256.0
2016,4,19,15,15,115.5,299.0,1.85,19.5,376.0,287.6,221.51
2016,4,19,15,30,84.0,273.0,1.9,19.0,325.0,249.54,192.92
2016,4,19,15,45,84.0,251.5,2.0,19.0,300.0,223.96,172.81
2016,4,19,16,0,84.0,230.0,2.1,19.0,275.0,198.62,152.82
2016,4,19,16,15,183.0,203.0,2.15,18.5,288.5,176.29,131.56
2016,4,19,16,30,282.0,176.0,2.2,18.0,302.0,140.62,103.29
2016,4,19,16,45,258.0,159.5,2.25,17.5,264.0,113.55,93.7
2016,4,19,17,0,234.0,143.0,2.3,17.0,226.0,103.38,85.33
2016,4,19,17,15,360.5,109.5,2.25,16.5,213.0,78.81,64.11
2016,4,19,17,30,487.0,76.0,2.2,16.0,200.0,58.04,45.88
2016,4,19,17,45,425.5,62.5,2.2,16.0,152.5,48.87,37.51
2016,4,19,18,0,364.0,49.0,2.2,16.0,105.0,39.22,28.52
2016,4,19,18,15,245.0,34.5,2.15,15.5,65.5,26.87,16.77
2016,4,19,18,30,126.0,20.0,2.1,15.0,26.0,15.73,0.0
2016,4,19,18,45,63.0,10.0,2.05,15.0,13.0,9.1,0.0
2016,4,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,134.0,16.0,1.15,12.5,28.5,77.53,0.0
2016,4,20,6,0,268.0,32.0,1.2,13.0,57.0,167.77,123.56
2016,4,20,6,15,370.0,43.5,1.2,13.5,102.5,244.27,194.29
2016,4,20,6,30,472.0,55.0,1.2,14.0,148.0,332.16,269.89
2016,4,20,6,45,538.5,63.0,1.3,14.5,199.0,406.13,332.46
2016,4,20,7,0,605.0,71.0,1.4,15.0,250.0,485.8,397.16
2016,4,20,7,15,650.0,77.0,1.35,15.5,303.5,553.66,449.35
2016,4,20,7,30,695.0,83.0,1.3,16.0,357.0,623.94,500.76
2016,4,20,7,45,729.0,87.0,1.3,16.5,409.5,685.24,542.59
2016,4,20,8,0,763.0,91.0,1.3,17.0,462.0,743.5,580.95
2016,4,20,8,15,786.5,94.5,1.3,17.0,512.0,795.93,615.28
2016,4,20,8,30,810.0,98.0,1.3,17.0,562.0,847.13,648.09
2016,4,20,8,45,712.0,139.5,1.35,17.5,571.5,835.54,637.13
2016,4,20,9,0,614.0,181.0,1.4,18.0,581.0,808.66,616.61
2016,4,20,9,15,748.5,141.5,1.4,18.0,660.0,906.61,681.74
2016,4,20,9,30,883.0,102.0,1.4,18.0,739.0,990.37,734.15
2016,4,20,9,45,900.0,100.5,1.45,18.5,776.5,1017.47,748.54
2016,4,20,10,0,917.0,99.0,1.5,19.0,814.0,1041.33,761.57
2016,4,20,10,15,923.5,100.5,1.55,19.0,843.5,1054.42,769.28
2016,4,20,10,30,930.0,102.0,1.6,19.0,873.0,1063.66,774.81
2016,4,20,10,45,735.5,212.0,1.65,19.5,831.5,1000.26,732.7
2016,4,20,11,0,541.0,322.0,1.7,20.0,790.0,906.01,666.7
2016,4,20,11,15,517.5,336.5,1.7,20.0,790.0,887.76,654.43
2016,4,20,11,30,494.0,351.0,1.7,20.0,790.0,867.13,639.77
2016,4,20,11,45,514.0,349.0,1.75,20.0,809.0,870.37,642.74
2016,4,20,12,0,534.0,347.0,1.8,20.0,828.0,870.45,643.38
2016,4,20,12,15,720.5,238.5,1.8,20.0,885.5,919.77,681.18
2016,4,20,12,30,907.0,130.0,1.8,20.0,943.0,940.88,694.62
2016,4,20,12,45,904.0,130.0,1.85,20.0,933.0,906.44,672.48
2016,4,20,13,0,901.0,130.0,1.9,20.0,923.0,869.1,648.81
2016,4,20,13,15,896.5,129.0,1.9,19.5,905.0,826.95,622.34
2016,4,20,13,30,892.0,128.0,1.9,19.0,887.0,782.38,593.87
2016,4,20,13,45,883.0,127.5,1.95,19.0,861.5,732.92,559.28
2016,4,20,14,0,874.0,127.0,2.0,19.0,836.0,681.85,522.1
2016,4,20,14,15,864.5,125.5,2.0,19.0,804.0,628.26,481.7
2016,4,20,14,30,855.0,124.0,2.0,19.0,772.0,573.18,438.97
2016,4,20,14,45,843.0,121.0,2.0,19.0,733.5,514.3,392.08
2016,4,20,15,0,831.0,118.0,2.0,19.0,695.0,455.26,343.52
2016,4,20,15,15,618.5,178.5,1.95,18.5,593.5,372.27,278.86
2016,4,20,15,30,406.0,239.0,1.9,18.0,492.0,312.05,233.66
2016,4,20,15,45,514.0,186.0,1.9,18.0,480.0,267.51,192.41
2016,4,20,16,0,622.0,133.0,1.9,18.0,468.0,209.9,139.51
2016,4,20,16,15,583.0,128.5,1.85,17.5,418.5,158.92,100.81
2016,4,20,16,30,544.0,124.0,1.8,17.0,369.0,112.9,73.48
2016,4,20,16,45,505.5,117.0,1.8,17.0,322.5,81.17,65.79
2016,4,20,17,0,467.0,110.0,1.8,17.0,276.0,77.86,63.1
2016,4,20,17,15,500.5,88.0,1.7,16.5,240.0,65.05,52.05
2016,4,20,17,30,534.0,66.0,1.6,16.0,204.0,49.59,38.44
2016,4,20,17,45,460.0,56.5,1.55,15.5,155.5,43.57,32.96
2016,4,20,18,0,386.0,47.0,1.5,15.0,107.0,37.32,27.04
2016,4,20,18,15,268.5,33.5,1.5,14.5,67.5,27.01,17.11
2016,4,20,18,30,151.0,20.0,1.5,14.0,28.0,15.74,0.0
2016,4,20,18,45,75.5,10.0,1.5,14.0,14.0,9.1,0.0
2016,4,20,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,9.5,0.9,14.0,9.5,8.35,0.0
2016,4,21,6,0,0.0,19.0,0.9,14.0,19.0,16.72,7.77
2016,4,21,6,15,0.0,34.0,1.0,14.0,34.0,29.99,19.6
2016,4,21,6,30,0.0,49.0,1.1,14.0,49.0,43.83,31.75
2016,4,21,6,45,0.0,65.5,1.2,14.5,65.5,59.55,45.3
2016,4,21,7,0,0.0,82.0,1.3,15.0,82.0,75.18,58.51
2016,4,21,7,15,0.0,100.0,1.35,15.0,100.0,92.32,72.87
2016,4,21,7,30,0.0,118.0,1.4,15.0,118.0,109.41,86.96
2016,4,21,7,45,64.5,164.5,1.5,15.5,196.0,217.55,177.3
2016,4,21,8,0,129.0,211.0,1.6,16.0,274.0,337.94,273.59
2016,4,21,8,15,67.0,196.0,1.65,16.0,229.0,255.18,205.39
2016,4,21,8,30,5.0,181.0,1.7,16.0,184.0,172.73,136.88
2016,4,21,8,45,30.5,230.5,1.8,16.0,250.5,260.23,207.55
2016,4,21,9,0,56.0,280.0,1.9,16.0,317.0,338.06,268.36
2016,4,21,9,15,169.5,304.5,1.95,16.0,425.5,490.29,387.05
2016,4,21,9,30,283.0,329.0,2.0,16.0,534.0,647.24,503.48
2016,4,21,9,45,271.0,349.5,2.05,16.5,553.5,659.59,508.82
2016,4,21,10,0,259.0,370.0,2.1,17.0,573.0,670.03,513.99
2016,4,21,10,15,254.5,386.0,2.1,17.0,591.5,681.29,520.77
2016,4,21,10,30,250.0,402.0,2.1,17.0,610.0,690.92,526.44
2016,4,21,10,45,369.0,370.5,2.1,17.5,686.5,773.43,586.22
2016,4,21,11,0,488.0,339.0,2.1,18.0,763.0,869.31,652.34
2016,4,21,11,15,326.0,394.0,2.15,18.0,679.0,741.14,559.01
2016,4,21,11,30,164.0,449.0,2.2,18.0,595.0,614.52,465.73
2016,4,21,11,45,172.0,446.0,2.25,18.0,600.0,611.44,464.75
2016,4,21,12,0,180.0,443.0,2.3,18.0,605.0,607.26,462.1
2016,4,21,12,15,216.5,443.5,2.35,18.0,638.5,631.51,480.53
2016,4,21,12,30,253.0,444.0,2.4,18.0,672.0,662.18,503.05
2016,4,21,12,45,373.0,396.0,2.5,18.0,727.5,704.4,536.54
2016,4,21,13,0,493.0,348.0,2.6,18.0,783.0,745.09,568.1
2016,4,21,13,15,367.0,383.0,2.65,18.0,703.5,646.84,495.27
2016,4,21,13,30,241.0,418.0,2.7,18.0,624.0,558.89,429.44
2016,4,21,13,45,563.5,263.0,2.8,18.0,726.5,635.75,492.68
2016,4,21,14,0,886.0,108.0,2.9,18.0,829.0,672.41,523.09
2016,4,21,14,15,517.0,237.0,2.9,18.0,654.0,518.71,403.55
2016,4,21,14,30,148.0,366.0,2.9,18.0,479.0,393.85,305.75
2016,4,21,14,45,90.5,322.0,2.95,18.0,390.5,318.13,248.07
2016,4,21,15,0,33.0,278.0,3.0,18.0,302.0,249.66,195.3
2016,4,21,15,15,27.5,254.5,2.95,17.5,273.5,223.85,175.72
2016,4,21,15,30,22.0,231.0,2.9,17.0,245.0,203.36,160.11
2016,4,21,15,45,102.0,234.0,2.9,17.0,290.5,211.69,164.22
2016,4,21,16,0,182.0,237.0,2.9,17.0,336.0,216.18,164.21
2016,4,21,16,15,149.5,214.0,2.85,16.5,290.0,179.58,136.79
2016,4,21,16,30,117.0,191.0,2.8,16.0,244.0,147.5,114.42
2016,4,21,16,45,58.5,153.0,2.8,16.0,179.5,119.64,99.55
2016,4,21,17,0,0.0,115.0,2.8,16.0,115.0,96.56,79.71
2016,4,21,17,15,0.0,96.0,2.65,15.5,96.0,81.24,66.52
2016,4,21,17,30,0.0,77.0,2.5,15.0,77.0,65.77,52.92
2016,4,21,17,45,0.0,59.0,2.4,15.0,59.0,50.91,39.5
2016,4,21,18,0,0.0,41.0,2.3,15.0,41.0,35.89,25.81
2016,4,21,18,15,0.0,26.0,2.25,14.5,26.0,22.92,13.75
2016,4,21,18,30,0.0,11.0,2.2,14.0,11.0,9.67,0.0
2016,4,21,18,45,0.0,5.5,2.15,14.0,5.5,5.0,0.0
2016,4,21,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,22,5,45,98.0,19.5,3.75,14.0,29.5,68.95,14.45
2016,4,22,6,0,196.0,39.0,3.8,14.0,59.0,145.76,109.46
2016,4,22,6,15,295.0,52.0,3.85,14.0,102.5,217.29,174.52
2016,4,22,6,30,394.0,65.0,3.9,14.0,146.0,300.17,247.46
2016,4,22,6,45,472.5,72.5,4.0,14.0,197.0,379.51,316.36
2016,4,22,7,0,551.0,80.0,4.1,14.0,248.0,463.05,386.94
2016,4,22,7,15,469.5,108.0,4.2,14.0,270.0,462.33,386.33
2016,4,22,7,30,388.0,136.0,4.3,14.0,292.0,457.8,381.51
2016,4,22,7,45,388.0,157.5,4.45,14.5,331.5,499.25,413.4
2016,4,22,8,0,388.0,179.0,4.6,15.0,371.0,539.18,443.13
2016,4,22,8,15,194.5,173.0,4.7,15.0,269.0,365.69,300.99
2016,4,22,8,30,1.0,167.0,4.8,15.0,167.0,154.93,123.33
2016,4,22,8,45,0.5,134.0,4.9,15.0,134.0,121.54,95.76
2016,4,22,9,0,0.0,101.0,5.0,15.0,101.0,89.85,69.35
2016,4,22,9,15,0.0,125.5,5.1,15.0,125.5,112.64,87.98
2016,4,22,9,30,0.0,150.0,5.2,15.0,150.0,135.58,106.55
2016,4,22,9,45,158.0,254.0,5.35,15.0,378.5,423.85,343.13
2016,4,22,10,0,316.0,358.0,5.5,15.0,607.0,713.53,566.55
2016,4,22,10,15,170.0,337.0,5.55,15.0,472.0,524.44,417.86
2016,4,22,10,30,24.0,316.0,5.6,15.0,337.0,318.55,252.52
2016,4,22,10,45,12.0,214.5,5.65,15.0,225.0,207.54,164.15
2016,4,22,11,0,0.0,113.0,5.7,15.0,113.0,101.08,77.53
2016,4,22,11,15,8.5,207.0,5.7,14.5,214.5,196.17,155.16
2016,4,22,11,30,17.0,301.0,5.7,14.0,316.0,292.45,232.38
2016,4,22,11,45,14.0,273.0,5.7,14.0,285.5,262.04,207.9
2016,4,22,12,0,11.0,245.0,5.7,14.0,255.0,232.18,184.0
2016,4,22,12,15,34.5,329.0,5.6,14.0,360.5,341.08,271.06
2016,4,22,12,30,58.0,413.0,5.5,14.0,466.0,439.09,347.54
2016,4,22,12,45,457.0,280.0,5.4,14.0,685.5,674.66,539.07
2016,4,22,13,0,856.0,147.0,5.3,14.0,905.0,846.37,671.39
2016,4,22,13,15,852.5,146.5,5.2,14.0,889.0,812.69,645.57
2016,4,22,13,30,849.0,146.0,5.1,14.0,873.0,769.94,613.64
2016,4,22,13,45,847.0,142.5,5.05,14.0,850.5,723.3,577.46
2016,4,22,14,0,845.0,139.0,5.0,14.0,828.0,674.61,538.98
2016,4,22,14,15,837.0,137.0,5.0,14.0,798.0,621.84,496.59
2016,4,22,14,30,829.0,135.0,5.0,14.0,768.0,568.0,452.24
2016,4,22,14,45,834.5,125.0,5.0,14.0,735.0,512.91,405.68
2016,4,22,15,0,840.0,115.0,5.0,14.0,702.0,455.84,356.0
2016,4,22,15,15,825.0,112.5,5.0,14.0,659.5,395.85,302.72
2016,4,22,15,30,810.0,110.0,5.0,14.0,617.0,336.56,248.98
2016,4,22,15,45,794.0,105.5,5.0,14.0,570.5,276.35,194.3
2016,4,22,16,0,778.0,101.0,5.0,14.0,524.0,217.52,142.19
2016,4,22,16,15,750.5,97.0,4.9,13.5,473.0,159.4,95.96
2016,4,22,16,30,723.0,93.0,4.8,13.0,422.0,98.72,57.6
2016,4,22,16,45,680.0,89.5,4.7,13.0,368.5,61.65,49.56
2016,4,22,17,0,637.0,86.0,4.6,13.0,315.0,61.13,49.24
2016,4,22,17,15,582.5,79.0,4.35,12.5,263.0,57.78,46.41
2016,4,22,17,30,528.0,72.0,4.1,12.0,211.0,54.33,43.34
2016,4,22,17,45,440.0,63.0,3.9,12.0,161.5,48.9,38.22
2016,4,22,18,0,352.0,54.0,3.7,12.0,112.0,41.38,31.02
2016,4,22,18,15,231.0,39.5,3.5,12.0,72.0,30.64,20.6
2016,4,22,18,30,110.0,25.0,3.3,12.0,32.0,19.62,4.51
2016,4,22,18,45,55.0,12.5,3.15,12.0,16.0,11.37,0.0
2016,4,22,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
