Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,23,5,45,143.5,17.5,2.35,11.5,33.5,85.53,30.18
2016,4,23,6,0,287.0,35.0,2.4,12.0,67.0,179.21,136.91
2016,4,23,6,15,384.5,46.0,2.4,12.0,112.0,254.63,205.91
2016,4,23,6,30,482.0,57.0,2.4,12.0,157.0,340.69,281.57
2016,4,23,6,45,541.5,65.0,2.45,12.5,207.5,411.2,342.26
2016,4,23,7,0,601.0,73.0,2.5,13.0,258.0,486.64,404.62
2016,4,23,7,15,644.0,78.5,2.5,13.0,310.5,552.28,457.56
2016,4,23,7,30,687.0,84.0,2.5,13.0,363.0,620.12,510.14
2016,4,23,7,45,712.5,90.5,2.5,13.5,413.5,677.51,550.84
2016,4,23,8,0,738.0,97.0,2.5,14.0,464.0,734.7,590.27
2016,4,23,8,15,761.0,100.5,2.5,14.0,513.0,781.77,622.44
2016,4,23,8,30,784.0,104.0,2.5,14.0,562.0,831.5,656.04
2016,4,23,8,45,797.0,109.0,2.5,14.5,606.0,872.32,681.5
2016,4,23,9,0,810.0,114.0,2.5,15.0,650.0,910.71,704.93
2016,4,23,9,15,823.5,116.5,2.5,15.0,690.0,944.03,725.93
2016,4,23,9,30,837.0,119.0,2.5,15.0,730.0,974.49,744.88
2016,4,23,9,45,856.5,115.5,2.5,15.5,767.0,990.33,752.5
2016,4,23,10,0,876.0,112.0,2.5,16.0,804.0,1013.75,765.4
2016,4,23,10,15,883.0,113.5,2.5,16.0,832.5,1026.72,772.69
2016,4,23,10,30,890.0,115.0,2.5,16.0,861.0,1036.01,777.75
2016,4,23,10,45,591.5,265.5,2.55,16.5,766.5,907.36,687.62
2016,4,23,11,0,293.0,416.0,2.6,17.0,672.0,737.41,560.05
2016,4,23,11,15,598.5,267.5,2.6,17.0,801.0,899.83,683.36
2016,4,23,11,30,904.0,119.0,2.6,17.0,930.0,1019.01,763.53
2016,4,23,11,45,902.5,121.0,2.6,17.0,935.0,1001.47,750.36
2016,4,23,12,0,901.0,123.0,2.6,17.0,940.0,980.4,736.32
2016,4,23,12,15,900.5,123.0,2.65,17.0,938.0,954.9,719.84
2016,4,23,12,30,900.0,123.0,2.7,17.0,936.0,926.12,701.12
2016,4,23,12,45,894.5,124.0,2.8,17.0,925.5,890.82,678.23
2016,4,23,13,0,889.0,125.0,2.9,17.0,915.0,852.83,653.26
2016,4,23,13,15,885.0,124.5,3.05,17.0,897.5,812.13,626.39
2016,4,23,13,30,881.0,124.0,3.2,17.0,880.0,769.02,597.36
2016,4,23,13,45,869.5,125.5,3.35,17.0,854.0,720.26,562.13
2016,4,23,14,0,858.0,127.0,3.5,17.0,828.0,670.12,524.39
2016,4,23,14,15,579.5,237.0,3.55,16.5,703.0,555.33,435.06
2016,4,23,14,30,301.0,347.0,3.6,16.0,578.0,459.47,359.83
2016,4,23,14,45,276.0,333.5,3.7,16.0,537.0,413.6,324.1
2016,4,23,15,0,251.0,320.0,3.8,16.0,496.0,370.31,289.72
2016,4,23,15,15,511.0,219.5,3.8,16.0,549.0,364.23,279.53
2016,4,23,15,30,771.0,119.0,3.8,16.0,602.0,332.05,243.56
2016,4,23,15,45,746.0,116.5,3.85,16.0,555.0,268.97,187.98
2016,4,23,16,0,721.0,114.0,3.9,16.0,508.0,212.47,139.08
2016,4,23,16,15,692.5,109.5,3.85,15.5,458.5,156.79,95.38
2016,4,23,16,30,664.0,105.0,3.8,15.0,409.0,104.57,63.61
2016,4,23,16,45,614.5,102.0,3.8,15.0,356.5,70.38,56.85
2016,4,23,17,0,565.0,99.0,3.8,15.0,304.0,70.77,57.37
2016,4,23,17,15,511.0,90.0,3.65,14.5,253.5,66.27,53.57
2016,4,23,17,30,457.0,81.0,3.5,14.0,203.0,59.81,47.87
2016,4,23,17,45,380.5,69.5,3.4,14.0,155.5,52.16,40.81
2016,4,23,18,0,304.0,58.0,3.3,14.0,108.0,44.25,33.31
2016,4,23,18,15,200.5,41.5,3.2,13.5,69.5,32.1,21.81
2016,4,23,18,30,97.0,25.0,3.1,13.0,31.0,20.28,6.05
2016,4,23,18,45,48.5,12.5,3.05,13.0,15.5,11.37,0.0
2016,4,23,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,24,5,45,91.5,22.0,3.35,11.5,32.5,64.44,27.47
2016,4,24,6,0,183.0,44.0,3.5,12.0,65.0,146.35,112.37
2016,4,24,6,15,276.0,59.5,3.5,12.0,109.5,217.67,176.63
2016,4,24,6,30,369.0,75.0,3.5,12.0,154.0,299.48,248.69
2016,4,24,6,45,449.5,83.5,3.55,12.5,206.0,375.27,314.15
2016,4,24,7,0,530.0,92.0,3.6,13.0,258.0,463.41,387.53
2016,4,24,7,15,577.5,100.0,3.6,13.0,310.5,532.1,443.53
2016,4,24,7,30,625.0,108.0,3.6,13.0,363.0,603.44,499.93
2016,4,24,7,45,672.5,109.5,3.6,13.5,417.5,669.57,549.39
2016,4,24,8,0,720.0,111.0,3.6,14.0,472.0,737.12,597.43
2016,4,24,8,15,745.0,115.5,3.55,14.5,522.0,790.2,633.22
2016,4,24,8,30,770.0,120.0,3.5,15.0,572.0,842.28,667.52
2016,4,24,8,45,795.5,120.5,3.5,15.5,619.5,883.95,693.92
2016,4,24,9,0,821.0,121.0,3.5,16.0,667.0,928.86,722.28
2016,4,24,9,15,835.0,123.5,3.4,16.0,708.0,962.86,743.27
2016,4,24,9,30,849.0,126.0,3.3,16.0,749.0,993.94,762.11
2016,4,24,9,45,861.5,127.0,3.25,16.5,784.5,1018.7,775.45
2016,4,24,10,0,874.0,128.0,3.2,17.0,820.0,1028.75,778.84
2016,4,24,10,15,881.5,129.5,3.25,17.0,848.5,1041.96,786.93
2016,4,24,10,30,889.0,131.0,3.3,17.0,877.0,1051.48,792.65
2016,4,24,10,45,892.0,133.0,3.4,17.0,898.0,1053.19,793.72
2016,4,24,11,0,895.0,135.0,3.5,17.0,919.0,1051.08,792.42
2016,4,24,11,15,897.5,136.0,3.7,17.0,932.5,1043.65,788.45
2016,4,24,11,30,900.0,137.0,3.9,17.0,946.0,1032.46,781.99
2016,4,24,11,45,893.5,142.0,4.1,17.0,949.5,1012.74,769.73
2016,4,24,12,0,887.0,147.0,4.3,17.0,953.0,989.62,755.09
2016,4,24,12,15,886.0,147.5,4.5,17.0,951.0,964.14,739.28
2016,4,24,12,30,885.0,148.0,4.7,17.0,949.0,935.46,721.13
2016,4,24,12,45,861.0,160.5,4.95,17.0,933.5,903.32,700.6
2016,4,24,13,0,837.0,173.0,5.2,17.0,918.0,860.64,672.09
2016,4,24,13,15,704.5,239.0,5.35,16.5,858.0,784.08,616.09
2016,4,24,13,30,572.0,305.0,5.5,16.0,798.0,708.97,558.9
2016,4,24,13,45,669.5,249.5,5.65,16.0,810.5,695.94,551.16
2016,4,24,14,0,767.0,194.0,5.8,16.0,823.0,672.33,534.17
2016,4,24,14,15,756.5,191.5,5.85,15.5,792.0,620.17,493.46
2016,4,24,14,30,746.0,189.0,5.9,15.0,761.0,567.45,451.2
2016,4,24,14,45,736.5,183.0,5.95,15.0,724.5,511.94,404.75
2016,4,24,15,0,727.0,177.0,6.0,15.0,688.0,456.32,356.96
2016,4,24,15,15,708.5,172.0,6.0,15.0,645.0,398.36,306.23
2016,4,24,15,30,690.0,167.0,6.0,15.0,602.0,341.81,255.86
2016,4,24,15,45,687.5,153.0,6.05,15.0,558.5,283.59,203.55
2016,4,24,16,0,685.0,139.0,6.1,15.0,515.0,225.43,152.28
2016,4,24,16,15,655.0,133.0,6.05,14.5,464.5,170.54,109.01
2016,4,24,16,30,625.0,127.0,6.0,14.0,414.0,119.44,77.48
2016,4,24,16,45,591.0,117.5,6.0,14.0,363.0,82.1,67.45
2016,4,24,17,0,557.0,108.0,6.0,14.0,312.0,77.87,63.9
2016,4,24,17,15,502.0,98.5,5.95,13.5,260.5,71.23,58.21
2016,4,24,17,30,447.0,89.0,5.9,13.0,209.0,65.55,53.19
2016,4,24,17,45,368.0,76.0,5.85,12.5,160.5,56.92,45.32
2016,4,24,18,0,289.0,63.0,5.8,12.0,112.0,47.99,36.92
2016,4,24,18,15,191.0,45.0,5.7,12.0,72.5,34.78,24.32
2016,4,24,18,30,93.0,27.0,5.6,12.0,33.0,21.8,8.05
2016,4,24,18,45,46.5,13.5,5.6,12.0,16.5,12.28,0.0
2016,4,24,19,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,3.1,8.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,25,5,45,195.0,17.0,3.3,9.5,39.5,104.68,55.05
2016,4,25,6,0,390.0,34.0,3.4,10.0,79.0,220.89,172.5
2016,4,25,6,15,483.0,42.5,3.5,10.0,127.5,297.27,243.43
2016,4,25,6,30,576.0,51.0,3.6,10.0,176.0,383.51,320.59
2016,4,25,6,45,635.5,57.0,3.75,10.5,229.5,456.35,384.22
2016,4,25,7,0,695.0,63.0,3.9,11.0,283.0,531.12,447.15
2016,4,25,7,15,735.0,67.5,3.9,11.5,337.5,598.09,501.07
2016,4,25,7,30,775.0,72.0,3.9,12.0,392.0,666.69,552.74
2016,4,25,7,45,803.0,76.0,3.95,12.5,445.5,726.63,595.9
2016,4,25,8,0,831.0,80.0,4.0,13.0,499.0,786.28,637.76
2016,4,25,8,15,852.0,83.0,4.0,13.0,549.5,838.1,673.85
2016,4,25,8,30,873.0,86.0,4.0,13.0,600.0,880.21,702.33
2016,4,25,8,45,888.5,88.5,4.0,13.5,647.0,922.55,729.33
2016,4,25,9,0,904.0,91.0,4.0,14.0,694.0,962.38,754.15
2016,4,25,9,15,915.5,92.5,3.95,14.0,735.5,994.44,774.34
2016,4,25,9,30,927.0,94.0,3.9,14.0,777.0,1023.32,792.24
2016,4,25,9,45,934.0,96.5,3.9,14.5,812.0,1045.47,804.33
2016,4,25,10,0,941.0,99.0,3.9,15.0,847.0,1063.9,813.93
2016,4,25,10,15,947.0,100.5,3.9,15.0,875.5,1076.37,821.08
2016,4,25,10,30,953.0,102.0,3.9,15.0,904.0,1084.9,825.74
2016,4,25,10,45,956.5,103.0,3.9,15.5,925.5,1086.34,824.23
2016,4,25,11,0,960.0,104.0,3.9,16.0,947.0,1083.75,820.21
2016,4,25,11,15,962.0,104.5,3.9,16.0,960.5,1075.1,813.84
2016,4,25,11,30,964.0,105.0,3.9,16.0,974.0,1062.47,804.97
2016,4,25,11,45,962.0,106.5,3.9,16.0,978.5,1043.07,791.65
2016,4,25,12,0,960.0,108.0,3.9,16.0,983.0,1019.95,775.93
2016,4,25,12,15,959.0,108.0,3.85,16.0,981.0,992.69,757.1
2016,4,25,12,30,958.0,108.0,3.8,16.0,979.0,961.96,735.94
2016,4,25,12,45,950.5,110.5,3.8,16.5,967.0,924.72,709.22
2016,4,25,13,0,943.0,113.0,3.8,17.0,955.0,884.69,680.56
2016,4,25,13,15,938.5,112.5,3.75,17.0,937.0,841.66,650.69
2016,4,25,13,30,934.0,112.0,3.7,17.0,919.0,796.11,618.82
2016,4,25,13,45,927.0,111.5,3.7,17.0,893.0,746.49,582.85
2016,4,25,14,0,920.0,111.0,3.7,17.0,867.0,695.0,543.56
2016,4,25,14,15,911.5,109.5,3.75,16.5,834.5,640.09,501.78
2016,4,25,14,30,903.0,108.0,3.8,16.0,802.0,583.95,457.6
2016,4,25,14,45,891.0,106.5,3.85,16.0,763.5,525.13,408.99
2016,4,25,15,0,879.0,105.0,3.9,16.0,725.0,465.95,358.56
2016,4,25,15,15,864.0,102.5,3.95,16.0,681.0,404.77,305.15
2016,4,25,15,30,849.0,100.0,4.0,16.0,637.0,339.63,247.45
2016,4,25,15,45,828.5,97.5,4.05,16.0,588.0,277.88,192.21
2016,4,25,16,0,808.0,95.0,4.1,16.0,539.0,218.0,139.87
2016,4,25,16,15,781.5,91.0,4.1,15.5,487.5,158.34,92.79
2016,4,25,16,30,755.0,87.0,4.1,15.0,436.0,101.84,58.52
2016,4,25,16,45,717.0,83.0,4.1,15.0,382.5,56.87,44.92
2016,4,25,17,0,679.0,79.0,4.1,15.0,329.0,55.72,44.04
2016,4,25,17,15,629.0,73.0,4.0,14.5,276.0,52.92,41.71
2016,4,25,17,30,579.0,67.0,3.9,14.0,223.0,50.02,39.18
2016,4,25,17,45,499.0,59.0,3.85,13.5,172.5,45.24,34.79
2016,4,25,18,0,419.0,51.0,3.8,13.0,122.0,40.34,30.08
2016,4,25,18,15,302.5,38.5,3.7,12.5,80.5,31.06,21.18
2016,4,25,18,30,186.0,26.0,3.6,12.0,39.0,20.42,8.03
2016,4,25,18,45,93.0,13.0,3.5,11.5,19.5,11.82,0.0
2016,4,25,19,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,4.0,1.85,9.0,4.0,0.0,0.0
2016,4,26,5,30,0.0,8.0,1.8,9.0,8.0,7.28,0.0
2016,4,26,5,45,68.5,25.5,1.8,9.5,33.5,62.1,34.23
2016,4,26,6,0,137.0,43.0,1.8,10.0,59.0,116.51,90.11
2016,4,26,6,15,185.0,62.0,1.85,10.5,95.5,168.34,136.87
2016,4,26,6,30,233.0,81.0,1.9,11.0,132.0,224.99,186.86
2016,4,26,6,45,259.0,100.5,2.0,11.5,171.5,274.19,229.47
2016,4,26,7,0,285.0,120.0,2.1,12.0,211.0,325.44,272.45
2016,4,26,7,15,317.0,134.5,2.1,12.5,252.5,376.49,313.97
2016,4,26,7,30,349.0,149.0,2.1,13.0,294.0,429.82,356.04
2016,4,26,7,45,494.0,132.5,2.15,13.5,367.5,551.34,452.12
2016,4,26,8,0,639.0,116.0,2.2,14.0,441.0,677.39,546.57
2016,4,26,8,15,632.0,133.5,2.1,14.0,481.5,715.3,571.18
2016,4,26,8,30,625.0,151.0,2.0,14.0,522.0,750.04,593.71
2016,4,26,8,45,609.0,173.0,1.9,14.0,557.5,778.25,611.18
2016,4,26,9,0,593.0,195.0,1.8,14.0,593.0,802.53,625.37
2016,4,26,9,15,583.5,215.0,1.8,14.0,626.0,827.2,640.46
2016,4,26,9,30,574.0,235.0,1.8,14.0,659.0,843.45,649.75
2016,4,26,9,45,496.0,280.5,1.8,14.5,659.5,821.99,629.78
2016,4,26,10,0,418.0,326.0,1.8,15.0,660.0,794.63,606.22
2016,4,26,10,15,437.0,329.5,1.9,15.0,689.5,817.67,622.89
2016,4,26,10,30,456.0,333.0,2.0,15.0,719.0,838.6,637.58
2016,4,26,10,45,402.5,368.5,2.15,15.0,715.0,816.08,620.5
2016,4,26,11,0,349.0,404.0,2.3,15.0,711.0,779.23,593.93
2016,4,26,11,15,257.0,429.5,2.4,15.0,657.5,705.81,539.87
2016,4,26,11,30,165.0,455.0,2.5,15.0,604.0,618.75,475.32
2016,4,26,11,45,223.5,449.5,2.7,15.5,653.0,661.79,508.5
2016,4,26,12,0,282.0,444.0,2.9,16.0,702.0,713.1,546.06
2016,4,26,12,15,372.5,407.0,3.0,16.0,747.0,746.51,572.56
2016,4,26,12,30,463.0,370.0,3.1,16.0,792.0,782.71,600.65
2016,4,26,12,45,644.0,269.0,3.25,16.0,849.0,822.79,634.42
2016,4,26,13,0,825.0,168.0,3.4,16.0,906.0,844.82,653.48
2016,4,26,13,15,820.5,166.5,3.45,16.0,888.5,803.78,624.82
2016,4,26,13,30,816.0,165.0,3.5,16.0,871.0,760.6,593.59
2016,4,26,13,45,820.5,157.0,3.6,16.0,849.5,715.87,560.7
2016,4,26,14,0,825.0,149.0,3.7,16.0,828.0,668.65,525.04
2016,4,26,14,15,815.5,147.0,3.75,16.0,797.0,616.09,484.0
2016,4,26,14,30,806.0,145.0,3.8,16.0,766.0,562.69,441.16
2016,4,26,14,45,791.5,143.0,3.85,16.0,728.5,506.3,394.77
2016,4,26,15,0,777.0,141.0,3.9,16.0,691.0,450.14,347.21
2016,4,26,15,15,760.0,137.5,3.95,15.5,648.5,388.4,294.68
2016,4,26,15,30,743.0,134.0,4.0,15.0,606.0,330.95,244.25
2016,4,26,15,45,726.5,127.5,4.05,15.0,560.0,272.58,192.26
2016,4,26,16,0,710.0,121.0,4.1,15.0,514.0,215.79,142.76
2016,4,26,16,15,492.0,152.5,4.1,14.5,413.0,165.95,111.92
2016,4,26,16,30,274.0,184.0,4.1,14.0,312.0,145.65,109.21
2016,4,26,16,45,253.5,166.5,4.2,14.0,274.0,117.65,98.62
2016,4,26,17,0,233.0,149.0,4.3,14.0,236.0,107.06,89.61
2016,4,26,17,15,213.5,127.5,4.2,13.5,197.5,93.42,77.87
2016,4,26,17,30,194.0,106.0,4.1,13.0,159.0,79.2,65.35
2016,4,26,17,45,160.0,85.5,4.05,12.5,123.0,65.04,52.59
2016,4,26,18,0,126.0,65.0,4.0,12.0,87.0,50.38,39.12
2016,4,26,18,15,79.0,45.5,3.95,12.0,57.5,37.04,26.46
2016,4,26,18,30,32.0,26.0,3.9,12.0,28.0,21.76,9.65
2016,4,26,18,45,16.0,13.0,3.85,12.0,14.0,11.82,0.0
2016,4,26,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,27,5,15,17.0,5.0,2.3,11.0,5.5,0.0,0.0
2016,4,27,5,30,34.0,10.0,2.5,11.0,11.0,19.16,0.0
2016,4,27,5,45,154.5,26.0,2.7,11.5,43.5,101.55,62.18
2016,4,27,6,0,275.0,42.0,2.9,12.0,76.0,180.74,141.02
2016,4,27,6,15,365.5,53.0,2.95,12.0,121.5,254.1,207.04
2016,4,27,6,30,456.0,64.0,3.0,12.0,167.0,335.81,278.94
2016,4,27,6,45,511.0,73.5,3.15,12.5,216.5,404.19,337.83
2016,4,27,7,0,566.0,83.0,3.3,13.0,266.0,477.03,398.35
2016,4,27,7,15,285.5,112.0,3.45,13.0,205.0,327.58,274.86
2016,4,27,7,30,5.0,141.0,3.6,13.0,144.0,136.13,109.98
2016,4,27,7,45,2.5,141.0,3.8,13.0,142.5,132.61,106.89
2016,4,27,8,0,0.0,141.0,4.0,13.0,141.0,129.45,103.83
2016,4,27,8,15,69.5,204.5,4.15,13.0,246.0,265.05,217.72
2016,4,27,8,30,139.0,268.0,4.3,13.0,351.0,413.91,338.11
2016,4,27,8,45,215.0,282.0,4.45,13.5,421.5,500.55,406.58
2016,4,27,9,0,291.0,296.0,4.6,14.0,492.0,607.72,489.07
2016,4,27,9,15,150.0,258.5,4.7,14.0,360.0,417.7,337.8
2016,4,27,9,30,9.0,221.0,4.8,14.0,228.0,212.51,169.31
2016,4,27,9,45,150.5,296.0,4.9,14.0,417.0,460.35,371.03
2016,4,27,10,0,292.0,371.0,5.0,14.0,606.0,700.7,555.79
2016,4,27,10,15,577.5,257.0,5.05,14.0,740.5,887.45,700.4
2016,4,27,10,30,863.0,143.0,5.1,14.0,875.0,1048.15,815.38
2016,4,27,10,45,864.0,148.0,5.15,14.0,896.0,1050.83,815.73
2016,4,27,11,0,865.0,153.0,5.2,14.0,917.0,1049.63,814.61
2016,4,27,11,15,869.0,153.5,5.2,14.0,931.5,1042.89,809.33
2016,4,27,11,30,873.0,154.0,5.2,14.0,946.0,1020.47,793.19
2016,4,27,11,45,870.0,158.0,5.2,14.0,951.0,1014.91,789.15
2016,4,27,12,0,867.0,162.0,5.2,14.0,956.0,993.93,774.2
2016,4,27,12,15,867.0,161.5,5.15,14.0,954.5,967.94,755.48
2016,4,27,12,30,867.0,161.0,5.1,14.0,953.0,938.69,734.51
2016,4,27,12,45,863.5,161.0,5.1,14.0,943.0,903.82,709.84
2016,4,27,13,0,860.0,161.0,5.1,14.0,933.0,866.22,683.13
2016,4,27,13,15,855.0,160.0,5.1,14.0,915.0,823.99,652.88
2016,4,27,13,30,850.0,159.0,5.1,14.0,897.0,779.54,619.9
2016,4,27,13,45,845.5,155.5,5.1,14.0,872.5,731.19,582.74
2016,4,27,14,0,841.0,152.0,5.1,14.0,848.0,681.05,543.42
2016,4,27,14,15,831.0,150.0,5.05,14.0,815.5,627.4,500.23
2016,4,27,14,30,821.0,148.0,5.0,14.0,783.0,572.93,455.36
2016,4,27,14,45,808.0,145.0,4.95,14.0,744.5,515.6,407.11
2016,4,27,15,0,795.0,142.0,4.9,14.0,706.0,458.33,357.64
2016,4,27,15,15,777.5,138.5,4.8,14.0,662.5,399.31,305.6
2016,4,27,15,30,760.0,135.0,4.7,14.0,619.0,336.76,249.92
2016,4,27,15,45,741.0,129.0,4.65,14.0,571.5,277.19,196.52
2016,4,27,16,0,722.0,123.0,4.6,14.0,524.0,219.49,145.96
2016,4,27,16,15,693.0,118.0,4.55,14.0,473.5,163.47,101.4
2016,4,27,16,30,664.0,113.0,4.5,14.0,423.0,110.99,68.85
2016,4,27,16,45,634.5,104.0,4.45,14.0,372.0,71.44,57.98
2016,4,27,17,0,605.0,95.0,4.4,14.0,321.0,67.22,54.43
2016,4,27,17,15,553.0,87.0,4.3,13.5,269.0,63.39,51.22
2016,4,27,17,30,501.0,79.0,4.2,13.0,217.0,59.39,47.72
2016,4,27,17,45,436.0,67.5,4.15,13.0,169.5,52.09,40.99
2016,4,27,18,0,371.0,56.0,4.1,13.0,122.0,42.72,32.24
2016,4,27,18,15,263.0,42.0,4.05,12.5,81.0,32.46,22.52
2016,4,27,18,30,155.0,28.0,4.0,12.0,40.0,21.91,10.35
2016,4,27,18,45,77.5,14.0,3.95,12.0,20.0,12.73,0.0
2016,4,27,19,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,28.0,6.0,2.8,9.5,7.0,0.0,0.0
2016,4,28,5,30,56.0,12.0,2.9,10.0,14.0,27.54,0.0
2016,4,28,5,45,187.0,26.5,3.0,10.5,47.5,114.52,74.2
2016,4,28,6,0,318.0,41.0,3.1,11.0,81.0,199.08,156.62
2016,4,28,6,15,407.0,51.0,3.1,11.5,127.5,271.81,222.19
2016,4,28,6,30,496.0,61.0,3.1,12.0,174.0,353.84,294.0
2016,4,28,6,45,560.5,67.0,3.1,12.5,225.5,425.69,355.55
2016,4,28,7,0,625.0,73.0,3.1,13.0,277.0,502.78,419.05
2016,4,28,7,15,666.0,78.5,3.05,13.5,330.0,568.01,470.59
2016,4,28,7,30,707.0,84.0,3.0,14.0,383.0,635.19,521.21
2016,4,28,7,45,739.5,87.0,2.95,14.5,435.0,691.12,560.47
2016,4,28,8,0,772.0,90.0,2.9,15.0,487.0,750.59,601.26
2016,4,28,8,15,794.0,93.5,2.8,15.0,536.5,801.52,635.56
2016,4,28,8,30,816.0,97.0,2.7,15.0,586.0,851.1,668.17
2016,4,28,8,45,834.0,99.0,2.65,15.5,632.0,893.58,694.22
2016,4,28,9,0,852.0,101.0,2.6,16.0,678.0,924.62,711.91
2016,4,28,9,15,865.0,103.0,2.55,16.5,718.5,957.23,730.54
2016,4,28,9,30,878.0,105.0,2.5,17.0,759.0,986.9,746.91
2016,4,28,9,45,895.5,103.0,2.45,17.5,796.5,1013.42,761.03
2016,4,28,10,0,913.0,101.0,2.4,18.0,834.0,1036.74,772.93
2016,4,28,10,15,919.5,102.0,2.35,18.0,862.5,1048.81,778.91
2016,4,28,10,30,926.0,103.0,2.3,18.0,891.0,1057.08,782.62
2016,4,28,10,45,927.5,106.0,2.3,18.5,911.5,1058.55,781.19
2016,4,28,11,0,929.0,109.0,2.3,19.0,932.0,1056.07,777.42
2016,4,28,11,15,932.0,109.5,2.35,19.0,946.0,1048.57,772.66
2016,4,28,11,30,935.0,110.0,2.4,19.0,960.0,1037.2,765.54
2016,4,28,11,45,933.0,112.5,2.5,19.0,965.0,1019.19,754.73
2016,4,28,12,0,931.0,115.0,2.6,19.0,970.0,997.56,741.56
2016,4,28,12,15,930.5,114.5,2.65,19.0,968.0,970.92,724.56
2016,4,28,12,30,930.0,114.0,2.7,19.0,966.0,940.94,705.29
2016,4,28,12,45,930.5,112.5,2.8,19.0,956.5,907.64,684.08
2016,4,28,13,0,931.0,111.0,2.9,19.0,947.0,871.2,660.51
2016,4,28,13,15,927.5,110.0,2.95,19.0,930.0,829.1,632.43
2016,4,28,13,30,924.0,109.0,3.0,19.0,913.0,784.45,602.28
2016,4,28,13,45,915.0,110.0,3.1,19.0,887.5,735.43,567.74
2016,4,28,14,0,906.0,111.0,3.2,19.0,862.0,684.72,529.94
2016,4,28,14,15,898.5,109.5,3.3,18.5,830.5,631.29,489.96
2016,4,28,14,30,891.0,108.0,3.4,18.0,799.0,576.56,447.5
2016,4,28,14,45,873.5,109.5,3.5,18.0,759.5,518.46,400.1
2016,4,28,15,0,856.0,111.0,3.6,18.0,720.0,457.61,349.15
2016,4,28,15,15,841.5,108.5,3.65,17.5,677.0,397.31,297.62
2016,4,28,15,30,827.0,106.0,3.7,17.0,634.0,337.64,245.23
2016,4,28,15,45,800.5,105.5,3.8,17.0,585.0,277.57,192.04
2016,4,28,16,0,774.0,105.0,3.9,17.0,536.0,220.11,142.38
2016,4,28,16,15,748.0,101.0,3.9,16.5,486.0,157.26,92.83
2016,4,28,16,30,722.0,97.0,3.9,16.0,436.0,102.46,59.35
2016,4,28,16,45,681.0,93.0,3.95,15.5,383.0,63.48,50.62
2016,4,28,17,0,640.0,89.0,4.0,15.0,330.0,62.67,50.18
2016,4,28,17,15,590.0,82.0,3.95,14.5,277.5,59.43,47.49
2016,4,28,17,30,540.0,75.0,3.9,14.0,225.0,56.06,44.57
2016,4,28,17,45,460.5,66.0,3.85,13.5,175.5,50.72,39.71
2016,4,28,18,0,381.0,57.0,3.8,13.0,126.0,43.46,32.93
2016,4,28,18,15,273.0,43.5,3.6,12.5,84.5,33.61,23.58
2016,4,28,18,30,165.0,30.0,3.4,12.0,43.0,23.48,12.03
2016,4,28,18,45,82.5,15.0,3.2,12.0,21.5,13.64,0.0
2016,4,28,19,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,29,5,15,5.0,5.5,1.65,10.0,6.0,5.0,0.0
2016,4,29,5,30,10.0,11.0,1.7,10.0,12.0,12.98,0.0
2016,4,29,5,45,98.0,32.0,1.75,10.5,44.5,83.28,54.99
2016,4,29,6,0,186.0,53.0,1.8,11.0,77.0,149.77,117.56
2016,4,29,6,15,271.0,68.5,1.85,11.0,121.5,225.54,184.25
2016,4,29,6,30,356.0,84.0,1.9,11.0,166.0,303.12,251.82
2016,4,29,6,45,426.5,93.5,1.95,11.5,216.5,373.9,311.96
2016,4,29,7,0,497.0,103.0,2.0,12.0,267.0,451.16,375.37
2016,4,29,7,15,455.5,122.0,2.05,12.0,292.5,469.07,389.32
2016,4,29,7,30,414.0,141.0,2.1,12.0,318.0,481.6,398.4
2016,4,29,7,45,535.0,136.0,2.2,12.0,394.0,586.62,481.79
2016,4,29,8,0,656.0,131.0,2.3,12.0,470.0,707.99,573.48
2016,4,29,8,15,681.5,136.0,2.35,12.0,518.5,759.62,609.15
2016,4,29,8,30,707.0,141.0,2.4,12.0,567.0,810.41,644.24
2016,4,29,8,45,725.5,145.5,2.45,12.5,611.0,853.07,671.79
2016,4,29,9,0,744.0,150.0,2.5,13.0,655.0,893.81,697.68
2016,4,29,9,15,759.5,153.0,2.5,13.0,695.0,927.76,719.4
2016,4,29,9,30,775.0,156.0,2.5,13.0,735.0,952.47,734.68
2016,4,29,9,45,802.5,149.5,2.5,13.0,773.5,982.79,753.87
2016,4,29,10,0,830.0,143.0,2.5,13.0,812.0,1010.15,770.93
2016,4,29,10,15,838.0,145.0,2.6,13.5,840.0,1023.91,778.47
2016,4,29,10,30,846.0,147.0,2.7,14.0,868.0,1034.06,783.8
2016,4,29,10,45,851.5,148.0,2.8,14.5,889.0,1036.92,784.37
2016,4,29,11,0,857.0,149.0,2.9,15.0,910.0,1036.04,782.61
2016,4,29,11,15,861.0,149.5,3.0,15.0,924.0,1017.39,770.48
2016,4,29,11,30,865.0,150.0,3.1,15.0,938.0,1007.4,764.4
2016,4,29,11,45,867.5,150.0,3.25,15.5,944.5,991.9,753.53
2016,4,29,12,0,870.0,150.0,3.4,16.0,951.0,972.95,740.35
2016,4,29,12,15,870.0,150.0,3.5,16.0,949.5,948.34,724.29
2016,4,29,12,30,870.0,150.0,3.6,16.0,948.0,920.57,706.02
2016,4,29,12,45,864.5,151.5,3.7,16.0,937.5,886.41,683.18
2016,4,29,13,0,859.0,153.0,3.8,16.0,927.0,856.58,663.25
2016,4,29,13,15,854.5,152.0,3.9,16.0,909.5,814.95,634.69
2016,4,29,13,30,850.0,151.0,4.0,16.0,892.0,771.08,603.57
2016,4,29,13,45,842.0,150.0,4.1,16.5,867.0,722.76,566.49
2016,4,29,14,0,834.0,149.0,4.2,17.0,842.0,672.94,527.52
2016,4,29,14,15,825.0,147.0,4.25,17.0,810.5,620.38,486.46
2016,4,29,14,30,816.0,145.0,4.3,17.0,779.0,566.93,443.6
2016,4,29,14,45,804.5,142.0,4.35,17.0,742.0,510.75,397.38
2016,4,29,15,0,793.0,139.0,4.4,17.0,705.0,454.47,349.7
2016,4,29,15,15,777.0,135.5,4.4,16.5,663.0,396.28,299.78
2016,4,29,15,30,761.0,132.0,4.4,16.0,621.0,334.45,245.86
2016,4,29,15,45,742.5,127.5,4.45,16.0,574.5,276.3,194.12
2016,4,29,16,0,724.0,123.0,4.5,16.0,528.0,219.91,145.04
2016,4,29,16,15,696.5,118.0,4.5,15.5,478.5,164.07,101.07
2016,4,29,16,30,669.0,113.0,4.5,15.0,429.0,111.58,68.67
2016,4,29,16,45,638.5,105.5,4.5,15.0,378.5,72.3,58.49
2016,4,29,17,0,608.0,98.0,4.5,15.0,328.0,69.3,56.03
2016,4,29,17,15,557.5,90.5,4.45,14.5,276.5,65.98,53.3
2016,4,29,17,30,507.0,83.0,4.4,14.0,225.0,62.53,50.32
2016,4,29,17,45,438.5,72.0,4.4,13.5,176.5,53.9,42.55
2016,4,29,18,0,370.0,61.0,4.4,13.0,128.0,46.42,35.57
2016,4,29,18,15,264.0,46.5,4.35,12.5,86.5,35.87,25.6
2016,4,29,18,30,158.0,32.0,4.3,12.0,45.0,25.02,13.65
2016,4,29,18,45,79.0,16.0,4.3,12.0,22.5,14.55,0.0
2016,4,29,19,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,30,5,15,55.0,7.0,3.35,11.5,9.0,19.71,0.0
2016,4,30,5,30,110.0,14.0,3.4,12.0,18.0,55.97,0.0
2016,4,30,5,45,248.5,27.0,3.5,12.5,55.0,139.95,96.26
2016,4,30,6,0,387.0,40.0,3.6,13.0,92.0,227.15,178.58
2016,4,30,6,15,472.5,48.5,3.65,13.0,140.5,300.37,244.89
2016,4,30,6,30,558.0,57.0,3.7,13.0,189.0,382.35,317.08
2016,4,30,6,45,616.0,63.0,3.8,13.5,241.5,453.45,377.97
2016,4,30,7,0,674.0,69.0,3.9,14.0,294.0,529.1,440.3
2016,4,30,7,15,712.0,74.0,3.9,14.5,347.5,591.04,489.4
2016,4,30,7,30,750.0,79.0,3.9,15.0,401.0,657.52,539.08
2016,4,30,7,45,778.5,82.5,3.95,15.5,453.5,715.93,580.64
2016,4,30,8,0,807.0,86.0,4.0,16.0,506.0,774.12,621.03
2016,4,30,8,15,827.5,89.0,3.95,16.0,555.5,824.32,655.43
2016,4,30,8,30,848.0,92.0,3.9,16.0,605.0,872.96,688.16
2016,4,30,8,45,863.5,94.5,3.85,16.5,650.5,905.97,707.93
2016,4,30,9,0,879.0,97.0,3.8,17.0,696.0,944.77,731.61
2016,4,30,9,15,890.5,98.5,3.75,17.0,736.5,975.91,750.99
2016,4,30,9,30,902.0,100.0,3.7,17.0,777.0,1003.96,768.2
2016,4,30,9,45,915.5,99.0,3.65,17.5,813.0,1027.92,781.1
2016,4,30,10,0,929.0,98.0,3.6,18.0,849.0,1048.5,791.67
2016,4,30,10,15,935.0,99.0,3.55,18.0,877.0,1060.12,797.78
2016,4,30,10,30,941.0,100.0,3.5,18.0,905.0,1067.89,801.5
2016,4,30,10,45,945.0,100.5,3.5,18.5,925.5,1069.18,799.94
2016,4,30,11,0,949.0,101.0,3.5,19.0,946.0,1066.51,795.97
2016,4,30,11,15,951.0,101.5,3.45,19.0,959.0,1057.89,789.34
2016,4,30,11,30,953.0,102.0,3.4,19.0,972.0,1045.37,780.29
2016,4,30,11,45,953.5,102.5,3.4,19.0,977.0,1027.56,768.28
2016,4,30,12,0,954.0,103.0,3.4,19.0,982.0,1006.03,753.9
2016,4,30,12,15,953.0,103.0,3.35,19.0,979.5,979.02,735.54
2016,4,30,12,30,952.0,103.0,3.3,19.0,977.0,948.6,714.93
2016,4,30,12,45,945.0,105.0,3.25,19.5,965.5,911.69,688.57
2016,4,30,13,0,938.0,107.0,3.2,20.0,954.0,872.02,660.37
2016,4,30,13,15,934.0,106.5,3.15,20.0,936.0,829.84,631.6
2016,4,30,13,30,930.0,106.0,3.1,20.0,918.0,785.12,600.88
2016,4,30,13,45,924.5,104.5,3.1,20.0,893.0,736.15,566.12
2016,4,30,14,0,919.0,103.0,3.1,20.0,868.0,685.21,527.95
2016,4,30,14,15,911.0,101.5,3.05,20.0,836.0,631.04,486.17
2016,4,30,14,30,903.0,100.0,3.0,20.0,804.0,575.6,442.27
2016,4,30,14,45,893.0,98.0,3.0,20.0,766.0,517.76,395.37
2016,4,30,15,0,883.0,96.0,3.0,20.0,728.0,459.37,346.54
2016,4,30,15,15,869.5,93.5,2.9,20.0,685.0,399.0,294.65
2016,4,30,15,30,856.0,91.0,2.8,20.0,642.0,339.02,241.95
2016,4,30,15,45,837.5,88.5,2.75,20.0,594.0,278.44,188.67
2016,4,30,16,0,819.0,86.0,2.7,20.0,546.0,213.23,133.01
2016,4,30,16,15,795.0,83.0,2.6,19.5,495.5,154.41,87.2
2016,4,30,16,30,771.0,80.0,2.5,19.0,445.0,98.37,53.52
2016,4,30,16,45,737.5,76.0,2.45,19.0,392.5,56.73,44.02
2016,4,30,17,0,704.0,72.0,2.4,19.0,340.0,55.15,42.8
2016,4,30,17,15,658.5,67.0,2.3,18.5,287.5,48.0,36.71
2016,4,30,17,30,613.0,62.0,2.2,18.0,235.0,45.66,34.72
2016,4,30,17,45,543.0,55.0,2.15,17.5,185.0,41.52,31.02
2016,4,30,18,0,473.0,48.0,2.1,17.0,135.0,37.27,27.05
2016,4,30,18,15,365.5,37.5,2.1,16.5,92.0,29.71,19.95
2016,4,30,18,30,258.0,27.0,2.1,16.0,49.0,21.87,11.33
2016,4,30,18,45,129.0,13.5,2.1,16.0,24.5,12.28,0.0
2016,4,30,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,1,5,15,58.0,7.5,1.3,12.5,10.0,20.92,0.0
2016,5,1,5,30,116.0,15.0,1.2,13.0,20.0,59.52,0.0
2016,5,1,5,45,246.0,28.0,1.2,13.5,56.5,140.11,97.68
2016,5,1,6,0,376.0,41.0,1.2,14.0,93.0,223.79,174.53
2016,5,1,6,15,460.5,49.5,1.15,14.5,140.5,295.97,237.72
2016,5,1,6,30,545.0,58.0,1.1,15.0,188.0,376.79,305.85
2016,5,1,6,45,598.0,65.0,1.1,15.5,239.5,445.49,362.09
2016,5,1,7,0,651.0,72.0,1.1,16.0,291.0,518.28,419.04
2016,5,1,7,15,690.0,76.5,1.15,16.5,343.5,582.01,467.13
2016,5,1,7,30,729.0,81.0,1.2,17.0,396.0,644.58,511.84
2016,5,1,7,45,755.5,85.5,1.25,17.5,447.5,701.69,550.35
2016,5,1,8,0,782.0,90.0,1.3,18.0,499.0,758.48,587.66
2016,5,1,8,15,803.0,93.0,1.3,18.5,548.0,808.14,618.54
2016,5,1,8,30,824.0,96.0,1.3,19.0,597.0,856.36,647.78
2016,5,1,8,45,838.5,99.0,1.3,19.5,642.0,896.88,671.29
2016,5,1,9,0,853.0,102.0,1.3,20.0,687.0,925.8,686.87
2016,5,1,9,15,865.0,104.5,1.25,20.5,727.0,957.86,703.69
2016,5,1,9,30,877.0,107.0,1.2,21.0,767.0,986.94,718.26
2016,5,1,9,45,886.5,108.5,1.2,21.5,801.5,1009.23,729.28
2016,5,1,10,0,896.0,110.0,1.2,22.0,836.0,1028.09,738.22
2016,5,1,10,15,902.5,111.0,1.1,22.0,864.0,1039.81,742.3
2016,5,1,10,30,909.0,112.0,1.0,22.0,892.0,1047.81,744.14
2016,5,1,10,45,913.0,113.5,0.95,22.5,912.5,1050.01,742.13
2016,5,1,11,0,917.0,115.0,0.9,23.0,933.0,1048.35,737.97
2016,5,1,11,15,920.0,115.5,0.85,23.0,946.5,1040.82,731.84
2016,5,1,11,30,923.0,116.0,0.8,23.0,960.0,1029.49,723.62
2016,5,1,11,45,923.5,116.5,0.75,23.0,965.5,1011.99,711.81
2016,5,1,12,0,924.0,117.0,0.7,23.0,971.0,990.91,698.0
2016,5,1,12,15,923.5,116.5,0.65,23.0,968.5,964.45,681.02
2016,5,1,12,30,923.0,116.0,0.6,23.0,966.0,934.7,662.11
2016,5,1,12,45,921.0,115.5,0.6,23.5,956.0,900.49,640.22
2016,5,1,13,0,919.0,115.0,0.6,24.0,946.0,863.35,616.46
2016,5,1,13,15,915.0,114.0,0.65,23.5,928.5,821.4,592.7
2016,5,1,13,30,911.0,113.0,0.7,23.0,911.0,777.01,566.86
2016,5,1,13,45,904.0,112.5,0.8,23.0,885.5,728.73,536.24
2016,5,1,14,0,897.0,112.0,0.9,23.0,860.0,678.65,502.38
2016,5,1,14,15,888.5,110.5,1.0,22.5,828.5,625.26,465.71
2016,5,1,14,30,880.0,109.0,1.1,22.0,797.0,570.71,426.46
2016,5,1,14,45,867.5,108.0,1.25,22.0,759.0,513.72,383.12
2016,5,1,15,0,855.0,107.0,1.4,22.0,721.0,456.48,337.63
2016,5,1,15,15,841.0,104.5,1.45,21.5,678.5,393.49,286.37
2016,5,1,15,30,827.0,102.0,1.5,21.0,636.0,334.26,236.31
2016,5,1,15,45,806.0,99.5,1.55,21.0,588.0,274.15,184.64
2016,5,1,16,0,785.0,97.0,1.6,21.0,540.0,215.98,135.55
2016,5,1,16,15,760.0,93.5,1.6,20.5,490.0,158.74,91.56
2016,5,1,16,30,735.0,90.0,1.6,20.0,440.0,104.45,59.11
2016,5,1,16,45,699.5,85.5,1.65,19.5,388.0,57.9,44.91
2016,5,1,17,0,664.0,81.0,1.7,19.0,336.0,56.46,43.94
2016,5,1,17,15,617.0,75.0,1.6,18.5,284.0,53.74,41.74
2016,5,1,17,30,570.0,69.0,1.5,18.0,232.0,50.91,39.35
2016,5,1,17,45,500.0,61.0,1.45,17.5,182.5,46.21,35.17
2016,5,1,18,0,430.0,53.0,1.4,17.0,133.0,41.37,30.66
2016,5,1,18,15,326.5,41.0,1.35,16.0,91.0,32.64,22.58
2016,5,1,18,30,223.0,29.0,1.3,15.0,49.0,22.68,12.33
2016,5,1,18,45,111.5,14.5,1.3,14.5,24.5,11.43,0.0
2016,5,1,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,4.5,1.0,11.0,4.5,4.09,0.0
2016,5,2,5,30,0.0,9.0,1.0,11.0,9.0,7.91,0.0
2016,5,2,5,45,0.0,26.0,1.05,11.5,26.0,23.28,12.72
2016,5,2,6,0,0.0,43.0,1.1,12.0,43.0,39.98,28.06
2016,5,2,6,15,5.0,63.5,1.1,12.5,64.5,62.6,47.83
2016,5,2,6,30,10.0,84.0,1.1,13.0,86.0,85.41,67.58
2016,5,2,6,45,18.5,104.5,1.15,13.5,110.0,110.55,89.03
2016,5,2,7,0,27.0,125.0,1.2,14.0,134.0,144.86,117.7
2016,5,2,7,15,25.5,142.5,1.2,14.0,152.5,162.28,131.82
2016,5,2,7,30,24.0,160.0,1.2,14.0,171.0,169.17,137.06
2016,5,2,7,45,70.0,193.5,1.2,14.5,230.0,251.68,204.54
2016,5,2,8,0,116.0,227.0,1.2,15.0,289.0,341.4,275.06
2016,5,2,8,15,90.0,243.5,1.15,15.0,294.0,325.11,260.2
2016,5,2,8,30,64.0,260.0,1.1,15.0,299.0,320.86,255.2
2016,5,2,8,45,166.0,283.5,1.1,15.5,395.5,455.35,359.42
2016,5,2,9,0,268.0,307.0,1.1,16.0,492.0,596.0,462.03
2016,5,2,9,15,180.0,328.5,1.1,16.0,456.0,522.11,403.83
2016,5,2,9,30,92.0,350.0,1.1,16.0,420.0,443.29,342.97
2016,5,2,9,45,137.5,373.0,1.1,16.5,482.0,529.36,406.32
2016,5,2,10,0,183.0,396.0,1.1,17.0,544.0,598.38,454.49
2016,5,2,10,15,159.5,410.0,1.1,17.0,542.5,587.63,444.69
2016,5,2,10,30,136.0,424.0,1.1,17.0,541.0,575.67,434.88
2016,5,2,10,45,154.5,436.0,1.15,17.5,572.0,603.02,453.79
2016,5,2,11,0,173.0,448.0,1.2,18.0,603.0,629.15,471.31
2016,5,2,11,15,160.5,454.5,1.2,18.0,600.5,617.38,462.06
2016,5,2,11,30,148.0,461.0,1.2,18.0,598.0,604.88,452.72
2016,5,2,11,45,139.5,463.0,1.25,18.5,592.5,591.15,442.26
2016,5,2,12,0,131.0,465.0,1.3,19.0,587.0,576.91,431.49
2016,5,2,12,15,122.0,462.0,1.35,19.0,575.5,557.01,417.59
2016,5,2,12,30,113.0,459.0,1.4,19.0,564.0,537.04,403.61
2016,5,2,12,45,157.5,456.5,1.45,19.0,600.5,563.14,423.79
2016,5,2,13,0,202.0,454.0,1.5,19.0,637.0,585.53,440.75
2016,5,2,13,15,186.5,445.5,1.55,19.0,612.5,551.93,416.69
2016,5,2,13,30,171.0,437.0,1.6,19.0,588.0,519.16,393.42
2016,5,2,13,45,189.0,422.5,1.65,19.0,585.0,505.28,384.21
2016,5,2,14,0,207.0,408.0,1.7,19.0,582.0,489.53,373.22
2016,5,2,14,15,225.5,389.0,1.75,18.5,571.5,468.39,358.68
2016,5,2,14,30,244.0,370.0,1.8,18.0,561.0,444.03,341.26
2016,5,2,14,45,230.5,352.5,1.85,18.0,526.5,405.83,312.21
2016,5,2,15,0,217.0,335.0,1.9,18.0,492.0,367.82,282.95
2016,5,2,15,15,198.0,315.5,1.9,17.5,452.0,327.84,252.27
2016,5,2,15,30,179.0,296.0,1.9,17.0,412.0,290.18,223.08
2016,5,2,15,45,179.5,272.5,1.9,17.0,382.0,256.92,196.2
2016,5,2,16,0,180.0,249.0,1.9,17.0,352.0,223.94,169.57
2016,5,2,16,15,233.0,219.0,1.9,16.5,339.0,187.2,138.71
2016,5,2,16,30,286.0,189.0,1.9,16.0,326.0,150.15,110.93
2016,5,2,16,45,256.0,169.5,1.95,16.0,281.5,119.32,98.99
2016,5,2,17,0,226.0,150.0,2.0,16.0,237.0,107.51,89.1
2016,5,2,17,15,190.5,134.0,1.95,15.5,200.0,101.72,84.41
2016,5,2,17,30,155.0,118.0,1.9,15.0,163.0,90.09,74.39
2016,5,2,17,45,126.5,96.0,1.9,14.5,128.0,74.46,60.57
2016,5,2,18,0,98.0,74.0,1.9,14.0,93.0,58.43,46.08
2016,5,2,18,15,61.0,52.5,1.85,13.5,63.0,42.31,31.27
2016,5,2,18,30,24.0,31.0,1.8,13.0,33.0,26.42,15.71
2016,5,2,18,45,12.0,15.5,1.8,13.0,16.5,13.59,0.0
2016,5,2,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
