Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,1.3,12.0,4.0,3.64,0.0
2016,5,3,5,30,0.0,8.0,1.3,12.0,8.0,7.02,0.0
2016,5,3,5,45,0.0,22.5,1.3,12.5,22.5,19.82,10.12
2016,5,3,6,0,0.0,37.0,1.3,13.0,37.0,33.02,22.15
2016,5,3,6,15,0.0,56.5,1.25,13.0,56.5,52.07,38.83
2016,5,3,6,30,0.0,76.0,1.2,13.0,76.0,70.91,55.2
2016,5,3,6,45,2.5,96.0,1.2,13.0,97.0,91.58,72.92
2016,5,3,7,0,5.0,116.0,1.2,13.0,118.0,112.38,90.47
2016,5,3,7,15,109.0,147.0,1.25,13.0,194.5,235.57,194.85
2016,5,3,7,30,213.0,178.0,1.3,13.0,271.0,350.28,288.52
2016,5,3,7,45,115.0,183.0,1.4,13.5,234.0,286.98,234.32
2016,5,3,8,0,17.0,188.0,1.5,14.0,197.0,190.45,153.04
2016,5,3,8,15,119.5,230.0,1.6,14.0,302.5,349.05,282.72
2016,5,3,8,30,222.0,272.0,1.7,14.0,408.0,488.87,391.51
2016,5,3,8,45,288.0,280.0,1.8,14.5,470.5,578.48,457.69
2016,5,3,9,0,354.0,288.0,1.9,15.0,533.0,654.76,512.98
2016,5,3,9,15,287.5,322.5,1.85,15.0,529.0,635.13,494.48
2016,5,3,9,30,221.0,357.0,1.8,15.0,525.0,593.83,461.35
2016,5,3,9,45,165.5,374.0,1.8,15.5,503.0,557.72,431.85
2016,5,3,10,0,110.0,391.0,1.8,16.0,481.0,502.07,388.07
2016,5,3,10,15,167.5,406.5,1.7,16.0,548.5,591.41,454.03
2016,5,3,10,30,225.0,422.0,1.6,16.0,616.0,662.96,504.57
2016,5,3,10,45,244.5,429.0,1.55,16.5,644.5,701.69,529.33
2016,5,3,11,0,264.0,436.0,1.5,17.0,673.0,722.47,541.86
2016,5,3,11,15,277.0,440.0,1.4,17.0,692.0,731.86,547.07
2016,5,3,11,30,290.0,444.0,1.3,17.0,711.0,739.37,551.05
2016,5,3,11,45,322.5,436.0,1.2,17.0,734.5,751.7,558.95
2016,5,3,12,0,355.0,428.0,1.1,17.0,758.0,761.4,564.86
2016,5,3,12,15,412.0,403.0,1.05,17.0,785.5,781.87,579.18
2016,5,3,12,30,469.0,378.0,1.0,17.0,813.0,790.39,585.31
2016,5,3,12,45,454.5,376.0,1.0,17.0,793.5,753.9,560.28
2016,5,3,13,0,440.0,374.0,1.0,17.0,774.0,716.77,535.08
2016,5,3,13,15,491.5,350.0,1.05,17.0,789.0,711.27,533.17
2016,5,3,13,30,543.0,326.0,1.1,17.0,804.0,700.53,526.93
2016,5,3,13,45,484.5,333.5,1.15,17.0,751.0,635.58,480.82
2016,5,3,14,0,426.0,341.0,1.2,17.0,698.0,574.49,437.03
2016,5,3,14,15,383.5,344.5,1.3,17.0,656.5,524.02,400.46
2016,5,3,14,30,341.0,348.0,1.4,17.0,615.0,477.9,366.23
2016,5,3,14,45,324.5,333.5,1.5,17.0,578.5,433.62,332.87
2016,5,3,15,0,308.0,319.0,1.6,17.0,542.0,390.9,299.92
2016,5,3,15,15,221.0,308.0,1.65,16.5,463.0,330.61,254.43
2016,5,3,15,30,134.0,297.0,1.7,16.0,384.0,277.13,214.62
2016,5,3,15,45,109.0,271.0,1.8,16.0,338.5,243.75,188.96
2016,5,3,16,0,84.0,245.0,1.9,16.0,293.0,209.39,162.68
2016,5,3,16,15,83.5,222.5,1.95,15.5,267.0,183.82,142.99
2016,5,3,16,30,83.0,200.0,2.0,15.0,241.0,158.66,124.41
2016,5,3,16,45,107.0,178.5,2.05,15.0,224.5,130.3,108.87
2016,5,3,17,0,131.0,157.0,2.1,15.0,208.0,116.66,97.4
2016,5,3,17,15,109.5,137.0,2.05,15.0,175.5,103.12,85.79
2016,5,3,17,30,88.0,117.0,2.0,15.0,143.0,89.2,73.62
2016,5,3,17,45,70.5,94.5,1.95,15.0,112.5,75.64,61.51
2016,5,3,18,0,53.0,72.0,1.9,15.0,82.0,58.66,46.13
2016,5,3,18,15,28.0,51.0,1.8,14.5,56.0,42.36,31.23
2016,5,3,18,30,3.0,30.0,1.7,14.0,30.0,25.94,15.49
2016,5,3,18,45,1.5,15.0,1.6,14.0,15.0,13.22,0.0
2016,5,3,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.5,2.05,12.0,5.5,5.0,0.0
2016,5,4,5,30,0.0,11.0,2.1,12.0,11.0,9.67,0.0
2016,5,4,5,45,10.0,31.5,2.15,12.5,33.0,35.72,22.83
2016,5,4,6,0,20.0,52.0,2.2,13.0,55.0,62.64,46.89
2016,5,4,6,15,39.0,74.5,2.2,13.0,83.5,96.76,76.74
2016,5,4,6,30,58.0,97.0,2.2,13.0,112.0,132.38,107.8
2016,5,4,6,45,85.0,117.0,2.2,13.0,144.0,180.65,149.16
2016,5,4,7,0,112.0,137.0,2.2,13.0,176.0,222.98,184.95
2016,5,4,7,15,128.0,160.5,2.1,13.0,211.5,264.36,218.96
2016,5,4,7,30,144.0,184.0,2.0,13.0,247.0,306.75,253.01
2016,5,4,7,45,136.0,207.5,1.95,13.0,273.5,331.46,271.67
2016,5,4,8,0,128.0,231.0,1.9,13.0,300.0,354.95,289.02
2016,5,4,8,15,92.5,245.0,1.85,13.0,297.0,328.18,265.89
2016,5,4,8,30,57.0,259.0,1.8,13.0,294.0,312.82,251.82
2016,5,4,8,45,128.0,290.0,1.75,13.5,376.5,427.22,341.63
2016,5,4,9,0,199.0,321.0,1.7,14.0,459.0,529.3,418.11
2016,5,4,9,15,209.0,340.0,1.6,14.0,492.5,561.76,440.01
2016,5,4,9,30,219.0,359.0,1.5,14.0,526.0,593.56,461.58
2016,5,4,9,45,148.0,369.0,1.45,14.5,484.0,534.41,414.07
2016,5,4,10,0,77.0,379.0,1.4,15.0,442.0,455.59,352.58
2016,5,4,10,15,81.5,395.0,1.35,15.0,464.0,474.94,366.76
2016,5,4,10,30,86.0,411.0,1.3,15.0,486.0,493.76,379.74
2016,5,4,10,45,88.5,423.0,1.3,15.0,501.0,505.71,387.89
2016,5,4,11,0,91.0,435.0,1.3,15.0,516.0,517.03,395.63
2016,5,4,11,15,148.5,449.0,1.35,15.0,584.5,598.82,455.89
2016,5,4,11,30,206.0,463.0,1.4,15.0,653.0,662.6,501.77
2016,5,4,11,45,174.0,466.0,1.5,15.0,627.0,626.25,475.09
2016,5,4,12,0,142.0,469.0,1.6,15.0,601.0,590.15,449.22
2016,5,4,12,15,231.0,454.5,1.7,15.0,669.0,648.35,494.16
2016,5,4,12,30,320.0,440.0,1.8,15.0,737.0,709.16,539.27
2016,5,4,12,45,357.0,417.5,1.9,15.5,746.0,702.55,534.78
2016,5,4,13,0,394.0,395.0,2.0,16.0,755.0,692.75,528.47
2016,5,4,13,15,346.5,406.5,2.05,16.0,718.0,644.44,493.2
2016,5,4,13,30,299.0,418.0,2.1,16.0,681.0,598.42,459.45
2016,5,4,13,45,391.0,369.0,2.15,16.0,703.5,599.15,462.15
2016,5,4,14,0,483.0,320.0,2.2,16.0,726.0,592.98,458.68
2016,5,4,14,15,465.0,312.5,2.25,16.0,691.5,545.42,422.69
2016,5,4,14,30,447.0,305.0,2.3,16.0,657.0,498.87,386.98
2016,5,4,14,45,407.0,305.0,2.4,16.0,613.5,448.89,348.02
2016,5,4,15,0,367.0,305.0,2.5,16.0,570.0,404.87,313.05
2016,5,4,15,15,411.5,270.5,2.5,16.0,552.0,364.86,279.49
2016,5,4,15,30,456.0,236.0,2.5,16.0,534.0,322.11,242.25
2016,5,4,15,45,465.5,214.5,2.55,16.0,499.0,275.43,201.97
2016,5,4,16,0,475.0,193.0,2.6,16.0,464.0,227.75,161.15
2016,5,4,16,15,393.5,190.0,2.55,15.5,401.0,181.3,127.69
2016,5,4,16,30,312.0,187.0,2.5,15.0,338.0,150.67,110.99
2016,5,4,16,45,316.0,163.5,2.5,15.0,301.5,115.99,96.53
2016,5,4,17,0,320.0,140.0,2.5,15.0,265.0,101.74,84.43
2016,5,4,17,15,281.0,126.5,2.4,14.5,224.5,93.09,77.19
2016,5,4,17,30,242.0,113.0,2.3,14.0,184.0,84.12,69.45
2016,5,4,17,45,204.5,93.5,2.2,14.0,145.5,70.77,57.48
2016,5,4,18,0,167.0,74.0,2.1,14.0,107.0,56.97,44.87
2016,5,4,18,15,116.5,54.0,2.0,13.5,74.0,42.32,31.39
2016,5,4,18,30,66.0,34.0,1.9,13.0,41.0,28.15,17.59
2016,5,4,18,45,33.0,17.0,1.8,13.0,20.5,14.52,0.0
2016,5,4,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,1.5,9.0,1.75,12.0,9.5,8.55,0.0
2016,5,5,5,30,3.0,18.0,1.8,12.0,19.0,17.01,0.0
2016,5,5,5,45,61.5,38.0,1.9,12.5,47.5,68.91,48.98
2016,5,5,6,0,120.0,58.0,2.0,13.0,76.0,126.19,99.16
2016,5,5,6,15,163.5,78.0,2.05,13.0,113.0,175.91,143.04
2016,5,5,6,30,207.0,98.0,2.1,13.0,150.0,230.02,190.17
2016,5,5,6,45,255.5,111.0,2.2,13.5,190.0,282.64,234.99
2016,5,5,7,0,304.0,124.0,2.3,14.0,230.0,339.96,282.54
2016,5,5,7,15,296.5,147.5,2.3,14.0,264.5,375.67,310.93
2016,5,5,7,30,289.0,171.0,2.3,14.0,299.0,409.65,337.17
2016,5,5,7,45,310.5,190.0,2.3,14.0,343.0,459.05,375.44
2016,5,5,8,0,332.0,209.0,2.3,14.0,387.0,509.13,413.32
2016,5,5,8,15,373.5,221.0,2.25,14.0,438.5,568.56,457.89
2016,5,5,8,30,415.0,233.0,2.2,14.0,490.0,645.45,513.96
2016,5,5,8,45,385.0,262.0,2.2,14.5,513.5,645.54,510.46
2016,5,5,9,0,355.0,291.0,2.2,15.0,537.0,658.03,516.3
2016,5,5,9,15,327.5,318.0,2.15,15.0,555.0,667.4,520.52
2016,5,5,9,30,300.0,345.0,2.1,15.0,573.0,673.87,522.66
2016,5,5,9,45,249.0,372.0,2.1,15.5,567.0,654.37,504.93
2016,5,5,10,0,198.0,399.0,2.1,16.0,561.0,615.05,473.46
2016,5,5,10,15,118.0,381.0,2.1,16.0,478.5,513.3,396.72
2016,5,5,10,30,38.0,363.0,2.1,16.0,396.0,394.5,305.73
2016,5,5,10,45,185.0,391.5,2.1,16.0,557.5,585.75,452.41
2016,5,5,11,0,332.0,420.0,2.1,16.0,719.0,772.84,586.62
2016,5,5,11,15,327.5,428.0,2.15,16.0,727.0,768.46,581.53
2016,5,5,11,30,323.0,436.0,2.2,16.0,735.0,762.32,577.05
2016,5,5,11,45,272.0,452.0,2.25,16.5,704.5,717.76,543.42
2016,5,5,12,0,221.0,468.0,2.3,17.0,674.0,662.78,502.71
2016,5,5,12,15,277.5,452.0,2.3,17.0,710.5,697.18,528.82
2016,5,5,12,30,334.0,436.0,2.3,17.0,747.0,717.15,544.0
2016,5,5,12,45,581.5,299.5,2.3,17.0,833.0,790.39,601.89
2016,5,5,13,0,829.0,163.0,2.3,17.0,919.0,837.72,638.49
2016,5,5,13,15,824.5,162.0,2.25,17.0,901.5,797.4,610.07
2016,5,5,13,30,820.0,161.0,2.2,17.0,884.0,754.96,579.64
2016,5,5,13,45,810.5,160.5,2.2,17.0,859.5,707.61,545.09
2016,5,5,14,0,801.0,160.0,2.2,17.0,835.0,659.0,508.84
2016,5,5,14,15,791.5,158.0,2.2,17.0,804.0,608.07,469.97
2016,5,5,14,30,782.0,156.0,2.2,17.0,773.0,556.39,429.43
2016,5,5,14,45,413.5,230.0,2.2,17.0,555.0,391.89,303.53
2016,5,5,15,0,45.0,304.0,2.2,17.0,337.0,273.87,213.63
2016,5,5,15,15,383.5,224.0,2.15,16.5,476.5,318.77,244.11
2016,5,5,15,30,722.0,144.0,2.1,16.0,616.0,331.91,242.89
2016,5,5,15,45,701.0,139.5,2.05,16.0,570.5,275.79,193.65
2016,5,5,16,0,680.0,135.0,2.0,16.0,525.0,221.79,147.45
2016,5,5,16,15,652.0,129.5,1.95,16.0,476.0,168.51,105.71
2016,5,5,16,30,624.0,124.0,1.9,16.0,427.0,118.69,74.58
2016,5,5,16,45,585.5,118.0,1.85,16.0,377.0,80.44,65.25
2016,5,5,17,0,547.0,112.0,1.8,16.0,327.0,79.02,64.26
2016,5,5,17,15,498.5,103.0,1.7,15.5,277.0,73.53,59.7
2016,5,5,17,30,450.0,94.0,1.6,15.0,227.0,68.37,55.3
2016,5,5,17,45,383.0,82.0,1.55,14.5,180.0,60.69,48.48
2016,5,5,18,0,316.0,70.0,1.5,14.0,133.0,52.72,41.17
2016,5,5,18,15,228.0,54.0,1.35,13.5,92.5,41.3,30.56
2016,5,5,18,30,140.0,38.0,1.2,13.0,52.0,30.34,19.61
2016,5,5,18,45,70.0,19.0,1.1,13.0,26.0,15.57,0.0
2016,5,5,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,4.5,1.5,11.0,4.5,4.09,0.0
2016,5,6,5,30,0.0,9.0,1.5,11.0,9.0,7.9,0.0
2016,5,6,5,45,0.0,22.5,1.55,11.5,22.5,19.82,10.53
2016,5,6,6,0,0.0,36.0,1.6,12.0,36.0,31.76,21.3
2016,5,6,6,15,0.0,54.0,1.55,12.0,54.0,48.91,36.37
2016,5,6,6,30,0.0,72.0,1.5,12.0,72.0,66.09,51.36
2016,5,6,6,45,0.0,90.5,1.45,12.0,90.5,83.69,66.48
2016,5,6,7,0,0.0,109.0,1.4,12.0,109.0,101.22,81.27
2016,5,6,7,15,0.0,88.5,1.3,12.0,88.5,79.31,62.47
2016,5,6,7,30,0.0,68.0,1.2,12.0,68.0,60.12,46.0
2016,5,6,7,45,9.0,130.0,1.2,12.5,135.0,125.59,101.12
2016,5,6,8,0,18.0,192.0,1.2,13.0,202.0,194.9,157.55
2016,5,6,8,15,22.0,213.0,1.15,13.0,226.0,218.88,176.22
2016,5,6,8,30,26.0,234.0,1.1,13.0,250.0,243.03,194.95
2016,5,6,8,45,13.0,136.0,1.1,13.0,144.0,134.39,106.61
2016,5,6,9,0,0.0,38.0,1.1,13.0,38.0,33.63,22.7
2016,5,6,9,15,5.0,133.0,1.1,13.0,137.0,124.26,98.05
2016,5,6,9,30,10.0,228.0,1.1,13.0,236.0,219.54,174.35
2016,5,6,9,45,9.5,223.5,1.15,13.5,231.0,214.25,169.15
2016,5,6,10,0,9.0,219.0,1.2,14.0,226.0,209.09,164.53
2016,5,6,10,15,4.5,166.0,1.2,14.0,169.5,154.43,120.76
2016,5,6,10,30,0.0,113.0,1.2,14.0,113.0,101.08,77.57
2016,5,6,10,45,0.0,112.0,1.25,14.0,112.0,100.2,76.89
2016,5,6,11,0,0.0,111.0,1.3,14.0,111.0,99.31,76.11
2016,5,6,11,15,10.5,222.5,1.3,14.0,232.0,212.09,166.64
2016,5,6,11,30,21.0,334.0,1.3,14.0,353.0,326.17,254.59
2016,5,6,11,45,24.0,349.0,1.35,14.5,371.0,353.67,274.34
2016,5,6,12,0,27.0,364.0,1.4,15.0,389.0,368.07,284.6
2016,5,6,12,15,29.0,370.5,1.4,15.0,398.0,372.74,288.04
2016,5,6,12,30,31.0,377.0,1.4,15.0,407.0,376.92,291.19
2016,5,6,12,45,24.0,340.5,1.4,15.0,363.5,333.04,258.06
2016,5,6,13,0,17.0,304.0,1.4,15.0,320.0,285.62,222.1
2016,5,6,13,15,20.5,319.5,1.4,15.0,338.5,300.37,233.8
2016,5,6,13,30,24.0,335.0,1.4,15.0,357.0,314.41,244.65
2016,5,6,13,45,20.0,308.0,1.4,15.0,326.0,285.49,222.55
2016,5,6,14,0,16.0,281.0,1.4,15.0,295.0,257.27,201.03
2016,5,6,14,15,38.5,317.0,1.3,15.0,348.5,297.99,232.93
2016,5,6,14,30,61.0,353.0,1.2,15.0,402.0,334.17,260.41
2016,5,6,14,45,35.0,286.0,1.2,15.0,314.0,260.67,203.86
2016,5,6,15,0,9.0,219.0,1.2,15.0,226.0,193.76,152.04
2016,5,6,15,15,28.5,246.0,1.1,15.0,265.0,216.76,170.36
2016,5,6,15,30,48.0,273.0,1.0,15.0,304.0,237.95,186.47
2016,5,6,15,45,24.0,211.5,0.95,15.0,227.0,185.35,145.57
2016,5,6,16,0,0.0,150.0,0.9,15.0,150.0,129.38,101.83
2016,5,6,16,15,23.5,171.5,0.85,15.0,183.5,142.25,111.78
2016,5,6,16,30,47.0,193.0,0.8,15.0,217.0,152.64,120.12
2016,5,6,16,45,41.0,172.5,0.8,15.0,191.5,132.86,110.66
2016,5,6,17,0,35.0,152.0,0.8,15.0,166.0,118.39,98.59
2016,5,6,17,15,28.0,130.5,0.75,14.5,140.5,102.97,85.61
2016,5,6,17,30,21.0,109.0,0.7,14.0,115.0,90.3,74.76
2016,5,6,17,45,12.0,88.0,0.7,14.0,91.5,73.53,59.89
2016,5,6,18,0,3.0,67.0,0.7,14.0,68.0,56.62,44.62
2016,5,6,18,15,1.5,47.0,0.7,13.5,47.5,40.31,29.76
2016,5,6,18,30,0.0,27.0,0.7,13.0,27.0,23.76,14.31
2016,5,6,18,45,0.0,13.5,0.75,13.0,13.5,11.88,0.0
2016,5,6,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,7.5,1.4,12.0,7.5,6.82,0.0
2016,5,7,5,30,0.0,15.0,1.5,12.0,15.0,13.2,0.36
2016,5,7,5,45,8.0,34.5,1.6,12.5,36.0,35.2,22.99
2016,5,7,6,0,16.0,54.0,1.7,13.0,57.0,62.38,46.91
2016,5,7,6,15,32.0,76.0,1.75,13.0,84.0,94.09,74.6
2016,5,7,6,30,48.0,98.0,1.8,13.0,111.0,127.09,103.27
2016,5,7,6,45,65.5,119.0,1.85,13.0,140.0,161.09,132.46
2016,5,7,7,0,83.0,140.0,1.9,13.0,169.0,196.65,162.46
2016,5,7,7,15,102.0,163.5,1.95,13.0,205.5,249.04,205.69
2016,5,7,7,30,121.0,187.0,2.0,13.0,242.0,292.36,240.73
2016,5,7,7,45,61.5,176.0,2.05,13.5,204.0,223.62,182.57
2016,5,7,8,0,2.0,165.0,2.1,14.0,166.0,154.16,123.25
2016,5,7,8,15,1.0,163.0,2.1,14.0,163.5,150.4,119.89
2016,5,7,8,30,0.0,161.0,2.1,14.0,161.0,146.89,116.62
2016,5,7,8,45,1.0,166.5,2.15,14.0,167.5,152.61,121.02
2016,5,7,9,0,2.0,172.0,2.2,14.0,174.0,158.44,125.49
2016,5,7,9,15,6.5,203.0,2.15,14.0,208.0,192.24,152.62
2016,5,7,9,30,11.0,234.0,2.1,14.0,242.0,226.28,179.52
2016,5,7,9,45,5.5,190.0,2.1,14.5,194.0,178.22,140.3
2016,5,7,10,0,0.0,146.0,2.1,15.0,146.0,131.38,102.09
2016,5,7,10,15,0.0,108.0,2.05,15.0,108.0,96.48,73.76
2016,5,7,10,30,0.0,70.0,2.0,15.0,70.0,62.26,45.78
2016,5,7,10,45,0.0,65.0,2.0,15.0,65.0,57.83,42.13
2016,5,7,11,0,0.0,60.0,2.0,15.0,60.0,53.4,38.46
2016,5,7,11,15,0.0,79.5,1.95,15.0,79.5,70.87,52.74
2016,5,7,11,30,0.0,99.0,1.9,15.0,99.0,88.47,67.01
2016,5,7,11,45,0.0,98.0,1.9,15.5,98.0,87.55,66.1
2016,5,7,12,0,0.0,97.0,1.9,16.0,97.0,86.63,65.21
2016,5,7,12,15,4.5,157.0,1.85,16.0,161.5,144.76,112.07
2016,5,7,12,30,9.0,217.0,1.8,16.0,226.0,202.6,157.81
2016,5,7,12,45,4.5,179.5,1.75,16.0,184.5,164.28,127.3
2016,5,7,13,0,0.0,142.0,1.7,16.0,143.0,126.61,97.3
2016,5,7,13,15,4.5,177.5,1.65,16.0,182.0,161.52,125.41
2016,5,7,13,30,9.0,213.0,1.6,16.0,221.0,195.71,152.51
2016,5,7,13,45,7.5,201.0,1.6,16.0,207.5,183.19,142.63
2016,5,7,14,0,6.0,189.0,1.6,16.0,194.0,170.89,133.05
2016,5,7,14,15,5.5,189.0,1.55,16.0,194.0,169.84,132.38
2016,5,7,14,30,5.0,189.0,1.5,16.0,194.0,168.77,131.69
2016,5,7,14,45,2.5,171.5,1.5,16.0,174.5,151.79,118.34
2016,5,7,15,0,0.0,154.0,1.5,16.0,155.0,135.21,105.3
2016,5,7,15,15,11.5,199.0,1.45,16.0,207.5,176.52,138.56
2016,5,7,15,30,23.0,244.0,1.4,16.0,260.0,214.08,168.22
2016,5,7,15,45,17.0,219.0,1.4,16.0,230.0,189.51,149.0
2016,5,7,16,0,11.0,194.0,1.4,16.0,200.0,165.96,130.75
2016,5,7,16,15,32.5,195.5,1.35,15.5,211.5,160.1,125.75
2016,5,7,16,30,54.0,197.0,1.3,15.0,223.0,155.7,122.55
2016,5,7,16,45,30.5,166.0,1.3,15.0,180.5,128.89,107.42
2016,5,7,17,0,7.0,135.0,1.3,15.0,138.0,112.2,93.35
2016,5,7,17,15,3.5,115.5,1.2,14.5,117.0,96.66,80.19
2016,5,7,17,30,0.0,96.0,1.1,14.0,96.0,80.98,66.63
2016,5,7,17,45,0.0,76.0,1.05,14.0,76.0,64.8,52.23
2016,5,7,18,0,0.0,56.0,1.0,14.0,56.0,48.44,37.44
2016,5,7,18,15,0.0,39.5,0.95,13.5,39.5,34.59,24.79
2016,5,7,18,30,0.0,23.0,0.9,13.0,23.0,20.26,11.47
2016,5,7,18,45,0.0,11.5,0.9,13.0,11.5,10.11,0.0
2016,5,7,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,4.5,1.0,12.0,4.5,4.09,0.0
2016,5,8,5,30,0.0,9.0,1.0,12.0,9.0,7.9,0.0
2016,5,8,5,45,0.0,21.0,1.05,12.5,21.0,18.48,9.55
2016,5,8,6,0,0.0,33.0,1.1,13.0,33.0,29.09,19.03
2016,5,8,6,15,0.0,47.5,1.15,13.0,47.5,42.0,30.38
2016,5,8,6,30,0.0,62.0,1.2,13.0,62.0,55.53,42.17
2016,5,8,6,45,0.0,78.0,1.25,13.5,78.0,70.54,54.93
2016,5,8,7,0,0.0,94.0,1.3,14.0,94.0,85.54,67.43
2016,5,8,7,15,18.5,133.5,1.25,14.0,142.0,137.33,111.07
2016,5,8,7,30,37.0,173.0,1.2,14.0,190.0,202.17,164.33
2016,5,8,7,45,34.5,190.5,1.2,14.5,207.5,218.89,176.7
2016,5,8,8,0,32.0,208.0,1.2,15.0,225.0,235.32,188.78
2016,5,8,8,15,28.5,221.5,1.15,15.0,238.0,246.15,196.53
2016,5,8,8,30,25.0,235.0,1.1,15.0,251.0,242.83,193.1
2016,5,8,8,45,70.0,279.5,1.1,15.5,328.0,345.16,273.16
2016,5,8,9,0,115.0,324.0,1.1,16.0,405.0,452.17,352.93
2016,5,8,9,15,83.0,328.0,1.1,16.0,388.0,409.23,318.45
2016,5,8,9,30,51.0,332.0,1.1,16.0,371.0,381.32,296.05
2016,5,8,9,45,74.5,362.5,1.15,16.0,422.5,435.75,337.12
2016,5,8,10,0,98.0,393.0,1.2,16.0,474.0,490.13,376.9
2016,5,8,10,15,153.0,411.0,1.2,16.0,542.5,579.09,441.54
2016,5,8,10,30,208.0,429.0,1.2,16.0,611.0,650.51,492.0
2016,5,8,10,45,224.5,437.5,1.3,16.5,638.0,671.94,505.99
2016,5,8,11,0,241.0,446.0,1.4,17.0,665.0,691.98,519.45
2016,5,8,11,15,256.0,439.5,1.45,17.0,674.5,707.43,530.28
2016,5,8,11,30,271.0,433.0,1.5,17.0,684.0,706.69,530.26
2016,5,8,11,45,563.0,289.0,1.6,17.0,815.0,847.37,635.92
2016,5,8,12,0,855.0,145.0,1.7,17.0,946.0,948.03,705.47
2016,5,8,12,15,656.0,265.0,1.75,17.0,879.5,872.51,653.15
2016,5,8,12,30,457.0,385.0,1.8,17.0,813.0,782.88,587.45
2016,5,8,12,45,375.0,413.0,1.9,17.0,761.5,711.43,537.58
2016,5,8,13,0,293.0,441.0,2.0,17.0,710.0,650.15,493.47
2016,5,8,13,15,280.5,435.0,2.05,17.0,689.0,616.65,470.04
2016,5,8,13,30,268.0,429.0,2.1,17.0,668.0,583.42,446.28
2016,5,8,13,45,215.0,423.0,2.15,17.0,611.5,521.52,400.65
2016,5,8,14,0,162.0,417.0,2.2,17.0,555.0,466.47,359.64
2016,5,8,14,15,237.5,388.5,2.25,17.0,582.0,473.47,366.03
2016,5,8,14,30,313.0,360.0,2.3,17.0,609.0,471.14,364.23
2016,5,8,14,45,309.5,342.0,2.35,17.0,579.0,431.94,333.78
2016,5,8,15,0,306.0,324.0,2.4,17.0,549.0,393.0,303.07
2016,5,8,15,15,554.0,214.5,2.4,16.5,591.5,373.41,283.15
2016,5,8,15,30,802.0,105.0,2.4,16.0,634.0,329.68,239.34
2016,5,8,15,45,787.0,101.0,2.45,16.0,589.0,271.82,187.92
2016,5,8,16,0,772.0,97.0,2.5,16.0,544.0,215.21,138.58
2016,5,8,16,15,748.5,93.5,2.5,15.5,495.5,159.42,94.33
2016,5,8,16,30,725.0,90.0,2.5,15.0,447.0,106.37,61.07
2016,5,8,16,45,695.5,85.0,2.5,15.0,396.5,56.83,44.77
2016,5,8,17,0,666.0,80.0,2.5,15.0,346.0,55.05,43.38
2016,5,8,17,15,623.0,74.5,2.5,14.5,295.5,52.68,41.48
2016,5,8,17,30,580.0,69.0,2.5,14.0,245.0,50.22,39.4
2016,5,8,17,45,518.5,61.5,2.5,14.0,196.5,45.94,35.5
2016,5,8,18,0,457.0,54.0,2.5,14.0,148.0,41.5,31.31
2016,5,8,18,15,363.5,44.0,2.35,13.5,105.5,34.61,24.81
2016,5,8,18,30,270.0,34.0,2.2,13.0,63.0,27.46,17.62
2016,5,8,18,45,135.0,17.0,2.1,13.0,31.5,13.33,0.0
2016,5,8,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,5,15,42.5,13.0,1.95,11.0,16.0,22.33,0.0
2016,5,9,5,30,85.0,26.0,2.0,11.0,32.0,62.24,29.0
2016,5,9,5,45,185.5,43.0,2.05,11.0,69.5,133.15,100.83
2016,5,9,6,0,286.0,60.0,2.1,11.0,107.0,205.47,164.9
2016,5,9,6,15,143.0,54.5,2.05,11.0,78.0,135.0,110.07
2016,5,9,6,30,0.0,49.0,2.0,11.0,49.0,43.24,31.84
2016,5,9,6,45,0.0,61.5,2.0,11.5,61.5,54.34,41.46
2016,5,9,7,0,0.0,74.0,2.0,12.0,74.0,65.71,51.07
2016,5,9,7,15,0.0,76.5,1.95,12.0,76.5,67.68,52.6
2016,5,9,7,30,0.0,79.0,1.9,12.0,79.0,69.9,54.32
2016,5,9,7,45,0.0,89.0,1.9,12.5,89.0,78.97,61.68
2016,5,9,8,0,0.0,99.0,1.9,13.0,99.0,88.18,69.06
2016,5,9,8,15,0.0,126.0,1.85,13.0,126.0,113.51,89.9
2016,5,9,8,30,0.0,153.0,1.8,13.0,153.0,139.04,110.61
2016,5,9,8,45,4.5,184.5,1.75,13.5,188.0,173.17,137.98
2016,5,9,9,0,9.0,216.0,1.7,14.0,223.0,207.65,165.12
2016,5,9,9,15,14.0,245.5,1.7,14.0,256.5,240.86,191.19
2016,5,9,9,30,19.0,275.0,1.7,14.0,290.0,274.2,217.03
2016,5,9,9,45,17.5,275.5,1.7,14.5,289.5,272.49,214.7
2016,5,9,10,0,16.0,276.0,1.7,15.0,289.0,270.8,212.6
2016,5,9,10,15,18.0,293.0,1.65,15.0,308.0,288.62,226.09
2016,5,9,10,30,20.0,310.0,1.6,15.0,327.0,306.29,239.3
2016,5,9,10,45,21.5,323.5,1.6,15.5,342.5,319.87,248.93
2016,5,9,11,0,23.0,337.0,1.6,16.0,358.0,333.24,258.35
2016,5,9,11,15,45.0,386.0,1.6,16.0,428.0,416.05,320.87
2016,5,9,11,30,67.0,435.0,1.6,16.0,498.0,483.14,370.06
2016,5,9,11,45,70.5,441.0,1.65,16.5,508.0,487.87,372.46
2016,5,9,12,0,74.0,447.0,1.7,17.0,518.0,491.9,374.81
2016,5,9,12,15,63.0,434.0,1.75,17.0,494.0,463.74,354.09
2016,5,9,12,30,52.0,421.0,1.8,17.0,470.0,436.21,333.9
2016,5,9,12,45,34.0,361.5,1.85,17.0,393.5,360.44,277.55
2016,5,9,13,0,16.0,302.0,1.9,17.0,317.0,282.84,218.8
2016,5,9,13,15,49.5,363.0,1.9,17.0,408.0,365.26,282.66
2016,5,9,13,30,83.0,424.0,1.9,17.0,499.0,438.15,337.28
2016,5,9,13,45,53.0,370.0,1.95,17.0,417.5,362.93,280.46
2016,5,9,14,0,23.0,316.0,2.0,17.0,336.0,291.78,226.47
2016,5,9,14,15,21.0,300.0,2.0,17.0,318.0,274.23,213.43
2016,5,9,14,30,19.0,284.0,2.0,17.0,300.0,257.01,200.37
2016,5,9,14,45,25.5,287.0,2.05,17.0,306.5,256.71,200.47
2016,5,9,15,0,32.0,290.0,2.1,17.0,313.0,257.22,201.07
2016,5,9,15,15,28.5,269.0,2.1,16.5,288.5,234.42,183.78
2016,5,9,15,30,25.0,248.0,2.1,16.0,264.0,217.88,171.4
2016,5,9,15,45,18.0,221.0,2.1,16.0,232.5,191.37,150.77
2016,5,9,16,0,11.0,194.0,2.1,16.0,201.0,166.04,131.04
2016,5,9,16,15,5.5,171.0,2.1,16.0,174.5,145.12,114.72
2016,5,9,16,30,0.0,148.0,2.1,16.0,148.0,125.15,98.99
2016,5,9,16,45,0.0,127.5,2.15,16.0,127.5,108.09,89.25
2016,5,9,17,0,0.0,107.0,2.2,16.0,107.0,91.66,75.25
2016,5,9,17,15,0.0,91.5,2.2,15.5,91.5,78.88,64.38
2016,5,9,17,30,0.0,76.0,2.2,15.0,76.0,65.98,53.19
2016,5,9,17,45,210.5,69.5,2.25,14.5,113.0,54.1,42.68
2016,5,9,18,0,421.0,63.0,2.3,14.0,150.0,49.12,38.07
2016,5,9,18,15,325.5,51.0,2.25,13.5,107.0,39.07,28.75
2016,5,9,18,30,230.0,39.0,2.2,13.0,64.0,30.29,20.12
2016,5,9,18,45,115.0,19.5,2.2,13.0,32.0,15.26,1.77
2016,5,9,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,2.15,11.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,10,5,15,61.0,13.0,1.65,11.5,17.0,26.92,0.0
2016,5,10,5,30,122.0,26.0,1.7,12.0,34.0,79.8,41.58
2016,5,10,5,45,232.5,40.0,1.75,12.5,72.5,146.17,110.35
2016,5,10,6,0,343.0,54.0,1.8,13.0,111.0,222.05,176.8
2016,5,10,6,15,171.5,62.0,1.7,13.0,90.5,157.8,128.18
2016,5,10,6,30,0.0,70.0,1.6,13.0,70.0,63.55,48.89
2016,5,10,6,45,0.0,87.0,1.55,13.5,87.0,79.56,62.59
2016,5,10,7,0,0.0,104.0,1.5,14.0,104.0,95.54,75.85
2016,5,10,7,15,16.5,138.5,1.35,14.0,146.0,140.91,113.94
2016,5,10,7,30,33.0,173.0,1.2,14.0,188.0,198.68,161.3
2016,5,10,7,45,20.5,176.0,1.05,14.5,186.0,180.72,145.25
2016,5,10,8,0,8.0,179.0,0.9,15.0,184.0,172.87,137.69
2016,5,10,8,15,18.0,209.0,0.8,15.5,220.5,210.75,167.55
2016,5,10,8,30,28.0,239.0,0.7,16.0,257.0,263.24,207.84
2016,5,10,8,45,32.0,261.0,0.65,16.5,283.0,289.66,226.87
2016,5,10,9,0,36.0,283.0,0.6,17.0,309.0,316.05,245.68
2016,5,10,9,15,56.5,317.5,0.6,17.5,360.5,371.71,286.71
2016,5,10,9,30,77.0,352.0,0.6,18.0,412.0,427.72,326.72
2016,5,10,9,45,110.0,378.0,0.6,18.5,467.5,486.9,368.51
2016,5,10,10,0,143.0,404.0,0.6,19.0,523.0,562.92,420.75
2016,5,10,10,15,206.0,412.0,0.65,19.0,589.0,632.45,469.61
2016,5,10,10,30,269.0,420.0,0.7,19.0,655.0,717.33,527.55
2016,5,10,10,45,280.0,428.0,0.8,19.5,678.0,732.09,536.28
2016,5,10,11,0,291.0,436.0,0.9,20.0,701.0,745.14,544.73
2016,5,10,11,15,244.5,452.0,0.95,20.0,677.0,707.51,518.24
2016,5,10,11,30,198.0,468.0,1.0,20.0,653.0,656.74,483.31
2016,5,10,11,45,177.5,472.0,1.1,20.5,638.5,632.6,466.55
2016,5,10,12,0,157.0,476.0,1.2,21.0,624.0,608.21,449.17
2016,5,10,12,15,123.5,466.0,1.3,21.0,582.0,558.67,414.75
2016,5,10,12,30,90.0,456.0,1.4,21.0,540.0,502.43,375.21
2016,5,10,12,45,113.5,458.5,1.5,21.0,563.5,524.26,392.18
2016,5,10,13,0,137.0,461.0,1.6,21.0,587.0,535.65,401.15
2016,5,10,13,15,124.5,449.0,1.7,21.0,562.0,503.97,378.75
2016,5,10,13,30,112.0,437.0,1.8,21.0,537.0,473.2,357.02
2016,5,10,13,45,96.0,418.0,1.9,21.0,502.0,433.59,328.57
2016,5,10,14,0,80.0,399.0,2.0,21.0,467.0,398.32,302.98
2016,5,10,14,15,89.5,388.0,2.05,20.5,461.5,386.4,295.2
2016,5,10,14,30,99.0,377.0,2.1,20.0,456.0,373.36,286.26
2016,5,10,14,45,92.0,356.0,2.2,20.0,427.0,343.38,263.85
2016,5,10,15,0,85.0,335.0,2.3,20.0,398.0,314.4,242.02
2016,5,10,15,15,84.0,314.5,2.35,19.5,373.5,289.01,223.01
2016,5,10,15,30,83.0,294.0,2.4,19.0,349.0,263.94,203.94
2016,5,10,15,45,73.0,269.5,2.45,19.0,315.5,234.19,180.92
2016,5,10,16,0,63.0,245.0,2.5,19.0,282.0,206.05,159.23
2016,5,10,16,15,47.5,217.0,2.55,18.5,243.5,176.6,137.15
2016,5,10,16,30,32.0,189.0,2.6,18.0,205.0,149.68,117.19
2016,5,10,16,45,26.0,167.5,2.65,18.0,179.5,136.96,113.31
2016,5,10,17,0,20.0,146.0,2.7,18.0,154.0,120.25,99.33
2016,5,10,17,15,14.5,126.5,2.65,17.5,132.0,104.78,86.39
2016,5,10,17,30,9.0,107.0,2.6,17.0,110.0,89.19,73.07
2016,5,10,17,45,239.0,82.5,2.6,16.5,133.0,63.4,50.51
2016,5,10,18,0,469.0,58.0,2.6,16.0,156.0,44.77,33.94
2016,5,10,18,15,375.5,47.5,2.5,15.5,112.0,37.54,27.21
2016,5,10,18,30,282.0,37.0,2.4,15.0,68.0,30.04,19.82
2016,5,10,18,45,141.0,18.5,2.3,14.5,34.0,14.48,2.24
2016,5,10,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,11,5,15,97.0,12.5,1.9,11.0,19.5,35.41,0.0
2016,5,11,5,30,194.0,25.0,2.0,11.0,39.0,100.86,56.71
2016,5,11,5,45,303.5,36.5,2.1,11.5,79.0,169.83,129.22
2016,5,11,6,0,413.0,48.0,2.2,12.0,119.0,247.47,198.04
2016,5,11,6,15,206.5,49.0,2.1,12.5,84.5,168.11,137.28
2016,5,11,6,30,0.0,50.0,2.0,13.0,50.0,44.13,32.32
2016,5,11,6,45,0.0,62.0,1.95,13.5,62.0,54.78,41.5
2016,5,11,7,0,0.0,74.0,1.9,14.0,74.0,65.66,50.6
2016,5,11,7,15,0.0,103.5,1.85,14.0,103.5,93.81,74.22
2016,5,11,7,30,0.0,133.0,1.8,14.0,133.0,122.28,97.72
2016,5,11,7,45,0.5,147.5,1.75,14.5,148.0,136.1,108.57
2016,5,11,8,0,1.0,162.0,1.7,15.0,163.0,149.97,119.33
2016,5,11,8,15,69.0,224.0,1.65,15.0,267.5,282.44,227.66
2016,5,11,8,30,137.0,286.0,1.6,15.0,372.0,426.44,339.63
2016,5,11,8,45,112.0,303.0,1.55,15.5,376.5,424.31,334.54
2016,5,11,9,0,87.0,320.0,1.5,16.0,381.0,404.02,316.86
2016,5,11,9,15,86.0,338.5,1.45,16.0,402.0,422.56,329.94
2016,5,11,9,30,85.0,357.0,1.4,16.0,423.0,440.61,342.29
2016,5,11,9,45,104.0,379.5,1.4,16.5,464.0,482.21,372.1
2016,5,11,10,0,123.0,402.0,1.4,17.0,505.0,540.35,412.98
2016,5,11,10,15,80.0,383.5,1.4,17.0,451.5,458.72,351.58
2016,5,11,10,30,37.0,365.0,1.4,17.0,398.0,393.94,302.44
2016,5,11,10,45,40.0,379.5,1.45,17.5,415.5,409.53,313.7
2016,5,11,11,0,43.0,394.0,1.5,18.0,433.0,424.64,324.04
2016,5,11,11,15,74.0,427.0,1.55,18.0,496.0,485.5,369.23
2016,5,11,11,30,105.0,460.0,1.6,18.0,559.0,544.59,412.08
2016,5,11,11,45,128.0,468.0,1.65,18.0,588.5,580.87,438.06
2016,5,11,12,0,151.0,476.0,1.7,18.0,618.0,602.17,453.57
2016,5,11,12,15,113.0,461.5,1.75,18.0,567.5,544.45,411.54
2016,5,11,12,30,75.0,447.0,1.8,18.0,517.0,480.46,364.97
2016,5,11,12,45,194.0,442.0,1.9,18.5,621.5,577.01,437.96
2016,5,11,13,0,313.0,437.0,2.0,19.0,726.0,661.32,499.04
2016,5,11,13,15,210.0,436.5,2.05,19.0,629.0,558.69,423.6
2016,5,11,13,30,107.0,436.0,2.1,19.0,532.0,465.77,354.83
2016,5,11,13,45,141.5,427.5,2.15,19.0,550.5,474.08,362.33
2016,5,11,14,0,176.0,419.0,2.2,19.0,569.0,476.29,364.51
2016,5,11,14,15,177.0,402.5,2.2,18.5,549.0,448.63,344.6
2016,5,11,14,30,178.0,386.0,2.2,18.0,529.0,420.8,324.35
2016,5,11,14,45,120.0,355.0,2.2,18.0,449.5,353.33,273.21
2016,5,11,15,0,62.0,324.0,2.2,18.0,370.0,296.18,229.88
2016,5,11,15,15,104.5,314.5,2.15,18.0,386.5,296.51,229.61
2016,5,11,15,30,147.0,305.0,2.1,18.0,403.0,286.55,220.36
2016,5,11,15,45,96.0,270.5,2.1,18.0,333.0,240.62,185.57
2016,5,11,16,0,45.0,236.0,2.1,18.0,263.0,196.65,152.89
2016,5,11,16,15,29.5,205.0,2.05,17.5,222.0,166.46,130.14
2016,5,11,16,30,14.0,174.0,2.0,17.0,181.0,145.3,114.53
2016,5,11,16,45,15.5,159.5,1.95,17.0,166.5,131.44,108.88
2016,5,11,17,0,17.0,145.0,1.9,17.0,152.0,119.62,99.07
2016,5,11,17,15,11.5,125.5,1.8,16.5,130.0,104.15,86.09
2016,5,11,17,30,6.0,106.0,1.7,16.0,108.0,88.55,72.75
2016,5,11,17,45,244.5,81.0,1.65,15.5,133.5,62.38,49.82
2016,5,11,18,0,483.0,56.0,1.6,15.0,159.0,42.99,32.54
2016,5,11,18,15,391.0,46.0,1.55,14.5,114.5,36.13,26.14
2016,5,11,18,30,299.0,36.0,1.5,14.0,70.0,29.02,19.15
2016,5,11,18,45,149.5,22.5,1.45,13.5,39.5,17.64,4.91
2016,5,11,19,0,0.0,9.0,1.4,13.0,9.0,8.19,0.0
2016,5,11,19,15,0.0,4.5,1.45,13.0,4.5,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,6.0,2.25,11.0,6.0,5.46,0.0
2016,5,12,5,30,0.0,12.0,2.4,11.0,12.0,10.54,1.58
2016,5,12,5,45,0.0,25.0,2.55,11.5,25.0,22.02,12.71
2016,5,12,6,0,0.0,38.0,2.7,12.0,38.0,33.52,22.94
2016,5,12,6,15,0.0,54.0,2.7,12.0,54.0,48.35,35.98
2016,5,12,6,30,0.0,70.0,2.7,12.0,70.0,63.37,49.08
2016,5,12,6,45,0.0,87.0,2.75,12.5,87.0,79.38,62.7
2016,5,12,7,0,0.0,104.0,2.8,13.0,104.0,95.35,76.03
2016,5,12,7,15,10.5,135.5,2.75,13.0,140.5,133.4,108.12
2016,5,12,7,30,21.0,167.0,2.7,13.0,177.0,172.49,140.57
2016,5,12,7,45,17.5,179.0,2.65,13.5,188.0,181.22,146.86
2016,5,12,8,0,14.0,191.0,2.6,14.0,199.0,189.74,152.92
2016,5,12,8,15,27.5,223.0,2.55,14.0,240.0,245.97,198.35
2016,5,12,8,30,41.0,255.0,2.5,14.0,281.0,291.77,234.53
2016,5,12,8,45,40.0,271.5,2.5,14.5,298.5,307.89,245.94
2016,5,12,9,0,39.0,288.0,2.5,15.0,316.0,323.76,257.14
2016,5,12,9,15,38.5,303.5,2.4,15.0,332.5,338.75,267.97
2016,5,12,9,30,38.0,319.0,2.3,15.0,349.0,353.49,278.53
2016,5,12,9,45,49.5,346.5,2.25,15.5,387.0,392.57,307.54
2016,5,12,10,0,61.0,374.0,2.2,16.0,425.0,431.43,335.78
2016,5,12,10,15,127.5,404.0,2.15,16.0,514.5,544.22,420.58
2016,5,12,10,30,194.0,434.0,2.1,16.0,604.0,639.65,489.85
2016,5,12,10,45,165.5,444.5,2.1,16.5,592.0,617.94,471.18
2016,5,12,11,0,137.0,455.0,2.1,17.0,580.0,595.38,452.88
2016,5,12,11,15,202.0,456.0,2.1,17.0,643.5,655.02,497.21
2016,5,12,11,30,267.0,457.0,2.1,17.0,707.0,724.41,546.75
2016,5,12,11,45,192.0,464.0,2.1,17.0,644.5,637.72,483.03
2016,5,12,12,0,117.0,471.0,2.1,17.0,582.0,565.15,429.34
2016,5,12,12,15,109.0,467.0,2.1,17.0,570.0,536.34,408.84
2016,5,12,12,30,101.0,463.0,2.1,17.0,558.0,518.14,395.56
2016,5,12,12,45,189.5,455.0,2.15,17.0,631.0,584.74,446.5
2016,5,12,13,0,278.0,447.0,2.2,17.0,704.0,641.42,488.78
2016,5,12,13,15,259.5,442.5,2.25,17.0,678.5,605.23,462.21
2016,5,12,13,30,241.0,438.0,2.3,17.0,653.0,567.67,435.08
2016,5,12,13,45,280.0,415.0,2.35,17.0,659.0,559.16,429.91
2016,5,12,14,0,319.0,392.0,2.4,17.0,665.0,544.8,419.89
2016,5,12,14,15,401.0,344.0,2.4,17.0,674.0,530.75,410.02
2016,5,12,14,30,483.0,296.0,2.4,17.0,683.0,508.77,393.12
2016,5,12,14,45,624.0,223.0,2.45,17.0,699.0,486.08,374.43
2016,5,12,15,0,765.0,150.0,2.5,17.0,715.0,450.71,343.47
2016,5,12,15,15,749.0,146.5,2.55,16.5,673.5,390.72,293.36
2016,5,12,15,30,733.0,143.0,2.6,16.0,632.0,335.21,245.51
2016,5,12,15,45,720.5,136.0,2.65,16.0,588.0,279.07,196.11
2016,5,12,16,0,708.0,129.0,2.7,16.0,544.0,224.04,148.42
2016,5,12,16,15,682.0,124.0,2.75,15.5,495.5,170.11,105.79
2016,5,12,16,30,656.0,119.0,2.8,15.0,447.0,119.3,73.26
2016,5,12,16,45,623.5,107.0,2.9,15.0,392.0,71.45,57.59
2016,5,12,17,0,591.0,95.0,3.0,15.0,337.0,65.1,52.22
2016,5,12,17,15,526.5,95.0,3.0,14.5,288.0,67.49,54.58
2016,5,12,17,30,462.0,95.0,3.0,14.0,239.0,68.65,55.79
2016,5,12,17,45,410.0,82.5,3.05,14.0,193.0,60.72,48.67
2016,5,12,18,0,358.0,70.0,3.1,14.0,147.0,52.46,41.08
2016,5,12,18,15,278.0,56.0,3.05,13.5,106.0,42.62,31.96
2016,5,12,18,30,198.0,42.0,3.0,13.0,65.0,32.45,22.23
2016,5,12,18,45,99.0,25.0,2.95,13.0,36.5,20.32,7.38
2016,5,12,19,0,0.0,8.0,2.9,13.0,8.0,7.28,0.0
2016,5,12,19,15,0.0,4.0,2.9,12.5,4.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
