Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,8.5,2.7,11.0,8.5,7.73,0.0
2016,5,13,5,30,0.0,17.0,2.8,11.0,17.0,14.96,4.95
2016,5,13,5,45,0.0,34.0,2.95,11.5,34.0,30.59,19.88
2016,5,13,6,0,0.0,51.0,3.1,12.0,51.0,46.92,34.34
2016,5,13,6,15,0.5,71.0,3.1,12.0,71.0,66.53,51.54
2016,5,13,6,30,1.0,91.0,3.1,12.0,91.0,85.99,68.43
2016,5,13,6,45,7.0,110.0,3.15,12.0,112.5,107.52,86.92
2016,5,13,7,0,13.0,129.0,3.2,12.0,134.0,129.59,105.63
2016,5,13,7,15,105.5,160.0,3.15,12.0,208.5,245.27,204.2
2016,5,13,7,30,198.0,191.0,3.1,12.0,283.0,350.94,291.82
2016,5,13,7,45,110.5,197.5,3.1,12.5,250.0,296.95,244.51
2016,5,13,8,0,23.0,204.0,3.1,13.0,217.0,210.27,170.47
2016,5,13,8,15,167.5,235.0,3.1,13.0,341.0,391.8,320.57
2016,5,13,8,30,312.0,266.0,3.1,13.0,465.0,572.4,462.24
2016,5,13,8,45,298.0,291.0,3.1,13.5,491.5,594.94,475.58
2016,5,13,9,0,284.0,316.0,3.1,14.0,518.0,615.24,487.99
2016,5,13,9,15,219.0,344.0,3.15,14.0,505.0,571.38,452.33
2016,5,13,9,30,154.0,372.0,3.2,14.0,492.0,540.05,425.97
2016,5,13,9,45,191.0,386.5,3.25,14.5,542.0,591.63,464.29
2016,5,13,10,0,228.0,401.0,3.3,15.0,592.0,643.07,501.43
2016,5,13,10,15,294.5,398.0,3.35,15.0,652.0,721.15,559.09
2016,5,13,10,30,361.0,395.0,3.4,15.0,712.0,781.95,603.53
2016,5,13,10,45,635.0,258.0,3.5,15.5,832.0,930.48,714.9
2016,5,13,11,0,909.0,121.0,3.6,16.0,952.0,1038.24,787.12
2016,5,13,11,15,911.5,121.5,3.7,16.0,965.0,1030.19,780.97
2016,5,13,11,30,914.0,122.0,3.8,16.0,978.0,1018.44,773.41
2016,5,13,11,45,917.0,121.0,3.9,16.0,983.5,1002.09,762.79
2016,5,13,12,0,920.0,120.0,4.0,16.0,989.0,982.2,749.79
2016,5,13,12,15,919.5,120.0,4.05,16.0,987.0,956.6,732.55
2016,5,13,12,30,919.0,120.0,4.1,16.0,985.0,927.79,713.08
2016,5,13,12,45,916.5,119.5,4.15,16.0,975.0,893.73,689.87
2016,5,13,13,0,914.0,119.0,4.2,16.0,965.0,856.86,664.55
2016,5,13,13,15,910.5,118.5,4.2,16.0,948.0,816.54,636.37
2016,5,13,13,30,907.0,118.0,4.2,16.0,931.0,773.79,606.23
2016,5,13,13,45,906.5,114.5,4.25,16.0,908.0,728.23,572.48
2016,5,13,14,0,906.0,111.0,4.3,16.0,885.0,680.37,535.71
2016,5,13,14,15,899.0,109.5,4.25,15.5,854.5,628.26,495.18
2016,5,13,14,30,892.0,108.0,4.2,15.0,824.0,574.82,452.38
2016,5,13,14,45,887.0,104.0,4.2,15.0,788.5,519.21,405.88
2016,5,13,15,0,882.0,100.0,4.2,15.0,753.0,462.57,357.11
2016,5,13,15,15,869.5,98.0,4.15,15.0,711.0,403.98,305.4
2016,5,13,15,30,857.0,96.0,4.1,15.0,669.0,345.64,252.83
2016,5,13,15,45,847.0,91.5,4.05,15.0,624.0,286.48,199.2
2016,5,13,16,0,837.0,87.0,4.0,15.0,579.0,221.31,141.8
2016,5,13,16,15,816.0,84.0,3.9,14.5,529.5,162.65,94.34
2016,5,13,16,30,795.0,81.0,3.8,14.0,480.0,106.34,58.06
2016,5,13,16,45,772.5,76.0,3.75,14.0,429.5,55.94,44.14
2016,5,13,17,0,750.0,71.0,3.7,14.0,379.0,53.6,42.24
2016,5,13,17,15,711.5,66.5,3.6,13.5,326.5,51.41,40.48
2016,5,13,17,30,673.0,62.0,3.5,13.0,274.0,49.14,38.59
2016,5,13,17,45,619.5,56.0,3.45,13.0,223.5,41.56,31.76
2016,5,13,18,0,566.0,50.0,3.4,13.0,173.0,38.1,28.48
2016,5,13,18,15,478.0,42.0,3.2,12.5,127.0,32.72,23.39
2016,5,13,18,30,390.0,34.0,3.0,12.0,81.0,27.19,17.88
2016,5,13,18,45,244.0,22.5,2.85,12.0,47.0,18.18,6.69
2016,5,13,19,0,98.0,11.0,2.7,12.0,13.0,10.01,0.0
2016,5,13,19,15,49.0,5.5,2.7,11.5,6.5,0.0,0.0
2016,5,13,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,12.5,2.1,12.0,12.5,11.37,0.0
2016,5,14,5,30,0.0,25.0,2.2,12.0,25.0,22.92,10.94
2016,5,14,5,45,21.5,43.5,2.35,12.5,47.5,52.53,37.78
2016,5,14,6,0,43.0,62.0,2.5,13.0,70.0,81.74,63.4
2016,5,14,6,15,55.5,83.0,2.5,13.0,96.5,111.76,89.84
2016,5,14,6,30,68.0,104.0,2.5,13.0,123.0,142.78,116.85
2016,5,14,6,45,76.0,125.5,2.55,13.5,150.5,172.79,142.25
2016,5,14,7,0,84.0,147.0,2.6,14.0,178.0,203.34,167.51
2016,5,14,7,15,66.5,165.0,2.5,14.5,192.0,212.9,174.33
2016,5,14,7,30,49.0,183.0,2.4,15.0,206.0,220.7,179.39
2016,5,14,7,45,46.0,201.5,2.3,15.5,225.0,238.59,192.81
2016,5,14,8,0,43.0,220.0,2.2,16.0,244.0,256.09,205.61
2016,5,14,8,15,106.0,254.0,2.1,16.0,320.0,346.33,277.91
2016,5,14,8,30,169.0,288.0,2.0,16.0,396.0,455.56,362.0
2016,5,14,8,45,132.5,306.5,1.95,16.0,395.0,445.62,351.54
2016,5,14,9,0,96.0,325.0,1.9,16.0,394.0,416.9,327.75
2016,5,14,9,15,64.0,317.5,1.9,16.0,364.5,377.68,296.42
2016,5,14,9,30,32.0,310.0,1.9,16.0,335.0,337.57,264.23
2016,5,14,9,45,35.0,328.5,1.9,16.5,357.0,358.62,279.54
2016,5,14,10,0,38.0,347.0,1.9,17.0,379.0,379.41,294.21
2016,5,14,10,15,69.5,386.5,1.95,17.0,447.0,450.42,347.86
2016,5,14,10,30,101.0,426.0,2.0,17.0,515.0,520.93,399.79
2016,5,14,10,45,82.5,424.5,2.05,17.5,498.5,497.68,380.76
2016,5,14,11,0,64.0,423.0,2.1,18.0,482.0,474.3,362.28
2016,5,14,11,15,100.0,446.5,2.15,18.0,540.0,529.98,403.97
2016,5,14,11,30,136.0,470.0,2.2,18.0,598.0,596.58,452.27
2016,5,14,11,45,231.5,458.0,2.25,18.0,677.0,668.72,505.99
2016,5,14,12,0,327.0,446.0,2.3,18.0,756.0,746.13,562.05
2016,5,14,12,15,318.5,448.0,2.35,18.0,749.0,725.66,547.05
2016,5,14,12,30,310.0,450.0,2.4,18.0,742.0,704.19,532.08
2016,5,14,12,45,292.0,450.0,2.45,18.0,723.0,672.04,509.31
2016,5,14,13,0,274.0,450.0,2.5,18.0,704.0,639.99,486.49
2016,5,14,13,15,317.0,427.0,2.55,18.0,716.0,635.2,484.48
2016,5,14,13,30,360.0,404.0,2.6,18.0,728.0,626.62,479.29
2016,5,14,13,45,608.5,267.5,2.65,18.0,797.0,659.26,507.61
2016,5,14,14,0,857.0,131.0,2.7,18.0,866.0,665.9,515.14
2016,5,14,14,15,849.0,129.5,2.75,18.0,835.5,615.49,476.11
2016,5,14,14,30,841.0,128.0,2.8,18.0,805.0,562.87,434.67
2016,5,14,14,45,557.0,232.5,2.85,18.0,672.5,461.57,355.47
2016,5,14,15,0,273.0,337.0,2.9,18.0,540.0,388.23,299.04
2016,5,14,15,15,319.5,305.0,2.9,17.5,529.0,359.58,275.64
2016,5,14,15,30,366.0,273.0,2.9,17.0,518.0,325.95,246.85
2016,5,14,15,45,191.0,240.0,2.95,17.0,367.0,237.59,180.98
2016,5,14,16,0,16.0,207.0,3.0,17.0,216.0,177.14,139.33
2016,5,14,16,15,56.5,210.0,2.95,16.5,239.0,173.48,135.37
2016,5,14,16,30,97.0,213.0,2.9,16.0,262.0,169.43,132.07
2016,5,14,16,45,65.0,184.0,2.9,16.0,215.5,140.64,117.28
2016,5,14,17,0,33.0,155.0,2.9,16.0,169.0,120.93,100.65
2016,5,14,17,15,26.5,134.5,2.85,15.5,145.0,106.21,88.29
2016,5,14,17,30,20.0,114.0,2.8,15.0,121.0,94.54,78.35
2016,5,14,17,45,230.5,89.0,2.75,15.0,141.0,67.86,54.79
2016,5,14,18,0,441.0,64.0,2.7,15.0,161.0,49.4,38.24
2016,5,14,18,15,351.5,53.0,2.55,14.5,117.5,40.46,30.01
2016,5,14,18,30,262.0,42.0,2.4,14.0,74.0,32.52,22.34
2016,5,14,18,45,131.0,27.0,2.25,14.0,43.0,21.11,9.17
2016,5,14,19,0,0.0,12.0,2.1,14.0,12.0,10.91,0.0
2016,5,14,19,15,0.0,6.0,2.1,13.5,6.0,0.0,0.0
2016,5,14,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,15,5,15,77.5,15.0,2.2,12.5,21.5,32.93,0.0
2016,5,15,5,30,155.0,30.0,2.2,13.0,43.0,97.03,62.2
2016,5,15,5,45,261.0,43.0,2.25,13.5,82.5,159.07,121.36
2016,5,15,6,0,367.0,56.0,2.3,14.0,122.0,233.61,186.34
2016,5,15,6,15,439.0,65.0,2.15,14.0,169.0,302.66,246.77
2016,5,15,6,30,511.0,74.0,2.0,14.0,216.0,376.26,309.43
2016,5,15,6,45,567.0,79.5,1.85,14.5,267.0,443.06,363.98
2016,5,15,7,0,623.0,85.0,1.7,15.0,318.0,514.02,419.45
2016,5,15,7,15,659.0,90.0,1.65,15.5,369.0,574.47,464.9
2016,5,15,7,30,695.0,95.0,1.6,16.0,420.0,636.31,509.67
2016,5,15,7,45,726.5,98.0,1.55,16.5,471.0,693.28,547.84
2016,5,15,8,0,758.0,101.0,1.5,17.0,522.0,747.37,582.8
2016,5,15,8,15,778.0,104.0,1.5,17.0,569.5,794.61,613.67
2016,5,15,8,30,798.0,107.0,1.5,17.0,617.0,840.42,643.08
2016,5,15,8,45,817.5,108.0,1.5,17.5,661.5,881.72,667.75
2016,5,15,9,0,837.0,109.0,1.5,18.0,706.0,920.95,690.67
2016,5,15,9,15,849.0,111.0,1.55,18.0,745.5,942.35,703.56
2016,5,15,9,30,861.0,113.0,1.6,18.0,785.0,969.99,720.82
2016,5,15,9,45,880.0,109.0,1.65,18.5,821.5,994.98,734.87
2016,5,15,10,0,899.0,105.0,1.7,19.0,858.0,1016.94,746.97
2016,5,15,10,15,905.5,106.5,1.85,19.0,885.5,1028.98,755.6
2016,5,15,10,30,912.0,108.0,2.0,19.0,913.0,1037.34,762.02
2016,5,15,10,45,916.5,109.0,2.15,19.5,933.5,1039.42,763.01
2016,5,15,11,0,921.0,110.0,2.3,20.0,954.0,1037.71,761.64
2016,5,15,11,15,924.0,110.5,2.4,20.0,967.0,1030.22,757.46
2016,5,15,11,30,927.0,111.0,2.5,20.0,980.0,1018.99,750.96
2016,5,15,11,45,927.0,112.0,2.7,20.0,985.5,1001.7,741.5
2016,5,15,12,0,927.0,113.0,2.9,20.0,991.0,980.9,729.59
2016,5,15,12,15,926.5,112.5,2.95,20.0,989.0,954.82,712.79
2016,5,15,12,30,926.0,112.0,3.0,20.0,987.0,925.54,693.8
2016,5,15,12,45,928.0,109.5,3.15,20.0,978.0,893.43,673.5
2016,5,15,13,0,930.0,107.0,3.3,20.0,969.0,858.21,650.79
2016,5,15,13,15,926.5,106.5,3.35,19.5,952.0,817.53,624.64
2016,5,15,13,30,923.0,106.0,3.4,19.0,935.0,774.38,596.38
2016,5,15,13,45,916.0,106.0,3.5,19.0,910.5,726.96,562.53
2016,5,15,14,0,909.0,106.0,3.6,19.0,886.0,677.75,525.51
2016,5,15,14,15,901.5,104.5,3.65,19.0,855.0,625.39,484.96
2016,5,15,14,30,894.0,103.0,3.7,19.0,824.0,571.77,442.26
2016,5,15,14,45,884.5,101.5,3.75,19.0,787.5,516.16,396.71
2016,5,15,15,0,875.0,100.0,3.8,19.0,751.0,459.96,349.28
2016,5,15,15,15,862.5,97.5,3.85,18.5,709.0,401.53,299.36
2016,5,15,15,30,850.0,95.0,3.9,18.0,667.0,343.37,248.33
2016,5,15,15,45,831.5,93.5,4.0,18.0,620.0,279.07,191.68
2016,5,15,16,0,813.0,92.0,4.1,18.0,573.0,221.63,141.51
2016,5,15,16,15,791.0,89.0,4.1,17.5,524.0,164.38,95.68
2016,5,15,16,30,769.0,86.0,4.1,17.0,475.0,109.62,60.5
2016,5,15,16,45,737.0,82.5,4.1,17.0,423.5,60.4,47.48
2016,5,15,17,0,705.0,79.0,4.1,17.0,372.0,59.39,46.79
2016,5,15,17,15,665.0,74.0,4.0,16.5,320.5,51.96,40.46
2016,5,15,17,30,625.0,69.0,3.9,16.0,269.0,49.82,38.71
2016,5,15,17,45,563.0,63.0,3.85,15.5,219.0,46.69,35.98
2016,5,15,18,0,501.0,57.0,3.8,15.0,169.0,43.49,33.03
2016,5,15,18,15,413.5,47.5,3.7,14.5,124.0,37.1,27.07
2016,5,15,18,30,326.0,38.0,3.6,14.0,79.0,30.47,20.63
2016,5,15,18,45,194.5,25.0,3.5,14.0,46.5,19.59,8.56
2016,5,15,19,0,63.0,12.0,3.4,14.0,14.0,10.91,0.0
2016,5,15,19,15,31.5,6.0,3.4,13.5,7.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,16,5,15,76.5,15.0,2.0,12.0,21.5,32.7,0.0
2016,5,16,5,30,153.0,30.0,2.0,12.0,43.0,96.06,62.93
2016,5,16,5,45,250.5,43.5,2.05,12.5,81.5,155.6,119.32
2016,5,16,6,0,348.0,57.0,2.1,13.0,120.0,226.56,181.44
2016,5,16,6,15,418.0,67.0,2.05,13.5,166.5,290.83,237.67
2016,5,16,6,30,488.0,77.0,2.0,14.0,213.0,367.03,302.02
2016,5,16,6,45,542.5,83.0,2.0,14.5,263.5,432.38,355.82
2016,5,16,7,0,597.0,89.0,2.0,15.0,314.0,501.79,410.9
2016,5,16,7,15,633.5,94.5,2.0,15.5,364.0,561.95,456.81
2016,5,16,7,30,670.0,100.0,2.0,16.0,414.0,623.6,502.29
2016,5,16,7,45,703.0,102.5,2.05,16.5,465.0,680.11,541.81
2016,5,16,8,0,736.0,105.0,2.1,17.0,516.0,733.6,577.88
2016,5,16,8,15,756.5,108.5,2.1,17.5,563.0,781.04,608.48
2016,5,16,8,30,777.0,112.0,2.1,18.0,610.0,827.12,637.56
2016,5,16,8,45,796.5,113.5,2.1,18.5,654.0,868.39,662.76
2016,5,16,9,0,816.0,115.0,2.1,19.0,698.0,907.63,686.23
2016,5,16,9,15,828.0,117.0,2.1,19.0,737.0,937.99,704.77
2016,5,16,9,30,840.0,119.0,2.1,19.0,776.0,955.43,714.72
2016,5,16,9,45,859.5,115.0,2.1,19.5,812.0,980.59,728.58
2016,5,16,10,0,879.0,111.0,2.1,20.0,848.0,1002.81,740.35
2016,5,16,10,15,885.5,112.5,2.1,20.0,875.5,1014.64,746.82
2016,5,16,10,30,892.0,114.0,2.1,20.0,903.0,1022.86,751.17
2016,5,16,10,45,897.0,115.0,2.15,20.5,923.5,1025.4,751.17
2016,5,16,11,0,902.0,116.0,2.2,21.0,944.0,1024.22,748.96
2016,5,16,11,15,905.0,116.5,2.25,21.0,957.0,1016.84,744.32
2016,5,16,11,30,908.0,117.0,2.3,21.0,970.0,1005.81,737.47
2016,5,16,11,45,909.5,117.5,2.35,21.0,976.0,989.73,727.43
2016,5,16,12,0,911.0,118.0,2.4,21.0,982.0,970.18,715.2
2016,5,16,12,15,910.5,118.0,2.45,21.0,980.0,944.95,699.24
2016,5,16,12,30,910.0,118.0,2.5,21.0,978.0,916.56,681.17
2016,5,16,12,45,909.5,117.0,2.6,21.0,969.0,884.22,660.76
2016,5,16,13,0,909.0,116.0,2.7,21.0,960.0,848.97,638.15
2016,5,16,13,15,905.5,115.0,2.75,21.0,943.0,808.63,611.46
2016,5,16,13,30,902.0,114.0,2.8,21.0,926.0,765.88,582.83
2016,5,16,13,45,897.5,112.5,2.85,21.0,902.5,719.79,550.05
2016,5,16,14,0,893.0,111.0,2.9,21.0,879.0,671.76,514.42
2016,5,16,14,15,885.5,110.0,2.9,21.0,848.0,620.64,475.31
2016,5,16,14,30,878.0,109.0,2.9,21.0,817.0,568.28,434.15
2016,5,16,14,45,864.5,108.5,2.95,21.0,780.0,512.42,389.26
2016,5,16,15,0,851.0,108.0,3.0,21.0,743.0,456.43,342.88
2016,5,16,15,15,837.5,106.0,3.0,20.5,701.5,399.37,294.84
2016,5,16,15,30,824.0,104.0,3.0,20.0,660.0,337.62,241.95
2016,5,16,15,45,799.5,104.0,3.05,20.0,612.5,279.84,191.47
2016,5,16,16,0,775.0,104.0,3.1,20.0,565.0,224.35,143.88
2016,5,16,16,15,752.0,100.5,3.1,19.5,516.0,168.87,100.06
2016,5,16,16,30,729.0,97.0,3.1,19.0,467.0,110.12,61.46
2016,5,16,16,45,694.5,93.5,3.1,19.0,416.0,61.96,48.43
2016,5,16,17,0,660.0,90.0,3.1,19.0,365.0,61.48,48.21
2016,5,16,17,15,617.5,84.0,3.05,18.5,314.0,59.04,46.31
2016,5,16,17,30,575.0,78.0,3.0,18.0,263.0,56.47,44.23
2016,5,16,17,45,513.5,71.0,2.95,17.5,214.0,52.88,41.13
2016,5,16,18,0,452.0,64.0,2.9,17.0,165.0,49.19,37.77
2016,5,16,18,15,364.5,53.0,2.85,16.5,121.5,41.72,30.89
2016,5,16,18,30,277.0,42.0,2.8,16.0,78.0,32.48,22.22
2016,5,16,18,45,159.5,27.5,2.75,15.5,46.0,21.49,10.28
2016,5,16,19,0,42.0,13.0,2.7,15.0,14.0,11.82,0.0
2016,5,16,19,15,21.0,6.5,2.65,14.5,7.0,5.91,0.0
2016,5,16,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,126.0,14.0,1.85,14.5,25.0,54.34,0.0
2016,5,17,5,30,252.0,28.0,1.9,15.0,50.0,125.55,82.8
2016,5,17,5,45,357.0,38.0,1.95,15.5,91.5,190.58,144.56
2016,5,17,6,0,462.0,48.0,2.0,16.0,133.0,267.7,211.61
2016,5,17,6,15,529.5,55.5,2.0,16.5,182.0,335.27,270.26
2016,5,17,6,30,597.0,63.0,2.0,17.0,231.0,409.26,332.22
2016,5,17,6,45,644.5,68.0,2.05,17.5,283.0,474.45,385.26
2016,5,17,7,0,692.0,73.0,2.1,18.0,335.0,542.92,438.84
2016,5,17,7,15,725.5,77.5,2.15,18.5,387.0,601.83,483.28
2016,5,17,7,30,759.0,82.0,2.2,19.0,439.0,664.07,527.66
2016,5,17,7,45,784.0,85.0,2.3,19.5,489.5,718.59,564.79
2016,5,17,8,0,809.0,88.0,2.4,20.0,540.0,772.6,600.8
2016,5,17,8,15,827.5,91.0,2.4,20.5,588.5,820.24,630.92
2016,5,17,8,30,846.0,94.0,2.4,21.0,637.0,858.38,653.92
2016,5,17,8,45,860.5,96.0,2.45,21.5,681.0,897.25,677.58
2016,5,17,9,0,875.0,98.0,2.5,22.0,725.0,933.72,699.31
2016,5,17,9,15,886.0,100.0,2.45,22.0,764.5,964.18,717.3
2016,5,17,9,30,897.0,102.0,2.4,22.0,804.0,991.61,733.2
2016,5,17,9,45,905.5,103.0,2.4,22.5,838.0,1012.25,743.71
2016,5,17,10,0,914.0,104.0,2.4,23.0,872.0,1029.44,752.06
2016,5,17,10,15,920.0,105.5,2.35,23.0,899.5,1041.08,757.81
2016,5,17,10,30,926.0,107.0,2.3,23.0,927.0,1048.99,761.31
2016,5,17,10,45,929.5,108.0,2.3,23.5,947.0,1050.06,759.71
2016,5,17,11,0,933.0,109.0,2.3,24.0,967.0,1047.32,755.88
2016,5,17,11,15,935.5,109.5,2.25,24.0,979.5,1039.27,749.74
2016,5,17,11,30,938.0,110.0,2.2,24.0,992.0,1027.46,741.39
2016,5,17,11,45,937.5,111.0,2.15,24.0,997.0,1009.57,729.31
2016,5,17,12,0,937.0,112.0,2.1,24.0,1002.0,988.16,715.13
2016,5,17,12,15,936.5,111.5,2.05,24.0,999.5,961.94,697.94
2016,5,17,12,30,936.0,111.0,2.0,24.0,997.0,932.47,678.72
2016,5,17,12,45,934.0,110.5,2.0,24.5,987.0,898.62,655.89
2016,5,17,13,0,932.0,110.0,2.0,25.0,977.0,861.86,631.14
2016,5,17,13,15,928.5,109.5,2.0,25.0,959.5,821.2,604.91
2016,5,17,13,30,925.0,109.0,2.0,25.0,942.0,778.06,576.79
2016,5,17,13,45,918.0,108.5,2.0,25.0,917.0,730.22,543.92
2016,5,17,14,0,911.0,108.0,2.0,25.0,892.0,680.6,508.16
2016,5,17,14,15,903.5,106.5,2.05,25.0,861.0,628.27,469.76
2016,5,17,14,30,896.0,105.0,2.1,25.0,830.0,574.67,429.18
2016,5,17,14,45,886.5,103.5,2.15,25.0,793.0,519.08,385.74
2016,5,17,15,0,877.0,102.0,2.2,25.0,756.0,462.9,340.36
2016,5,17,15,15,864.0,99.5,2.25,24.5,714.0,404.29,292.33
2016,5,17,15,30,851.0,97.0,2.3,24.0,672.0,346.0,243.13
2016,5,17,15,45,834.0,94.5,2.35,24.0,625.5,281.34,188.06
2016,5,17,16,0,817.0,92.0,2.4,24.0,579.0,223.36,138.93
2016,5,17,16,15,795.5,89.0,2.4,23.5,530.0,166.06,94.23
2016,5,17,16,30,774.0,86.0,2.4,23.0,481.0,111.17,59.61
2016,5,17,16,45,743.0,82.5,2.45,22.5,429.0,60.29,46.28
2016,5,17,17,0,712.0,79.0,2.5,22.0,377.0,59.27,45.71
2016,5,17,17,15,672.5,74.0,2.4,21.0,325.5,51.85,39.6
2016,5,17,17,30,633.0,69.0,2.3,20.0,274.0,49.69,37.96
2016,5,17,17,45,572.5,63.0,2.25,19.5,223.5,46.56,35.27
2016,5,17,18,0,512.0,57.0,2.2,19.0,173.0,43.34,32.38
2016,5,17,18,15,427.0,48.0,2.15,18.5,128.0,37.38,26.9
2016,5,17,18,30,342.0,39.0,2.1,18.0,83.0,31.21,20.99
2016,5,17,18,45,212.5,26.0,2.05,17.5,49.5,21.0,10.16
2016,5,17,19,0,83.0,13.0,2.0,17.0,16.0,11.82,0.0
2016,5,17,19,15,41.5,6.5,1.95,16.5,8.0,5.91,0.0
2016,5,17,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,18,5,15,105.0,15.0,1.3,14.0,24.5,48.81,0.0
2016,5,18,5,30,210.0,30.0,1.3,14.0,49.0,112.94,75.57
2016,5,18,5,45,308.5,41.5,1.35,14.5,89.0,176.36,134.39
2016,5,18,6,0,407.0,53.0,1.4,15.0,129.0,249.66,197.9
2016,5,18,6,15,474.0,61.5,1.3,15.0,176.5,315.24,254.78
2016,5,18,6,30,541.0,70.0,1.2,15.0,224.0,387.22,315.06
2016,5,18,6,45,588.0,76.5,1.15,15.5,274.0,451.12,366.35
2016,5,18,7,0,635.0,83.0,1.1,16.0,324.0,518.34,418.0
2016,5,18,7,15,669.0,88.0,1.0,16.5,374.5,577.8,461.22
2016,5,18,7,30,703.0,93.0,0.9,17.0,425.0,638.46,503.27
2016,5,18,7,45,728.5,96.5,0.85,18.0,474.0,688.66,534.34
2016,5,18,8,0,754.0,100.0,0.8,19.0,523.0,741.54,566.2
2016,5,18,8,15,773.5,103.5,0.8,19.0,570.0,788.66,595.98
2016,5,18,8,30,793.0,107.0,0.8,19.0,617.0,834.33,624.31
2016,5,18,8,45,805.0,110.5,0.85,19.5,659.5,871.46,646.24
2016,5,18,9,0,817.0,114.0,0.9,20.0,702.0,906.16,666.45
2016,5,18,9,15,828.5,116.5,1.0,20.5,740.0,936.59,684.64
2016,5,18,9,30,840.0,119.0,1.1,21.0,778.0,954.14,694.58
2016,5,18,9,45,853.0,118.5,1.2,21.5,812.0,976.62,707.84
2016,5,18,10,0,866.0,118.0,1.3,22.0,846.0,995.98,719.05
2016,5,18,10,15,872.5,119.0,1.4,22.0,872.5,1007.11,726.51
2016,5,18,10,30,879.0,120.0,1.5,22.0,899.0,1014.71,731.93
2016,5,18,10,45,880.5,122.5,1.6,22.0,918.0,1015.22,732.99
2016,5,18,11,0,882.0,125.0,1.7,22.0,937.0,1012.07,731.87
2016,5,18,11,15,885.0,126.0,1.75,22.0,950.0,1005.28,727.84
2016,5,18,11,30,888.0,127.0,1.8,22.0,963.0,994.91,721.64
2016,5,18,11,45,889.5,127.0,1.85,22.0,968.5,978.61,711.74
2016,5,18,12,0,891.0,127.0,1.9,22.0,974.0,958.95,699.75
2016,5,18,12,15,891.0,127.0,1.95,22.0,972.0,934.64,684.74
2016,5,18,12,30,891.0,127.0,2.0,22.0,970.0,907.22,667.67
2016,5,18,12,45,888.5,126.5,2.05,22.0,960.5,874.26,646.82
2016,5,18,13,0,886.0,126.0,2.1,22.0,951.0,838.59,624.02
2016,5,18,13,15,882.5,125.0,2.15,22.0,934.5,799.16,598.44
2016,5,18,13,30,879.0,124.0,2.2,22.0,918.0,757.4,570.97
2016,5,18,13,45,873.0,123.5,2.3,22.0,894.0,712.2,539.27
2016,5,18,14,0,867.0,123.0,2.4,22.0,870.0,665.23,505.16
2016,5,18,14,15,859.0,121.5,2.45,21.5,840.0,614.7,468.11
2016,5,18,14,30,851.0,120.0,2.5,21.0,810.0,563.05,428.9
2016,5,18,14,45,837.5,120.0,2.55,21.0,773.0,509.05,385.75
2016,5,18,15,0,824.0,120.0,2.6,21.0,736.0,451.74,338.81
2016,5,18,15,15,810.5,117.5,2.6,20.5,695.0,395.01,291.43
2016,5,18,15,30,797.0,115.0,2.6,20.0,654.0,338.83,243.2
2016,5,18,15,45,780.5,111.5,2.65,19.5,609.0,281.9,193.89
2016,5,18,16,0,764.0,108.0,2.7,19.0,564.0,226.37,146.39
2016,5,18,16,15,741.5,104.0,2.7,18.5,516.0,171.32,102.72
2016,5,18,16,30,719.0,100.0,2.7,18.0,468.0,112.74,63.76
2016,5,18,16,45,696.0,93.5,2.7,18.0,419.0,61.78,48.45
2016,5,18,17,0,673.0,87.0,2.7,18.0,370.0,59.21,46.41
2016,5,18,17,15,633.0,81.5,2.7,17.5,319.5,57.06,44.76
2016,5,18,17,30,593.0,76.0,2.7,17.0,269.0,54.79,42.93
2016,5,18,17,45,537.0,68.5,2.75,16.5,220.0,50.73,39.41
2016,5,18,18,0,481.0,61.0,2.8,16.0,171.0,46.49,35.58
2016,5,18,18,15,396.5,51.5,2.8,15.5,127.0,40.25,29.79
2016,5,18,18,30,312.0,42.0,2.8,15.0,83.0,33.78,23.54
2016,5,18,18,45,188.5,28.0,2.85,15.0,50.0,21.88,11.27
2016,5,18,19,0,65.0,14.0,2.9,15.0,17.0,12.73,0.0
2016,5,18,19,15,32.5,7.0,2.95,14.5,8.5,6.37,0.0
2016,5,18,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.85,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,19,5,15,86.0,17.5,3.95,11.0,25.0,47.43,0.0
2016,5,19,5,30,172.0,35.0,4.1,11.0,50.0,107.44,73.98
2016,5,19,5,45,279.0,47.5,4.35,11.5,91.0,170.22,132.16
2016,5,19,6,0,386.0,60.0,4.6,12.0,132.0,245.54,198.75
2016,5,19,6,15,456.5,69.0,4.6,12.0,180.0,314.6,260.49
2016,5,19,6,30,527.0,78.0,4.6,12.0,228.0,388.25,324.93
2016,5,19,6,45,431.0,105.5,4.7,12.5,244.5,386.46,324.41
2016,5,19,7,0,335.0,133.0,4.8,13.0,261.0,366.05,307.1
2016,5,19,7,15,464.5,124.0,4.6,13.5,329.0,472.31,394.53
2016,5,19,7,30,594.0,115.0,4.4,14.0,397.0,584.2,483.13
2016,5,19,7,45,504.0,159.0,4.25,14.5,416.5,582.38,477.13
2016,5,19,8,0,414.0,203.0,4.1,15.0,436.0,577.69,468.89
2016,5,19,8,15,619.0,156.5,4.0,15.0,538.5,721.36,581.17
2016,5,19,8,30,824.0,110.0,3.9,15.0,641.0,864.29,683.41
2016,5,19,8,45,754.5,143.5,3.8,15.5,655.5,866.87,680.65
2016,5,19,9,0,685.0,177.0,3.7,16.0,670.0,857.86,670.78
2016,5,19,9,15,786.0,146.5,3.55,16.0,741.5,928.5,718.51
2016,5,19,9,30,887.0,116.0,3.4,16.0,813.0,995.82,762.15
2016,5,19,9,45,888.0,122.0,3.25,16.5,844.5,1014.09,770.07
2016,5,19,10,0,889.0,128.0,3.1,17.0,876.0,1028.64,775.83
2016,5,19,10,15,895.0,129.5,3.15,17.0,903.0,1039.81,782.59
2016,5,19,10,30,901.0,131.0,3.2,17.0,930.0,1047.33,787.07
2016,5,19,10,45,906.0,131.0,3.25,17.5,950.5,1048.63,786.07
2016,5,19,11,0,911.0,131.0,3.3,18.0,971.0,1046.21,782.78
2016,5,19,11,15,914.0,131.5,3.35,18.0,984.0,1038.58,777.65
2016,5,19,11,30,917.0,132.0,3.4,18.0,997.0,1027.27,770.21
2016,5,19,11,45,919.0,131.5,3.45,18.0,1002.5,1010.43,759.16
2016,5,19,12,0,921.0,131.0,3.5,18.0,1008.0,990.1,745.85
2016,5,19,12,15,713.0,258.5,3.55,18.0,936.5,911.56,692.05
2016,5,19,12,30,505.0,386.0,3.6,18.0,865.0,820.0,622.82
2016,5,19,12,45,717.5,253.5,3.7,18.0,927.0,856.83,655.62
2016,5,19,13,0,930.0,121.0,3.8,18.0,989.0,869.49,666.52
2016,5,19,13,15,782.0,206.0,3.95,18.0,927.0,797.61,615.4
2016,5,19,13,30,634.0,291.0,4.1,18.0,865.0,728.86,562.8
2016,5,19,13,45,649.0,272.5,4.25,18.0,846.0,689.85,534.86
2016,5,19,14,0,664.0,254.0,4.4,18.0,827.0,648.11,504.14
2016,5,19,14,15,626.0,259.0,4.5,17.5,784.5,591.89,461.79
2016,5,19,14,30,588.0,264.0,4.6,17.0,742.0,538.53,420.61
2016,5,19,14,45,544.5,263.0,4.7,17.0,690.0,479.8,373.77
2016,5,19,15,0,501.0,262.0,4.8,17.0,638.0,424.84,329.12
2016,5,19,15,15,667.5,187.0,4.9,16.5,658.5,394.11,300.25
2016,5,19,15,30,834.0,112.0,5.0,16.0,679.0,348.29,255.62
2016,5,19,15,45,811.0,111.0,5.1,16.0,631.0,289.61,203.03
2016,5,19,16,0,788.0,110.0,5.2,16.0,583.0,233.04,153.32
2016,5,19,16,15,561.0,153.5,5.25,15.5,476.0,179.73,119.1
2016,5,19,16,30,334.0,197.0,5.3,15.0,369.0,162.29,118.76
2016,5,19,16,45,428.5,156.5,5.4,14.5,353.0,104.01,86.24
2016,5,19,17,0,523.0,116.0,5.5,14.0,337.0,79.91,65.48
2016,5,19,17,15,473.0,111.5,5.4,13.5,291.0,78.22,64.3
2016,5,19,17,30,423.0,107.0,5.3,13.0,245.0,76.48,62.99
2016,5,19,17,45,380.5,92.5,5.25,13.0,201.0,67.42,54.89
2016,5,19,18,0,338.0,78.0,5.2,13.0,157.0,57.95,46.24
2016,5,19,18,15,276.0,63.0,5.2,12.5,117.0,47.61,36.7
2016,5,19,18,30,214.0,48.0,5.2,12.0,77.0,36.87,26.58
2016,5,19,18,45,107.0,32.5,5.25,12.0,47.0,26.1,15.05
2016,5,19,19,0,0.0,17.0,5.3,12.0,17.0,14.71,0.0
2016,5,19,19,15,0.0,8.5,5.3,12.0,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,5,15,106.5,17.0,4.5,10.0,27.0,52.04,0.0
2016,5,20,5,30,213.0,34.0,4.5,10.0,54.0,118.5,82.63
2016,5,20,5,45,319.5,45.5,4.55,10.5,95.5,182.35,142.25
2016,5,20,6,0,426.0,57.0,4.6,11.0,137.0,261.51,212.5
2016,5,20,6,15,494.5,65.0,4.6,11.0,185.5,328.44,272.9
2016,5,20,6,30,563.0,73.0,4.6,11.0,234.0,401.76,337.38
2016,5,20,6,45,615.0,78.0,4.7,11.5,286.0,468.0,393.88
2016,5,20,7,0,667.0,83.0,4.8,12.0,338.0,537.9,451.59
2016,5,20,7,15,700.5,87.5,4.75,12.0,390.0,597.83,500.01
2016,5,20,7,30,734.0,92.0,4.7,12.0,442.0,658.84,547.56
2016,5,20,7,45,759.0,96.0,4.7,12.5,492.0,710.57,584.61
2016,5,20,8,0,784.0,100.0,4.7,13.0,542.0,764.71,622.7
2016,5,20,8,15,803.0,103.5,4.65,13.0,590.0,812.4,656.1
2016,5,20,8,30,822.0,107.0,4.6,13.0,638.0,858.51,687.84
2016,5,20,8,45,833.5,111.0,4.6,13.5,681.0,896.55,712.26
2016,5,20,9,0,845.0,115.0,4.6,14.0,724.0,932.03,734.57
2016,5,20,9,15,856.5,117.0,4.6,14.0,763.0,952.81,747.63
2016,5,20,9,30,868.0,119.0,4.6,14.0,802.0,979.96,765.33
2016,5,20,9,45,879.0,119.5,4.6,14.5,836.0,1001.92,777.81
2016,5,20,10,0,890.0,120.0,4.6,15.0,870.0,1020.59,788.02
2016,5,20,10,15,896.5,121.5,4.6,15.0,897.5,1032.37,795.03
2016,5,20,10,30,903.0,123.0,4.6,15.0,925.0,1040.52,799.68
2016,5,20,10,45,904.5,125.5,4.65,15.0,944.5,1040.96,799.65
2016,5,20,11,0,906.0,128.0,4.7,15.0,964.0,1037.65,797.2
2016,5,20,11,15,908.5,128.5,4.7,15.0,977.0,1029.65,791.19
2016,5,20,11,30,911.0,129.0,4.7,15.0,990.0,1018.0,782.81
2016,5,20,11,45,910.5,130.5,4.75,15.0,995.0,1000.85,771.16
2016,5,20,12,0,910.0,132.0,4.8,15.0,1000.0,980.29,757.2
2016,5,20,12,15,909.5,132.0,4.8,15.0,997.5,955.07,739.59
2016,5,20,12,30,909.0,132.0,4.8,15.0,995.0,926.72,719.81
2016,5,20,12,45,902.5,134.0,4.85,15.0,984.0,892.06,695.84
2016,5,20,13,0,896.0,136.0,4.9,15.0,973.0,854.88,669.93
2016,5,20,13,15,892.0,135.0,4.9,15.0,955.5,814.69,641.35
2016,5,20,13,30,888.0,134.0,4.9,15.0,938.0,772.2,610.85
2016,5,20,13,45,879.5,134.0,4.9,15.0,913.0,725.33,574.79
2016,5,20,14,0,871.0,134.0,4.9,15.0,888.0,676.89,536.79
2016,5,20,14,15,862.5,132.5,4.9,14.5,857.0,625.89,496.91
2016,5,20,14,30,854.0,131.0,4.9,14.0,826.0,573.8,454.96
2016,5,20,14,45,842.0,129.5,4.9,14.0,789.0,517.15,407.4
2016,5,20,15,0,830.0,128.0,4.9,14.0,752.0,461.42,359.24
2016,5,20,15,15,815.5,125.5,4.85,14.0,710.0,404.03,308.54
2016,5,20,15,30,801.0,123.0,4.8,14.0,668.0,347.31,257.43
2016,5,20,15,45,783.5,119.0,4.8,14.0,622.0,289.54,205.34
2016,5,20,16,0,766.0,115.0,4.8,14.0,576.0,233.32,155.53
2016,5,20,16,15,742.0,111.5,4.7,13.5,527.0,172.37,105.8
2016,5,20,16,30,718.0,108.0,4.6,13.0,478.0,119.6,70.51
2016,5,20,16,45,688.0,102.5,4.55,13.0,427.0,68.32,55.24
2016,5,20,17,0,658.0,97.0,4.5,13.0,376.0,66.18,53.55
2016,5,20,17,15,615.5,91.0,4.4,12.5,325.0,63.95,51.82
2016,5,20,17,30,573.0,85.0,4.3,12.0,274.0,61.61,49.92
2016,5,20,17,45,510.0,77.5,4.25,12.0,224.5,57.82,46.51
2016,5,20,18,0,447.0,70.0,4.2,12.0,175.0,53.91,42.84
2016,5,20,18,15,361.0,59.0,4.05,11.5,130.5,44.81,34.39
2016,5,20,18,30,275.0,48.0,3.9,11.0,86.0,36.99,26.85
2016,5,20,18,45,161.0,32.5,3.8,11.0,52.5,25.33,14.78
2016,5,20,19,0,47.0,17.0,3.7,11.0,19.0,13.95,0.0
2016,5,20,19,15,23.5,8.5,3.6,11.0,9.5,7.73,0.0
2016,5,20,19,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,5,15,3.5,15.5,2.05,11.0,15.5,14.54,0.0
2016,5,21,5,30,7.0,31.0,2.1,11.0,31.0,31.14,18.88
2016,5,21,5,45,26.5,50.5,2.2,11.5,55.0,61.55,45.82
2016,5,21,6,0,46.0,70.0,2.3,12.0,79.0,91.19,71.85
2016,5,21,6,15,61.5,91.5,2.35,12.0,107.0,123.19,99.98
2016,5,21,6,30,77.0,113.0,2.4,12.0,135.0,156.53,128.94
2016,5,21,6,45,91.5,133.5,2.45,12.0,165.0,198.77,164.85
2016,5,21,7,0,106.0,154.0,2.5,12.0,195.0,233.83,194.17
2016,5,21,7,15,138.5,177.0,2.6,12.0,238.0,285.13,236.7
2016,5,21,7,30,171.0,200.0,2.7,12.0,281.0,338.94,280.49
2016,5,21,7,45,246.5,212.5,2.8,12.5,344.5,429.36,352.94
2016,5,21,8,0,322.0,225.0,2.9,13.0,408.0,512.55,417.82
2016,5,21,8,15,275.0,256.5,2.95,13.0,422.0,518.36,419.5
2016,5,21,8,30,228.0,288.0,3.0,13.0,436.0,504.43,406.54
2016,5,21,8,45,155.0,306.5,3.1,13.0,410.0,463.34,372.01
2016,5,21,9,0,82.0,325.0,3.2,13.0,384.0,401.71,321.38
2016,5,21,9,15,199.5,338.5,3.15,13.0,493.0,543.42,433.32
2016,5,21,9,30,317.0,352.0,3.1,13.0,602.0,689.31,543.09
2016,5,21,9,45,549.0,261.0,3.1,13.0,716.0,838.94,656.45
2016,5,21,10,0,781.0,170.0,3.1,13.0,830.0,975.55,752.62
2016,5,21,10,15,788.5,172.0,3.05,13.0,856.5,987.92,758.46
2016,5,21,10,30,796.0,174.0,3.0,13.0,883.0,996.93,763.24
2016,5,21,10,45,801.0,176.0,3.0,13.0,902.5,1000.0,764.53
2016,5,21,11,0,806.0,178.0,3.0,13.0,922.0,999.57,763.61
2016,5,21,11,15,634.0,269.5,2.95,13.0,860.0,918.01,705.35
2016,5,21,11,30,462.0,361.0,2.9,13.0,798.0,825.52,635.3
2016,5,21,11,45,442.0,382.0,2.9,13.5,802.0,812.76,624.71
2016,5,21,12,0,422.0,403.0,2.9,14.0,806.0,797.97,612.11
2016,5,21,12,15,435.0,399.5,2.9,14.0,814.0,789.26,606.17
2016,5,21,12,30,448.0,396.0,2.9,14.0,822.0,778.1,598.43
2016,5,21,12,45,362.5,424.5,2.9,14.0,767.0,705.71,544.52
2016,5,21,13,0,277.0,453.0,2.9,14.0,712.0,642.56,496.94
2016,5,21,13,15,344.0,416.5,2.9,14.0,732.5,644.57,500.46
2016,5,21,13,30,411.0,380.0,2.9,14.0,753.0,642.73,500.33
2016,5,21,13,45,480.5,345.0,2.9,14.0,770.0,636.1,496.25
2016,5,21,14,0,550.0,310.0,2.9,14.0,787.0,622.57,486.47
2016,5,21,14,15,529.5,301.5,2.9,14.0,747.0,570.44,446.38
2016,5,21,14,30,509.0,293.0,2.9,14.0,707.0,519.43,406.58
2016,5,21,14,45,482.0,286.5,2.9,14.0,665.0,468.22,365.82
2016,5,21,15,0,455.0,280.0,2.9,14.0,623.0,419.24,326.08
2016,5,21,15,15,433.5,273.0,2.9,14.0,585.0,374.4,288.89
2016,5,21,15,30,412.0,266.0,2.9,14.0,547.0,331.6,252.9
2016,5,21,15,45,318.5,264.5,2.9,14.0,473.0,281.59,213.64
2016,5,21,16,0,225.0,263.0,2.9,14.0,399.0,244.08,185.98
2016,5,21,16,15,450.0,190.0,2.9,14.0,433.0,192.09,134.2
2016,5,21,16,30,675.0,117.0,2.9,14.0,467.0,123.68,74.79
2016,5,21,16,45,651.0,109.5,2.95,14.0,418.0,73.6,59.64
2016,5,21,17,0,627.0,102.0,3.0,14.0,369.0,69.54,56.29
2016,5,21,17,15,585.5,95.5,2.95,13.5,319.0,67.11,54.42
2016,5,21,17,30,544.0,89.0,2.9,13.0,269.0,64.55,52.35
2016,5,21,17,45,489.5,80.0,2.9,13.0,221.0,59.7,48.01
2016,5,21,18,0,435.0,71.0,2.9,13.0,173.0,53.05,41.92
2016,5,21,18,15,354.0,59.5,2.7,12.5,129.5,45.12,34.56
2016,5,21,18,30,273.0,48.0,2.5,12.0,86.0,36.94,26.76
2016,5,21,18,45,169.0,32.5,2.35,12.0,53.0,25.31,14.93
2016,5,21,19,0,65.0,17.0,2.2,12.0,20.0,13.98,0.0
2016,5,21,19,15,32.5,8.5,2.15,11.5,10.0,7.73,0.0
2016,5,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,22,5,15,98.5,18.0,1.7,11.0,27.5,51.52,0.0
2016,5,22,5,30,197.0,36.0,1.8,11.0,55.0,115.49,81.3
2016,5,22,5,45,291.0,48.5,1.95,11.5,95.5,175.05,135.87
2016,5,22,6,0,385.0,61.0,2.1,12.0,136.0,245.51,197.78
2016,5,22,6,15,451.5,70.5,2.1,12.0,183.0,313.14,257.26
2016,5,22,6,30,518.0,80.0,2.1,12.0,230.0,384.78,318.66
2016,5,22,6,45,307.0,117.0,2.1,12.5,210.5,314.83,261.73
2016,5,22,7,0,96.0,154.0,2.1,13.0,191.0,227.22,187.18
2016,5,22,7,15,49.0,152.5,2.05,13.0,171.5,184.96,151.45
2016,5,22,7,30,2.0,151.0,2.0,13.0,152.0,141.05,113.48
2016,5,22,7,45,90.5,199.0,2.0,13.5,250.0,268.11,219.42
2016,5,22,8,0,179.0,247.0,2.0,14.0,348.0,407.63,330.18
2016,5,22,8,15,198.0,268.5,1.95,14.0,389.5,451.91,362.93
2016,5,22,8,30,217.0,290.0,1.9,14.0,431.0,496.66,395.97
2016,5,22,8,45,265.0,302.5,1.9,14.5,486.0,573.52,452.35
2016,5,22,9,0,313.0,315.0,1.9,15.0,541.0,636.66,497.21
2016,5,22,9,15,555.0,232.0,1.9,15.0,660.0,798.49,617.92
2016,5,22,9,30,797.0,149.0,1.9,15.0,779.0,952.7,722.7
2016,5,22,9,45,819.5,144.0,1.95,15.0,814.5,979.17,738.01
2016,5,22,10,0,842.0,139.0,2.0,15.0,850.0,1002.7,752.87
2016,5,22,10,15,848.5,140.5,2.05,15.0,876.5,1002.58,752.16
2016,5,22,10,30,855.0,142.0,2.1,15.0,903.0,1010.39,757.11
2016,5,22,10,45,856.0,145.0,2.15,15.5,922.0,1010.64,755.67
2016,5,22,11,0,857.0,148.0,2.2,16.0,941.0,1007.31,752.06
2016,5,22,11,15,859.5,149.0,2.25,16.0,953.5,1000.02,747.4
2016,5,22,11,30,862.0,150.0,2.3,16.0,966.0,989.26,740.55
2016,5,22,11,45,658.5,274.0,2.4,16.0,899.0,915.99,691.01
2016,5,22,12,0,455.0,398.0,2.5,16.0,832.0,823.64,622.63
2016,5,22,12,15,465.5,395.5,2.55,16.0,839.0,812.83,616.32
2016,5,22,12,30,476.0,393.0,2.6,16.0,846.0,799.59,607.55
2016,5,22,12,45,491.5,383.0,2.7,16.0,847.0,781.58,595.9
2016,5,22,13,0,507.0,373.0,2.8,16.0,848.0,761.06,582.3
2016,5,22,13,15,423.0,396.5,2.85,15.5,788.0,689.86,530.92
2016,5,22,13,30,339.0,420.0,2.9,15.0,728.0,622.9,481.98
2016,5,22,13,45,278.0,421.0,2.95,15.0,669.5,560.27,435.19
2016,5,22,14,0,217.0,422.0,3.0,15.0,611.0,503.04,391.81
2016,5,22,14,15,282.5,390.5,3.05,15.0,627.0,497.92,388.85
2016,5,22,14,30,348.0,359.0,3.1,15.0,643.0,487.15,380.5
2016,5,22,14,45,316.0,349.5,3.15,15.0,598.5,439.58,343.16
2016,5,22,15,0,284.0,340.0,3.2,15.0,554.0,395.05,307.96
2016,5,22,15,15,376.0,291.0,3.2,15.0,558.0,370.57,286.16
2016,5,22,15,30,468.0,242.0,3.2,15.0,562.0,331.48,250.84
2016,5,22,15,45,604.5,180.5,3.25,15.0,564.5,287.6,208.24
2016,5,22,16,0,741.0,119.0,3.3,15.0,567.0,227.11,150.5
2016,5,22,16,15,718.0,114.5,3.3,14.5,519.0,172.55,106.3
2016,5,22,16,30,695.0,110.0,3.3,14.0,471.0,120.65,71.41
2016,5,22,16,45,653.0,103.0,3.3,14.0,414.0,69.62,56.13
2016,5,22,17,0,611.0,96.0,3.3,14.0,357.0,64.87,52.16
2016,5,22,17,15,554.5,95.5,3.2,13.5,309.0,66.78,54.12
2016,5,22,17,30,498.0,95.0,3.1,13.0,261.0,68.23,55.62
2016,5,22,17,45,456.0,83.0,3.05,13.0,215.5,60.74,48.94
2016,5,22,18,0,414.0,71.0,3.0,13.0,170.0,52.92,41.8
2016,5,22,18,15,343.5,59.0,2.8,12.5,127.5,44.66,34.18
2016,5,22,18,30,273.0,47.0,2.6,12.0,85.0,36.13,26.09
2016,5,22,18,45,136.5,34.0,2.45,12.0,53.0,27.34,16.78
2016,5,22,19,0,0.0,21.0,2.3,12.0,21.0,17.9,0.0
2016,5,22,19,15,0.0,10.5,2.25,11.5,10.5,9.55,0.0
2016,5,22,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
