Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.5,17.0,2.2,11.5,27.0,51.54,0.0
2016,5,23,5,30,207.0,34.0,2.3,12.0,54.0,115.74,81.43
2016,5,23,5,45,296.0,46.5,2.4,12.5,94.0,174.17,134.81
2016,5,23,6,0,385.0,59.0,2.5,13.0,134.0,242.84,195.19
2016,5,23,6,15,449.0,68.0,2.5,13.0,180.5,309.13,253.56
2016,5,23,6,30,513.0,77.0,2.5,13.0,227.0,378.62,313.29
2016,5,23,6,45,558.5,84.0,2.55,13.5,276.0,440.7,364.83
2016,5,23,7,0,604.0,91.0,2.6,14.0,325.0,505.94,417.15
2016,5,23,7,15,638.0,96.5,2.55,14.0,375.0,564.42,462.96
2016,5,23,7,30,672.0,102.0,2.5,14.0,425.0,624.14,508.35
2016,5,23,7,45,695.0,108.0,2.5,14.5,473.0,676.89,545.61
2016,5,23,8,0,718.0,114.0,2.5,15.0,521.0,729.22,581.19
2016,5,23,8,15,738.0,117.5,2.5,15.0,567.5,775.37,612.63
2016,5,23,8,30,758.0,121.0,2.5,15.0,614.0,816.43,639.99
2016,5,23,8,45,771.5,125.0,2.5,15.5,656.0,854.34,663.61
2016,5,23,9,0,785.0,129.0,2.5,16.0,698.0,890.0,685.35
2016,5,23,9,15,565.5,237.0,2.5,16.0,658.0,813.28,628.26
2016,5,23,9,30,346.0,345.0,2.5,16.0,618.0,708.85,547.12
2016,5,23,9,45,596.5,236.0,2.5,16.5,731.0,863.56,662.28
2016,5,23,10,0,847.0,127.0,2.5,17.0,844.0,983.3,741.14
2016,5,23,10,15,853.5,128.5,2.5,17.0,870.5,994.74,746.59
2016,5,23,10,30,860.0,130.0,2.5,17.0,897.0,1002.74,750.95
2016,5,23,10,45,864.5,131.0,2.55,17.0,916.5,1004.69,751.98
2016,5,23,11,0,869.0,132.0,2.6,17.0,936.0,1003.1,750.81
2016,5,23,11,15,872.0,132.5,2.6,17.0,949.0,995.97,745.62
2016,5,23,11,30,875.0,133.0,2.6,17.0,962.0,985.34,738.26
2016,5,23,11,45,600.5,294.5,2.65,17.0,865.0,879.39,664.32
2016,5,23,12,0,326.0,456.0,2.7,17.0,768.0,750.74,567.59
2016,5,23,12,15,602.0,294.5,2.7,17.0,869.0,842.07,640.52
2016,5,23,12,30,878.0,133.0,2.7,17.0,970.0,899.38,682.27
2016,5,23,12,45,855.5,146.0,2.75,17.0,954.5,861.97,656.59
2016,5,23,13,0,833.0,159.0,2.8,17.0,939.0,829.71,635.14
2016,5,23,13,15,829.0,157.5,2.8,17.0,922.5,790.25,608.1
2016,5,23,13,30,825.0,156.0,2.8,17.0,906.0,748.7,578.33
2016,5,23,13,45,826.5,150.0,2.85,17.0,884.5,705.05,546.42
2016,5,23,14,0,828.0,144.0,2.9,17.0,863.0,659.24,512.08
2016,5,23,14,15,820.0,142.0,2.9,17.0,833.5,609.24,473.4
2016,5,23,14,30,812.0,140.0,2.9,17.0,804.0,558.28,432.93
2016,5,23,14,45,807.5,134.5,2.95,17.0,770.0,505.35,389.93
2016,5,23,15,0,803.0,129.0,3.0,17.0,736.0,451.58,344.9
2016,5,23,15,15,789.0,126.0,3.0,16.5,695.0,395.7,297.48
2016,5,23,15,30,775.0,123.0,3.0,16.0,654.0,340.45,249.35
2016,5,23,15,45,761.5,118.0,3.05,16.0,610.5,284.62,199.79
2016,5,23,16,0,748.0,113.0,3.1,16.0,567.0,229.86,151.84
2016,5,23,16,15,422.5,167.0,3.1,15.5,419.5,173.05,119.18
2016,5,23,16,30,97.0,221.0,3.1,15.0,272.0,176.17,137.72
2016,5,23,16,45,373.0,157.5,3.15,15.0,322.5,105.56,87.24
2016,5,23,17,0,649.0,94.0,3.2,15.0,373.0,63.61,50.81
2016,5,23,17,15,609.0,88.0,3.2,14.5,323.0,61.3,49.05
2016,5,23,17,30,569.0,82.0,3.2,14.0,273.0,58.87,47.08
2016,5,23,17,45,517.0,74.0,3.2,14.0,225.5,54.61,43.3
2016,5,23,18,0,465.0,66.0,3.2,14.0,178.0,50.16,39.19
2016,5,23,18,15,386.5,56.0,3.1,13.5,134.0,43.65,33.16
2016,5,23,18,30,308.0,46.0,3.0,13.0,90.0,35.41,25.38
2016,5,23,18,45,200.0,32.0,2.9,13.0,56.0,24.91,14.88
2016,5,23,19,0,92.0,18.0,2.8,13.0,22.0,14.14,0.0
2016,5,23,19,15,46.0,9.0,2.75,12.5,11.0,8.19,0.0
2016,5,23,19,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,5,15,45.5,17.5,2.6,12.0,22.0,33.52,0.01
2016,5,24,5,30,91.0,35.0,2.7,12.0,44.0,74.22,51.63
2016,5,24,5,45,138.0,53.0,2.85,12.5,75.5,116.65,90.01
2016,5,24,6,0,185.0,71.0,3.0,13.0,107.0,164.04,131.84
2016,5,24,6,15,214.5,89.5,3.0,13.0,143.5,208.57,171.36
2016,5,24,6,30,244.0,108.0,3.0,13.0,180.0,255.89,212.48
2016,5,24,6,45,270.0,124.5,3.0,13.5,218.5,301.4,250.75
2016,5,24,7,0,296.0,141.0,3.0,14.0,257.0,348.94,289.63
2016,5,24,7,15,495.0,119.5,3.0,14.0,344.5,485.91,401.97
2016,5,24,7,30,694.0,98.0,3.0,14.0,432.0,634.89,519.36
2016,5,24,7,45,538.5,155.5,3.0,14.0,431.5,602.56,490.01
2016,5,24,8,0,383.0,213.0,3.0,14.0,431.0,546.91,443.34
2016,5,24,8,15,581.5,164.0,3.0,14.0,527.0,695.14,559.08
2016,5,24,8,30,780.0,115.0,3.0,14.0,623.0,828.37,654.95
2016,5,24,8,45,794.0,118.5,3.0,14.5,665.5,866.79,678.41
2016,5,24,9,0,808.0,122.0,3.0,15.0,708.0,902.93,700.71
2016,5,24,9,15,820.0,124.5,2.95,15.0,746.5,933.54,719.88
2016,5,24,9,30,832.0,127.0,2.9,15.0,785.0,961.32,737.0
2016,5,24,9,45,840.5,129.0,2.9,15.5,817.5,971.51,741.09
2016,5,24,10,0,849.0,131.0,2.9,16.0,850.0,988.79,750.24
2016,5,24,10,15,856.0,132.5,2.9,16.0,877.0,1000.71,757.16
2016,5,24,10,30,863.0,134.0,2.9,16.0,904.0,1009.16,761.89
2016,5,24,10,45,558.5,293.5,2.95,16.0,796.5,879.58,670.1
2016,5,24,11,0,254.0,453.0,3.0,16.0,689.0,718.42,547.86
2016,5,24,11,15,135.5,383.5,3.0,16.0,510.0,512.72,397.06
2016,5,24,11,30,17.0,314.0,3.0,16.0,331.0,302.21,234.96
2016,5,24,11,45,253.0,354.5,3.0,16.5,597.5,595.13,462.68
2016,5,24,12,0,489.0,395.0,3.0,17.0,864.0,851.66,646.31
2016,5,24,12,15,353.0,436.5,3.0,17.0,774.5,741.93,563.97
2016,5,24,12,30,217.0,478.0,3.0,17.0,685.0,638.2,486.95
2016,5,24,12,45,187.5,474.5,3.05,17.0,652.5,597.28,457.42
2016,5,24,13,0,158.0,471.0,3.1,17.0,620.0,557.68,428.18
2016,5,24,13,15,96.5,423.0,3.1,17.0,513.5,452.78,349.75
2016,5,24,13,30,35.0,375.0,3.1,17.0,407.0,358.12,277.58
2016,5,24,13,45,65.0,395.5,3.15,17.0,452.5,391.27,303.9
2016,5,24,14,0,95.0,416.0,3.2,17.0,498.0,420.53,326.47
2016,5,24,14,15,81.5,393.5,3.2,16.5,462.5,384.97,299.89
2016,5,24,14,30,68.0,371.0,3.2,16.0,427.0,351.07,274.58
2016,5,24,14,45,68.0,354.0,3.25,16.0,408.0,329.75,258.35
2016,5,24,15,0,68.0,337.0,3.3,16.0,389.0,308.55,241.99
2016,5,24,15,15,93.5,325.5,3.3,15.5,392.5,301.0,236.17
2016,5,24,15,30,119.0,314.0,3.3,15.0,396.0,284.8,222.94
2016,5,24,15,45,60.0,240.0,3.3,15.0,281.5,210.81,165.55
2016,5,24,16,0,1.0,166.0,3.3,15.0,167.0,142.74,112.95
2016,5,24,16,15,0.5,149.5,3.3,14.5,150.0,128.4,101.83
2016,5,24,16,30,0.0,133.0,3.3,14.0,133.0,114.25,90.65
2016,5,24,16,45,14.0,146.5,3.35,14.0,152.5,123.07,102.91
2016,5,24,17,0,28.0,160.0,3.4,14.0,172.0,124.72,104.67
2016,5,24,17,15,22.5,140.0,3.4,13.5,149.0,115.38,96.98
2016,5,24,17,30,17.0,120.0,3.4,13.0,126.0,99.54,83.37
2016,5,24,17,45,9.5,100.5,3.4,13.0,104.0,83.92,69.56
2016,5,24,18,0,2.0,81.0,3.4,13.0,82.0,68.19,55.41
2016,5,24,18,15,1.0,61.5,3.3,13.0,62.0,52.37,40.96
2016,5,24,18,30,0.0,42.0,3.2,13.0,42.0,36.38,26.25
2016,5,24,18,45,0.0,26.5,3.1,13.0,26.5,23.3,13.68
2016,5,24,19,0,0.0,11.0,3.0,13.0,11.0,9.67,0.0
2016,5,24,19,15,0.0,5.5,2.95,12.5,5.5,5.0,0.0
2016,5,24,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,25,5,15,110.5,17.5,2.3,12.0,28.5,54.07,6.57
2016,5,25,5,30,221.0,35.0,2.4,12.0,57.0,120.76,85.76
2016,5,25,5,45,311.0,46.5,2.55,12.5,97.5,179.12,138.83
2016,5,25,6,0,401.0,58.0,2.7,13.0,138.0,251.01,201.93
2016,5,25,6,15,200.5,64.0,2.7,13.0,104.0,170.97,139.94
2016,5,25,6,30,0.0,70.0,2.7,13.0,70.0,62.72,48.26
2016,5,25,6,45,0.0,85.0,2.75,13.5,85.0,76.66,60.1
2016,5,25,7,0,0.0,100.0,2.8,14.0,100.0,90.59,71.63
2016,5,25,7,15,0.0,90.5,2.8,14.0,90.5,80.75,63.11
2016,5,25,7,30,0.0,81.0,2.8,14.0,81.0,71.69,55.28
2016,5,25,7,45,0.0,89.0,2.85,14.5,89.0,78.88,61.01
2016,5,25,8,0,0.0,97.0,2.9,15.0,97.0,86.21,66.77
2016,5,25,8,15,0.0,128.0,2.9,15.0,128.0,115.1,90.44
2016,5,25,8,30,0.0,159.0,2.9,15.0,159.0,144.29,114.03
2016,5,25,8,45,1.5,168.0,2.95,15.0,169.0,153.88,121.54
2016,5,25,9,0,3.0,177.0,3.0,15.0,179.0,163.55,129.13
2016,5,25,9,15,6.0,198.5,3.0,15.0,203.0,186.62,147.51
2016,5,25,9,30,9.0,220.0,3.0,15.0,227.0,209.77,165.8
2016,5,25,9,45,10.5,234.5,3.0,15.5,243.0,224.79,177.1
2016,5,25,10,0,12.0,249.0,3.0,16.0,259.0,239.76,188.3
2016,5,25,10,15,15.0,278.0,3.0,16.0,291.5,269.98,211.74
2016,5,25,10,30,18.0,307.0,3.0,16.0,324.0,300.07,234.85
2016,5,25,10,45,16.0,295.0,3.0,16.0,310.5,285.92,223.5
2016,5,25,11,0,14.0,283.0,3.0,16.0,297.0,271.91,212.43
2016,5,25,11,15,40.0,363.0,3.0,16.0,401.0,385.24,300.2
2016,5,25,11,30,66.0,443.0,3.0,16.0,505.0,486.19,375.86
2016,5,25,11,45,161.5,457.5,3.05,16.5,612.0,597.85,459.57
2016,5,25,12,0,257.0,472.0,3.1,17.0,719.0,701.15,534.58
2016,5,25,12,15,584.0,292.0,3.15,17.0,850.5,822.78,630.01
2016,5,25,12,30,911.0,112.0,3.2,17.0,982.0,908.67,692.36
2016,5,25,12,45,905.0,114.5,3.25,17.0,971.5,875.42,669.14
2016,5,25,13,0,899.0,117.0,3.3,17.0,961.0,839.58,644.96
2016,5,25,13,15,896.0,116.0,3.35,17.0,945.0,800.59,618.35
2016,5,25,13,30,893.0,115.0,3.4,17.0,929.0,759.21,589.78
2016,5,25,13,45,890.5,112.5,3.5,17.5,906.5,714.65,556.31
2016,5,25,14,0,888.0,110.0,3.6,18.0,884.0,668.02,520.04
2016,5,25,14,15,881.5,109.0,3.65,17.5,854.5,618.4,482.28
2016,5,25,14,30,875.0,108.0,3.7,17.0,825.0,567.44,442.23
2016,5,25,14,45,867.0,105.5,3.75,17.0,790.0,513.43,397.72
2016,5,25,15,0,859.0,103.0,3.8,17.0,755.0,458.72,351.29
2016,5,25,15,15,847.0,101.0,3.85,17.0,714.5,402.45,302.34
2016,5,25,15,30,835.0,99.0,3.9,17.0,674.0,346.38,252.46
2016,5,25,15,45,818.5,97.0,3.95,17.0,629.0,283.58,196.93
2016,5,25,16,0,802.0,95.0,4.0,17.0,584.0,227.48,147.5
2016,5,25,16,15,781.5,92.0,4.0,16.5,536.5,171.6,101.94
2016,5,25,16,30,761.0,89.0,4.0,16.0,489.0,118.0,65.75
2016,5,25,16,45,728.5,87.0,4.05,15.5,438.0,67.48,53.91
2016,5,25,17,0,696.0,85.0,4.1,15.0,387.0,57.37,45.32
2016,5,25,17,15,658.5,80.0,4.1,14.5,336.5,55.51,43.91
2016,5,25,17,30,621.0,75.0,4.1,14.0,286.0,53.56,42.34
2016,5,25,17,45,558.0,70.0,4.1,14.0,236.0,51.39,40.42
2016,5,25,18,0,495.0,65.0,4.1,14.0,186.0,49.23,38.38
2016,5,25,18,15,415.0,56.0,4.0,13.5,141.0,43.53,33.09
2016,5,25,18,30,335.0,47.0,3.9,13.0,96.0,36.19,26.12
2016,5,25,18,45,212.5,34.0,3.8,13.0,61.0,26.46,16.42
2016,5,25,19,0,90.0,21.0,3.7,13.0,26.0,17.14,0.0
2016,5,25,19,15,45.0,10.5,3.65,12.5,13.0,9.55,0.0
2016,5,25,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,26,5,15,86.0,19.5,1.9,12.0,28.0,50.62,8.64
2016,5,26,5,30,172.0,39.0,1.9,12.0,56.0,110.38,78.91
2016,5,26,5,45,262.0,52.5,1.95,12.5,96.0,168.16,130.51
2016,5,26,6,0,352.0,66.0,2.0,13.0,136.0,236.29,189.87
2016,5,26,6,15,176.0,82.0,1.9,13.0,117.0,180.61,147.55
2016,5,26,6,30,0.0,98.0,1.8,13.0,98.0,91.4,72.58
2016,5,26,6,45,5.5,116.5,1.75,13.5,119.0,111.98,90.01
2016,5,26,7,0,11.0,135.0,1.7,14.0,140.0,133.08,107.38
2016,5,26,7,15,15.0,154.0,1.6,14.0,161.0,154.15,124.6
2016,5,26,7,30,19.0,173.0,1.5,14.0,182.0,175.54,141.81
2016,5,26,7,45,23.0,193.5,1.4,14.5,206.0,198.74,159.94
2016,5,26,8,0,27.0,214.0,1.3,15.0,230.0,234.14,187.44
2016,5,26,8,15,32.5,237.0,1.25,15.5,257.0,262.77,209.08
2016,5,26,8,30,38.0,260.0,1.2,16.0,284.0,291.57,230.48
2016,5,26,8,45,100.5,300.0,1.15,16.5,371.5,390.25,306.56
2016,5,26,9,0,163.0,340.0,1.1,17.0,459.0,507.46,392.55
2016,5,26,9,15,217.5,352.5,1.05,17.0,520.0,573.82,439.69
2016,5,26,9,30,272.0,365.0,1.0,17.0,581.0,657.46,497.79
2016,5,26,9,45,278.0,380.5,1.0,17.5,609.5,681.16,511.46
2016,5,26,10,0,284.0,396.0,1.0,18.0,638.0,703.48,524.69
2016,5,26,10,15,347.5,384.0,1.0,18.0,689.0,752.83,559.04
2016,5,26,10,30,411.0,372.0,1.0,18.0,740.0,814.46,600.37
2016,5,26,10,45,366.0,403.0,1.05,18.5,736.5,784.18,577.15
2016,5,26,11,0,321.0,434.0,1.1,19.0,733.0,764.86,562.06
2016,5,26,11,15,239.5,456.0,1.15,19.0,680.5,699.03,515.77
2016,5,26,11,30,158.0,478.0,1.2,19.0,628.0,621.77,461.3
2016,5,26,11,45,166.0,473.5,1.3,19.5,632.5,617.39,458.99
2016,5,26,12,0,174.0,469.0,1.4,20.0,637.0,611.91,455.2
2016,5,26,12,15,145.5,472.5,1.55,20.0,612.5,579.79,432.79
2016,5,26,12,30,117.0,476.0,1.7,20.0,588.0,548.32,410.7
2016,5,26,12,45,124.0,466.5,1.85,20.0,584.0,536.05,403.13
2016,5,26,13,0,131.0,457.0,2.0,20.0,580.0,523.06,394.77
2016,5,26,13,15,497.5,297.5,2.15,20.0,753.0,661.09,502.93
2016,5,26,13,30,864.0,138.0,2.3,20.0,926.0,757.69,576.92
2016,5,26,13,45,857.0,137.5,2.45,20.0,902.5,712.85,544.1
2016,5,26,14,0,850.0,137.0,2.6,20.0,879.0,666.39,510.28
2016,5,26,14,15,842.5,135.5,2.7,19.5,849.5,617.4,474.22
2016,5,26,14,30,835.0,134.0,2.8,19.0,820.0,566.27,435.26
2016,5,26,14,45,824.5,132.0,2.9,19.0,784.5,512.38,392.05
2016,5,26,15,0,814.0,130.0,3.0,19.0,749.0,458.21,347.21
2016,5,26,15,15,801.0,127.5,3.05,18.5,708.5,402.65,300.49
2016,5,26,15,30,788.0,125.0,3.1,18.0,668.0,347.58,252.9
2016,5,26,15,45,771.0,121.5,3.2,18.0,623.5,291.43,203.55
2016,5,26,16,0,754.0,118.0,3.3,18.0,579.0,236.75,156.09
2016,5,26,16,15,731.5,114.5,3.35,17.5,531.5,176.85,107.82
2016,5,26,16,30,709.0,111.0,3.4,17.0,484.0,125.04,72.88
2016,5,26,16,45,678.5,106.5,3.45,17.0,434.0,75.15,60.24
2016,5,26,17,0,648.0,102.0,3.5,17.0,384.0,69.15,55.25
2016,5,26,17,15,608.0,95.5,3.45,16.5,334.0,66.71,53.39
2016,5,26,17,30,568.0,89.0,3.4,16.0,284.0,64.12,51.32
2016,5,26,17,45,510.0,81.5,3.4,15.5,235.0,60.47,48.22
2016,5,26,18,0,452.0,74.0,3.4,15.0,186.0,56.69,44.84
2016,5,26,18,15,372.0,63.0,3.3,14.5,141.0,47.62,36.57
2016,5,26,18,30,292.0,52.0,3.2,14.0,96.0,39.9,29.27
2016,5,26,18,45,183.5,37.0,3.1,13.5,61.0,28.73,18.4
2016,5,26,19,0,75.0,22.0,3.0,13.0,26.0,17.9,0.0
2016,5,26,19,15,37.5,11.0,2.95,12.5,13.0,10.01,0.0
2016,5,26,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,87.5,19.5,1.0,11.5,29.0,51.04,11.08
2016,5,27,5,30,175.0,39.0,1.0,12.0,58.0,111.04,79.52
2016,5,27,5,45,270.5,52.5,1.05,12.5,98.5,171.0,132.42
2016,5,27,6,0,366.0,66.0,1.1,13.0,139.0,241.89,193.54
2016,5,27,6,15,431.5,75.5,1.15,13.5,186.0,304.14,247.18
2016,5,27,6,30,497.0,85.0,1.2,14.0,233.0,377.22,307.96
2016,5,27,6,45,550.0,91.0,1.25,14.5,283.5,441.83,360.2
2016,5,27,7,0,603.0,97.0,1.3,15.0,334.0,510.25,413.61
2016,5,27,7,15,638.0,103.0,1.3,15.5,384.0,569.86,458.09
2016,5,27,7,30,673.0,109.0,1.3,16.0,434.0,630.79,502.02
2016,5,27,7,45,705.0,111.0,1.3,16.5,484.5,685.77,539.68
2016,5,27,8,0,737.0,113.0,1.3,17.0,535.0,740.95,575.7
2016,5,27,8,15,757.0,116.5,1.25,17.5,581.5,784.06,601.83
2016,5,27,8,30,777.0,120.0,1.2,18.0,628.0,829.43,628.95
2016,5,27,8,45,797.0,121.0,1.2,18.5,672.0,870.36,653.13
2016,5,27,9,0,817.0,122.0,1.2,19.0,716.0,909.31,675.63
2016,5,27,9,15,829.0,124.0,1.15,19.5,754.5,939.55,691.32
2016,5,27,9,30,841.0,126.0,1.1,20.0,793.0,966.95,705.04
2016,5,27,9,45,859.5,122.0,1.05,20.5,828.5,980.91,710.1
2016,5,27,10,0,878.0,118.0,1.0,21.0,864.0,1002.13,719.87
2016,5,27,10,15,884.0,119.5,0.95,21.0,890.5,1013.46,724.69
2016,5,27,10,30,890.0,121.0,0.9,21.0,917.0,1021.23,727.48
2016,5,27,10,45,896.5,120.5,0.9,21.5,937.5,1023.85,726.91
2016,5,27,11,0,903.0,120.0,0.9,22.0,958.0,1022.83,724.29
2016,5,27,11,15,905.5,120.5,0.95,22.0,971.0,1015.2,720.2
2016,5,27,11,30,908.0,121.0,1.0,22.0,984.0,1003.96,714.03
2016,5,27,11,45,909.5,121.0,1.1,22.5,990.0,987.75,704.43
2016,5,27,12,0,911.0,121.0,1.2,23.0,996.0,968.13,692.66
2016,5,27,12,15,911.0,121.0,1.35,23.0,994.0,943.85,679.92
2016,5,27,12,30,911.0,121.0,1.5,23.0,992.0,916.43,664.86
2016,5,27,12,45,904.0,124.0,1.65,23.0,981.5,882.76,645.37
2016,5,27,13,0,897.0,127.0,1.8,23.0,971.0,846.57,623.79
2016,5,27,13,15,894.0,126.0,1.9,23.0,954.5,807.68,599.47
2016,5,27,13,30,891.0,125.0,2.0,23.0,938.0,766.41,573.14
2016,5,27,13,45,883.5,125.0,2.15,23.0,914.0,720.68,541.84
2016,5,27,14,0,876.0,125.0,2.3,23.0,890.0,673.29,508.09
2016,5,27,14,15,869.0,123.5,2.35,22.5,860.5,623.52,471.94
2016,5,27,14,30,862.0,122.0,2.4,22.0,831.0,572.5,433.56
2016,5,27,14,45,850.0,121.5,2.5,22.0,794.5,518.81,391.18
2016,5,27,15,0,838.0,121.0,2.6,22.0,758.0,461.54,344.77
2016,5,27,15,15,825.0,118.5,2.6,22.0,717.5,404.77,297.11
2016,5,27,15,30,812.0,116.0,2.6,22.0,677.0,348.45,248.68
2016,5,27,15,45,791.5,114.5,2.65,22.0,631.5,291.7,199.67
2016,5,27,16,0,771.0,113.0,2.7,22.0,586.0,236.76,152.82
2016,5,27,16,15,749.0,109.5,2.7,21.5,537.5,182.12,109.45
2016,5,27,16,30,727.0,106.0,2.7,21.0,489.0,123.55,69.62
2016,5,27,16,45,694.0,102.5,2.75,20.5,438.5,73.3,57.78
2016,5,27,17,0,661.0,99.0,2.8,20.0,388.0,66.95,52.67
2016,5,27,17,15,621.0,93.0,2.75,19.5,337.5,64.79,51.06
2016,5,27,17,30,581.0,87.0,2.7,19.0,287.0,62.5,49.28
2016,5,27,17,45,523.0,80.0,2.65,18.5,237.5,59.18,46.5
2016,5,27,18,0,465.0,73.0,2.6,18.0,188.0,55.76,43.48
2016,5,27,18,15,387.0,62.0,2.5,17.5,143.0,46.88,35.49
2016,5,27,18,30,309.0,51.0,2.4,17.0,98.0,39.14,28.28
2016,5,27,18,45,201.0,36.5,2.35,16.5,62.5,28.34,17.93
2016,5,27,19,0,93.0,22.0,2.3,16.0,27.0,17.94,1.02
2016,5,27,19,15,46.5,11.0,2.3,15.5,13.5,10.01,0.0
2016,5,27,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,111.0,18.5,1.5,14.5,30.0,55.6,14.14
2016,5,28,5,30,222.0,37.0,1.5,15.0,60.0,122.75,86.97
2016,5,28,5,45,312.0,49.0,1.55,15.5,101.0,181.68,139.17
2016,5,28,6,0,402.0,61.0,1.6,16.0,142.0,253.7,201.1
2016,5,28,6,15,465.5,69.5,1.65,16.0,189.0,317.14,256.04
2016,5,28,6,30,529.0,78.0,1.7,16.0,236.0,386.45,314.37
2016,5,28,6,45,575.0,85.0,1.75,16.5,286.0,449.41,365.36
2016,5,28,7,0,621.0,92.0,1.8,17.0,336.0,515.55,417.04
2016,5,28,7,15,655.0,97.0,1.75,17.5,386.5,574.06,460.65
2016,5,28,7,30,689.0,102.0,1.7,18.0,437.0,633.76,503.56
2016,5,28,7,45,715.5,106.5,1.65,18.5,486.0,687.98,540.08
2016,5,28,8,0,742.0,111.0,1.6,19.0,535.0,742.01,574.96
2016,5,28,8,15,761.5,114.5,1.55,19.5,582.0,785.02,601.19
2016,5,28,8,30,781.0,118.0,1.5,20.0,629.0,830.07,628.28
2016,5,28,8,45,796.5,120.5,1.45,20.5,672.0,868.72,650.4
2016,5,28,9,0,812.0,123.0,1.4,21.0,715.0,905.16,670.67
2016,5,28,9,15,824.0,125.5,1.3,21.0,753.5,935.84,687.39
2016,5,28,9,30,836.0,128.0,1.2,21.0,792.0,963.7,702.03
2016,5,28,9,45,844.5,130.5,1.2,21.5,825.0,974.52,706.02
2016,5,28,10,0,853.0,133.0,1.2,22.0,858.0,992.38,714.75
2016,5,28,10,15,860.0,134.5,1.2,22.0,885.0,1004.37,721.11
2016,5,28,10,30,867.0,136.0,1.2,22.0,912.0,1012.9,725.47
2016,5,28,10,45,871.5,137.0,1.2,22.5,932.0,1014.89,724.52
2016,5,28,11,0,876.0,138.0,1.2,23.0,952.0,1013.31,721.56
2016,5,28,11,15,879.5,138.5,1.25,23.0,965.5,1006.68,717.89
2016,5,28,11,30,883.0,139.0,1.3,23.0,979.0,996.52,712.16
2016,5,28,11,45,884.0,139.5,1.4,23.5,984.5,980.51,702.27
2016,5,28,12,0,885.0,140.0,1.5,24.0,990.0,961.2,690.29
2016,5,28,12,15,884.5,140.0,1.6,23.5,988.5,936.89,677.71
2016,5,28,12,30,884.0,140.0,1.7,23.0,987.0,909.59,663.0
2016,5,28,12,45,873.0,146.0,1.8,23.0,975.0,875.75,642.48
2016,5,28,13,0,862.0,152.0,1.9,23.0,963.0,839.67,620.21
2016,5,28,13,15,858.0,151.0,1.95,23.0,946.5,801.15,595.54
2016,5,28,13,30,854.0,150.0,2.0,23.0,930.0,760.44,568.49
2016,5,28,13,45,849.0,148.0,2.1,23.0,907.0,716.19,537.75
2016,5,28,14,0,844.0,146.0,2.2,23.0,884.0,671.78,505.92
2016,5,28,14,15,836.0,144.0,2.25,22.5,854.0,621.3,469.47
2016,5,28,14,30,828.0,142.0,2.3,22.0,824.0,569.82,431.01
2016,5,28,14,45,818.5,139.0,2.35,22.0,788.5,516.0,388.68
2016,5,28,15,0,809.0,136.0,2.4,22.0,753.0,461.82,344.7
2016,5,28,15,15,795.0,133.5,2.4,21.5,712.5,406.23,298.87
2016,5,28,15,30,781.0,131.0,2.4,21.0,672.0,351.25,252.27
2016,5,28,15,45,764.5,127.0,2.45,21.0,627.0,295.3,203.98
2016,5,28,16,0,748.0,123.0,2.5,21.0,582.0,234.99,152.87
2016,5,28,16,15,725.0,118.5,2.5,20.5,534.0,180.2,109.29
2016,5,28,16,30,702.0,114.0,2.5,20.0,486.0,128.05,74.24
2016,5,28,16,45,673.5,108.5,2.5,20.0,436.5,77.92,61.85
2016,5,28,17,0,645.0,103.0,2.5,20.0,387.0,69.66,54.99
2016,5,28,17,15,605.0,97.0,2.4,19.5,336.5,67.64,53.52
2016,5,28,17,30,565.0,91.0,2.3,19.0,286.0,65.49,51.88
2016,5,28,17,45,511.5,82.5,2.25,18.5,237.0,61.09,48.17
2016,5,28,18,0,458.0,74.0,2.2,18.0,188.0,56.48,44.12
2016,5,28,18,15,380.5,63.0,2.1,17.0,143.5,47.57,36.19
2016,5,28,18,30,303.0,52.0,2.0,16.0,99.0,39.85,29.06
2016,5,28,18,45,199.0,37.0,1.9,15.5,63.5,28.7,18.42
2016,5,28,19,0,95.0,22.0,1.8,15.0,28.0,17.96,2.22
2016,5,28,19,15,47.5,11.0,1.8,14.5,14.0,10.01,0.0
2016,5,28,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,29,5,15,110.5,19.0,1.65,12.5,31.0,56.15,16.31
2016,5,29,5,30,221.0,38.0,1.6,13.0,62.0,123.41,88.39
2016,5,29,5,45,315.0,50.0,1.55,13.5,103.5,183.69,141.86
2016,5,29,6,0,409.0,62.0,1.5,14.0,145.0,257.37,205.43
2016,5,29,6,15,204.5,74.5,1.4,14.0,116.0,184.52,149.98
2016,5,29,6,30,0.0,87.0,1.3,14.0,87.0,79.72,62.39
2016,5,29,6,45,0.0,105.5,1.25,14.5,105.5,97.16,77.08
2016,5,29,7,0,0.0,124.0,1.2,15.0,124.0,114.57,91.25
2016,5,29,7,15,129.0,159.5,1.15,15.5,222.0,256.62,209.59
2016,5,29,7,30,258.0,195.0,1.1,16.0,320.0,406.0,327.3
2016,5,29,7,45,504.5,153.0,1.05,16.5,430.5,571.33,453.81
2016,5,29,8,0,751.0,111.0,1.0,17.0,541.0,745.18,576.62
2016,5,29,8,15,770.5,114.0,1.0,17.5,588.0,791.39,603.58
2016,5,29,8,30,790.0,117.0,1.0,18.0,635.0,836.17,630.54
2016,5,29,8,45,805.0,120.0,1.0,18.5,678.0,875.17,653.15
2016,5,29,9,0,820.0,123.0,1.0,19.0,721.0,911.91,673.97
2016,5,29,9,15,831.5,125.5,1.05,19.0,759.5,942.3,692.62
2016,5,29,9,30,843.0,128.0,1.1,19.0,798.0,969.82,709.47
2016,5,29,9,45,849.5,131.0,1.15,19.5,830.0,979.33,713.52
2016,5,29,10,0,856.0,134.0,1.2,20.0,862.0,995.79,722.31
2016,5,29,10,15,862.5,135.5,1.25,20.0,889.0,1007.32,729.32
2016,5,29,10,30,869.0,137.0,1.3,20.0,916.0,1015.36,734.3
2016,5,29,10,45,871.5,139.5,1.4,20.0,935.0,1016.85,736.14
2016,5,29,11,0,874.0,142.0,1.5,20.0,954.0,1014.74,735.83
2016,5,29,11,15,876.5,142.5,1.55,20.0,967.0,1007.13,731.34
2016,5,29,11,30,879.0,143.0,1.6,20.0,980.0,996.03,724.76
2016,5,29,11,45,878.5,144.5,1.7,20.5,985.0,979.57,714.15
2016,5,29,12,0,878.0,146.0,1.8,21.0,990.0,959.85,701.46
2016,5,29,12,15,877.5,146.0,1.85,21.0,988.0,935.69,686.57
2016,5,29,12,30,877.0,146.0,1.9,21.0,986.0,908.56,669.71
2016,5,29,12,45,868.0,150.0,1.95,21.0,975.0,874.85,648.38
2016,5,29,13,0,859.0,154.0,2.0,21.0,964.0,838.86,625.37
2016,5,29,13,15,855.5,153.0,2.05,21.0,947.5,800.89,600.78
2016,5,29,13,30,852.0,152.0,2.1,21.0,931.0,760.69,573.72
2016,5,29,13,45,849.0,148.5,2.15,21.0,908.5,719.53,544.45
2016,5,29,14,0,846.0,145.0,2.2,21.0,886.0,672.39,510.25
2016,5,29,14,15,592.5,255.5,2.25,20.5,766.0,569.53,433.26
2016,5,29,14,30,339.0,366.0,2.3,20.0,646.0,488.09,371.61
2016,5,29,14,45,325.0,352.0,2.35,20.0,611.0,446.34,340.15
2016,5,29,15,0,311.0,338.0,2.4,20.0,576.0,405.82,308.81
2016,5,29,15,15,549.5,233.5,2.4,20.0,625.5,389.57,291.72
2016,5,29,15,30,788.0,129.0,2.4,20.0,675.0,352.42,254.1
2016,5,29,15,45,479.0,202.0,2.45,20.0,527.5,274.4,197.83
2016,5,29,16,0,170.0,275.0,2.5,20.0,380.0,242.92,182.84
2016,5,29,16,15,102.5,239.5,2.5,19.5,301.5,201.25,153.38
2016,5,29,16,30,35.0,204.0,2.5,19.0,223.0,161.85,125.91
2016,5,29,16,45,20.5,175.0,2.55,19.0,186.0,143.93,113.03
2016,5,29,17,0,6.0,146.0,2.6,19.0,149.0,121.43,99.69
2016,5,29,17,15,3.0,128.0,2.6,18.5,129.5,107.07,87.85
2016,5,29,17,30,0.0,110.0,2.6,18.0,110.0,92.58,75.67
2016,5,29,17,45,234.0,92.0,2.65,17.5,151.0,69.88,56.06
2016,5,29,18,0,468.0,74.0,2.7,17.0,192.0,56.41,44.25
2016,5,29,18,15,390.0,63.5,2.6,16.5,147.0,47.95,36.61
2016,5,29,18,30,312.0,53.0,2.5,16.0,102.0,40.61,29.74
2016,5,29,18,45,204.5,38.5,2.45,15.5,66.0,29.86,19.47
2016,5,29,19,0,97.0,24.0,2.4,15.0,30.0,19.49,3.94
2016,5,29,19,15,48.5,12.0,2.4,14.5,15.0,10.91,0.0
2016,5,29,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,30,5,15,122.5,18.5,0.85,12.5,32.0,58.46,18.66
2016,5,30,5,30,245.0,37.0,0.8,13.0,64.0,129.26,92.5
2016,5,30,5,45,341.0,48.0,0.8,13.5,106.0,192.74,148.32
2016,5,30,6,0,437.0,59.0,0.8,14.0,148.0,265.88,211.01
2016,5,30,6,15,500.5,66.5,0.75,14.5,196.0,329.93,265.43
2016,5,30,6,30,564.0,74.0,0.7,15.0,244.0,399.8,322.48
2016,5,30,6,45,282.0,100.5,0.7,15.5,186.0,290.34,235.92
2016,5,30,7,0,0.0,127.0,0.7,16.0,128.0,117.59,92.67
2016,5,30,7,15,4.0,144.0,0.7,16.0,146.5,136.13,108.25
2016,5,30,7,30,8.0,161.0,0.7,16.0,165.0,155.03,123.33
2016,5,30,7,45,17.0,187.5,0.75,16.5,197.0,187.69,149.19
2016,5,30,8,0,26.0,214.0,0.8,17.0,229.0,221.01,175.03
2016,5,30,8,15,24.5,228.0,0.8,17.5,243.0,233.37,183.63
2016,5,30,8,30,23.0,242.0,0.8,18.0,257.0,245.59,192.13
2016,5,30,8,45,53.0,285.5,0.85,18.5,323.0,331.04,257.48
2016,5,30,9,0,83.0,329.0,0.9,19.0,389.0,404.88,311.76
2016,5,30,9,15,76.5,343.5,0.95,19.0,401.5,413.77,317.0
2016,5,30,9,30,70.0,358.0,1.0,19.0,414.0,422.04,322.29
2016,5,30,9,45,88.0,383.0,1.1,19.5,456.5,464.77,353.02
2016,5,30,10,0,106.0,408.0,1.2,20.0,499.0,507.31,382.9
2016,5,30,10,15,147.5,425.5,1.25,20.0,556.0,580.46,435.1
2016,5,30,10,30,189.0,443.0,1.3,20.0,613.0,637.06,474.74
2016,5,30,10,45,140.0,446.5,1.4,20.5,574.0,588.16,438.11
2016,5,30,11,0,91.0,450.0,1.5,21.0,535.0,524.85,391.92
2016,5,30,11,15,160.5,462.0,1.55,21.0,614.0,614.03,456.94
2016,5,30,11,30,230.0,474.0,1.6,21.0,693.0,686.48,507.97
2016,5,30,11,45,244.0,474.0,1.7,21.5,707.5,701.08,517.0
2016,5,30,12,0,258.0,474.0,1.8,22.0,722.0,702.61,517.8
2016,5,30,12,15,269.5,462.0,1.85,22.0,720.5,688.77,508.99
2016,5,30,12,30,281.0,450.0,1.9,22.0,719.0,673.49,499.25
2016,5,30,12,45,249.0,460.0,1.95,22.0,697.0,639.89,475.44
2016,5,30,13,0,217.0,470.0,2.0,22.0,675.0,603.68,449.8
2016,5,30,13,15,234.0,458.0,2.05,22.0,675.5,592.09,442.54
2016,5,30,13,30,251.0,446.0,2.1,22.0,676.0,579.79,434.4
2016,5,30,13,45,284.5,424.5,2.2,22.0,679.0,566.86,426.2
2016,5,30,14,0,318.0,403.0,2.3,22.0,682.0,550.77,415.33
2016,5,30,14,15,267.5,399.0,2.35,21.5,628.5,495.68,375.47
2016,5,30,14,30,217.0,395.0,2.4,21.0,575.0,447.93,340.64
2016,5,30,14,45,239.0,372.5,2.5,21.0,563.0,424.04,322.81
2016,5,30,15,0,261.0,350.0,2.6,21.0,551.0,393.37,299.1
2016,5,30,15,15,325.5,313.5,2.6,21.0,549.5,369.81,279.19
2016,5,30,15,30,390.0,277.0,2.6,21.0,548.0,339.4,252.6
2016,5,30,15,45,319.5,272.0,2.65,21.0,484.0,289.24,213.79
2016,5,30,16,0,249.0,267.0,2.7,21.0,420.0,246.89,182.15
2016,5,30,16,15,252.5,243.0,2.65,20.5,388.0,210.49,153.64
2016,5,30,16,30,256.0,219.0,2.6,20.0,356.0,174.15,127.19
2016,5,30,16,45,130.0,181.5,2.6,19.5,251.0,135.45,104.86
2016,5,30,17,0,4.0,144.0,2.6,19.0,146.0,120.04,98.5
2016,5,30,17,15,2.0,126.5,2.5,18.5,127.5,106.03,86.94
2016,5,30,17,30,0.0,109.0,2.4,18.0,109.0,91.9,75.07
2016,5,30,17,45,0.0,90.5,2.35,18.0,90.5,76.93,62.1
2016,5,30,18,0,0.0,72.0,2.3,18.0,72.0,61.83,48.81
2016,5,30,18,15,0.0,55.5,2.15,17.5,55.5,48.11,36.62
2016,5,30,18,30,0.0,39.0,2.0,17.0,39.0,34.27,24.16
2016,5,30,18,45,0.0,25.5,1.95,16.5,25.5,22.48,13.27
2016,5,30,19,0,0.0,12.0,1.9,16.0,12.0,10.55,0.0
2016,5,30,19,15,0.0,6.0,1.9,15.5,6.0,5.46,0.0
2016,5,30,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,11.0,1.55,12.5,11.0,9.67,0.0
2016,5,31,5,30,0.0,22.0,1.5,13.0,22.0,19.37,10.14
2016,5,31,5,45,0.0,36.0,1.5,13.5,36.0,31.76,21.16
2016,5,31,6,0,0.0,50.0,1.5,14.0,50.0,44.65,32.44
2016,5,31,6,15,0.0,66.5,1.45,14.5,66.5,60.13,45.77
2016,5,31,6,30,0.0,83.0,1.4,15.0,83.0,75.56,58.84
2016,5,31,6,45,0.0,100.5,1.35,15.5,100.5,91.98,72.46
2016,5,31,7,0,0.0,118.0,1.3,16.0,118.0,108.38,85.78
2016,5,31,7,15,0.0,132.0,1.3,16.5,132.0,121.24,95.93
2016,5,31,7,30,0.0,146.0,1.3,17.0,146.0,134.12,105.94
2016,5,31,7,45,7.0,172.0,1.3,17.5,176.0,164.34,130.02
2016,5,31,8,0,14.0,198.0,1.3,18.0,206.0,195.1,154.07
2016,5,31,8,15,19.0,220.5,1.25,18.0,232.5,221.13,174.18
2016,5,31,8,30,24.0,243.0,1.2,18.0,259.0,247.39,194.23
2016,5,31,8,45,28.0,265.0,1.2,18.5,285.0,286.48,223.48
2016,5,31,9,0,32.0,287.0,1.2,19.0,311.0,312.55,242.26
2016,5,31,9,15,38.5,312.0,1.2,19.5,342.0,344.08,265.03
2016,5,31,9,30,45.0,337.0,1.2,20.0,373.0,375.53,287.33
2016,5,31,9,45,45.0,351.0,1.25,20.5,388.5,388.86,296.01
2016,5,31,10,0,45.0,365.0,1.3,21.0,404.0,401.88,304.52
2016,5,31,10,15,42.5,371.5,1.35,21.0,409.0,404.33,305.86
2016,5,31,10,30,40.0,378.0,1.4,21.0,414.0,406.51,307.11
2016,5,31,10,45,71.5,417.0,1.45,21.5,483.0,475.14,356.82
2016,5,31,11,0,103.0,456.0,1.5,22.0,552.0,542.63,404.13
2016,5,31,11,15,131.5,468.0,1.55,22.0,592.5,591.39,438.35
2016,5,31,11,30,160.0,480.0,1.6,22.0,633.0,624.54,461.68
2016,5,31,11,45,165.5,478.0,1.65,22.5,637.0,620.22,457.83
2016,5,31,12,0,171.0,476.0,1.7,23.0,641.0,614.83,453.58
2016,5,31,12,15,192.5,473.0,1.75,23.0,658.0,621.87,459.26
2016,5,31,12,30,214.0,470.0,1.8,23.0,675.0,626.96,463.47
2016,5,31,12,45,209.0,471.5,1.9,23.0,670.0,611.63,453.09
2016,5,31,13,0,204.0,473.0,2.0,23.0,665.0,595.72,442.38
2016,5,31,13,15,170.0,464.0,2.05,23.0,622.5,547.86,408.34
2016,5,31,13,30,136.0,455.0,2.1,23.0,580.0,502.34,375.77
2016,5,31,13,45,160.0,443.5,2.2,23.0,587.0,497.23,373.18
2016,5,31,14,0,184.0,432.0,2.3,23.0,594.0,489.75,368.39
2016,5,31,14,15,222.5,410.0,2.3,23.0,599.0,479.95,361.61
2016,5,31,14,30,261.0,388.0,2.3,23.0,604.0,463.4,349.42
2016,5,31,14,45,218.0,375.5,2.35,23.0,551.0,416.2,314.18
2016,5,31,15,0,175.0,363.0,2.4,23.0,498.0,370.4,279.97
2016,5,31,15,15,141.0,340.0,2.4,22.5,445.0,325.03,246.38
2016,5,31,15,30,107.0,317.0,2.4,22.0,392.0,289.5,220.16
2016,5,31,15,45,80.5,286.5,2.45,22.0,341.0,249.85,190.33
2016,5,31,16,0,54.0,256.0,2.5,22.0,290.0,213.93,163.54
2016,5,31,16,15,52.0,235.0,2.45,21.5,265.5,191.55,146.73
2016,5,31,16,30,50.0,214.0,2.4,21.0,241.0,169.7,130.59
2016,5,31,16,45,48.5,193.5,2.4,21.0,217.5,148.71,115.59
2016,5,31,17,0,47.0,173.0,2.4,21.0,194.0,133.28,108.89
2016,5,31,17,15,41.5,152.5,2.3,20.5,169.5,118.85,97.16
2016,5,31,17,30,36.0,132.0,2.2,20.0,145.0,104.11,84.94
2016,5,31,17,45,296.5,97.5,2.15,19.5,175.5,69.83,55.54
2016,5,31,18,0,557.0,63.0,2.1,19.0,206.0,47.32,35.96
2016,5,31,18,15,481.0,55.0,2.05,18.0,159.0,42.36,31.54
2016,5,31,18,30,405.0,47.0,2.0,17.0,112.0,37.25,26.77
2016,5,31,18,45,287.5,35.5,1.95,16.5,73.5,28.66,18.52
2016,5,31,19,0,170.0,24.0,1.9,16.0,35.0,18.87,5.18
2016,5,31,19,15,85.0,12.0,1.95,15.5,17.5,10.91,0.0
2016,5,31,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,14.0,4.5,2.2,12.0,4.5,0.0,0.0
2016,6,1,5,0,28.0,9.0,2.3,12.0,9.0,13.51,0.0
2016,6,1,5,15,155.5,23.5,2.35,12.5,39.0,73.07,27.63
2016,6,1,5,30,283.0,38.0,2.4,13.0,69.0,141.57,101.86
2016,6,1,5,45,373.5,48.5,2.5,13.5,112.0,204.54,158.3
2016,6,1,6,0,464.0,59.0,2.6,14.0,155.0,276.57,221.42
2016,6,1,6,15,232.0,69.0,2.55,14.0,117.0,200.12,163.42
2016,6,1,6,30,0.0,79.0,2.5,14.0,79.0,71.5,55.5
2016,6,1,6,45,0.0,95.0,2.5,14.5,95.0,86.41,68.09
2016,6,1,7,0,0.0,111.0,2.5,15.0,111.0,101.31,80.31
2016,6,1,7,15,0.0,116.0,2.5,15.5,116.0,105.32,83.23
2016,6,1,7,30,0.0,121.0,2.5,16.0,121.0,109.5,86.25
2016,6,1,7,45,0.0,136.0,2.5,16.5,136.0,123.45,97.26
2016,6,1,8,0,0.0,151.0,2.5,17.0,151.0,137.4,108.12
2016,6,1,8,15,1.5,165.5,2.45,17.0,166.5,152.13,119.74
2016,6,1,8,30,3.0,180.0,2.4,17.0,182.0,166.95,131.36
2016,6,1,8,45,4.0,187.0,2.4,17.5,190.5,174.17,136.55
2016,6,1,9,0,5.0,194.0,2.4,18.0,199.0,181.47,141.79
2016,6,1,9,15,7.0,208.0,2.35,18.0,214.0,196.45,153.38
2016,6,1,9,30,9.0,222.0,2.3,18.0,229.0,211.46,164.91
2016,6,1,9,45,9.5,228.0,2.3,18.5,236.0,217.39,168.92
2016,6,1,10,0,10.0,234.0,2.3,19.0,243.0,223.29,172.93
2016,6,1,10,15,16.5,284.0,2.3,19.0,299.0,276.9,214.25
2016,6,1,10,30,23.0,334.0,2.3,19.0,355.0,330.57,254.8
2016,6,1,10,45,25.0,347.0,2.3,19.5,370.5,358.18,274.62
2016,6,1,11,0,27.0,360.0,2.3,20.0,386.0,371.11,283.42
2016,6,1,11,15,25.5,358.5,2.3,20.0,383.0,365.9,279.24
2016,6,1,11,30,24.0,357.0,2.3,20.0,380.0,360.56,275.08
2016,6,1,11,45,25.5,365.5,2.3,20.0,390.5,367.54,280.22
2016,6,1,12,0,27.0,374.0,2.3,20.0,401.0,374.04,284.98
2016,6,1,12,15,27.5,373.0,2.3,20.0,400.0,370.2,282.09
2016,6,1,12,30,28.0,372.0,2.3,20.0,399.0,366.14,279.11
2016,6,1,12,45,26.5,366.0,2.35,20.0,392.0,355.63,271.36
2016,6,1,13,0,25.0,360.0,2.4,20.0,385.0,345.19,263.71
2016,6,1,13,15,35.5,380.0,2.4,20.0,413.5,367.15,280.51
2016,6,1,13,30,46.0,400.0,2.4,20.0,442.0,387.47,295.86
2016,6,1,13,45,60.5,404.5,2.45,20.0,458.5,395.51,302.25
2016,6,1,14,0,75.0,409.0,2.5,20.0,475.0,401.71,307.24
2016,6,1,14,15,49.5,359.0,2.45,19.5,402.0,337.74,259.63
2016,6,1,14,30,24.0,309.0,2.4,19.0,329.0,280.51,216.69
2016,6,1,14,45,41.0,321.5,2.4,19.0,354.0,291.22,225.33
2016,6,1,15,0,58.0,334.0,2.4,19.0,379.0,302.28,233.77
2016,6,1,15,15,53.5,312.5,2.4,19.0,352.0,276.91,214.3
2016,6,1,15,30,49.0,291.0,2.4,19.0,325.0,252.36,195.47
2016,6,1,15,45,37.0,260.5,2.4,19.0,285.5,220.26,170.87
2016,6,1,16,0,25.0,230.0,2.4,19.0,246.0,197.4,153.59
2016,6,1,16,15,19.0,206.5,2.35,18.5,218.0,174.92,136.62
2016,6,1,16,30,13.0,183.0,2.3,18.0,190.0,153.43,120.37
