Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,16,45,10.0,166.0,2.3,18.0,171.5,137.68,108.38
2016,6,1,17,0,7.0,149.0,2.3,18.0,153.0,123.73,101.99
2016,6,1,17,15,3.5,131.5,2.25,17.5,133.5,109.74,90.45
2016,6,1,17,30,0.0,114.0,2.2,17.0,114.0,95.64,78.6
2016,6,1,17,45,0.0,95.0,2.2,17.0,95.0,80.36,65.34
2016,6,1,18,0,0.0,76.0,2.2,17.0,76.0,64.94,51.74
2016,6,1,18,15,0.0,58.5,2.1,16.5,58.5,50.5,38.89
2016,6,1,18,30,0.0,41.0,2.0,16.0,41.0,35.92,25.74
2016,6,1,18,45,0.0,27.0,1.9,15.5,27.0,23.8,14.56
2016,6,1,19,0,0.0,13.0,1.8,15.0,13.0,11.43,1.32
2016,6,1,19,15,0.0,6.5,1.85,14.5,6.5,5.91,0.0
2016,6,1,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,2,4,45,15.5,4.5,1.75,11.5,5.0,0.0,0.0
2016,6,2,5,0,31.0,9.0,1.7,12.0,10.0,14.06,0.0
2016,6,2,5,15,159.0,23.5,1.65,12.5,40.0,73.89,29.16
2016,6,2,5,30,287.0,38.0,1.6,13.0,70.0,142.5,102.5
2016,6,2,5,45,383.5,48.0,1.6,13.5,113.5,207.4,160.08
2016,6,2,6,0,480.0,58.0,1.6,14.0,157.0,281.89,224.65
2016,6,2,6,15,240.0,68.0,1.5,14.0,117.5,202.47,164.73
2016,6,2,6,30,0.0,78.0,1.4,14.0,78.0,70.48,54.56
2016,6,2,6,45,0.0,93.5,1.35,14.5,93.5,84.89,66.77
2016,6,2,7,0,0.0,109.0,1.3,15.0,109.0,99.29,78.53
2016,6,2,7,15,0.0,127.5,1.2,15.5,127.5,116.68,92.53
2016,6,2,7,30,0.0,146.0,1.1,16.0,146.0,134.06,106.24
2016,6,2,7,45,2.5,161.0,1.05,16.5,162.5,149.86,118.53
2016,6,2,8,0,5.0,176.0,1.0,17.0,179.0,165.86,130.8
2016,6,2,8,15,9.0,197.0,0.95,17.5,203.0,189.21,148.77
2016,6,2,8,30,13.0,218.0,0.9,18.0,227.0,212.78,166.59
2016,6,2,8,45,17.5,242.5,0.85,18.5,255.5,240.45,187.28
2016,6,2,9,0,22.0,267.0,0.8,19.0,284.0,268.25,207.68
2016,6,2,9,15,23.0,282.5,0.75,19.5,301.0,283.93,218.44
2016,6,2,9,30,24.0,298.0,0.7,20.0,318.0,299.53,229.07
2016,6,2,9,45,460.5,210.5,0.7,20.5,603.0,692.27,521.89
2016,6,2,10,0,897.0,123.0,0.7,21.0,888.0,1022.73,730.79
2016,6,2,10,15,480.0,266.5,0.7,21.0,677.5,775.05,564.29
2016,6,2,10,30,63.0,410.0,0.7,21.0,467.0,461.9,341.14
2016,6,2,10,45,56.5,412.0,0.75,21.5,464.5,454.89,338.04
2016,6,2,11,0,50.0,414.0,0.8,22.0,462.0,447.65,332.1
2016,6,2,11,15,486.0,271.0,0.85,22.0,735.0,766.68,564.23
2016,6,2,11,30,922.0,128.0,0.9,22.0,1008.0,1022.14,726.8
2016,6,2,11,45,923.5,128.0,0.95,22.5,1013.5,1005.88,712.43
2016,6,2,12,0,925.0,128.0,1.0,23.0,1019.0,986.18,699.99
2016,6,2,12,15,537.5,306.0,1.05,23.0,823.5,792.33,573.64
2016,6,2,12,30,150.0,484.0,1.1,23.0,628.0,583.57,425.73
2016,6,2,12,45,162.0,479.5,1.2,23.5,634.0,578.99,424.66
2016,6,2,13,0,174.0,475.0,1.3,24.0,640.0,573.07,420.75
2016,6,2,13,15,189.5,465.0,1.4,24.0,642.0,563.69,415.28
2016,6,2,13,30,205.0,455.0,1.5,24.0,644.0,552.72,408.57
2016,6,2,13,45,251.0,433.0,1.6,24.0,658.0,550.9,408.66
2016,6,2,14,0,297.0,411.0,1.7,24.0,672.0,543.99,404.69
2016,6,2,14,15,268.0,402.0,1.75,24.0,632.0,498.56,371.94
2016,6,2,14,30,239.0,393.0,1.8,24.0,592.0,458.57,342.9
2016,6,2,14,45,203.5,378.5,1.9,24.0,543.0,411.64,308.64
2016,6,2,15,0,168.0,364.0,2.0,24.0,494.0,368.35,276.75
2016,6,2,15,15,146.5,342.5,2.05,23.5,451.5,329.17,247.99
2016,6,2,15,30,125.0,321.0,2.1,23.0,409.0,292.64,220.95
2016,6,2,15,45,82.5,284.0,2.15,23.0,340.5,248.89,188.56
2016,6,2,16,0,40.0,247.0,2.2,23.0,272.0,205.15,156.46
2016,6,2,16,15,30.0,220.0,2.2,22.5,238.5,178.67,136.88
2016,6,2,16,30,20.0,193.0,2.2,22.0,205.0,161.34,124.49
2016,6,2,16,45,14.5,172.0,2.25,22.0,180.0,142.11,110.14
2016,6,2,17,0,9.0,151.0,2.3,22.0,155.0,125.21,101.63
2016,6,2,17,15,5.0,133.5,2.25,21.0,136.0,111.23,90.47
2016,6,2,17,30,1.0,116.0,2.2,20.0,117.0,97.14,78.95
2016,6,2,17,45,281.5,89.5,2.2,19.5,163.0,63.89,50.39
2016,6,2,18,0,562.0,63.0,2.2,19.0,209.0,47.2,35.86
2016,6,2,18,15,488.0,55.0,2.1,18.5,162.0,42.24,31.39
2016,6,2,18,30,414.0,47.0,2.0,18.0,115.0,37.12,26.57
2016,6,2,18,45,301.5,36.0,1.95,17.5,76.5,28.99,18.82
2016,6,2,19,0,189.0,25.0,1.9,17.0,38.0,19.65,6.78
2016,6,2,19,15,94.5,12.5,1.9,16.5,19.0,11.37,0.0
2016,6,2,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,3,4,45,23.0,4.5,1.15,13.5,5.0,0.0,0.0
2016,6,3,5,0,46.0,9.0,1.1,14.0,10.0,16.88,0.0
2016,6,3,5,15,176.5,22.0,1.1,14.5,40.0,76.23,30.72
2016,6,3,5,30,307.0,35.0,1.1,15.0,70.0,146.53,104.39
2016,6,3,5,45,397.5,44.5,1.1,15.5,113.0,208.62,159.3
2016,6,3,6,0,488.0,54.0,1.1,16.0,156.0,280.62,221.19
2016,6,3,6,15,549.0,61.0,1.0,16.5,204.5,345.26,275.98
2016,6,3,6,30,610.0,68.0,0.9,17.0,253.0,415.44,332.97
2016,6,3,6,45,652.5,73.0,0.85,17.5,304.0,477.71,381.71
2016,6,3,7,0,695.0,78.0,0.8,18.0,355.0,542.7,430.34
2016,6,3,7,15,465.0,138.5,0.75,18.5,334.5,482.68,381.51
2016,6,3,7,30,235.0,199.0,0.7,19.0,314.0,392.35,309.09
2016,6,3,7,45,519.5,145.5,0.65,19.5,435.0,571.94,446.27
2016,6,3,8,0,804.0,92.0,0.6,20.0,556.0,763.11,576.92
2016,6,3,8,15,821.5,95.0,0.55,20.5,603.0,809.36,601.51
2016,6,3,8,30,839.0,98.0,0.5,21.0,650.0,846.32,621.33
2016,6,3,8,45,853.0,100.0,0.5,22.0,693.0,884.31,641.24
2016,6,3,9,0,867.0,102.0,0.5,23.0,736.0,919.96,659.21
2016,6,3,9,15,877.0,104.0,0.45,23.5,774.5,949.24,673.14
2016,6,3,9,30,887.0,106.0,0.4,24.0,813.0,975.54,685.1
2016,6,3,9,45,901.0,104.0,0.4,25.0,847.5,998.28,694.6
2016,6,3,10,0,915.0,102.0,0.4,26.0,882.0,1017.86,702.16
2016,6,3,10,15,920.5,103.0,0.55,26.0,909.0,1028.82,710.97
2016,6,3,10,30,926.0,104.0,0.7,26.0,936.0,1036.13,717.83
2016,6,3,10,45,676.5,245.0,0.85,26.5,860.0,947.36,665.06
2016,6,3,11,0,427.0,386.0,1.0,27.0,784.0,830.28,586.6
2016,6,3,11,15,681.5,247.0,1.1,27.0,892.5,937.12,663.59
2016,6,3,11,30,936.0,108.0,1.2,27.0,1001.0,1016.14,712.27
2016,6,3,11,45,935.5,109.0,1.35,27.0,1006.5,999.06,703.06
2016,6,3,12,0,935.0,110.0,1.5,27.0,1012.0,978.53,692.72
2016,6,3,12,15,645.5,273.5,1.6,27.0,896.0,859.52,617.04
2016,6,3,12,30,356.0,437.0,1.7,27.0,780.0,726.7,524.08
2016,6,3,12,45,406.0,413.5,1.8,27.0,801.0,733.67,531.72
2016,6,3,13,0,456.0,390.0,1.9,27.0,822.0,732.64,532.66
2016,6,3,13,15,432.0,388.0,1.95,27.0,791.5,688.15,502.43
2016,6,3,13,30,408.0,386.0,2.0,27.0,761.0,644.31,472.51
2016,6,3,13,45,651.0,252.5,2.05,27.0,833.5,674.22,497.75
2016,6,3,14,0,894.0,119.0,2.1,27.0,906.0,681.74,505.46
2016,6,3,14,15,724.5,202.0,2.1,26.5,825.5,604.63,448.55
2016,6,3,14,30,555.0,285.0,2.1,26.0,745.0,539.73,400.4
2016,6,3,14,45,515.5,281.5,2.15,26.0,694.5,482.87,358.14
2016,6,3,15,0,476.0,278.0,2.2,26.0,644.0,429.4,317.5
2016,6,3,15,15,439.0,276.5,2.15,26.0,600.5,382.05,280.56
2016,6,3,15,30,402.0,275.0,2.1,26.0,557.0,338.31,246.07
2016,6,3,15,45,606.5,188.0,2.1,26.0,581.5,299.17,207.9
2016,6,3,16,0,811.0,101.0,2.1,26.0,606.0,240.31,151.62
2016,6,3,16,15,791.0,98.0,2.05,25.5,558.0,184.23,107.24
2016,6,3,16,30,771.0,95.0,2.0,25.0,510.0,130.34,70.9
2016,6,3,16,45,744.5,91.0,2.0,24.5,459.5,77.95,48.91
2016,6,3,17,0,718.0,87.0,2.0,24.0,409.0,58.31,44.38
2016,6,3,17,15,682.5,82.0,1.9,23.5,358.5,56.5,43.09
2016,6,3,17,30,647.0,77.0,1.8,23.0,308.0,54.58,41.64
2016,6,3,17,45,597.0,71.0,1.7,22.5,258.0,51.69,39.28
2016,6,3,18,0,547.0,65.0,1.6,22.0,208.0,48.7,36.72
2016,6,3,18,15,474.5,56.5,1.55,21.0,161.5,43.39,32.06
2016,6,3,18,30,402.0,48.0,1.5,20.0,115.0,37.89,27.03
2016,6,3,18,45,294.0,36.5,1.45,19.5,76.5,29.35,19.01
2016,6,3,19,0,186.0,25.0,1.4,19.0,38.0,19.63,7.14
2016,6,3,19,15,93.0,12.5,1.4,18.5,19.0,11.37,0.0
2016,6,3,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,2.5,1.05,15.0,2.5,0.0,0.0
2016,6,4,5,0,0.0,5.0,1.0,15.0,5.0,4.55,0.0
2016,6,4,5,15,5.0,20.5,0.9,15.0,21.0,19.59,4.82
2016,6,4,5,30,10.0,36.0,0.8,15.0,37.0,38.86,25.67
2016,6,4,5,45,26.0,55.5,0.75,15.5,60.5,65.37,48.61
2016,6,4,6,0,42.0,75.0,0.7,16.0,84.0,93.24,72.56
2016,6,4,6,15,53.5,96.0,0.7,16.0,110.0,122.26,97.43
2016,6,4,6,30,65.0,117.0,0.7,16.0,136.0,152.26,122.72
2016,6,4,6,45,74.0,137.5,0.7,16.5,163.5,181.22,146.35
2016,6,4,7,0,83.0,158.0,0.7,17.0,191.0,210.88,169.96
2016,6,4,7,15,41.5,146.0,0.75,17.0,162.5,171.13,136.88
2016,6,4,7,30,0.0,134.0,0.8,17.0,134.0,122.14,95.84
2016,6,4,7,45,27.0,185.0,0.85,17.5,200.5,202.48,160.95
2016,6,4,8,0,54.0,236.0,0.9,18.0,267.0,278.67,220.24
2016,6,4,8,15,93.0,267.0,0.95,18.0,326.0,344.82,271.13
2016,6,4,8,30,132.0,298.0,1.0,18.0,385.0,427.66,333.22
2016,6,4,8,45,167.0,319.0,1.05,18.5,436.5,483.69,373.44
2016,6,4,9,0,202.0,340.0,1.1,19.0,488.0,540.8,413.77
2016,6,4,9,15,180.5,361.0,1.1,19.0,498.5,545.37,414.87
2016,6,4,9,30,159.0,382.0,1.1,19.0,509.0,548.11,415.15
2016,6,4,9,45,98.0,366.5,1.1,19.5,445.5,456.27,346.37
2016,6,4,10,0,37.0,351.0,1.1,20.0,382.0,379.03,287.55
2016,6,4,10,15,35.0,357.5,1.15,20.0,388.0,382.09,289.99
2016,6,4,10,30,33.0,364.0,1.2,20.0,394.0,384.91,291.75
2016,6,4,10,45,125.5,413.5,1.25,20.0,530.0,539.24,405.7
2016,6,4,11,0,218.0,463.0,1.3,20.0,666.0,676.41,501.84
2016,6,4,11,15,221.5,469.5,1.3,20.0,678.5,680.24,502.74
2016,6,4,11,30,225.0,476.0,1.3,20.0,691.0,682.71,504.09
2016,6,4,11,45,232.0,477.5,1.35,20.0,700.5,682.23,504.09
2016,6,4,12,0,239.0,479.0,1.4,20.0,710.0,680.27,503.13
2016,6,4,12,15,164.0,473.5,1.4,20.0,632.0,596.17,443.12
2016,6,4,12,30,89.0,468.0,1.4,20.0,554.0,508.45,380.04
2016,6,4,12,45,52.5,384.0,1.4,20.5,434.5,393.9,297.07
2016,6,4,13,0,16.0,300.0,1.4,21.0,315.0,280.31,212.44
2016,6,4,13,15,107.0,378.5,1.4,21.0,477.0,424.51,321.79
2016,6,4,13,30,198.0,457.0,1.4,21.0,639.0,549.32,411.33
2016,6,4,13,45,169.0,444.5,1.45,21.5,597.5,504.28,377.39
2016,6,4,14,0,140.0,432.0,1.5,22.0,556.0,461.64,346.24
2016,6,4,14,15,109.5,408.0,1.5,22.0,503.0,411.59,309.96
2016,6,4,14,30,79.0,384.0,1.5,22.0,450.0,367.57,277.79
2016,6,4,14,45,129.0,374.5,1.5,22.5,476.5,372.33,281.08
2016,6,4,15,0,179.0,365.0,1.5,23.0,503.0,374.16,281.19
2016,6,4,15,15,167.0,344.5,1.5,22.5,468.0,338.68,254.8
2016,6,4,15,30,155.0,324.0,1.5,22.0,433.0,304.71,229.41
2016,6,4,15,45,90.5,278.5,1.55,22.0,341.0,247.42,187.33
2016,6,4,16,0,26.0,233.0,1.6,22.0,249.0,200.08,153.34
2016,6,4,16,15,22.5,213.0,1.6,21.5,226.0,180.45,138.91
2016,6,4,16,30,19.0,193.0,1.6,21.0,203.0,161.42,124.85
2016,6,4,16,45,9.5,159.5,1.65,21.0,164.5,133.23,103.33
2016,6,4,17,0,0.0,126.0,1.7,21.0,126.0,107.0,86.51
2016,6,4,17,15,0.0,108.0,1.7,20.5,108.0,92.46,74.56
2016,6,4,17,30,0.0,90.0,1.7,20.0,90.0,77.77,62.24
2016,6,4,17,45,261.0,78.5,1.7,19.5,147.0,55.85,43.4
2016,6,4,18,0,522.0,67.0,1.7,19.0,204.0,50.16,38.47
2016,6,4,18,15,451.5,58.0,1.65,18.0,158.5,44.52,33.48
2016,6,4,18,30,381.0,49.0,1.6,17.0,113.0,38.65,28.07
2016,6,4,18,45,282.5,37.0,1.55,16.5,75.5,29.71,19.63
2016,6,4,19,0,184.0,25.0,1.5,16.0,38.0,19.61,7.69
2016,6,4,19,15,92.0,12.5,1.55,15.5,19.0,11.37,0.0
2016,6,4,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,5,4,45,25.5,4.5,1.55,12.5,5.0,0.0,0.0
2016,6,5,5,0,51.0,9.0,1.6,13.0,10.0,17.77,0.0
2016,6,5,5,15,171.5,22.5,1.65,13.0,39.5,75.47,32.18
2016,6,5,5,30,292.0,36.0,1.7,13.0,69.0,142.45,102.57
2016,6,5,5,45,380.5,46.0,1.8,13.5,111.5,203.41,157.02
2016,6,5,6,0,469.0,56.0,1.9,14.0,154.0,274.07,218.75
2016,6,5,6,15,234.5,66.5,1.85,14.5,115.5,197.33,160.44
2016,6,5,6,30,0.0,77.0,1.8,15.0,77.0,69.43,53.5
2016,6,5,6,45,0.0,92.5,1.8,15.5,92.5,83.84,65.64
2016,6,5,7,0,0.0,108.0,1.8,16.0,108.0,98.24,77.39
2016,6,5,7,15,4.5,136.0,1.8,16.0,138.5,128.14,102.04
2016,6,5,7,30,9.0,164.0,1.8,16.0,169.0,158.52,126.69
2016,6,5,7,45,15.5,187.0,1.8,16.5,196.5,185.72,148.2
2016,6,5,8,0,22.0,210.0,1.8,17.0,224.0,213.36,169.72
2016,6,5,8,15,18.5,218.0,1.85,17.0,230.0,217.93,172.68
2016,6,5,8,30,15.0,226.0,1.9,17.0,236.0,222.33,175.57
2016,6,5,8,45,34.5,269.5,2.0,17.5,294.5,296.59,233.56
2016,6,5,9,0,54.0,313.0,2.1,18.0,353.0,359.98,281.58
2016,6,5,9,15,106.0,347.5,2.15,18.0,430.5,444.87,346.43
2016,6,5,9,30,158.0,382.0,2.2,18.0,508.0,546.94,421.99
2016,6,5,9,45,206.5,394.0,2.3,18.5,565.5,606.63,464.76
2016,6,5,10,0,255.0,406.0,2.4,19.0,623.0,681.94,517.82
2016,6,5,10,15,341.5,386.5,2.4,19.0,687.0,745.97,564.11
2016,6,5,10,30,428.0,367.0,2.4,19.0,751.0,822.69,618.04
2016,6,5,10,45,444.5,373.5,2.45,19.5,781.0,841.35,628.88
2016,6,5,11,0,461.0,380.0,2.5,20.0,811.0,857.55,638.55
2016,6,5,11,15,397.0,414.0,2.5,20.0,788.5,808.8,603.04
2016,6,5,11,30,333.0,448.0,2.5,20.0,766.0,770.49,574.75
2016,6,5,11,45,326.5,452.5,2.5,20.0,766.0,757.51,565.63
2016,6,5,12,0,320.0,457.0,2.5,20.0,766.0,743.05,555.3
2016,6,5,12,15,333.5,444.0,2.45,20.0,765.5,728.98,545.74
2016,6,5,12,30,347.0,431.0,2.4,20.0,765.0,713.17,534.93
2016,6,5,12,45,278.0,452.0,2.4,20.5,718.5,656.64,492.61
2016,6,5,13,0,209.0,473.0,2.4,21.0,672.0,599.57,449.99
2016,6,5,13,15,189.5,466.0,2.4,21.0,643.5,564.53,425.01
2016,6,5,13,30,170.0,459.0,2.4,21.0,615.0,530.55,400.44
2016,6,5,13,45,214.0,440.5,2.4,21.0,632.5,531.99,402.5
2016,6,5,14,0,258.0,422.0,2.4,21.0,650.0,528.16,400.2
2016,6,5,14,15,191.5,411.0,2.45,21.0,577.5,462.77,351.66
2016,6,5,14,30,125.0,400.0,2.5,21.0,505.0,402.43,306.76
2016,6,5,14,45,111.0,378.5,2.55,21.0,468.5,366.63,280.2
2016,6,5,15,0,97.0,357.0,2.6,21.0,432.0,337.02,257.96
2016,6,5,15,15,84.5,333.0,2.65,20.5,395.5,304.21,233.59
2016,6,5,15,30,72.0,309.0,2.7,20.0,359.0,273.16,210.37
2016,6,5,15,45,51.0,274.0,2.75,20.0,309.0,233.91,180.52
2016,6,5,16,0,30.0,239.0,2.8,20.0,259.0,197.84,153.19
2016,6,5,16,15,18.5,206.0,2.8,19.5,218.0,174.76,136.06
2016,6,5,16,30,7.0,173.0,2.8,19.0,177.0,145.82,114.02
2016,6,5,16,45,3.5,145.0,2.85,19.0,147.0,122.5,95.7
2016,6,5,17,0,0.0,117.0,2.9,19.0,117.0,100.22,81.49
2016,6,5,17,15,0.0,105.5,2.85,18.5,105.5,90.58,73.6
2016,6,5,17,30,0.0,94.0,2.8,18.0,94.0,80.88,65.49
2016,6,5,17,45,0.0,79.0,2.8,17.5,79.0,68.41,54.79
2016,6,5,18,0,0.0,64.0,2.8,17.0,64.0,55.85,43.79
2016,6,5,18,15,206.0,56.5,2.7,16.5,91.0,41.77,31.27
2016,6,5,18,30,412.0,49.0,2.6,16.0,118.0,38.66,28.21
2016,6,5,18,45,306.0,37.5,2.55,16.0,79.5,30.15,20.08
2016,6,5,19,0,200.0,26.0,2.5,16.0,41.0,20.41,8.58
2016,6,5,19,15,100.0,13.0,2.5,15.5,20.5,11.82,0.0
2016,6,5,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,6,4,45,26.0,4.5,2.45,13.0,5.0,0.0,0.0
2016,6,6,5,0,52.0,9.0,2.5,13.0,10.0,17.93,0.0
2016,6,6,5,15,167.5,22.0,2.5,13.5,38.5,73.73,31.79
2016,6,6,5,30,283.0,35.0,2.5,14.0,67.0,138.51,99.41
2016,6,6,5,45,368.5,44.0,2.5,14.5,107.5,196.68,151.45
2016,6,6,6,0,454.0,53.0,2.5,15.0,148.0,264.2,210.59
2016,6,6,6,15,511.5,60.0,2.45,15.0,194.5,325.12,264.24
2016,6,6,6,30,569.0,67.0,2.4,15.0,241.0,391.3,320.74
2016,6,6,6,45,284.5,89.5,2.4,15.5,176.5,277.01,228.35
2016,6,6,7,0,0.0,112.0,2.4,16.0,112.0,102.21,80.46
2016,6,6,7,15,3.0,136.0,2.4,16.0,137.5,127.11,101.21
2016,6,6,7,30,6.0,160.0,2.4,16.0,163.0,152.3,121.64
2016,6,6,7,45,9.5,177.5,2.4,16.5,182.5,171.54,136.74
2016,6,6,8,0,13.0,195.0,2.4,17.0,202.0,191.02,151.84
2016,6,6,8,15,12.5,206.0,2.4,17.0,214.0,200.92,159.25
2016,6,6,8,30,12.0,217.0,2.4,17.0,226.0,210.79,166.62
2016,6,6,8,45,15.5,237.5,2.45,17.5,249.0,233.55,183.99
2016,6,6,9,0,19.0,258.0,2.5,18.0,272.0,256.41,201.19
2016,6,6,9,15,16.0,255.0,2.5,18.0,267.5,250.18,195.73
2016,6,6,9,30,13.0,252.0,2.5,18.0,263.0,243.98,190.42
2016,6,6,9,45,22.5,297.0,2.55,18.5,316.5,296.29,230.53
2016,6,6,10,0,32.0,342.0,2.6,19.0,370.0,364.65,281.8
2016,6,6,10,15,39.5,366.5,2.6,19.0,402.0,395.61,304.58
2016,6,6,10,30,47.0,391.0,2.6,19.0,434.0,426.13,327.0
2016,6,6,10,45,178.0,416.0,2.65,19.0,582.0,593.58,453.38
2016,6,6,11,0,309.0,441.0,2.7,19.0,730.0,756.89,570.66
2016,6,6,11,15,188.0,444.5,2.65,19.0,621.0,622.41,471.08
2016,6,6,11,30,67.0,448.0,2.6,19.0,512.0,490.65,372.63
2016,6,6,11,45,130.0,467.5,2.6,19.5,593.0,575.68,435.79
2016,6,6,12,0,193.0,487.0,2.6,20.0,674.0,645.03,485.14
2016,6,6,12,15,132.0,471.0,2.6,20.0,598.5,564.8,425.99
2016,6,6,12,30,71.0,455.0,2.6,20.0,523.0,480.54,363.89
2016,6,6,12,45,84.5,459.5,2.6,20.0,540.0,489.8,371.45
2016,6,6,13,0,98.0,464.0,2.6,20.0,557.0,497.62,377.45
2016,6,6,13,15,163.5,458.5,2.6,19.5,611.0,537.96,409.05
2016,6,6,13,30,229.0,453.0,2.6,19.0,665.0,568.71,433.13
2016,6,6,13,45,165.5,439.0,2.6,19.0,590.0,497.39,379.88
2016,6,6,14,0,102.0,425.0,2.6,19.0,515.0,432.46,331.31
2016,6,6,14,15,134.0,414.5,2.6,19.0,528.5,431.45,331.29
2016,6,6,14,30,166.0,404.0,2.6,19.0,542.0,427.94,328.73
2016,6,6,14,45,167.5,385.5,2.65,19.0,519.5,399.82,307.4
2016,6,6,15,0,169.0,367.0,2.7,19.0,497.0,371.58,285.72
2016,6,6,15,15,125.0,340.0,2.7,18.5,434.0,319.76,246.7
2016,6,6,15,30,81.0,313.0,2.7,18.0,371.0,279.06,216.31
2016,6,6,15,45,161.0,293.0,2.75,18.0,397.5,270.36,206.96
2016,6,6,16,0,241.0,273.0,2.8,18.0,424.0,251.22,188.14
2016,6,6,16,15,163.0,251.0,2.85,17.5,349.5,212.06,160.53
2016,6,6,16,30,85.0,229.0,2.9,17.0,275.0,183.07,142.03
2016,6,6,16,45,61.0,200.5,2.95,17.0,232.0,154.29,121.56
2016,6,6,17,0,37.0,172.0,3.0,17.0,189.0,132.93,110.31
2016,6,6,17,15,18.5,137.5,3.0,16.5,146.0,114.37,94.83
2016,6,6,17,30,0.0,103.0,3.0,16.0,103.0,87.74,72.01
2016,6,6,17,45,0.0,86.5,3.0,16.0,86.5,74.2,60.22
2016,6,6,18,0,0.0,70.0,3.0,16.0,70.0,60.55,48.13
2016,6,6,18,15,0.0,54.5,2.95,15.5,54.5,47.56,36.53
2016,6,6,18,30,0.0,39.0,2.9,15.0,39.0,34.41,24.62
2016,6,6,18,45,0.0,26.0,2.9,15.0,26.0,22.91,14.01
2016,6,6,19,0,0.0,13.0,2.9,15.0,13.0,11.43,2.52
2016,6,6,19,15,0.0,6.5,2.9,14.5,6.5,5.91,0.0
2016,6,6,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,4,45,17.5,4.5,2.35,13.5,5.0,0.0,0.0
2016,6,7,5,0,35.0,9.0,2.4,14.0,10.0,14.72,0.0
2016,6,7,5,15,143.5,23.5,2.4,14.0,38.5,69.66,30.41
2016,6,7,5,30,252.0,38.0,2.4,14.0,67.0,130.5,93.78
2016,6,7,5,45,344.0,48.0,2.45,14.0,108.5,191.67,148.02
2016,6,7,6,0,436.0,58.0,2.5,14.0,150.0,261.68,209.43
2016,6,7,6,15,218.0,65.5,2.45,14.0,111.5,187.9,153.23
2016,6,7,6,30,0.0,73.0,2.4,14.0,73.0,65.46,50.38
2016,6,7,6,45,0.0,88.0,2.35,14.5,88.0,79.37,62.14
2016,6,7,7,0,0.0,103.0,2.3,15.0,103.0,93.28,73.56
2016,6,7,7,15,30.5,150.5,2.25,15.5,165.5,168.42,136.24
2016,6,7,7,30,61.0,198.0,2.2,16.0,228.0,241.84,195.71
2016,6,7,7,45,42.0,204.5,2.15,16.5,226.0,234.81,188.39
2016,6,7,8,0,23.0,211.0,2.1,17.0,224.0,215.08,171.14
2016,6,7,8,15,26.5,232.0,2.1,17.0,248.5,238.6,189.5
2016,6,7,8,30,30.0,253.0,2.1,17.0,273.0,275.67,218.14
2016,6,7,8,45,38.0,279.0,2.15,17.5,306.5,309.69,243.75
2016,6,7,9,0,46.0,305.0,2.2,18.0,340.0,343.87,269.1
2016,6,7,9,15,90.0,343.0,2.25,18.0,414.0,424.73,331.12
2016,6,7,9,30,134.0,381.0,2.3,18.0,488.0,522.49,403.77
2016,6,7,9,45,118.5,394.5,2.35,18.5,492.5,521.16,400.3
2016,6,7,10,0,103.0,408.0,2.4,19.0,497.0,503.07,385.4
2016,6,7,10,15,101.5,421.0,2.45,19.0,511.0,513.24,392.41
2016,6,7,10,30,100.0,434.0,2.5,19.0,525.0,522.78,398.83
2016,6,7,10,45,64.5,402.0,2.6,19.0,461.5,452.23,345.99
2016,6,7,11,0,29.0,370.0,2.7,19.0,398.0,382.62,293.32
2016,6,7,11,15,26.5,365.0,2.75,19.0,390.5,372.92,286.14
2016,6,7,11,30,24.0,360.0,2.8,19.0,383.0,351.51,269.95
2016,6,7,11,45,58.5,416.0,2.85,19.0,473.0,447.18,342.4
2016,6,7,12,0,93.0,472.0,2.9,19.0,563.0,528.49,402.29
2016,6,7,12,15,136.5,479.0,2.9,19.0,611.5,576.29,437.57
2016,6,7,12,30,180.0,486.0,2.9,19.0,660.0,611.41,463.55
2016,6,7,12,45,118.5,459.0,2.95,19.0,573.5,523.57,398.62
2016,6,7,13,0,57.0,432.0,3.0,19.0,487.0,435.67,333.04
2016,6,7,13,15,83.5,442.0,3.0,19.0,520.0,458.9,351.36
2016,6,7,13,30,110.0,452.0,3.0,19.0,553.0,479.32,366.93
2016,6,7,13,45,114.0,436.5,3.05,19.0,539.5,459.85,352.72
2016,6,7,14,0,118.0,421.0,3.1,19.0,526.0,438.7,337.31
2016,6,7,14,15,107.0,407.0,3.1,19.0,499.5,411.32,316.76
2016,6,7,14,30,96.0,393.0,3.1,19.0,473.0,384.17,296.31
2016,6,7,14,45,108.0,378.5,3.15,19.0,465.0,369.06,284.99
2016,6,7,15,0,120.0,364.0,3.2,19.0,457.0,348.06,268.83
2016,6,7,15,15,77.0,321.0,3.2,18.5,379.5,292.69,227.01
2016,6,7,15,30,34.0,278.0,3.2,18.0,302.0,238.46,186.02
2016,6,7,15,45,38.0,264.5,3.2,18.0,290.0,223.89,174.69
2016,6,7,16,0,42.0,251.0,3.2,18.0,278.0,208.84,162.79
2016,6,7,16,15,21.5,205.5,3.15,17.5,219.5,174.97,137.19
2016,6,7,16,30,1.0,160.0,3.1,17.0,161.0,135.61,106.84
2016,6,7,16,45,25.0,168.5,3.1,17.0,180.5,133.44,105.11
2016,6,7,17,0,49.0,177.0,3.1,17.0,200.0,136.11,113.07
2016,6,7,17,15,40.0,155.0,3.1,16.5,172.0,120.8,100.4
2016,6,7,17,30,31.0,133.0,3.1,16.0,144.0,105.13,87.21
2016,6,7,17,45,23.5,113.5,3.1,16.0,121.0,90.76,74.75
2016,6,7,18,0,16.0,94.0,3.1,16.0,98.0,78.45,63.88
2016,6,7,18,15,8.0,74.5,3.0,15.5,76.5,62.71,49.87
2016,6,7,18,30,0.0,55.0,2.9,15.0,55.0,46.87,35.54
2016,6,7,18,45,0.0,37.0,2.85,15.0,37.0,32.03,21.85
2016,6,7,19,0,0.0,19.0,2.8,15.0,19.0,16.74,6.54
2016,6,7,19,15,0.0,9.5,2.8,14.5,9.5,8.64,0.0
2016,6,7,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,2.0,2.85,12.5,2.0,0.0,0.0
2016,6,8,5,0,0.0,4.0,2.9,13.0,4.0,3.64,0.0
2016,6,8,5,15,0.0,13.5,2.95,13.0,13.5,11.87,1.15
2016,6,8,5,30,0.0,23.0,3.0,13.0,23.0,20.26,10.95
2016,6,8,5,45,0.0,36.5,3.15,13.5,36.5,32.2,21.55
2016,6,8,6,0,0.0,50.0,3.3,14.0,50.0,44.54,32.35
2016,6,8,6,15,0.0,65.0,3.35,14.0,65.0,58.48,44.46
2016,6,8,6,30,0.0,80.0,3.4,14.0,80.0,72.39,56.4
2016,6,8,6,45,0.0,95.5,3.5,14.5,95.5,86.79,68.43
2016,6,8,7,0,0.0,111.0,3.6,15.0,111.0,101.19,80.24
2016,6,8,7,15,55.5,158.5,3.65,15.0,186.0,193.88,158.37
2016,6,8,7,30,111.0,206.0,3.7,15.0,261.0,298.1,243.87
2016,6,8,7,45,110.5,228.5,3.75,15.0,288.0,325.56,264.95
2016,6,8,8,0,110.0,251.0,3.8,15.0,315.0,339.37,275.21
2016,6,8,8,15,74.5,257.0,3.8,15.0,302.0,317.93,256.38
2016,6,8,8,30,39.0,263.0,3.8,15.0,289.0,294.11,235.65
2016,6,8,8,45,75.0,300.5,3.85,15.5,354.5,365.76,292.2
2016,6,8,9,0,111.0,338.0,3.9,16.0,420.0,438.94,348.39
2016,6,8,9,15,312.0,309.0,3.9,16.0,555.0,627.87,496.32
2016,6,8,9,30,513.0,280.0,3.9,16.0,690.0,809.46,631.89
2016,6,8,9,45,554.0,280.0,3.9,16.5,739.5,855.13,661.83
2016,6,8,10,0,595.0,280.0,3.9,17.0,789.0,902.11,693.06
2016,6,8,10,15,516.0,321.5,3.9,17.0,772.5,865.38,663.72
2016,6,8,10,30,437.0,363.0,3.9,17.0,756.0,826.94,633.65
2016,6,8,10,45,481.0,362.5,3.9,17.0,804.5,866.1,661.77
2016,6,8,11,0,525.0,362.0,3.9,17.0,853.0,902.63,687.27
2016,6,8,11,15,701.5,250.0,3.95,17.0,915.5,958.52,731.12
2016,6,8,11,30,878.0,138.0,4.0,17.0,978.0,988.03,750.94
2016,6,8,11,45,877.0,139.5,4.05,17.0,983.0,971.68,739.54
2016,6,8,12,0,876.0,141.0,4.1,17.0,988.0,952.12,726.34
2016,6,8,12,15,876.0,141.0,4.1,17.0,987.0,929.05,710.47
2016,6,8,12,30,876.0,141.0,4.1,17.0,986.0,903.04,692.58
2016,6,8,12,45,860.0,150.0,4.1,17.0,973.0,868.37,668.6
2016,6,8,13,0,844.0,159.0,4.1,17.0,960.0,838.65,648.08
2016,6,8,13,15,840.0,158.0,4.05,17.0,944.0,800.19,620.98
2016,6,8,13,30,836.0,157.0,4.0,17.0,928.0,759.59,591.36
2016,6,8,13,45,838.5,150.5,4.0,17.0,908.0,716.74,559.34
2016,6,8,14,0,841.0,144.0,4.0,17.0,888.0,670.14,523.87
2016,6,8,14,15,833.5,142.5,3.95,16.5,859.0,622.66,487.42
2016,6,8,14,30,826.0,141.0,3.9,16.0,830.0,572.62,447.99
2016,6,8,14,45,693.0,196.0,3.85,16.0,757.5,503.18,391.67
2016,6,8,15,0,560.0,251.0,3.8,16.0,685.0,447.22,345.88
2016,6,8,15,15,541.5,240.0,3.8,16.0,641.5,395.52,302.94
2016,6,8,15,30,523.0,229.0,3.8,16.0,598.0,345.45,260.58
2016,6,8,15,45,557.5,199.5,3.8,16.0,570.5,297.86,218.21
2016,6,8,16,0,592.0,170.0,3.8,16.0,543.0,245.53,171.57
2016,6,8,16,15,613.0,147.5,3.8,15.5,507.0,192.84,126.71
2016,6,8,16,30,634.0,125.0,3.8,15.0,471.0,138.01,84.77
2016,6,8,16,45,526.0,137.5,3.8,15.0,406.0,103.83,73.29
2016,6,8,17,0,418.0,150.0,3.8,15.0,341.0,100.36,82.95
2016,6,8,17,15,459.0,123.0,3.75,15.0,309.5,84.7,69.46
2016,6,8,17,30,500.0,96.0,3.7,15.0,278.0,68.01,54.92
2016,6,8,17,45,448.5,90.0,3.7,15.0,234.5,64.93,52.28
2016,6,8,18,0,397.0,84.0,3.7,15.0,191.0,61.66,49.32
2016,6,8,18,15,345.5,70.5,3.55,14.5,149.5,52.66,41.21
2016,6,8,18,30,294.0,57.0,3.4,14.0,108.0,43.31,32.58
2016,6,8,18,45,217.0,42.5,3.3,14.0,73.5,32.75,22.61
2016,6,8,19,0,140.0,28.0,3.2,14.0,39.0,21.86,10.58
2016,6,8,19,15,70.0,14.0,3.15,14.0,19.5,12.73,0.0
2016,6,8,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.0,5.0,3.0,12.5,5.5,0.0,0.0
2016,6,9,5,0,38.0,10.0,3.1,13.0,11.0,16.14,0.0
2016,6,9,5,15,152.5,24.0,3.25,13.0,40.0,72.24,32.34
2016,6,9,5,30,267.0,38.0,3.4,13.0,69.0,134.51,97.07
2016,6,9,5,45,356.0,48.5,3.6,13.5,110.5,195.86,151.74
2016,6,9,6,0,445.0,59.0,3.8,14.0,152.0,265.69,213.18
2016,6,9,6,15,222.5,74.5,3.8,14.0,121.0,190.6,155.8
2016,6,9,6,30,0.0,90.0,3.8,14.0,90.0,82.5,64.89
2016,6,9,6,45,0.0,108.5,3.8,14.5,108.5,99.91,79.51
2016,6,9,7,0,0.0,127.0,3.8,15.0,127.0,117.29,93.73
2016,6,9,7,15,55.0,166.5,3.75,15.0,193.5,202.31,165.25
2016,6,9,7,30,110.0,206.0,3.7,15.0,260.0,297.24,243.12
2016,6,9,7,45,86.5,223.0,3.7,15.5,268.5,288.72,234.39
2016,6,9,8,0,63.0,240.0,3.7,16.0,277.0,289.72,233.41
2016,6,9,8,15,74.0,265.0,3.65,16.0,312.0,326.19,261.91
2016,6,9,8,30,85.0,290.0,3.6,16.0,347.0,363.04,290.25
2016,6,9,8,45,100.5,314.5,3.55,16.5,385.5,403.6,320.67
2016,6,9,9,0,116.0,339.0,3.5,17.0,424.0,459.76,362.28
2016,6,9,9,15,101.0,353.5,3.45,17.0,431.0,446.1,350.41
2016,6,9,9,30,86.0,368.0,3.4,17.0,438.0,446.67,349.54
2016,6,9,9,45,70.0,372.0,3.4,17.5,430.5,434.27,338.35
2016,6,9,10,0,54.0,376.0,3.4,18.0,423.0,421.26,326.84
2016,6,9,10,15,186.0,396.0,3.35,18.0,563.0,586.08,453.15
2016,6,9,10,30,318.0,416.0,3.3,18.0,703.0,749.89,572.5
2016,6,9,10,45,215.5,438.0,3.3,18.0,634.0,652.72,498.7
2016,6,9,11,0,113.0,460.0,3.3,18.0,565.0,569.19,434.92
2016,6,9,11,15,90.5,454.0,3.3,18.0,539.5,523.4,401.0
2016,6,9,11,30,68.0,448.0,3.3,18.0,514.0,491.47,376.74
2016,6,9,11,45,71.5,448.0,3.35,18.0,517.5,490.4,376.17
2016,6,9,12,0,75.0,448.0,3.4,18.0,521.0,488.77,375.07
2016,6,9,12,15,185.0,456.0,3.45,18.0,635.0,598.61,458.84
2016,6,9,12,30,295.0,464.0,3.5,18.0,749.0,697.87,532.26
2016,6,9,12,45,602.5,290.5,3.55,18.0,865.0,789.39,605.57
2016,6,9,13,0,910.0,117.0,3.6,18.0,981.0,849.53,651.45
2016,6,9,13,15,906.5,116.5,3.65,18.0,965.0,811.12,624.55
2016,6,9,13,30,903.0,116.0,3.7,18.0,949.0,770.33,596.43
2016,6,9,13,45,655.5,241.5,3.75,18.0,838.5,669.52,518.73
2016,6,9,14,0,408.0,367.0,3.8,18.0,728.0,579.51,447.91
2016,6,9,14,15,368.5,370.5,3.8,18.0,688.5,534.13,413.36
2016,6,9,14,30,329.0,374.0,3.8,18.0,649.0,490.81,379.82
2016,6,9,14,45,598.0,239.5,3.85,18.0,713.0,491.79,380.35
2016,6,9,15,0,867.0,105.0,3.9,18.0,777.0,472.19,361.11
2016,6,9,15,15,855.5,103.0,3.95,17.5,737.0,416.41,313.45
2016,6,9,15,30,844.0,101.0,4.0,17.0,697.0,360.72,264.67
2016,6,9,15,45,829.0,98.5,4.05,17.0,652.5,304.04,214.0
2016,6,9,16,0,814.0,96.0,4.1,17.0,608.0,241.71,159.3
2016,6,9,16,15,795.0,93.0,4.1,16.5,561.0,185.77,112.6
2016,6,9,16,30,776.0,90.0,4.1,16.0,514.0,131.86,73.7
2016,6,9,16,45,750.5,86.5,4.15,16.0,464.5,79.62,48.79
2016,6,9,17,0,725.0,83.0,4.2,16.0,415.0,60.88,48.14
2016,6,9,17,15,691.5,78.5,4.2,15.5,364.5,53.72,42.08
2016,6,9,17,30,658.0,74.0,4.2,15.0,314.0,52.06,40.8
2016,6,9,17,45,611.0,68.5,4.2,15.0,265.0,49.46,38.55
2016,6,9,18,0,564.0,63.0,4.2,15.0,216.0,46.77,36.12
2016,6,9,18,15,497.0,55.5,4.1,14.5,170.0,42.24,31.99
2016,6,9,18,30,430.0,48.0,4.0,14.0,124.0,37.57,27.54
2016,6,9,18,45,331.0,37.5,3.95,14.0,85.0,29.94,20.22
2016,6,9,19,0,232.0,27.0,3.9,14.0,46.0,22.02,10.92
2016,6,9,19,15,116.0,13.5,3.85,13.5,23.0,12.28,0.0
2016,6,9,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,10,4,45,40.0,5.0,3.3,12.5,6.0,0.0,0.0
2016,6,10,5,0,80.0,10.0,3.4,13.0,12.0,23.88,0.0
2016,6,10,5,15,208.0,21.5,3.55,13.0,42.0,84.27,38.06
2016,6,10,5,30,336.0,33.0,3.7,13.0,72.0,151.36,108.88
2016,6,10,5,45,416.0,42.0,3.85,13.5,113.5,210.2,162.5
2016,6,10,6,0,496.0,51.0,4.0,14.0,155.0,277.79,222.69
2016,6,10,6,15,553.0,57.5,4.05,14.5,202.5,339.96,277.8
2016,6,10,6,30,610.0,64.0,4.1,15.0,250.0,407.27,335.62
2016,6,10,6,45,645.5,70.0,4.2,15.5,298.5,466.4,385.18
2016,6,10,7,0,681.0,76.0,4.3,16.0,347.0,527.63,434.79
2016,6,10,7,15,711.0,80.0,4.3,16.0,397.0,582.61,478.63
2016,6,10,7,30,741.0,84.0,4.3,16.0,447.0,640.32,523.06
2016,6,10,7,45,762.0,88.0,4.3,16.5,495.5,691.61,559.17
2016,6,10,8,0,783.0,92.0,4.3,17.0,544.0,742.22,593.97
2016,6,10,8,15,801.5,95.0,4.3,17.0,590.5,788.58,626.15
2016,6,10,8,30,820.0,98.0,4.3,17.0,637.0,833.45,656.83
2016,6,10,8,45,830.5,102.0,4.3,17.5,679.5,862.56,674.54
2016,6,10,9,0,841.0,106.0,4.3,18.0,722.0,896.73,695.87
2016,6,10,9,15,852.5,108.0,4.25,18.0,761.0,926.98,715.24
2016,6,10,9,30,864.0,110.0,4.2,18.0,800.0,954.42,732.57
2016,6,10,9,45,876.0,110.0,4.2,18.0,834.5,977.21,746.93
2016,6,10,10,0,888.0,110.0,4.2,18.0,869.0,996.87,759.18
2016,6,10,10,15,895.0,111.0,4.2,18.0,896.5,1009.31,766.56
2016,6,10,10,30,902.0,112.0,4.2,18.0,924.0,1018.23,771.69
2016,6,10,10,45,906.5,113.5,4.25,18.5,945.0,1021.55,772.0
2016,6,10,11,0,911.0,115.0,4.3,19.0,966.0,1021.2,769.97
2016,6,10,11,15,715.0,247.5,4.3,19.0,921.5,969.03,733.89
2016,6,10,11,30,519.0,380.0,4.3,19.0,877.0,893.05,675.32
2016,6,10,11,45,469.5,394.5,4.3,19.0,846.0,845.53,641.17
2016,6,10,12,0,420.0,409.0,4.3,19.0,815.0,797.19,605.99
2016,6,10,12,15,444.5,406.0,4.3,19.0,835.5,799.88,608.49
2016,6,10,12,30,469.0,403.0,4.3,19.0,856.0,799.56,608.5
2016,6,10,12,45,379.0,429.5,4.3,19.0,794.0,721.88,550.98
2016,6,10,13,0,289.0,456.0,4.3,19.0,732.0,652.88,499.36
2016,6,10,13,15,259.0,455.0,4.3,19.0,699.0,611.04,468.55
2016,6,10,13,30,229.0,454.0,4.3,19.0,666.0,569.92,437.9
2016,6,10,13,45,190.0,444.5,4.3,19.0,617.5,519.21,399.85
2016,6,10,14,0,151.0,435.0,4.3,19.0,569.0,471.62,363.87
2016,6,10,14,15,186.0,417.5,4.3,18.5,576.5,465.28,360.32
2016,6,10,14,30,221.0,400.0,4.3,18.0,584.0,455.45,353.52
2016,6,10,14,45,167.5,382.0,4.3,18.0,518.0,397.77,309.03
2016,6,10,15,0,114.0,364.0,4.3,18.0,452.0,345.82,269.04
2016,6,10,15,15,100.5,340.5,4.3,18.0,415.5,316.48,246.3
2016,6,10,15,30,87.0,317.0,4.3,18.0,379.0,284.41,221.32
2016,6,10,15,45,75.5,292.0,4.3,18.0,343.5,253.71,197.36
2016,6,10,16,0,64.0,267.0,4.3,18.0,308.0,224.75,174.84
2016,6,10,16,15,73.5,249.0,4.3,17.5,292.5,205.34,159.52
2016,6,10,16,30,83.0,231.0,4.3,17.0,277.0,184.9,143.8
2016,6,10,16,45,124.0,210.0,4.3,17.0,271.0,154.9,120.95
2016,6,10,17,0,165.0,189.0,4.3,17.0,265.0,137.35,114.21
2016,6,10,17,15,279.5,152.5,4.25,16.5,262.5,109.17,90.36
2016,6,10,17,30,394.0,116.0,4.2,16.0,260.0,81.23,66.31
2016,6,10,17,45,348.5,106.0,4.2,15.5,219.0,75.7,61.68
2016,6,10,18,0,303.0,96.0,4.2,15.0,178.0,69.91,56.63
2016,6,10,18,15,349.0,75.0,4.0,14.5,151.0,55.98,44.16
2016,6,10,18,30,395.0,54.0,3.8,14.0,124.0,42.75,32.12
2016,6,10,18,45,289.5,42.0,3.65,14.0,84.5,32.5,22.44
2016,6,10,19,0,184.0,30.0,3.5,14.0,45.0,23.48,12.22
2016,6,10,19,15,92.0,15.0,3.4,13.5,22.5,13.64,0.0
2016,6,10,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,5.5,1.95,12.0,5.5,0.0,0.0
2016,6,11,5,0,0.0,11.0,1.9,12.0,11.0,10.01,0.0
2016,6,11,5,15,136.5,24.5,1.95,12.5,40.5,68.7,30.92
2016,6,11,5,30,273.0,38.0,2.0,13.0,70.0,135.8,97.79
2016,6,11,5,45,363.0,48.5,2.1,13.5,112.0,197.72,152.64
2016,6,11,6,0,453.0,59.0,2.2,14.0,154.0,268.22,214.15
2016,6,11,6,15,502.5,67.5,2.2,14.5,199.5,327.0,265.62
2016,6,11,6,30,552.0,76.0,2.2,15.0,245.0,390.17,319.04
2016,6,11,6,45,621.0,72.0,2.2,15.5,294.5,454.22,371.7
2016,6,11,7,0,690.0,68.0,2.2,16.0,344.0,521.58,425.27
2016,6,11,7,15,658.5,88.5,2.15,16.5,380.5,558.98,452.54
2016,6,11,7,30,627.0,109.0,2.1,17.0,417.0,589.66,473.7
2016,6,11,7,45,587.5,137.0,2.1,17.5,449.0,617.37,491.71
2016,6,11,8,0,548.0,165.0,2.1,18.0,481.0,632.76,500.21
2016,6,11,8,15,462.5,212.5,2.0,18.5,494.5,633.11,495.53
2016,6,11,8,30,377.0,260.0,1.9,19.0,508.0,610.45,474.4
2016,6,11,8,45,429.5,258.5,1.85,19.5,559.0,680.49,523.43
2016,6,11,9,0,482.0,257.0,1.8,20.0,610.0,737.46,561.51
2016,6,11,9,15,258.5,289.0,1.7,20.5,479.5,555.51,424.84
2016,6,11,9,30,35.0,321.0,1.6,21.0,349.0,348.13,265.46
2016,6,11,9,45,87.5,368.0,1.55,21.5,442.0,446.91,339.8
2016,6,11,10,0,140.0,415.0,1.5,22.0,535.0,561.94,421.1
2016,6,11,10,15,151.5,430.0,1.4,22.5,563.5,587.0,435.96
2016,6,11,10,30,163.0,445.0,1.3,23.0,592.0,611.18,450.62
2016,6,11,10,45,224.0,446.5,1.25,23.5,653.5,669.6,490.21
2016,6,11,11,0,285.0,448.0,1.2,24.0,715.0,739.61,535.88
2016,6,11,11,15,314.5,444.5,1.2,24.0,742.5,757.74,547.48
2016,6,11,11,30,344.0,441.0,1.2,24.0,770.0,773.72,558.18
2016,6,11,11,45,387.5,424.0,1.2,24.5,797.0,787.48,566.87
2016,6,11,12,0,431.0,407.0,1.2,25.0,824.0,805.6,578.15
2016,6,11,12,15,667.5,267.5,1.3,25.0,912.0,873.91,629.81
2016,6,11,12,30,904.0,128.0,1.4,25.0,1000.0,916.55,659.03
2016,6,11,12,45,910.5,122.5,1.55,25.0,994.5,887.78,642.18
2016,6,11,13,0,917.0,117.0,1.7,25.0,989.0,855.79,623.66
2016,6,11,13,15,914.5,116.5,1.85,24.5,974.0,818.0,602.05
2016,6,11,13,30,912.0,116.0,2.0,24.0,959.0,777.73,578.2
2016,6,11,13,45,906.5,116.0,2.2,24.0,936.5,733.47,549.06
2016,6,11,14,0,901.0,116.0,2.4,24.0,914.0,687.3,516.67
2016,6,11,14,15,895.0,114.5,2.5,24.0,885.0,637.88,480.32
2016,6,11,14,30,889.0,113.0,2.6,24.0,856.0,587.03,441.74
2016,6,11,14,45,878.0,112.5,2.75,24.0,820.5,533.31,399.86
2016,6,11,15,0,867.0,112.0,2.9,24.0,785.0,479.1,356.15
2016,6,11,15,15,855.5,110.0,2.95,23.5,745.5,423.3,310.26
2016,6,11,15,30,844.0,108.0,3.0,23.0,706.0,367.57,263.06
2016,6,11,15,45,824.5,107.5,3.05,23.0,660.5,305.35,209.82
2016,6,11,16,0,805.0,107.0,3.1,23.0,615.0,249.91,162.15
2016,6,11,16,15,785.0,103.5,3.05,22.5,567.5,193.89,116.64
2016,6,11,16,30,765.0,100.0,3.0,22.0,520.0,140.05,78.57
