Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,16,45,734.5,97.5,3.0,21.5,469.0,82.61,49.47
2016,6,11,17,0,704.0,95.0,3.0,21.0,418.0,63.3,49.22
2016,6,11,17,15,669.0,89.5,2.95,20.5,367.5,61.38,47.83
2016,6,11,17,30,634.0,84.0,2.9,20.0,317.0,59.31,46.27
2016,6,11,17,45,584.0,78.0,2.85,19.5,267.0,56.65,44.11
2016,6,11,18,0,534.0,72.0,2.8,19.0,217.0,53.9,41.76
2016,6,11,18,15,465.0,63.0,2.75,18.0,170.5,48.4,36.92
2016,6,11,18,30,396.0,54.0,2.7,17.0,124.0,42.69,31.68
2016,6,11,18,45,296.0,42.0,2.65,16.5,85.0,32.49,22.22
2016,6,11,19,0,196.0,30.0,2.6,16.0,46.0,23.48,12.28
2016,6,11,19,15,98.0,15.0,2.55,15.5,23.0,13.64,0.0
2016,6,11,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,4,45,13.5,5.0,2.1,12.5,5.5,0.0,0.0
2016,6,12,5,0,27.0,10.0,2.1,13.0,11.0,14.05,0.0
2016,6,12,5,15,133.5,25.5,2.2,13.0,40.0,69.06,31.07
2016,6,12,5,30,240.0,41.0,2.3,13.0,69.0,129.3,93.38
2016,6,12,5,45,329.5,52.5,2.4,13.5,110.5,187.69,145.08
2016,6,12,6,0,419.0,64.0,2.5,14.0,152.0,258.8,206.96
2016,6,12,6,15,481.5,72.5,2.45,14.5,199.5,322.0,261.86
2016,6,12,6,30,544.0,81.0,2.4,15.0,247.0,390.92,319.88
2016,6,12,6,45,594.0,86.0,2.35,15.5,297.5,454.22,371.59
2016,6,12,7,0,644.0,91.0,2.3,16.0,348.0,520.99,424.15
2016,6,12,7,15,676.5,96.0,2.25,16.0,398.5,579.17,469.02
2016,6,12,7,30,709.0,101.0,2.2,16.0,449.0,638.4,513.3
2016,6,12,7,45,479.0,172.0,2.15,16.5,418.0,566.79,453.41
2016,6,12,8,0,249.0,243.0,2.1,17.0,387.0,466.74,371.39
2016,6,12,8,15,250.0,266.0,2.05,17.0,420.5,500.61,396.37
2016,6,12,8,30,251.0,289.0,2.0,17.0,454.0,533.47,419.35
2016,6,12,8,45,300.0,298.5,1.95,17.5,509.0,593.27,462.27
2016,6,12,9,0,349.0,308.0,1.9,18.0,564.0,654.55,504.95
2016,6,12,9,15,602.0,214.5,1.9,18.0,683.5,820.46,626.68
2016,6,12,9,30,855.0,121.0,1.9,18.0,803.0,956.74,716.71
2016,6,12,9,45,869.5,119.0,1.9,18.5,837.5,979.71,727.74
2016,6,12,10,0,884.0,117.0,1.9,19.0,872.0,999.66,738.04
2016,6,12,10,15,890.0,118.0,1.95,19.0,899.0,1011.09,744.92
2016,6,12,10,30,896.0,119.0,2.0,19.0,926.0,1018.99,749.72
2016,6,12,10,45,571.5,288.0,2.1,19.5,807.0,882.96,656.48
2016,6,12,11,0,247.0,457.0,2.2,20.0,688.0,711.1,529.71
2016,6,12,11,15,259.0,461.0,2.25,20.0,706.5,719.8,537.31
2016,6,12,11,30,271.0,465.0,2.3,20.0,725.0,726.74,542.27
2016,6,12,11,45,588.5,295.5,2.4,20.0,863.5,864.55,646.69
2016,6,12,12,0,906.0,126.0,2.5,20.0,1002.0,966.51,717.13
2016,6,12,12,15,613.0,291.0,2.55,20.0,883.5,846.02,632.97
2016,6,12,12,30,320.0,456.0,2.6,20.0,765.0,712.65,533.7
2016,6,12,12,45,293.5,459.5,2.65,20.0,741.0,676.77,509.04
2016,6,12,13,0,267.0,463.0,2.7,20.0,717.0,641.4,483.78
2016,6,12,13,15,216.0,461.5,2.7,20.0,665.5,581.61,440.23
2016,6,12,13,30,165.0,460.0,2.7,20.0,614.0,528.21,400.92
2016,6,12,13,45,156.5,447.5,2.7,20.0,590.5,498.76,379.64
2016,6,12,14,0,148.0,435.0,2.7,20.0,567.0,469.91,358.49
2016,6,12,14,15,202.0,414.5,2.65,19.5,587.5,472.78,361.89
2016,6,12,14,30,256.0,394.0,2.6,19.0,608.0,467.22,358.33
2016,6,12,14,45,280.5,370.0,2.6,19.0,596.0,441.07,338.16
2016,6,12,15,0,305.0,346.0,2.6,19.0,584.0,412.41,315.49
2016,6,12,15,15,259.5,335.0,2.55,19.0,530.0,363.68,277.61
2016,6,12,15,30,214.0,324.0,2.5,19.0,476.0,325.71,248.14
2016,6,12,15,45,269.0,291.5,2.45,19.0,470.0,293.38,220.37
2016,6,12,16,0,324.0,259.0,2.4,19.0,464.0,261.1,191.7
2016,6,12,16,15,534.5,180.5,2.35,18.5,487.5,208.14,140.44
2016,6,12,16,30,745.0,102.0,2.3,18.0,511.0,140.51,80.74
2016,6,12,16,45,719.5,97.5,2.3,18.0,462.0,82.89,50.24
2016,6,12,17,0,694.0,93.0,2.3,18.0,413.0,61.77,48.49
2016,6,12,17,15,659.0,88.0,2.25,17.5,363.0,60.15,47.36
2016,6,12,17,30,624.0,83.0,2.2,17.0,313.0,58.43,46.07
2016,6,12,17,45,578.0,76.0,2.2,17.0,264.0,54.97,43.1
2016,6,12,18,0,532.0,69.0,2.2,17.0,215.0,51.34,39.87
2016,6,12,18,15,465.0,60.5,2.15,16.5,169.5,46.19,35.23
2016,6,12,18,30,398.0,52.0,2.1,16.0,124.0,40.83,30.22
2016,6,12,18,45,303.0,40.5,2.05,15.5,85.5,32.45,22.32
2016,6,12,19,0,208.0,29.0,2.0,15.0,47.0,22.7,11.9
2016,6,12,19,15,104.0,14.5,2.05,14.5,23.5,11.43,0.0
2016,6,12,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,13,4,45,23.5,5.0,2.7,12.0,5.5,0.0,0.0
2016,6,13,5,0,47.0,10.0,2.8,12.0,11.0,17.68,0.0
2016,6,13,5,15,161.0,24.0,2.8,12.0,40.0,73.66,33.06
2016,6,13,5,30,275.0,38.0,2.8,12.0,69.0,135.9,98.17
2016,6,13,5,45,367.5,47.5,2.85,12.5,111.0,197.66,153.23
2016,6,13,6,0,460.0,57.0,2.9,13.0,153.0,268.22,215.27
2016,6,13,6,15,230.0,56.5,2.9,13.5,104.5,181.38,148.16
2016,6,13,6,30,0.0,56.0,2.9,14.0,56.0,49.45,36.76
2016,6,13,6,45,0.0,67.5,2.95,14.5,67.5,59.67,45.44
2016,6,13,7,0,0.0,79.0,3.0,15.0,79.0,70.11,54.07
2016,6,13,7,15,0.0,96.0,3.0,15.0,96.0,85.89,67.17
2016,6,13,7,30,0.0,113.0,3.0,15.0,113.0,101.71,80.14
2016,6,13,7,45,4.0,148.5,3.05,15.5,151.0,138.52,110.25
2016,6,13,8,0,8.0,184.0,3.1,16.0,189.0,175.95,140.3
2016,6,13,8,15,23.0,222.5,3.15,16.0,238.0,225.94,180.63
2016,6,13,8,30,38.0,261.0,3.2,16.0,287.0,290.82,232.05
2016,6,13,8,45,33.0,270.0,3.25,16.0,293.5,295.31,234.64
2016,6,13,9,0,28.0,279.0,3.3,16.0,300.0,299.46,237.17
2016,6,13,9,15,42.5,314.0,3.3,16.0,347.0,348.88,275.57
2016,6,13,9,30,57.0,349.0,3.3,16.0,394.0,398.51,313.45
2016,6,13,9,45,98.0,381.5,3.3,16.5,463.5,471.2,368.55
2016,6,13,10,0,139.0,414.0,3.3,17.0,533.0,559.74,433.79
2016,6,13,10,15,100.5,411.5,3.4,17.0,499.0,501.93,389.07
2016,6,13,10,30,62.0,409.0,3.5,17.0,465.0,459.04,355.64
2016,6,13,10,45,81.5,432.0,3.6,17.5,507.5,499.22,385.47
2016,6,13,11,0,101.0,455.0,3.7,18.0,550.0,538.49,413.91
2016,6,13,11,15,140.0,468.0,3.8,18.0,601.5,598.39,458.54
2016,6,13,11,30,179.0,481.0,3.9,18.0,653.0,642.66,491.38
2016,6,13,11,45,549.0,300.0,4.0,18.0,830.5,831.24,637.71
2016,6,13,12,0,919.0,119.0,4.1,18.0,1008.0,972.23,738.47
2016,6,13,12,15,918.5,119.0,4.15,18.0,1007.0,948.27,721.15
2016,6,13,12,30,918.0,119.0,4.2,18.0,1006.0,921.21,702.94
2016,6,13,12,45,917.0,118.5,4.3,18.0,997.5,890.29,682.23
2016,6,13,13,0,916.0,118.0,4.4,18.0,989.0,856.53,659.6
2016,6,13,13,15,912.5,117.0,4.45,18.0,973.5,817.66,632.89
2016,6,13,13,30,909.0,116.0,4.5,18.0,958.0,776.4,604.22
2016,6,13,13,45,901.0,117.5,4.55,18.0,934.0,731.91,571.69
2016,6,13,14,0,893.0,119.0,4.6,18.0,910.0,685.7,536.3
2016,6,13,14,15,886.0,117.5,4.6,17.5,881.0,636.12,498.32
2016,6,13,14,30,879.0,116.0,4.6,17.0,852.0,585.23,458.18
2016,6,13,14,45,867.5,115.0,4.7,17.0,816.5,531.41,413.96
2016,6,13,15,0,856.0,114.0,4.8,17.0,781.0,477.19,368.09
2016,6,13,15,15,844.5,112.0,4.8,17.0,741.0,422.02,320.02
2016,6,13,15,30,833.0,110.0,4.8,17.0,701.0,361.83,266.99
2016,6,13,15,45,826.0,103.5,4.85,17.0,658.5,304.14,215.12
2016,6,13,16,0,819.0,97.0,4.9,17.0,616.0,246.67,163.7
2016,6,13,16,15,800.0,94.0,4.9,16.5,568.5,190.46,116.36
2016,6,13,16,30,781.0,91.0,4.9,16.0,521.0,136.26,76.58
2016,6,13,16,45,761.5,86.0,4.9,16.0,472.5,82.77,49.42
2016,6,13,17,0,742.0,81.0,4.9,16.0,424.0,59.32,46.74
2016,6,13,17,15,709.5,77.0,4.9,15.5,373.5,57.83,45.69
2016,6,13,17,30,677.0,73.0,4.9,15.0,323.0,51.27,40.09
2016,6,13,17,45,625.5,68.5,4.9,15.0,272.5,49.37,38.46
2016,6,13,18,0,574.0,64.0,4.9,15.0,222.0,47.43,36.71
2016,6,13,18,15,508.0,57.0,4.8,14.5,175.5,43.35,32.99
2016,6,13,18,30,442.0,50.0,4.7,14.0,129.0,39.15,28.98
2016,6,13,18,45,334.0,40.0,4.65,14.0,89.0,32.01,22.09
2016,6,13,19,0,226.0,30.0,4.6,14.0,49.0,23.51,12.71
2016,6,13,19,15,113.0,15.0,4.6,13.5,24.5,11.83,0.0
2016,6,13,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,3.9,11.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,6,14,4,45,23.5,5.5,3.7,11.5,6.0,0.0,0.0
2016,6,14,5,0,47.0,11.0,3.7,12.0,12.0,18.56,0.0
2016,6,14,5,15,168.0,24.0,3.7,12.0,41.5,75.15,33.51
2016,6,14,5,30,289.0,37.0,3.7,12.0,71.0,140.13,101.22
2016,6,14,5,45,391.0,45.0,3.75,12.5,114.0,203.1,157.45
2016,6,14,6,0,493.0,53.0,3.8,13.0,157.0,277.08,222.62
2016,6,14,6,15,551.0,59.5,3.8,13.5,204.5,339.45,278.0
2016,6,14,6,30,609.0,66.0,3.8,14.0,252.0,407.07,336.13
2016,6,14,6,45,657.0,69.0,3.85,14.5,302.5,469.67,388.56
2016,6,14,7,0,705.0,72.0,3.9,15.0,353.0,533.85,440.58
2016,6,14,7,15,734.0,76.0,3.85,15.0,403.0,591.18,486.07
2016,6,14,7,30,763.0,80.0,3.8,15.0,453.0,649.14,530.27
2016,6,14,7,45,786.0,82.5,3.75,15.5,502.0,701.11,566.53
2016,6,14,8,0,809.0,85.0,3.7,16.0,551.0,752.49,601.51
2016,6,14,8,15,825.5,87.5,3.65,16.0,597.5,790.81,627.35
2016,6,14,8,30,842.0,90.0,3.6,16.0,644.0,833.86,656.34
2016,6,14,8,45,854.0,92.0,3.55,16.5,686.0,870.44,679.01
2016,6,14,9,0,866.0,94.0,3.5,17.0,728.0,904.6,699.69
2016,6,14,9,15,876.0,96.0,3.5,17.0,766.5,934.26,718.65
2016,6,14,9,30,886.0,98.0,3.5,17.0,805.0,960.98,735.54
2016,6,14,9,45,885.5,104.0,3.5,17.0,835.5,978.71,746.26
2016,6,14,10,0,885.0,110.0,3.5,17.0,866.0,992.78,754.62
2016,6,14,10,15,891.0,111.0,3.55,17.0,893.0,1004.4,761.79
2016,6,14,10,30,897.0,112.0,3.6,17.0,920.0,1012.51,766.7
2016,6,14,10,45,902.0,112.5,3.65,17.5,940.5,1015.52,766.85
2016,6,14,11,0,907.0,113.0,3.7,18.0,961.0,1014.91,764.72
2016,6,14,11,15,909.5,113.5,3.75,18.0,974.0,1008.21,760.05
2016,6,14,11,30,912.0,114.0,3.8,18.0,987.0,997.92,753.11
2016,6,14,11,45,913.5,114.5,3.9,18.0,993.5,983.14,743.55
2016,6,14,12,0,915.0,115.0,4.0,18.0,1000.0,964.96,731.71
2016,6,14,12,15,914.5,115.0,4.1,17.5,999.0,941.19,717.4
2016,6,14,12,30,914.0,115.0,4.2,17.0,998.0,914.34,700.86
2016,6,14,12,45,915.0,112.5,4.35,17.0,990.5,883.55,680.46
2016,6,14,13,0,916.0,110.0,4.5,17.0,983.0,849.82,658.11
2016,6,14,13,15,913.0,109.5,4.55,16.5,967.5,811.92,633.08
2016,6,14,13,30,910.0,109.0,4.6,16.0,952.0,771.56,605.94
2016,6,14,13,45,904.5,109.0,4.65,16.0,929.5,727.6,573.71
2016,6,14,14,0,899.0,109.0,4.7,16.0,907.0,681.74,538.22
2016,6,14,14,15,893.0,107.5,4.7,16.0,878.5,632.61,499.2
2016,6,14,14,30,887.0,106.0,4.7,16.0,850.0,582.06,458.08
2016,6,14,14,45,881.0,103.5,4.7,16.0,816.0,529.49,414.26
2016,6,14,15,0,875.0,101.0,4.7,16.0,782.0,475.94,368.4
2016,6,14,15,15,864.5,99.0,4.7,16.0,743.0,420.3,319.65
2016,6,14,15,30,854.0,97.0,4.7,16.0,704.0,364.62,269.75
2016,6,14,15,45,840.5,94.5,4.75,16.0,660.0,307.93,218.54
2016,6,14,16,0,827.0,92.0,4.8,16.0,616.0,252.02,168.36
2016,6,14,16,15,601.0,148.0,4.8,15.5,513.5,195.05,129.26
2016,6,14,16,30,375.0,204.0,4.8,15.0,411.0,180.86,129.85
2016,6,14,16,45,519.0,147.5,4.85,15.0,404.0,113.7,79.75
2016,6,14,17,0,663.0,91.0,4.9,15.0,397.0,60.02,47.54
2016,6,14,17,15,669.0,82.0,4.9,14.5,360.0,55.82,44.09
2016,6,14,17,30,675.0,73.0,4.9,14.0,323.0,51.22,40.21
2016,6,14,17,45,626.0,68.5,4.9,14.0,273.0,49.33,38.59
2016,6,14,18,0,577.0,64.0,4.9,14.0,223.0,47.41,36.84
2016,6,14,18,15,510.5,57.0,4.8,13.5,176.5,43.32,33.1
2016,6,14,18,30,444.0,50.0,4.7,13.0,130.0,39.11,29.08
2016,6,14,18,45,335.0,40.0,4.6,13.0,90.0,31.97,22.17
2016,6,14,19,0,226.0,30.0,4.5,13.0,50.0,23.49,12.89
2016,6,14,19,15,113.0,15.0,4.45,12.5,25.0,11.82,0.0
2016,6,14,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,4.25,11.5,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,4.1,11.5,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,6.0,3.8,11.5,6.0,0.0,0.0
2016,6,15,5,0,0.0,12.0,3.8,12.0,12.0,10.91,0.0
2016,6,15,5,15,152.5,24.0,3.85,12.0,42.0,71.25,31.32
2016,6,15,5,30,305.0,36.0,3.9,12.0,72.0,143.65,103.59
2016,6,15,5,45,399.5,44.5,4.0,12.5,114.5,205.23,159.03
2016,6,15,6,0,494.0,53.0,4.1,13.0,157.0,277.06,222.67
2016,6,15,6,15,552.0,59.5,4.15,13.0,204.5,339.46,278.75
2016,6,15,6,30,610.0,66.0,4.2,13.0,252.0,407.09,337.86
2016,6,15,6,45,656.5,69.5,4.3,13.5,302.5,469.46,390.6
2016,6,15,7,0,703.0,73.0,4.4,14.0,353.0,533.21,442.85
2016,6,15,7,15,732.0,77.0,4.45,14.0,403.0,590.46,489.01
2016,6,15,7,30,761.0,81.0,4.5,14.0,453.0,648.34,534.09
2016,6,15,7,45,786.0,82.5,4.55,14.5,502.5,700.58,571.47
2016,6,15,8,0,811.0,84.0,4.6,15.0,552.0,752.38,607.77
2016,6,15,8,15,827.5,86.5,4.6,15.0,598.0,790.84,634.42
2016,6,15,8,30,844.0,89.0,4.6,15.0,644.0,833.99,664.31
2016,6,15,8,45,858.5,90.0,4.7,15.5,687.0,871.75,689.28
2016,6,15,9,0,873.0,91.0,4.8,16.0,730.0,907.25,712.41
2016,6,15,9,15,882.5,93.0,4.8,16.0,768.0,936.67,731.73
2016,6,15,9,30,892.0,95.0,4.8,16.0,806.0,963.11,748.92
2016,6,15,9,45,894.0,99.0,4.85,16.5,837.5,981.3,759.23
2016,6,15,10,0,896.0,103.0,4.9,17.0,869.0,995.94,767.15
2016,6,15,10,15,902.0,104.5,4.9,17.0,896.0,1008.3,774.66
2016,6,15,10,30,908.0,106.0,4.9,17.0,923.0,1017.1,779.81
2016,6,15,10,45,913.5,106.0,4.95,17.0,944.0,1020.23,781.59
2016,6,15,11,0,919.0,106.0,5.0,17.0,965.0,1019.7,781.0
2016,6,15,11,15,922.0,106.5,5.0,17.0,979.0,1013.55,776.24
2016,6,15,11,30,925.0,107.0,5.0,17.0,993.0,1003.75,769.1
2016,6,15,11,45,928.5,106.0,5.05,17.0,1000.0,989.39,759.31
2016,6,15,12,0,932.0,105.0,5.1,17.0,1007.0,971.53,747.15
2016,6,15,12,15,932.0,105.0,5.05,17.0,1006.0,948.01,730.35
2016,6,15,12,30,932.0,105.0,5.0,17.0,1005.0,921.31,711.38
2016,6,15,12,45,920.0,111.5,4.95,17.0,993.5,887.23,687.2
2016,6,15,13,0,908.0,118.0,4.9,17.0,982.0,850.78,661.31
2016,6,15,13,15,668.5,249.0,4.85,17.0,879.5,752.34,587.0
2016,6,15,13,30,429.0,380.0,4.8,17.0,777.0,656.8,510.89
2016,6,15,13,45,448.5,354.0,4.8,17.0,760.0,623.75,486.93
2016,6,15,14,0,468.0,328.0,4.8,17.0,743.0,588.4,460.44
2016,6,15,14,15,678.5,217.0,4.7,16.5,797.5,594.67,467.56
2016,6,15,14,30,889.0,106.0,4.6,16.0,852.0,583.8,459.31
2016,6,15,14,45,887.0,101.0,4.6,16.0,819.0,531.11,415.31
2016,6,15,15,0,885.0,96.0,4.6,16.0,786.0,477.05,369.09
2016,6,15,15,15,874.0,94.5,4.55,16.0,746.5,421.14,320.05
2016,6,15,15,30,863.0,93.0,4.5,16.0,707.0,365.23,269.93
2016,6,15,15,45,854.5,88.5,4.45,16.0,664.0,307.92,217.99
2016,6,15,16,0,846.0,84.0,4.4,16.0,621.0,250.85,166.59
2016,6,15,16,15,828.5,81.5,4.3,15.5,573.5,194.34,118.62
2016,6,15,16,30,811.0,79.0,4.2,15.0,526.0,131.73,71.57
2016,6,15,16,45,789.0,75.5,4.15,15.0,477.0,77.58,43.86
2016,6,15,17,0,767.0,72.0,4.1,15.0,428.0,52.74,41.13
2016,6,15,17,15,736.0,68.5,3.95,14.5,377.5,51.36,40.14
2016,6,15,17,30,705.0,65.0,3.8,14.0,327.0,49.92,39.06
2016,6,15,17,45,662.0,60.5,3.65,14.0,277.0,47.54,37.0
2016,6,15,18,0,619.0,56.0,3.5,14.0,227.0,41.26,31.37
2016,6,15,18,15,556.0,49.5,3.25,13.5,180.0,37.3,27.76
2016,6,15,18,30,493.0,43.0,3.0,13.0,133.0,33.21,23.88
2016,6,15,18,45,396.5,34.5,2.75,13.0,93.0,27.17,18.05
2016,6,15,19,0,300.0,26.0,2.5,13.0,53.0,20.95,10.99
2016,6,15,19,15,150.0,13.0,2.35,12.5,26.5,10.3,0.0
2016,6,15,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,2.5,1.2,13.0,2.5,2.19,0.0
2016,6,16,5,30,0.0,5.0,1.2,13.0,5.0,4.38,0.0
2016,6,16,5,45,0.0,8.5,1.3,13.5,8.5,7.46,0.66
2016,6,16,6,0,0.0,12.0,1.4,14.0,12.0,10.54,3.38
2016,6,16,6,15,0.0,16.0,1.3,14.0,16.0,14.06,6.47
2016,6,16,6,30,0.0,20.0,1.2,14.0,20.0,17.59,9.55
2016,6,16,6,45,0.0,24.0,1.2,14.5,24.0,21.13,12.55
2016,6,16,7,0,0.0,28.0,1.2,15.0,28.0,24.67,15.51
2016,6,16,7,15,83.0,116.5,1.15,15.0,157.0,175.97,143.99
2016,6,16,7,30,166.0,205.0,1.1,15.0,286.0,335.06,271.75
2016,6,16,7,45,140.0,227.5,1.1,15.5,301.0,345.69,277.18
2016,6,16,8,0,114.0,250.0,1.1,16.0,316.0,353.7,281.27
2016,6,16,8,15,58.5,215.5,1.1,16.0,250.0,259.49,206.23
2016,6,16,8,30,3.0,181.0,1.1,16.0,184.0,167.76,131.66
2016,6,16,8,45,31.5,248.5,1.1,16.5,272.0,271.18,213.78
2016,6,16,9,0,60.0,316.0,1.1,17.0,360.0,367.97,286.89
2016,6,16,9,15,456.5,212.0,1.15,17.0,574.5,673.92,520.97
2016,6,16,9,30,853.0,108.0,1.2,17.0,789.0,939.71,700.57
2016,6,16,9,45,587.0,247.0,1.3,17.5,725.0,855.49,638.85
2016,6,16,10,0,321.0,386.0,1.4,18.0,661.0,724.04,541.95
2016,6,16,10,15,611.5,243.5,1.5,18.0,787.0,883.03,660.06
2016,6,16,10,30,902.0,101.0,1.6,18.0,913.0,1005.87,740.13
2016,6,16,10,45,907.0,101.0,1.7,18.5,933.5,1008.62,739.72
2016,6,16,11,0,912.0,101.0,1.8,19.0,954.0,1007.76,738.54
2016,6,16,11,15,914.5,101.5,1.9,19.0,967.0,1001.31,735.24
2016,6,16,11,30,917.0,102.0,2.0,19.0,980.0,991.26,729.69
2016,6,16,11,45,919.5,101.5,2.1,19.0,986.5,976.68,721.23
2016,6,16,12,0,922.0,101.0,2.2,19.0,993.0,958.66,710.5
2016,6,16,12,15,921.5,101.0,2.25,19.0,992.0,935.03,695.52
2016,6,16,12,30,921.0,101.0,2.3,19.0,991.0,908.28,678.45
2016,6,16,12,45,918.5,101.5,2.4,19.0,982.5,877.27,658.85
2016,6,16,13,0,916.0,102.0,2.5,19.0,974.0,843.48,637.15
2016,6,16,13,15,913.0,101.5,2.55,19.0,958.5,805.75,612.13
2016,6,16,13,30,910.0,101.0,2.6,19.0,943.0,765.56,585.16
2016,6,16,13,45,908.0,98.5,2.65,19.0,921.5,722.04,554.94
2016,6,16,14,0,906.0,96.0,2.7,19.0,900.0,676.33,521.04
2016,6,16,14,15,900.0,94.5,2.7,19.0,872.0,627.07,483.34
2016,6,16,14,30,894.0,93.0,2.7,19.0,844.0,576.37,443.52
2016,6,16,14,45,648.5,204.0,2.75,19.0,736.5,491.69,376.81
2016,6,16,15,0,403.0,315.0,2.8,19.0,629.0,430.16,328.61
2016,6,16,15,15,349.5,312.5,2.75,18.5,575.0,383.29,292.22
2016,6,16,15,30,296.0,310.0,2.7,18.0,521.0,338.12,257.12
2016,6,16,15,45,219.0,297.5,2.7,18.0,448.0,291.56,221.58
2016,6,16,16,0,142.0,285.0,2.7,18.0,375.0,247.71,189.2
2016,6,16,16,15,244.0,248.5,2.6,18.0,389.0,218.09,161.32
2016,6,16,16,30,346.0,212.0,2.5,18.0,403.0,184.07,131.44
2016,6,16,16,45,551.5,141.0,2.45,18.0,412.0,110.94,75.17
2016,6,16,17,0,757.0,70.0,2.4,18.0,421.0,51.17,39.23
2016,6,16,17,15,726.5,66.5,2.3,17.5,371.5,49.74,38.23
2016,6,16,17,30,696.0,63.0,2.2,17.0,322.0,48.24,37.1
2016,6,16,17,45,654.5,58.5,2.1,17.0,273.0,45.81,35.03
2016,6,16,18,0,613.0,54.0,2.0,17.0,224.0,43.32,32.8
2016,6,16,18,15,552.0,48.0,1.8,16.5,178.0,36.05,26.32
2016,6,16,18,30,491.0,42.0,1.6,16.0,132.0,32.34,22.83
2016,6,16,18,45,397.5,34.0,1.45,15.5,92.5,26.71,17.47
2016,6,16,19,0,304.0,26.0,1.3,15.0,53.0,20.92,10.96
2016,6,16,19,15,152.0,13.0,1.2,14.5,26.5,10.29,0.0
2016,6,16,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,2.0,1.45,13.5,2.0,0.0,0.0
2016,6,17,5,0,0.0,4.0,1.5,14.0,4.0,3.64,0.0
2016,6,17,5,15,0.0,14.5,1.55,14.0,14.5,12.76,1.4
2016,6,17,5,30,0.0,25.0,1.6,14.0,25.0,22.03,12.32
2016,6,17,5,45,0.0,39.5,1.7,14.5,39.5,35.13,23.91
2016,6,17,6,0,0.0,54.0,1.8,15.0,54.0,48.61,35.66
2016,6,17,6,15,0.0,71.0,1.8,15.0,71.0,64.57,49.44
2016,6,17,6,30,0.0,88.0,1.8,15.0,88.0,80.48,63.0
2016,6,17,6,45,0.0,105.0,1.8,15.5,105.0,96.36,76.15
2016,6,17,7,0,0.0,122.0,1.8,16.0,122.0,112.22,89.02
2016,6,17,7,15,56.0,163.0,1.8,16.0,190.5,198.72,161.14
2016,6,17,7,30,112.0,204.0,1.8,16.0,259.0,295.57,239.42
2016,6,17,7,45,63.5,201.0,1.85,16.5,232.5,246.66,198.11
2016,6,17,8,0,15.0,198.0,1.9,17.0,206.0,195.44,155.06
2016,6,17,8,15,11.5,200.0,1.95,17.0,207.0,193.98,153.49
2016,6,17,8,30,8.0,202.0,2.0,17.0,208.0,192.46,151.74
2016,6,17,8,45,28.0,254.0,2.05,17.5,274.5,273.86,215.86
2016,6,17,9,0,48.0,306.0,2.1,18.0,341.0,346.3,271.06
2016,6,17,9,15,32.5,288.5,2.15,18.0,313.0,312.66,244.03
2016,6,17,9,30,17.0,271.0,2.2,18.0,285.0,266.06,207.3
2016,6,17,9,45,41.5,328.5,2.3,18.5,364.0,360.91,280.12
2016,6,17,10,0,66.0,386.0,2.4,19.0,443.0,443.19,341.03
2016,6,17,10,15,41.5,344.5,2.45,19.0,381.0,374.73,288.57
2016,6,17,10,30,17.0,303.0,2.5,19.0,319.0,294.64,227.17
2016,6,17,10,45,34.5,359.5,2.55,19.5,392.0,379.52,291.42
2016,6,17,11,0,52.0,416.0,2.6,20.0,465.0,451.01,343.62
2016,6,17,11,15,36.0,376.0,2.65,20.0,410.0,392.91,299.84
2016,6,17,11,30,20.0,336.0,2.7,20.0,355.0,325.19,248.85
2016,6,17,11,45,26.0,364.5,2.75,20.0,390.0,366.78,280.39
2016,6,17,12,0,32.0,393.0,2.8,20.0,425.0,396.53,302.49
2016,6,17,12,15,33.5,396.5,2.8,20.0,429.5,397.56,303.12
2016,6,17,12,30,35.0,400.0,2.8,20.0,434.0,398.15,303.59
2016,6,17,12,45,26.0,356.5,2.85,20.0,382.0,346.54,265.0
2016,6,17,13,0,17.0,313.0,2.9,20.0,330.0,292.82,224.52
2016,6,17,13,15,22.0,336.0,2.9,19.5,357.0,315.28,242.39
2016,6,17,13,30,27.0,359.0,2.9,19.0,384.0,338.13,260.3
2016,6,17,13,45,28.0,353.5,2.9,19.0,379.0,329.93,254.18
2016,6,17,14,0,29.0,348.0,2.9,19.0,374.0,321.6,248.07
2016,6,17,14,15,19.5,290.5,2.9,19.0,308.0,265.35,205.14
2016,6,17,14,30,10.0,233.0,2.9,19.0,242.0,209.22,161.85
2016,6,17,14,45,6.0,198.5,2.95,19.0,204.0,176.67,136.6
2016,6,17,15,0,2.0,164.0,3.0,19.0,166.0,144.73,111.55
2016,6,17,15,15,3.5,177.0,3.05,18.5,180.0,155.69,120.78
2016,6,17,15,30,5.0,190.0,3.1,18.0,194.0,166.04,129.5
2016,6,17,15,45,2.5,143.0,3.2,18.0,145.0,125.57,97.28
2016,6,17,16,0,0.0,96.0,3.3,18.0,96.0,85.05,64.66
2016,6,17,16,15,0.0,106.0,3.4,17.5,106.0,93.32,71.84
2016,6,17,16,30,0.0,116.0,3.5,17.0,116.0,101.16,78.68
2016,6,17,16,45,0.0,66.5,3.6,17.0,66.5,58.81,43.75
2016,6,17,17,0,0.0,17.0,3.7,17.0,17.0,14.97,7.58
2016,6,17,17,15,0.0,46.0,3.7,16.5,46.0,40.59,30.33
2016,6,17,17,30,0.0,75.0,3.7,16.0,75.0,66.1,53.02
2016,6,17,17,45,0.0,63.5,3.7,15.5,63.5,56.11,44.36
2016,6,17,18,0,0.0,52.0,3.7,15.0,52.0,45.9,35.36
2016,6,17,18,15,0.0,41.0,3.5,14.5,41.0,36.16,26.63
2016,6,17,18,30,0.0,30.0,3.3,14.0,30.0,26.42,17.79
2016,6,17,18,45,0.0,21.0,3.15,14.0,21.0,18.47,10.43
2016,6,17,19,0,0.0,12.0,3.0,14.0,12.0,10.54,2.77
2016,6,17,19,15,0.0,6.0,2.85,14.0,6.0,5.26,0.0
2016,6,17,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,18,4,45,48.5,5.0,1.65,12.5,6.0,0.0,0.0
2016,6,18,5,0,97.0,10.0,1.7,13.0,12.0,26.45,0.0
2016,6,18,5,15,233.0,20.5,1.75,13.0,42.5,87.2,36.39
2016,6,18,5,30,369.0,31.0,1.8,13.0,73.0,156.51,111.21
2016,6,18,5,45,455.5,39.0,1.85,13.5,116.0,217.82,166.73
2016,6,18,6,0,542.0,47.0,1.9,14.0,159.0,288.59,229.0
2016,6,18,6,15,599.0,52.5,1.9,14.5,208.0,351.66,284.25
2016,6,18,6,30,656.0,58.0,1.9,15.0,257.0,418.33,340.6
2016,6,18,6,45,696.5,62.0,1.9,15.5,308.0,480.22,391.15
2016,6,18,7,0,737.0,66.0,1.9,16.0,359.0,544.55,441.6
2016,6,18,7,15,766.5,69.5,1.85,16.0,410.0,603.05,486.34
2016,6,18,7,30,796.0,73.0,1.8,16.0,461.0,662.19,529.25
2016,6,18,7,45,818.0,76.0,1.75,16.5,511.5,715.38,564.49
2016,6,18,8,0,840.0,79.0,1.7,17.0,562.0,761.72,593.89
2016,6,18,8,15,857.0,81.0,1.6,17.5,609.5,807.49,621.66
2016,6,18,8,30,874.0,83.0,1.5,18.0,657.0,851.6,647.46
2016,6,18,8,45,887.5,85.0,1.45,18.5,701.5,890.64,669.78
2016,6,18,9,0,901.0,87.0,1.4,19.0,746.0,927.26,690.08
2016,6,18,9,15,911.5,88.5,1.35,19.0,785.5,957.84,707.41
2016,6,18,9,30,922.0,90.0,1.3,19.0,825.0,985.42,722.68
2016,6,18,9,45,926.5,93.5,1.3,19.5,858.0,1006.16,732.97
2016,6,18,10,0,931.0,97.0,1.3,20.0,891.0,1023.32,741.06
2016,6,18,10,15,937.5,98.0,1.3,20.0,919.0,1036.13,747.91
2016,6,18,10,30,944.0,99.0,1.3,20.0,947.0,1045.27,752.61
2016,6,18,10,45,949.0,99.0,1.3,20.5,969.0,1048.14,752.12
2016,6,18,11,0,954.0,99.0,1.3,21.0,991.0,1047.23,749.48
2016,6,18,11,15,957.0,99.5,1.35,21.0,1005.0,1041.05,746.05
2016,6,18,11,30,960.0,100.0,1.4,21.0,1019.0,1031.1,740.41
2016,6,18,11,45,961.5,100.0,1.5,21.5,1025.5,1015.5,730.72
2016,6,18,12,0,963.0,100.0,1.6,22.0,1032.0,996.32,718.78
2016,6,18,12,15,963.5,99.5,1.65,22.0,1031.5,972.29,704.37
2016,6,18,12,30,964.0,99.0,1.7,22.0,1031.0,944.94,687.81
2016,6,18,12,45,964.0,98.0,1.8,22.0,1023.0,913.49,669.07
2016,6,18,13,0,964.0,97.0,1.9,22.0,1015.0,878.98,648.06
2016,6,18,13,15,961.5,96.5,1.9,22.0,1000.0,840.01,622.83
2016,6,18,13,30,959.0,96.0,1.9,22.0,985.0,798.39,595.63
2016,6,18,13,45,955.0,95.0,1.95,22.0,962.5,752.82,565.56
2016,6,18,14,0,951.0,94.0,2.0,22.0,940.0,705.08,531.41
2016,6,18,14,15,945.0,93.0,2.0,22.0,911.0,654.18,493.68
2016,6,18,14,30,939.0,92.0,2.0,22.0,882.0,601.72,453.7
2016,6,18,14,45,930.0,92.0,2.05,22.0,846.5,547.27,411.16
2016,6,18,15,0,921.0,92.0,2.1,22.0,811.0,492.01,366.55
2016,6,18,15,15,910.5,90.0,2.1,21.5,771.0,434.01,318.9
2016,6,18,15,30,900.0,88.0,2.1,21.0,731.0,375.9,269.64
2016,6,18,15,45,884.5,87.0,2.15,21.0,685.5,317.33,218.71
2016,6,18,16,0,869.0,86.0,2.2,21.0,640.0,259.68,168.63
2016,6,18,16,15,851.5,83.5,2.2,20.5,591.5,201.77,120.77
2016,6,18,16,30,834.0,81.0,2.2,20.0,543.0,137.78,73.58
2016,6,18,16,45,810.5,78.0,2.25,20.0,492.5,82.5,45.33
2016,6,18,17,0,787.0,75.0,2.3,20.0,442.0,55.04,42.26
2016,6,18,17,15,755.5,71.5,2.3,19.5,390.5,53.73,41.37
2016,6,18,17,30,724.0,68.0,2.3,19.0,339.0,52.36,40.39
2016,6,18,17,45,681.5,63.0,2.3,19.0,288.0,49.65,38.08
2016,6,18,18,0,639.0,58.0,2.3,19.0,237.0,42.84,32.1
2016,6,18,18,15,575.5,52.0,2.3,18.0,189.0,39.33,29.02
2016,6,18,18,30,512.0,46.0,2.3,17.0,141.0,35.73,25.69
2016,6,18,18,45,415.5,37.0,2.35,16.5,99.0,29.33,19.65
2016,6,18,19,0,319.0,28.0,2.4,16.0,57.0,22.72,12.44
2016,6,18,19,15,159.5,14.0,2.4,15.5,28.5,11.15,0.0
2016,6,18,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,19,4,45,49.5,5.0,1.2,13.5,6.0,0.0,0.0
2016,6,19,5,0,99.0,10.0,1.2,14.0,12.0,26.73,0.0
2016,6,19,5,15,239.0,21.0,1.15,14.5,43.5,88.82,35.94
2016,6,19,5,30,379.0,32.0,1.1,15.0,75.0,160.19,112.64
2016,6,19,5,45,466.5,39.5,1.1,15.5,119.0,221.85,167.83
2016,6,19,6,0,554.0,47.0,1.1,16.0,163.0,293.02,229.44
2016,6,19,6,15,610.0,53.0,1.1,16.5,211.5,356.86,284.26
2016,6,19,6,30,666.0,59.0,1.1,17.0,260.0,424.08,339.82
2016,6,19,6,45,705.0,63.0,1.1,17.5,311.0,485.65,388.87
2016,6,19,7,0,744.0,67.0,1.1,18.0,362.0,549.5,437.59
2016,6,19,7,15,771.5,70.5,1.1,18.5,412.5,607.03,479.66
2016,6,19,7,30,799.0,74.0,1.1,19.0,463.0,664.99,519.75
2016,6,19,7,45,819.5,76.5,1.15,19.5,512.5,716.61,553.57
2016,6,19,8,0,840.0,79.0,1.2,20.0,562.0,761.26,581.86
2016,6,19,8,15,856.0,81.5,1.15,20.5,609.0,806.82,609.04
2016,6,19,8,30,872.0,84.0,1.1,21.0,656.0,850.63,634.32
2016,6,19,8,45,883.5,86.0,1.1,21.5,699.0,887.87,655.45
2016,6,19,9,0,895.0,88.0,1.1,22.0,742.0,922.59,674.7
2016,6,19,9,15,904.5,89.5,1.1,22.5,780.5,952.14,690.42
2016,6,19,9,30,914.0,91.0,1.1,23.0,819.0,978.67,704.14
2016,6,19,9,45,927.0,89.0,1.1,23.5,854.0,1001.55,715.52
2016,6,19,10,0,940.0,87.0,1.1,24.0,889.0,1021.21,724.91
2016,6,19,10,15,945.5,88.0,1.15,24.0,916.5,1033.29,732.07
2016,6,19,10,30,951.0,89.0,1.2,24.0,944.0,1041.67,737.15
2016,6,19,10,45,952.5,91.0,1.25,24.5,964.5,1043.35,736.84
2016,6,19,11,0,954.0,93.0,1.3,25.0,985.0,1041.2,734.36
2016,6,19,11,15,956.5,93.5,1.4,25.0,998.5,1034.68,731.63
2016,6,19,11,30,959.0,94.0,1.5,25.0,1012.0,1024.41,726.62
2016,6,19,11,45,954.0,98.5,1.65,25.0,1017.0,1007.18,718.01
2016,6,19,12,0,949.0,103.0,1.8,25.0,1022.0,986.47,707.08
2016,6,19,12,15,949.0,103.0,1.9,24.5,1021.5,962.78,694.81
2016,6,19,12,30,949.0,103.0,2.0,24.0,1021.0,935.84,680.26
2016,6,19,12,45,939.0,108.0,2.15,24.0,1010.0,901.8,660.03
2016,6,19,13,0,929.0,113.0,2.3,24.0,999.0,865.25,637.79
2016,6,19,13,15,926.5,112.5,2.4,24.0,984.0,827.44,613.93
2016,6,19,13,30,924.0,112.0,2.5,24.0,969.0,787.09,587.98
2016,6,19,13,45,924.5,108.0,2.6,24.0,948.0,743.45,558.7
2016,6,19,14,0,925.0,104.0,2.7,24.0,927.0,697.38,525.7
2016,6,19,14,15,919.5,103.0,2.75,23.5,898.5,647.94,489.93
2016,6,19,14,30,914.0,102.0,2.8,23.0,870.0,596.96,451.76
2016,6,19,14,45,908.5,99.0,2.85,23.0,836.0,543.0,409.22
2016,6,19,15,0,903.0,96.0,2.9,23.0,802.0,487.96,364.46
2016,6,19,15,15,892.5,94.5,2.9,22.5,762.5,431.31,317.61
2016,6,19,15,30,882.0,93.0,2.9,22.0,723.0,374.57,269.25
2016,6,19,15,45,869.5,91.0,2.95,22.0,679.0,317.02,218.95
2016,6,19,16,0,857.0,89.0,3.0,22.0,635.0,260.09,169.29
2016,6,19,16,15,839.5,86.0,3.0,21.5,587.5,202.46,121.62
2016,6,19,16,30,822.0,83.0,3.0,21.0,540.0,138.83,74.58
2016,6,19,16,45,799.5,80.0,3.0,21.0,490.0,84.26,46.47
2016,6,19,17,0,777.0,77.0,3.0,21.0,440.0,56.42,43.27
2016,6,19,17,15,746.5,73.5,2.9,20.5,389.0,55.18,42.45
2016,6,19,17,30,716.0,70.0,2.8,20.0,338.0,53.9,41.55
2016,6,19,17,45,672.5,65.0,2.75,19.5,287.5,46.8,35.5
2016,6,19,18,0,629.0,60.0,2.7,19.0,237.0,44.33,33.4
2016,6,19,18,15,566.0,53.5,2.55,18.5,189.0,40.49,29.97
2016,6,19,18,30,503.0,47.0,2.4,18.0,141.0,36.53,26.27
2016,6,19,18,45,408.0,38.0,2.3,17.5,99.5,30.17,20.29
2016,6,19,19,0,313.0,29.0,2.2,17.0,58.0,23.61,13.14
2016,6,19,19,15,156.5,14.5,2.2,16.5,29.0,11.58,0.0
2016,6,19,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,20,4,45,45.5,5.5,2.45,11.5,6.5,0.0,0.0
2016,6,20,5,0,91.0,11.0,2.5,12.0,13.0,26.14,0.0
2016,6,20,5,15,236.0,22.0,2.5,12.5,44.5,88.79,35.27
2016,6,20,5,30,381.0,33.0,2.5,13.0,76.0,161.48,114.64
2016,6,20,5,45,476.5,40.0,2.55,13.5,121.0,225.52,172.68
2016,6,20,6,0,572.0,47.0,2.6,14.0,166.0,299.87,238.22
2016,6,20,6,15,628.5,52.5,2.5,14.5,215.5,362.57,293.56
2016,6,20,6,30,685.0,58.0,2.4,15.0,265.0,432.21,352.51
2016,6,20,6,45,727.0,61.5,2.35,15.5,317.0,495.86,404.62
2016,6,20,7,0,769.0,65.0,2.3,16.0,369.0,562.01,456.57
2016,6,20,7,15,796.5,68.0,2.3,16.5,420.5,620.11,500.55
2016,6,20,7,30,824.0,71.0,2.3,17.0,472.0,678.59,542.3
2016,6,20,7,45,845.0,73.5,2.35,17.5,522.5,725.99,574.12
2016,6,20,8,0,866.0,76.0,2.4,18.0,573.0,777.8,608.49
2016,6,20,8,15,881.5,78.5,2.4,18.5,621.0,823.94,637.75
2016,6,20,8,30,897.0,81.0,2.4,19.0,669.0,868.23,665.2
2016,6,20,8,45,909.0,83.0,2.4,19.5,713.0,906.72,688.21
2016,6,20,9,0,921.0,85.0,2.4,20.0,757.0,942.63,709.2
2016,6,20,9,15,930.0,86.5,2.4,20.0,796.0,972.38,727.22
2016,6,20,9,30,939.0,88.0,2.4,20.0,835.0,998.99,743.16
2016,6,20,9,45,936.0,95.0,2.4,20.5,866.0,1016.67,751.8
2016,6,20,10,0,933.0,102.0,2.4,21.0,897.0,1030.4,757.99
2016,6,20,10,15,938.5,103.0,2.45,21.0,924.5,1042.28,765.1
2016,6,20,10,30,944.0,104.0,2.5,21.0,952.0,1050.47,769.95
2016,6,20,10,45,948.5,104.5,2.55,21.5,973.0,1053.4,770.07
2016,6,20,11,0,953.0,105.0,2.6,22.0,994.0,1052.53,767.92
2016,6,20,11,15,955.0,105.5,2.65,22.0,1007.5,1045.4,763.35
2016,6,20,11,30,957.0,106.0,2.7,22.0,1021.0,1034.51,756.52
2016,6,20,11,45,959.0,105.0,2.75,22.0,1028.0,1018.49,746.45
2016,6,20,12,0,961.0,104.0,2.8,22.0,1035.0,998.9,734.13
2016,6,20,12,15,960.0,104.0,2.85,22.0,1033.5,974.06,718.39
2016,6,20,12,30,959.0,104.0,2.9,22.0,1032.0,945.98,700.49
2016,6,20,12,45,959.0,102.5,3.0,22.0,1023.5,914.27,680.45
2016,6,20,13,0,959.0,101.0,3.1,22.0,1015.0,879.51,658.18
2016,6,20,13,15,956.0,100.5,3.15,22.0,999.0,840.38,632.38
2016,6,20,13,30,953.0,100.0,3.2,22.0,983.0,798.65,604.55
2016,6,20,13,45,947.5,99.5,3.25,22.0,960.0,752.75,573.13
2016,6,20,14,0,942.0,99.0,3.3,22.0,937.0,704.82,537.83
2016,6,20,14,15,935.5,98.0,3.35,21.5,907.5,654.05,500.47
2016,6,20,14,30,929.0,97.0,3.4,21.0,878.0,601.79,460.73
2016,6,20,14,45,918.5,97.0,3.45,21.0,842.5,547.08,416.93
2016,6,20,15,0,908.0,97.0,3.5,21.0,807.0,491.74,371.28
2016,6,20,15,15,897.0,95.0,3.5,20.5,766.5,434.22,323.17
2016,6,20,15,30,886.0,93.0,3.5,20.0,726.0,376.66,273.59
2016,6,20,15,45,870.0,92.0,3.5,20.0,681.0,318.68,222.42
2016,6,20,16,0,854.0,91.0,3.5,20.0,636.0,261.69,172.27
2016,6,20,16,15,836.0,88.5,3.45,19.5,588.0,197.27,118.69
2016,6,20,16,30,818.0,86.0,3.4,19.0,540.0,141.39,77.37
2016,6,20,16,45,481.0,140.0,3.35,19.0,401.0,110.35,75.02
2016,6,20,17,0,144.0,194.0,3.3,19.0,262.0,140.23,115.66
2016,6,20,17,15,77.5,161.5,3.15,18.5,197.5,125.58,103.64
2016,6,20,17,30,11.0,129.0,3.0,18.0,133.0,107.17,88.23
2016,6,20,17,45,5.5,111.0,2.95,17.5,113.0,92.69,75.97
2016,6,20,18,0,0.0,93.0,2.9,17.0,93.0,78.12,63.37
2016,6,20,18,15,0.0,74.0,2.85,16.5,74.0,62.75,49.8
2016,6,20,18,30,0.0,55.0,2.8,16.0,55.0,47.25,35.88
2016,6,20,18,45,0.0,38.5,2.8,16.0,38.5,33.49,23.29
2016,6,20,19,0,0.0,22.0,2.8,16.0,22.0,19.39,9.88
2016,6,20,19,15,0.0,11.0,2.85,15.5,11.0,9.67,0.0
2016,6,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,21,4,45,41.0,5.5,1.9,12.5,6.0,0.0,0.0
2016,6,21,5,0,82.0,11.0,1.9,13.0,12.0,24.48,0.0
2016,6,21,5,15,221.5,22.0,1.9,13.5,42.5,85.03,32.29
2016,6,21,5,30,361.0,33.0,1.9,14.0,73.0,155.31,109.55
2016,6,21,5,45,454.0,40.5,1.9,14.5,117.0,217.82,165.83
2016,6,21,6,0,547.0,48.0,1.9,15.0,161.0,290.43,229.27
2016,6,21,6,15,603.5,53.5,1.8,15.5,209.0,353.51,284.19
2016,6,21,6,30,660.0,59.0,1.7,16.0,257.0,419.98,339.88
2016,6,21,6,45,703.0,62.0,1.65,16.5,308.5,482.35,390.32
2016,6,21,7,0,746.0,65.0,1.6,17.0,360.0,547.36,440.66
2016,6,21,7,15,773.5,68.5,1.6,17.5,410.5,604.98,483.63
2016,6,21,7,30,801.0,72.0,1.6,18.0,461.0,663.06,524.6
2016,6,21,7,45,823.0,74.0,1.6,18.5,511.0,709.66,555.03
2016,6,21,8,0,845.0,76.0,1.6,19.0,561.0,760.84,588.04
2016,6,21,8,15,861.0,78.0,1.6,19.5,607.5,806.08,616.1
2016,6,21,8,30,877.0,80.0,1.6,20.0,654.0,849.59,642.47
2016,6,21,8,45,889.0,81.5,1.6,21.0,697.5,886.97,662.98
2016,6,21,9,0,901.0,83.0,1.6,22.0,741.0,921.86,681.5
2016,6,21,9,15,910.5,84.5,1.6,22.0,779.5,951.69,699.11
2016,6,21,9,30,920.0,86.0,1.6,22.0,818.0,978.48,714.72
2016,6,21,9,45,922.0,90.5,1.6,22.5,850.0,998.08,724.34
2016,6,21,10,0,924.0,95.0,1.6,23.0,882.0,1014.03,731.72
2016,6,21,10,15,929.5,96.0,1.65,23.5,909.5,1025.99,737.41
2016,6,21,10,30,935.0,97.0,1.7,24.0,937.0,1034.3,740.94
2016,6,21,10,45,937.5,98.5,1.75,24.5,957.0,1036.44,740.74
2016,6,21,11,0,940.0,100.0,1.8,25.0,977.0,1034.8,738.36
2016,6,21,11,15,942.5,100.5,1.85,25.0,991.0,1028.4,734.57
2016,6,21,11,30,945.0,101.0,1.9,25.0,1005.0,1018.28,728.59
2016,6,21,11,45,944.5,102.0,2.0,25.0,1011.0,1002.13,719.51
2016,6,21,12,0,944.0,103.0,2.1,25.0,1017.0,982.49,708.22
2016,6,21,12,15,943.5,103.0,2.2,25.0,1016.0,958.56,694.11
2016,6,21,12,30,943.0,103.0,2.3,25.0,1015.0,931.42,677.83
2016,6,21,12,45,938.0,104.5,2.4,25.0,1005.5,898.72,657.74
2016,6,21,13,0,933.0,106.0,2.5,25.0,996.0,863.3,635.63
