Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,13,15,930.0,105.5,2.6,25.0,980.5,825.1,611.39
2016,6,21,13,30,927.0,105.0,2.7,25.0,965.0,784.38,585.1
2016,6,21,13,45,922.5,104.0,2.85,25.0,942.5,739.83,555.53
2016,6,21,14,0,918.0,103.0,3.0,25.0,920.0,693.24,522.21
2016,6,21,14,15,912.0,102.0,3.05,24.5,891.5,643.9,486.44
2016,6,21,14,30,906.0,101.0,3.1,24.0,863.0,593.07,448.35
2016,6,21,14,45,897.5,99.5,3.2,24.0,828.5,539.29,406.05
2016,6,21,15,0,889.0,98.0,3.3,24.0,794.0,484.74,361.77
2016,6,21,15,15,878.5,96.0,3.35,23.5,754.5,428.46,315.34
2016,6,21,15,30,868.0,94.0,3.4,23.0,715.0,372.11,267.42
2016,6,21,15,45,854.5,92.0,3.45,22.5,671.5,315.09,218.06
2016,6,21,16,0,841.0,90.0,3.5,22.0,628.0,258.8,169.26
2016,6,21,16,15,823.5,87.5,3.5,21.5,580.5,195.22,116.7
2016,6,21,16,30,806.0,85.0,3.5,21.0,533.0,140.13,76.12
2016,6,21,16,45,783.0,82.0,3.5,20.5,484.0,86.44,48.06
2016,6,21,17,0,760.0,79.0,3.5,20.0,435.0,57.72,44.57
2016,6,21,17,15,729.0,75.0,3.45,19.5,384.5,56.17,43.48
2016,6,21,17,30,698.0,71.0,3.4,19.0,334.0,54.54,42.28
2016,6,21,17,45,654.0,66.0,3.4,18.5,284.0,47.4,36.18
2016,6,21,18,0,610.0,61.0,3.4,18.0,234.0,44.98,34.11
2016,6,21,18,15,547.5,54.5,3.3,17.5,186.5,41.18,30.71
2016,6,21,18,30,485.0,48.0,3.2,17.0,139.0,37.28,27.05
2016,6,21,18,45,388.5,39.0,3.1,16.5,98.0,30.97,21.08
2016,6,21,19,0,292.0,30.0,3.0,16.0,57.0,24.46,13.97
2016,6,21,19,15,146.0,15.0,3.0,15.5,28.5,11.99,0.0
2016,6,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,22,4,45,39.0,5.5,3.5,12.0,6.0,0.0,0.0
2016,6,22,5,0,78.0,11.0,3.6,12.0,12.0,23.71,0.0
2016,6,22,5,15,221.0,22.0,3.65,12.5,43.0,84.56,30.85
2016,6,22,5,30,364.0,33.0,3.7,13.0,74.0,155.86,110.37
2016,6,22,5,45,453.0,41.5,3.75,13.5,117.5,218.19,167.32
2016,6,22,6,0,542.0,50.0,3.8,14.0,161.0,290.24,231.3
2016,6,22,6,15,599.5,55.5,3.8,14.0,210.0,353.55,288.16
2016,6,22,6,30,657.0,61.0,3.8,14.0,259.0,422.0,347.76
2016,6,22,6,45,697.0,65.5,3.8,14.5,309.5,482.45,398.51
2016,6,22,7,0,737.0,70.0,3.8,15.0,360.0,547.14,450.75
2016,6,22,7,15,765.5,73.5,3.75,15.5,411.0,605.09,495.75
2016,6,22,7,30,794.0,77.0,3.7,16.0,462.0,663.57,539.09
2016,6,22,7,45,816.5,79.0,3.65,16.5,512.0,715.99,575.3
2016,6,22,8,0,839.0,81.0,3.6,17.0,562.0,761.54,605.6
2016,6,22,8,15,855.0,83.5,3.55,17.0,609.0,807.14,636.52
2016,6,22,8,30,871.0,86.0,3.5,17.0,656.0,851.01,665.71
2016,6,22,8,45,886.0,86.5,3.5,17.5,700.0,889.73,689.85
2016,6,22,9,0,901.0,87.0,3.5,18.0,744.0,926.14,712.08
2016,6,22,9,15,910.5,89.0,3.45,18.0,783.0,956.53,730.97
2016,6,22,9,30,920.0,91.0,3.4,18.0,822.0,983.87,747.68
2016,6,22,9,45,928.0,91.5,3.35,18.5,855.5,1004.89,758.62
2016,6,22,10,0,936.0,92.0,3.3,19.0,889.0,1022.5,767.28
2016,6,22,10,15,941.5,93.0,3.3,19.0,916.5,1034.65,774.22
2016,6,22,10,30,947.0,94.0,3.3,19.0,944.0,1043.1,778.85
2016,6,22,10,45,951.0,94.5,3.3,19.5,965.0,1045.78,778.31
2016,6,22,11,0,955.0,95.0,3.3,20.0,986.0,1044.67,775.43
2016,6,22,11,15,957.5,95.5,3.3,20.0,1000.5,1038.28,770.71
2016,6,22,11,30,960.0,96.0,3.3,20.0,1015.0,1028.11,763.65
2016,6,22,11,45,961.5,96.0,3.35,20.0,1022.0,1012.79,753.7
2016,6,22,12,0,963.0,96.0,3.4,20.0,1029.0,993.87,741.44
2016,6,22,12,15,963.0,96.0,3.4,20.0,1028.5,970.1,725.62
2016,6,22,12,30,963.0,96.0,3.4,20.0,1028.0,943.01,707.6
2016,6,22,12,45,953.5,101.5,3.4,20.0,1017.5,909.68,685.31
2016,6,22,13,0,944.0,107.0,3.4,20.0,1007.0,873.71,661.16
2016,6,22,13,15,941.5,106.5,3.4,20.0,992.0,835.53,635.33
2016,6,22,13,30,939.0,106.0,3.4,20.0,977.0,794.75,607.51
2016,6,22,13,45,934.0,106.0,3.45,20.0,954.5,750.22,576.5
2016,6,22,14,0,929.0,106.0,3.5,20.0,932.0,703.64,541.77
2016,6,22,14,15,923.0,104.5,3.5,20.0,903.5,653.34,503.28
2016,6,22,14,30,917.0,103.0,3.5,20.0,875.0,601.54,462.6
2016,6,22,14,45,909.5,101.5,3.5,20.0,840.5,547.68,419.19
2016,6,22,15,0,902.0,100.0,3.5,20.0,806.0,492.92,373.77
2016,6,22,15,15,891.0,98.0,3.5,19.5,766.0,435.71,325.78
2016,6,22,15,30,880.0,96.0,3.5,19.0,726.0,378.46,276.33
2016,6,22,15,45,867.5,93.5,3.55,19.0,681.5,320.6,225.06
2016,6,22,16,0,855.0,91.0,3.6,19.0,637.0,263.35,174.41
2016,6,22,16,15,836.5,88.0,3.6,18.5,589.0,198.41,120.11
2016,6,22,16,30,818.0,85.0,3.6,18.0,541.0,142.05,78.02
2016,6,22,16,45,794.5,82.0,3.65,18.0,490.5,87.59,48.93
2016,6,22,17,0,771.0,79.0,3.7,18.0,440.0,57.8,45.01
2016,6,22,17,15,739.5,75.0,3.7,17.5,389.0,56.23,43.9
2016,6,22,17,30,708.0,71.0,3.7,17.0,338.0,54.59,42.67
2016,6,22,17,45,662.5,66.5,3.75,16.5,287.0,47.81,36.84
2016,6,22,18,0,617.0,62.0,3.8,16.0,236.0,45.79,35.12
2016,6,22,18,15,553.5,55.5,3.8,15.5,188.5,42.01,31.71
2016,6,22,18,30,490.0,49.0,3.8,15.0,141.0,38.14,28.04
2016,6,22,18,45,390.5,40.0,3.8,14.5,99.5,31.85,22.04
2016,6,22,19,0,291.0,31.0,3.8,14.0,58.0,25.37,14.89
2016,6,22,19,15,145.5,15.5,3.8,13.5,29.0,12.43,0.0
2016,6,22,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,4.0,12.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,23,4,45,48.5,5.0,3.3,11.5,6.0,0.0,0.0
2016,6,23,5,0,97.0,10.0,3.4,12.0,12.0,26.06,0.0
2016,6,23,5,15,244.5,20.5,3.4,12.0,43.5,88.17,30.53
2016,6,23,5,30,392.0,31.0,3.4,12.0,75.0,161.59,114.36
2016,6,23,5,45,485.5,38.0,3.45,12.5,119.5,225.2,172.87
2016,6,23,6,0,579.0,45.0,3.5,13.0,164.0,297.12,237.14
2016,6,23,6,15,634.5,50.5,3.5,13.5,213.0,361.65,294.81
2016,6,23,6,30,690.0,56.0,3.5,14.0,262.0,430.98,354.59
2016,6,23,6,45,731.5,59.0,3.55,14.5,314.0,493.95,407.37
2016,6,23,7,0,773.0,62.0,3.6,15.0,366.0,559.39,460.19
2016,6,23,7,15,800.0,65.0,3.5,15.5,417.5,617.34,504.9
2016,6,23,7,30,827.0,68.0,3.4,16.0,469.0,670.52,543.29
2016,6,23,7,45,848.0,70.0,3.35,16.5,519.0,722.77,579.14
2016,6,23,8,0,869.0,72.0,3.3,17.0,569.0,774.22,613.5
2016,6,23,8,15,883.5,74.0,3.25,17.5,616.0,819.2,642.4
2016,6,23,8,30,898.0,76.0,3.2,18.0,663.0,862.28,669.39
2016,6,23,8,45,909.0,77.5,3.15,18.5,706.0,899.52,691.82
2016,6,23,9,0,920.0,79.0,3.1,19.0,749.0,934.15,712.13
2016,6,23,9,15,927.5,80.5,3.05,19.0,787.0,962.68,729.41
2016,6,23,9,30,935.0,82.0,3.0,19.0,825.0,988.04,744.5
2016,6,23,9,45,935.0,86.5,3.0,19.5,855.5,1006.11,753.68
2016,6,23,10,0,935.0,91.0,3.0,20.0,886.0,1020.43,760.45
2016,6,23,10,15,938.5,91.5,3.05,20.0,912.0,1030.13,766.17
2016,6,23,10,30,942.0,92.0,3.1,20.0,938.0,1036.14,769.61
2016,6,23,10,45,945.0,92.5,3.2,20.5,958.0,1037.91,769.37
2016,6,23,11,0,948.0,93.0,3.3,21.0,978.0,1035.92,766.77
2016,6,23,11,15,949.5,93.0,3.4,21.0,990.5,1028.19,761.99
2016,6,23,11,30,951.0,93.0,3.5,21.0,1003.0,1016.75,754.86
2016,6,23,11,45,952.5,92.5,3.6,21.0,1009.0,1001.17,745.04
2016,6,23,12,0,954.0,92.0,3.7,21.0,1015.0,982.05,732.9
2016,6,23,12,15,953.5,92.0,3.8,21.0,1014.0,958.13,717.52
2016,6,23,12,30,953.0,92.0,3.9,21.0,1013.0,930.95,699.89
2016,6,23,12,45,949.0,93.5,4.0,21.0,1004.0,899.04,678.93
2016,6,23,13,0,945.0,95.0,4.1,21.0,995.0,864.28,655.85
2016,6,23,13,15,942.5,94.5,4.1,20.5,980.5,826.21,631.05
2016,6,23,13,30,940.0,94.0,4.1,20.0,966.0,785.55,604.14
2016,6,23,13,45,938.0,91.5,4.2,20.0,944.5,741.04,573.33
2016,6,23,14,0,936.0,89.0,4.3,20.0,923.0,694.25,538.19
2016,6,23,14,15,930.5,88.5,4.35,20.0,894.5,644.96,500.12
2016,6,23,14,30,925.0,88.0,4.4,20.0,866.0,594.09,459.8
2016,6,23,14,45,919.0,85.5,4.45,20.0,832.5,539.91,415.78
2016,6,23,15,0,913.0,83.0,4.5,20.0,799.0,484.68,369.56
2016,6,23,15,15,902.5,81.5,4.5,19.5,758.5,427.67,321.13
2016,6,23,15,30,892.0,80.0,4.5,19.0,718.0,370.55,271.2
2016,6,23,15,45,878.5,78.0,4.5,19.0,674.0,312.32,219.09
2016,6,23,16,0,865.0,76.0,4.5,19.0,630.0,254.83,167.79
2016,6,23,16,15,848.0,74.0,4.5,18.5,582.5,197.74,119.32
2016,6,23,16,30,831.0,72.0,4.5,18.0,535.0,142.23,77.65
2016,6,23,16,45,807.5,70.0,4.5,18.0,485.0,88.22,48.89
2016,6,23,17,0,784.0,68.0,4.5,18.0,435.0,49.82,38.05
2016,6,23,17,15,754.5,64.5,4.4,17.5,385.0,48.31,36.96
2016,6,23,17,30,725.0,61.0,4.3,17.0,335.0,46.74,35.75
2016,6,23,17,45,682.0,57.5,4.25,17.0,285.0,45.02,34.31
2016,6,23,18,0,639.0,54.0,4.2,17.0,235.0,43.31,32.78
2016,6,23,18,15,579.5,48.5,4.05,16.5,187.5,36.44,26.65
2016,6,23,18,30,520.0,43.0,3.9,16.0,140.0,33.13,23.53
2016,6,23,18,45,423.5,35.0,3.8,15.5,99.0,27.51,18.19
2016,6,23,19,0,327.0,27.0,3.7,15.0,58.0,21.73,11.91
2016,6,23,19,15,163.5,13.5,3.65,14.5,29.0,10.66,0.0
2016,6,23,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,24,4,45,46.0,4.5,3.0,12.0,5.5,0.0,0.0
2016,6,24,5,0,92.0,9.0,3.1,12.0,11.0,24.2,0.0
2016,6,24,5,15,240.5,20.0,3.1,12.5,42.5,86.34,27.82
2016,6,24,5,30,389.0,31.0,3.1,13.0,74.0,160.39,112.76
2016,6,24,5,45,476.5,38.5,3.15,13.5,117.5,222.26,169.77
2016,6,24,6,0,564.0,46.0,3.2,14.0,161.0,293.68,233.33
2016,6,24,6,15,300.5,77.5,3.1,14.0,141.0,236.39,192.72
2016,6,24,6,30,37.0,109.0,3.0,14.0,121.0,127.79,103.29
2016,6,24,6,45,42.0,129.0,2.9,14.5,144.5,152.44,124.1
2016,6,24,7,0,47.0,149.0,2.8,15.0,168.0,177.45,144.56
2016,6,24,7,15,57.0,172.0,2.65,15.5,198.0,209.46,170.39
2016,6,24,7,30,67.0,195.0,2.5,16.0,228.0,242.17,196.25
2016,6,24,7,45,54.5,210.0,2.35,16.5,238.5,249.84,200.97
2016,6,24,8,0,42.0,225.0,2.2,17.0,249.0,256.4,204.7
2016,6,24,8,15,71.5,257.5,2.1,17.5,302.5,315.49,250.82
2016,6,24,8,30,101.0,290.0,2.0,18.0,356.0,376.27,296.86
2016,6,24,8,45,132.5,314.0,1.95,18.5,406.5,445.6,348.2
2016,6,24,9,0,164.0,338.0,1.9,19.0,457.0,501.74,388.53
2016,6,24,9,15,244.5,343.5,1.85,19.5,532.5,599.9,459.62
2016,6,24,9,30,325.0,349.0,1.8,20.0,608.0,685.1,519.05
2016,6,24,9,45,252.5,380.5,1.8,20.5,587.0,650.99,490.32
2016,6,24,10,0,180.0,412.0,1.8,21.0,566.0,597.93,449.46
2016,6,24,10,15,166.5,427.0,1.8,21.0,572.5,598.77,449.3
2016,6,24,10,30,153.0,442.0,1.8,21.0,579.0,598.42,447.93
2016,6,24,10,45,554.0,270.0,1.85,21.5,784.0,848.83,630.93
2016,6,24,11,0,955.0,98.0,1.9,22.0,989.0,1048.17,759.12
2016,6,24,11,15,957.5,98.5,1.95,22.0,1003.0,1041.83,752.92
2016,6,24,11,30,960.0,99.0,2.0,22.0,1017.0,1031.72,746.85
2016,6,24,11,45,961.0,99.5,2.15,22.5,1023.5,1016.45,737.39
2016,6,24,12,0,962.0,100.0,2.3,23.0,1030.0,997.6,725.56
2016,6,24,12,15,961.5,100.0,2.4,23.0,1029.5,973.42,711.09
2016,6,24,12,30,961.0,100.0,2.5,23.0,1029.0,945.96,694.39
2016,6,24,12,45,952.0,104.5,2.6,23.0,1018.5,912.2,673.37
2016,6,24,13,0,943.0,109.0,2.7,23.0,1008.0,875.81,650.39
2016,6,24,13,15,940.5,108.5,2.8,23.0,993.0,837.7,625.96
2016,6,24,13,30,938.0,108.0,2.9,23.0,978.0,796.99,599.43
2016,6,24,13,45,933.5,107.5,3.0,23.0,956.0,752.45,569.37
2016,6,24,14,0,929.0,107.0,3.1,23.0,934.0,705.82,535.55
2016,6,24,14,15,923.0,105.5,3.1,22.5,905.5,655.55,498.73
2016,6,24,14,30,917.0,104.0,3.1,22.0,877.0,603.76,459.59
2016,6,24,14,45,908.5,103.0,3.15,22.0,842.5,549.82,416.83
2016,6,24,15,0,900.0,102.0,3.2,22.0,808.0,495.06,372.07
2016,6,24,15,15,889.5,100.0,3.15,22.0,768.0,438.13,324.15
2016,6,24,15,30,879.0,98.0,3.1,22.0,728.0,381.1,274.93
2016,6,24,15,45,865.0,96.0,3.1,22.0,683.5,323.21,224.4
2016,6,24,16,0,851.0,94.0,3.1,22.0,639.0,266.1,174.59
2016,6,24,16,15,833.0,91.5,3.1,21.5,591.0,201.86,121.51
2016,6,24,16,30,815.0,89.0,3.1,21.0,543.0,146.05,80.21
2016,6,24,16,45,790.5,86.0,3.1,20.5,492.5,91.64,51.24
2016,6,24,17,0,766.0,83.0,3.1,20.0,442.0,60.73,47.16
2016,6,24,17,15,734.0,79.0,3.05,19.5,391.0,59.29,46.19
2016,6,24,17,30,702.0,75.0,3.0,19.0,340.0,52.62,40.59
2016,6,24,17,45,656.5,70.0,3.0,18.5,289.0,50.4,38.81
2016,6,24,18,0,611.0,65.0,3.0,18.0,238.0,48.11,36.87
2016,6,24,18,15,545.5,58.0,2.9,17.5,189.5,44.02,33.21
2016,6,24,18,30,480.0,51.0,2.8,17.0,141.0,39.81,29.27
2016,6,24,18,45,380.0,41.5,2.7,16.5,99.5,33.15,22.97
2016,6,24,19,0,280.0,32.0,2.6,16.0,58.0,26.27,15.52
2016,6,24,19,15,140.0,16.0,2.6,15.5,29.0,12.86,0.0
2016,6,24,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,25,5,15,175.0,16.5,1.4,13.5,35.5,66.95,18.79
2016,6,25,5,30,350.0,33.0,1.4,14.0,71.0,150.86,105.35
2016,6,25,5,45,442.5,41.0,1.4,14.5,114.5,212.9,161.28
2016,6,25,6,0,535.0,49.0,1.4,15.0,158.0,285.02,224.04
2016,6,25,6,15,593.5,55.0,1.35,15.5,206.5,348.89,279.33
2016,6,25,6,30,652.0,61.0,1.3,16.0,255.0,418.06,336.86
2016,6,25,6,45,694.0,65.5,1.3,16.5,306.5,479.34,386.28
2016,6,25,7,0,736.0,70.0,1.3,17.0,358.0,545.13,437.08
2016,6,25,7,15,765.0,73.5,1.3,17.5,409.0,603.42,480.25
2016,6,25,7,30,794.0,77.0,1.3,18.0,460.0,662.3,521.81
2016,6,25,7,45,817.0,79.5,1.35,19.0,510.5,715.76,556.25
2016,6,25,8,0,840.0,82.0,1.4,20.0,561.0,762.39,585.01
2016,6,25,8,15,856.0,84.5,1.45,20.0,608.5,808.14,614.86
2016,6,25,8,30,872.0,87.0,1.5,20.0,656.0,852.16,643.16
2016,6,25,8,45,885.5,88.5,1.55,20.5,699.5,890.84,666.31
2016,6,25,9,0,899.0,90.0,1.6,21.0,743.0,927.12,687.65
2016,6,25,9,15,908.5,91.5,1.65,21.5,782.5,957.02,704.64
2016,6,25,9,30,918.0,93.0,1.7,22.0,822.0,983.9,719.63
2016,6,25,9,45,919.5,97.5,1.75,22.5,854.0,1003.08,729.67
2016,6,25,10,0,921.0,102.0,1.8,23.0,886.0,1018.6,737.5
2016,6,25,10,15,927.0,103.5,1.9,23.0,913.5,1031.68,745.99
2016,6,25,10,30,933.0,105.0,2.0,23.0,941.0,1041.1,752.27
2016,6,25,10,45,936.5,106.0,2.1,23.5,962.0,1043.81,752.96
2016,6,25,11,0,940.0,107.0,2.2,24.0,983.0,1042.75,751.41
2016,6,25,11,15,942.5,107.5,2.25,24.0,997.0,1036.44,747.52
2016,6,25,11,30,945.0,108.0,2.3,24.0,1011.0,1026.41,741.39
2016,6,25,11,45,945.5,108.5,2.4,24.0,1017.5,1010.8,732.35
2016,6,25,12,0,946.0,109.0,2.5,24.0,1024.0,991.68,721.06
2016,6,25,12,15,946.0,109.0,2.55,23.5,1023.5,968.24,707.84
2016,6,25,12,30,946.0,109.0,2.6,23.0,1023.0,941.55,692.43
2016,6,25,12,45,946.5,107.5,2.7,23.0,1016.0,910.79,673.29
2016,6,25,13,0,947.0,106.0,2.8,23.0,1009.0,876.99,651.93
2016,6,25,13,15,944.5,105.0,2.85,23.0,994.0,838.35,626.72
2016,6,25,13,30,942.0,104.0,2.9,23.0,979.0,797.11,599.51
2016,6,25,13,45,937.5,103.5,2.95,23.0,956.5,752.46,569.28
2016,6,25,14,0,933.0,103.0,3.0,23.0,934.0,705.71,535.18
2016,6,25,14,15,927.0,102.0,3.05,23.0,905.5,655.72,497.83
2016,6,25,14,30,921.0,101.0,3.1,23.0,877.0,604.2,458.25
2016,6,25,14,45,913.5,99.5,3.15,23.0,842.5,550.18,415.58
2016,6,25,15,0,906.0,98.0,3.2,23.0,808.0,495.25,370.84
2016,6,25,15,15,895.5,96.0,3.2,22.5,768.0,438.03,323.56
2016,6,25,15,30,885.0,94.0,3.2,22.0,728.0,380.7,274.74
2016,6,25,15,45,872.0,92.0,3.25,22.0,684.0,322.8,224.1
2016,6,25,16,0,859.0,90.0,3.3,22.0,640.0,265.54,174.04
2016,6,25,16,15,841.0,87.0,3.25,21.5,592.0,207.6,125.8
2016,6,25,16,30,823.0,84.0,3.2,21.0,544.0,143.77,77.97
2016,6,25,16,45,801.0,81.0,3.2,21.0,494.0,89.0,48.45
2016,6,25,17,0,779.0,78.0,3.2,21.0,444.0,57.08,43.82
2016,6,25,17,15,748.0,74.0,3.15,20.5,392.5,55.48,42.7
2016,6,25,17,30,717.0,70.0,3.1,20.0,341.0,53.8,41.45
2016,6,25,17,45,673.5,65.5,3.05,19.5,290.5,47.08,35.75
2016,6,25,18,0,630.0,61.0,3.0,19.0,240.0,45.03,34.01
2016,6,25,18,15,567.0,54.5,2.85,18.5,191.5,41.21,30.61
2016,6,25,18,30,504.0,48.0,2.7,18.0,143.0,37.29,26.95
2016,6,25,18,45,405.5,39.0,2.6,17.5,101.0,30.96,20.99
2016,6,25,19,0,307.0,30.0,2.5,17.0,59.0,24.43,13.99
2016,6,25,19,15,153.5,15.0,2.55,16.5,29.5,11.97,0.0
2016,6,25,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,12.5,1.9,13.5,12.5,10.99,0.0
2016,6,26,5,30,0.0,25.0,1.9,14.0,25.0,22.04,12.09
2016,6,26,5,45,0.0,40.0,1.9,14.5,40.0,35.88,24.44
2016,6,26,6,0,0.0,55.0,1.9,15.0,55.0,49.87,36.66
2016,6,26,6,15,0.0,72.5,1.8,15.5,72.5,66.37,50.82
2016,6,26,6,30,0.0,90.0,1.7,16.0,90.0,82.79,64.67
2016,6,26,6,45,0.5,108.0,1.6,16.5,108.0,99.96,78.86
2016,6,26,7,0,1.0,126.0,1.5,17.0,126.0,117.15,92.76
2016,6,26,7,15,36.5,161.0,1.45,17.5,178.5,183.77,147.51
2016,6,26,7,30,72.0,196.0,1.4,18.0,231.0,246.89,197.92
2016,6,26,7,45,60.5,212.5,1.4,18.5,244.5,257.18,204.54
2016,6,26,8,0,49.0,229.0,1.4,19.0,258.0,266.38,210.35
2016,6,26,8,15,42.0,242.0,1.4,19.5,268.0,274.46,215.34
2016,6,26,8,30,35.0,255.0,1.4,20.0,278.0,281.96,219.83
2016,6,26,8,45,48.0,284.5,1.45,20.5,318.5,324.28,251.48
2016,6,26,9,0,61.0,314.0,1.5,21.0,359.0,366.99,282.69
2016,6,26,9,15,73.0,339.0,1.55,21.5,395.5,404.17,309.27
2016,6,26,9,30,85.0,364.0,1.6,22.0,432.0,441.38,335.49
2016,6,26,9,45,80.0,377.5,1.7,22.5,443.0,449.8,340.2
2016,6,26,10,0,75.0,391.0,1.8,23.0,454.0,457.65,344.69
2016,6,26,10,15,99.5,414.5,1.85,23.0,502.0,504.48,378.62
2016,6,26,10,30,124.0,438.0,1.9,23.0,550.0,565.82,421.97
2016,6,26,10,45,134.5,450.5,2.0,23.5,574.5,585.67,434.86
2016,6,26,11,0,145.0,463.0,2.1,24.0,599.0,604.5,447.25
2016,6,26,11,15,126.5,467.0,2.15,24.0,586.5,585.28,433.01
2016,6,26,11,30,108.0,471.0,2.2,24.0,574.0,553.58,410.35
2016,6,26,11,45,518.5,288.0,2.3,24.5,788.5,793.31,587.84
2016,6,26,12,0,929.0,105.0,2.4,25.0,1003.0,972.51,707.06
2016,6,26,12,15,928.5,105.0,2.5,25.0,1002.5,949.1,691.01
2016,6,26,12,30,928.0,105.0,2.6,25.0,1002.0,922.52,674.77
2016,6,26,12,45,917.0,110.5,2.75,25.0,991.0,888.92,654.11
2016,6,26,13,0,906.0,116.0,2.9,25.0,980.0,852.9,631.57
2016,6,26,13,15,903.0,115.5,2.95,25.0,965.0,815.72,607.32
2016,6,26,13,30,900.0,115.0,3.0,25.0,950.0,776.1,581.16
2016,6,26,13,45,895.5,114.0,3.1,25.0,928.5,732.71,551.62
2016,6,26,14,0,891.0,113.0,3.2,25.0,907.0,687.34,518.79
2016,6,26,14,15,884.5,111.5,3.25,24.5,879.0,638.53,483.33
2016,6,26,14,30,878.0,110.0,3.3,24.0,851.0,588.33,445.68
2016,6,26,14,45,869.0,109.0,3.4,24.0,817.0,536.1,404.51
2016,6,26,15,0,860.0,108.0,3.5,24.0,783.0,483.16,361.49
2016,6,26,15,15,849.0,106.0,3.5,23.5,744.0,428.16,316.1
2016,6,26,15,30,838.0,104.0,3.5,23.0,705.0,373.16,269.37
2016,6,26,15,45,823.5,101.5,3.55,23.0,661.5,311.14,216.03
2016,6,26,16,0,809.0,99.0,3.6,23.0,618.0,255.27,167.44
2016,6,26,16,15,790.5,96.0,3.55,22.5,571.5,199.57,121.19
2016,6,26,16,30,772.0,93.0,3.5,22.0,525.0,145.78,81.31
2016,6,26,16,45,748.5,89.5,3.5,22.0,476.0,93.52,52.95
2016,6,26,17,0,725.0,86.0,3.5,22.0,427.0,62.64,48.41
2016,6,26,17,15,693.5,81.5,3.4,21.5,377.5,55.35,42.41
2016,6,26,17,30,662.0,77.0,3.3,21.0,328.0,53.79,41.27
2016,6,26,17,45,620.5,71.0,3.25,20.5,279.0,50.93,38.94
2016,6,26,18,0,579.0,65.0,3.2,20.0,230.0,47.93,36.39
2016,6,26,18,15,516.5,58.0,3.05,19.5,183.5,43.88,32.8
2016,6,26,18,30,454.0,51.0,2.9,19.0,137.0,39.7,28.93
2016,6,26,18,45,364.5,41.0,2.8,18.5,97.0,32.64,22.33
2016,6,26,19,0,275.0,31.0,2.7,18.0,57.0,25.3,14.62
2016,6,26,19,15,137.5,15.5,2.7,17.5,28.5,12.4,0.0
2016,6,26,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,27,5,15,169.5,15.5,2.15,14.0,33.5,63.89,13.62
2016,6,27,5,30,339.0,31.0,2.1,14.0,67.0,145.1,100.67
2016,6,27,5,45,425.5,39.5,2.1,14.5,109.0,204.72,155.15
2016,6,27,6,0,512.0,48.0,2.1,15.0,151.0,273.89,215.96
2016,6,27,6,15,570.0,54.0,2.0,15.5,198.5,336.19,270.48
2016,6,27,6,30,628.0,60.0,1.9,16.0,246.0,403.8,327.44
2016,6,27,6,45,399.5,107.0,1.8,16.5,233.5,356.73,290.49
2016,6,27,7,0,171.0,154.0,1.7,17.0,221.0,268.62,218.12
2016,6,27,7,15,469.0,115.5,1.65,17.5,333.5,451.17,366.05
2016,6,27,7,30,767.0,77.0,1.6,18.0,446.0,642.57,511.22
2016,6,27,7,45,788.0,80.5,1.6,19.0,495.0,694.65,543.62
2016,6,27,8,0,809.0,84.0,1.6,20.0,544.0,746.04,575.79
2016,6,27,8,15,826.5,86.5,1.65,20.5,590.5,785.68,600.53
2016,6,27,8,30,844.0,89.0,1.7,21.0,637.0,830.08,628.25
2016,6,27,8,45,857.0,91.0,1.75,22.0,680.5,868.12,649.95
2016,6,27,9,0,870.0,93.0,1.8,23.0,724.0,903.83,669.79
2016,6,27,9,15,880.5,94.5,1.85,23.5,763.0,934.08,687.1
2016,6,27,9,30,891.0,96.0,1.9,24.0,802.0,961.44,702.47
2016,6,27,9,45,887.5,104.0,1.95,24.5,832.0,979.19,711.63
2016,6,27,10,0,884.0,112.0,2.0,25.0,862.0,993.14,718.47
2016,6,27,10,15,890.5,113.0,2.05,25.0,889.5,1005.87,726.07
2016,6,27,10,30,897.0,114.0,2.1,25.0,917.0,1015.11,731.56
2016,6,27,10,45,901.5,115.0,2.2,25.5,938.5,1018.77,732.8
2016,6,27,11,0,906.0,116.0,2.3,26.0,960.0,1018.8,731.86
2016,6,27,11,15,909.0,116.5,2.4,26.0,974.0,1013.21,728.89
2016,6,27,11,30,912.0,117.0,2.5,26.0,988.0,1004.01,723.73
2016,6,27,11,45,913.5,117.5,2.6,26.0,995.0,989.81,715.42
2016,6,27,12,0,915.0,118.0,2.7,26.0,1002.0,972.18,704.93
2016,6,27,12,15,914.5,118.0,2.8,26.0,1001.5,948.94,690.77
2016,6,27,12,30,914.0,118.0,2.9,26.0,1001.0,922.59,674.53
2016,6,27,12,45,918.5,114.0,3.0,26.0,995.5,893.93,656.64
2016,6,27,13,0,923.0,110.0,3.1,26.0,990.0,862.11,636.5
2016,6,27,13,15,920.0,109.5,3.15,26.0,975.0,824.39,611.9
2016,6,27,13,30,917.0,109.0,3.2,26.0,960.0,784.18,585.4
2016,6,27,13,45,913.0,107.5,3.3,26.0,938.5,740.06,555.68
2016,6,27,14,0,909.0,106.0,3.4,26.0,917.0,693.88,522.32
2016,6,27,14,15,903.0,105.0,3.45,25.5,888.5,645.02,486.88
2016,6,27,14,30,897.0,104.0,3.5,25.0,860.0,594.67,449.16
2016,6,27,14,45,890.0,102.0,3.6,25.0,826.0,541.71,407.51
2016,6,27,15,0,883.0,100.0,3.7,25.0,792.0,487.82,363.8
2016,6,27,15,15,872.0,98.0,3.75,24.5,753.0,431.64,317.6
2016,6,27,15,30,861.0,96.0,3.8,24.0,714.0,375.42,269.95
2016,6,27,15,45,849.5,93.0,3.85,24.0,670.5,318.5,220.34
2016,6,27,16,0,838.0,90.0,3.9,24.0,627.0,262.1,171.19
2016,6,27,16,15,820.5,87.5,3.9,23.5,580.5,198.63,118.8
2016,6,27,16,30,803.0,85.0,3.9,23.0,534.0,143.58,77.93
2016,6,27,16,45,782.0,81.5,3.9,23.0,485.0,89.61,48.54
2016,6,27,17,0,761.0,78.0,3.9,23.0,436.0,56.91,43.31
2016,6,27,17,15,731.0,74.0,3.8,22.5,385.5,55.33,42.21
2016,6,27,17,30,701.0,70.0,3.7,22.0,335.0,53.68,40.99
2016,6,27,17,45,660.5,65.0,3.6,21.5,285.5,46.62,35.03
2016,6,27,18,0,620.0,60.0,3.5,21.0,236.0,44.18,32.98
2016,6,27,18,15,559.0,53.5,3.35,20.0,188.5,40.35,29.66
2016,6,27,18,30,498.0,47.0,3.2,19.0,141.0,36.4,26.06
2016,6,27,18,45,405.0,38.0,3.1,18.5,100.0,30.06,20.13
2016,6,27,19,0,312.0,29.0,3.0,18.0,59.0,23.5,13.19
2016,6,27,19,15,156.0,14.5,2.95,17.5,29.5,11.52,0.0
2016,6,27,19,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,2.85,16.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,28,5,15,161.0,16.0,2.2,13.0,33.0,62.26,10.88
2016,6,28,5,30,322.0,32.0,2.1,13.0,66.0,140.98,97.93
2016,6,28,5,45,407.5,41.5,2.05,13.5,107.5,200.37,152.39
2016,6,28,6,0,493.0,51.0,2.0,14.0,149.0,269.26,213.03
2016,6,28,6,15,407.5,75.5,1.9,14.5,172.0,282.03,228.2
2016,6,28,6,30,322.0,100.0,1.8,15.0,195.0,288.24,235.53
2016,6,28,6,45,350.0,113.5,1.7,15.5,234.5,336.03,275.08
2016,6,28,7,0,378.0,127.0,1.6,16.0,274.0,385.9,314.72
2016,6,28,7,15,567.0,104.5,1.55,16.5,359.5,509.72,412.21
2016,6,28,7,30,756.0,82.0,1.5,17.0,445.0,640.3,510.27
2016,6,28,7,45,780.5,84.5,1.5,17.5,494.5,693.44,545.08
2016,6,28,8,0,805.0,87.0,1.5,18.0,544.0,746.17,579.38
2016,6,28,8,15,639.5,154.0,1.5,18.5,536.5,718.16,556.09
2016,6,28,8,30,474.0,221.0,1.5,19.0,529.0,663.56,511.75
2016,6,28,8,45,327.5,278.5,1.55,20.0,498.0,594.45,456.79
2016,6,28,9,0,181.0,336.0,1.6,21.0,467.0,515.33,393.79
2016,6,28,9,15,536.0,217.0,1.65,21.0,635.5,752.75,571.74
2016,6,28,9,30,891.0,98.0,1.7,21.0,804.0,963.65,711.77
2016,6,28,9,45,898.5,100.0,1.75,21.5,837.5,985.6,721.55
2016,6,28,10,0,906.0,102.0,1.8,22.0,871.0,1004.21,731.42
2016,6,28,10,15,912.5,103.0,1.85,22.0,899.0,1017.29,739.26
2016,6,28,10,30,919.0,104.0,1.9,22.0,927.0,1026.81,744.98
2016,6,28,10,45,922.5,105.5,2.0,22.5,948.0,1030.19,746.16
2016,6,28,11,0,926.0,107.0,2.1,23.0,969.0,1029.85,745.1
2016,6,28,11,15,929.0,107.5,2.15,23.0,983.5,1024.29,741.67
2016,6,28,11,30,932.0,108.0,2.2,23.0,998.0,1015.04,736.03
2016,6,28,11,45,933.0,108.5,2.3,23.0,1005.0,1000.25,727.47
2016,6,28,12,0,934.0,109.0,2.4,23.0,1012.0,981.95,716.68
2016,6,28,12,15,934.0,109.0,2.45,23.0,1012.0,958.89,702.28
2016,6,28,12,30,934.0,109.0,2.5,23.0,1012.0,932.62,685.77
2016,6,28,12,45,926.0,113.5,2.6,23.0,1002.0,900.47,665.71
2016,6,28,13,0,918.0,118.0,2.7,23.0,992.0,865.72,643.71
2016,6,28,13,15,915.0,117.5,2.75,23.0,977.5,828.12,619.2
2016,6,28,13,30,912.0,117.0,2.8,23.0,963.0,788.04,592.75
2016,6,28,13,45,910.0,114.5,2.85,23.0,942.0,744.62,563.07
2016,6,28,14,0,908.0,112.0,2.9,23.0,921.0,698.98,529.88
2016,6,28,14,15,902.0,111.0,2.95,22.5,893.0,650.11,494.37
2016,6,28,14,30,896.0,110.0,3.0,22.0,865.0,599.75,456.54
2016,6,28,14,45,890.0,107.0,3.05,22.0,831.5,546.47,414.42
2016,6,28,15,0,884.0,104.0,3.1,22.0,798.0,492.17,370.17
2016,6,28,15,15,873.5,102.5,3.1,21.5,759.0,436.47,324.01
2016,6,28,15,30,863.0,101.0,3.1,21.0,720.0,380.65,276.36
2016,6,28,15,45,851.5,97.5,3.1,21.0,676.5,323.14,225.97
2016,6,28,16,0,840.0,94.0,3.1,21.0,633.0,266.16,176.01
2016,6,28,16,15,822.5,91.5,3.05,20.5,585.5,202.59,123.1
2016,6,28,16,30,805.0,89.0,3.0,20.0,538.0,147.35,81.69
2016,6,28,16,45,783.0,85.0,3.0,20.0,489.0,92.77,51.46
2016,6,28,17,0,761.0,81.0,3.0,20.0,440.0,59.14,45.79
2016,6,28,17,15,730.0,77.0,2.95,19.5,389.0,57.65,44.77
2016,6,28,17,30,699.0,73.0,2.9,19.0,338.0,56.09,43.63
2016,6,28,17,45,657.5,68.0,2.9,18.5,288.0,48.86,37.46
2016,6,28,18,0,616.0,63.0,2.9,18.0,238.0,46.52,35.47
2016,6,28,18,15,553.5,56.0,2.85,17.5,190.0,42.37,31.77
2016,6,28,18,30,491.0,49.0,2.8,17.0,142.0,38.09,27.78
2016,6,28,18,45,394.5,40.0,2.75,16.5,100.5,31.81,21.83
2016,6,28,19,0,298.0,31.0,2.7,16.0,59.0,25.34,14.81
2016,6,28,19,15,149.0,15.5,2.8,15.5,29.5,12.41,0.0
2016,6,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,29,5,15,157.5,17.0,2.65,12.0,33.5,62.32,8.24
2016,6,29,5,30,315.0,34.0,2.6,12.0,67.0,140.6,97.89
2016,6,29,5,45,410.5,43.0,2.6,12.5,109.5,202.64,154.79
2016,6,29,6,0,506.0,52.0,2.6,13.0,152.0,275.16,218.8
2016,6,29,6,15,253.0,59.0,2.55,13.5,109.0,192.3,156.46
2016,6,29,6,30,0.0,66.0,2.5,14.0,66.0,58.8,44.71
2016,6,29,6,45,0.0,79.0,2.5,14.5,79.0,70.75,54.87
2016,6,29,7,0,0.0,92.0,2.5,15.0,92.0,82.71,64.74
2016,6,29,7,15,0.0,110.0,2.45,15.5,110.0,99.55,78.5
2016,6,29,7,30,0.0,128.0,2.4,16.0,128.0,116.41,92.05
2016,6,29,7,45,2.0,150.0,2.4,16.5,151.0,138.7,109.9
2016,6,29,8,0,4.0,172.0,2.4,17.0,174.0,161.16,127.6
2016,6,29,8,15,11.0,200.0,2.4,17.0,207.0,193.8,153.69
2016,6,29,8,30,18.0,228.0,2.4,17.0,240.0,226.92,179.8
2016,6,29,8,45,16.5,235.5,2.4,17.5,247.5,232.51,183.25
2016,6,29,9,0,15.0,243.0,2.4,18.0,255.0,238.04,186.73
2016,6,29,9,15,15.0,251.5,2.4,18.0,264.0,245.87,192.42
2016,6,29,9,30,15.0,260.0,2.4,18.0,273.0,253.68,198.09
2016,6,29,9,45,18.0,281.5,2.45,18.5,297.0,276.92,215.44
2016,6,29,10,0,21.0,303.0,2.5,19.0,321.0,300.1,232.51
2016,6,29,10,15,23.0,319.5,2.55,19.0,340.0,317.34,245.34
2016,6,29,10,30,25.0,336.0,2.6,19.0,359.0,348.81,268.89
2016,6,29,10,45,26.5,349.0,2.65,19.5,373.5,361.68,277.73
2016,6,29,11,0,28.0,362.0,2.7,20.0,388.0,374.19,286.34
2016,6,29,11,15,27.5,366.0,2.7,20.0,392.0,375.45,286.99
2016,6,29,11,30,27.0,370.0,2.7,20.0,396.0,376.44,287.51
2016,6,29,11,45,32.5,388.5,2.75,20.0,420.0,396.83,302.76
2016,6,29,12,0,38.0,407.0,2.8,20.0,444.0,416.37,317.26
2016,6,29,12,15,41.0,413.5,2.85,20.0,453.5,421.34,320.95
2016,6,29,12,30,44.0,420.0,2.9,20.0,463.0,425.69,324.27
2016,6,29,12,45,171.5,437.0,2.95,20.0,601.0,551.51,420.07
2016,6,29,13,0,299.0,454.0,3.0,20.0,739.0,664.02,502.68
2016,6,29,13,15,271.5,453.5,3.0,20.0,709.0,624.18,472.86
2016,6,29,13,30,244.0,453.0,3.0,20.0,679.0,585.55,444.67
2016,6,29,13,45,245.0,441.0,3.05,20.0,664.0,558.85,425.64
2016,6,29,14,0,246.0,429.0,3.1,20.0,649.0,531.72,405.97
2016,6,29,14,15,235.5,416.0,3.1,19.5,621.0,498.35,381.89
2016,6,29,14,30,225.0,403.0,3.1,19.0,593.0,464.65,357.24
2016,6,29,14,45,238.0,383.0,3.1,19.0,576.5,438.36,337.19
2016,6,29,15,0,251.0,363.0,3.1,19.0,560.0,406.2,312.18
2016,6,29,15,15,336.0,319.0,3.1,19.0,568.5,387.41,295.93
2016,6,29,15,30,421.0,275.0,3.1,19.0,577.0,354.97,267.46
2016,6,29,15,45,415.0,258.0,3.1,19.0,540.5,311.0,230.74
2016,6,29,16,0,409.0,241.0,3.1,19.0,504.0,267.72,194.54
2016,6,29,16,15,420.5,217.5,3.1,18.5,469.5,223.59,158.01
2016,6,29,16,30,432.0,194.0,3.1,18.0,435.0,178.47,122.95
2016,6,29,16,45,434.5,173.0,3.1,17.5,396.5,133.72,94.28
2016,6,29,17,0,437.0,152.0,3.1,17.0,358.0,101.09,82.79
2016,6,29,17,15,399.5,139.0,3.1,16.5,310.5,94.48,77.5
2016,6,29,17,30,362.0,126.0,3.1,16.0,263.0,87.48,71.75
2016,6,29,17,45,328.0,113.5,3.15,16.0,223.5,80.48,65.73
2016,6,29,18,0,294.0,101.0,3.2,16.0,184.0,76.37,62.1
2016,6,29,18,15,383.5,76.5,3.15,15.5,163.0,56.94,44.9
2016,6,29,18,30,473.0,52.0,3.1,15.0,142.0,40.64,30.25
2016,6,29,18,45,370.5,42.5,3.1,14.5,100.0,34.01,23.94
2016,6,29,19,0,268.0,33.0,3.1,14.0,58.0,27.19,16.44
2016,6,29,19,15,134.0,16.5,3.1,13.5,29.0,13.0,0.0
2016,6,29,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,9.0,1.75,12.5,9.0,7.9,0.0
2016,6,30,5,30,0.0,18.0,1.7,13.0,18.0,15.84,7.0
2016,6,30,5,45,0.0,30.0,1.7,13.5,30.0,26.44,16.58
2016,6,30,6,0,0.0,42.0,1.7,14.0,42.0,37.06,25.92
2016,6,30,6,15,0.0,56.0,1.6,14.5,56.0,49.82,36.98
2016,6,30,6,30,0.0,70.0,1.5,15.0,70.0,62.75,47.99
2016,6,30,6,45,0.0,85.0,1.4,15.5,85.0,76.66,59.62
2016,6,30,7,0,0.0,100.0,1.3,16.0,100.0,90.57,71.01
2016,6,30,7,15,2.0,126.5,1.25,16.0,127.5,117.2,92.94
2016,6,30,7,30,4.0,153.0,1.2,16.0,155.0,144.09,114.7
2016,6,30,7,45,8.0,171.0,1.2,16.5,175.5,164.08,130.37
2016,6,30,8,0,12.0,189.0,1.2,17.0,196.0,184.37,146.06
2016,6,30,8,15,17.0,212.0,1.15,17.5,223.0,210.74,166.31
2016,6,30,8,30,22.0,235.0,1.1,18.0,250.0,237.38,186.4
2016,6,30,8,45,22.0,249.0,1.1,18.5,265.0,250.81,195.83
2016,6,30,9,0,22.0,263.0,1.1,19.0,280.0,264.17,205.18
2016,6,30,9,15,37.5,301.5,1.15,19.5,331.0,331.53,255.9
2016,6,30,9,30,53.0,340.0,1.2,20.0,382.0,385.8,295.41
2016,6,30,9,45,52.0,354.0,1.25,20.5,396.5,398.34,303.26
2016,6,30,10,0,51.0,368.0,1.3,21.0,411.0,410.53,311.08
2016,6,30,10,15,69.0,396.0,1.4,21.0,456.5,455.6,344.1
2016,6,30,10,30,87.0,424.0,1.5,21.0,502.0,500.22,376.23
2016,6,30,10,45,130.0,443.5,1.6,21.0,563.5,574.77,429.94
2016,6,30,11,0,173.0,463.0,1.7,21.0,625.0,632.93,471.25
2016,6,30,11,15,225.0,462.5,1.8,21.0,675.5,678.14,503.81
2016,6,30,11,30,277.0,462.0,1.9,21.0,726.0,732.6,542.27
2016,6,30,11,45,285.0,457.5,2.05,21.5,731.0,726.0,537.3
2016,6,30,12,0,293.0,453.0,2.2,22.0,736.0,717.77,531.71
2016,6,30,12,15,605.5,289.5,2.3,22.0,874.5,843.93,627.11
2016,6,30,12,30,918.0,126.0,2.4,22.0,1013.0,935.1,690.29
2016,6,30,12,45,910.0,129.5,2.5,22.0,1003.0,902.28,668.66
2016,6,30,13,0,902.0,133.0,2.6,22.0,993.0,866.95,646.29
2016,6,30,13,15,898.5,132.5,2.65,22.0,978.0,829.42,621.81
2016,6,30,13,30,895.0,132.0,2.7,22.0,963.0,789.48,595.43
2016,6,30,13,45,891.5,130.0,2.75,22.0,941.0,746.04,565.28
2016,6,30,14,0,888.0,128.0,2.8,22.0,919.0,700.54,532.19
2016,6,30,14,15,881.0,126.5,2.85,22.0,890.0,651.43,495.59
2016,6,30,14,30,874.0,125.0,2.9,22.0,861.0,600.96,456.93
2016,6,30,14,45,866.5,122.0,2.95,22.0,827.0,547.91,415.19
2016,6,30,15,0,859.0,119.0,3.0,22.0,793.0,494.02,371.48
2016,6,30,15,15,847.0,116.5,3.0,21.5,753.0,438.09,325.47
2016,6,30,15,30,835.0,114.0,3.0,21.0,713.0,377.48,274.54
2016,6,30,15,45,821.0,111.0,3.05,21.0,669.0,320.36,224.82
2016,6,30,16,0,807.0,108.0,3.1,21.0,625.0,264.17,175.79
2016,6,30,16,15,787.0,104.5,3.1,21.0,577.5,207.74,128.51
2016,6,30,16,30,767.0,101.0,3.1,21.0,530.0,153.43,87.71
2016,6,30,16,45,742.0,97.0,3.1,21.0,480.5,100.83,58.48
2016,6,30,17,0,717.0,93.0,3.1,21.0,431.0,61.51,47.63
2016,6,30,17,15,683.0,88.5,3.05,20.5,380.0,60.25,46.82
2016,6,30,17,30,649.0,84.0,3.0,20.0,329.0,58.9,45.89
2016,6,30,17,45,603.0,77.5,2.95,19.5,279.5,55.85,43.41
2016,6,30,18,0,557.0,71.0,2.9,19.0,230.0,52.66,40.69
2016,6,30,18,15,490.5,63.0,2.8,18.5,183.0,47.98,36.53
2016,6,30,18,30,424.0,55.0,2.7,18.0,136.0,43.13,32.04
2016,6,30,18,45,326.5,44.0,2.65,17.5,95.5,35.29,24.7
2016,6,30,19,0,229.0,33.0,2.6,17.0,55.0,25.79,15.07
2016,6,30,19,15,114.5,16.5,2.7,16.5,27.5,12.98,0.0
2016,6,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,1,5,15,112.0,18.0,2.3,13.0,29.5,50.95,0.05
2016,7,1,5,30,224.0,36.0,2.3,13.0,59.0,115.75,79.72
2016,7,1,5,45,319.0,47.0,2.35,13.5,99.0,173.05,131.6
2016,7,1,6,0,414.0,58.0,2.4,14.0,139.0,244.06,193.46
2016,7,1,6,15,478.0,66.5,2.35,14.0,185.5,306.88,248.89
2016,7,1,6,30,542.0,75.0,2.3,14.0,232.0,375.74,308.0
2016,7,1,6,45,271.0,97.5,2.25,14.5,176.0,273.56,225.64
2016,7,1,7,0,0.0,120.0,2.2,15.0,120.0,110.65,87.88
2016,7,1,7,15,1.5,135.5,2.1,15.0,136.0,125.96,100.66
2016,7,1,7,30,3.0,151.0,2.0,15.0,152.0,141.42,113.11
2016,7,1,7,45,5.0,164.5,1.95,15.5,167.0,155.38,123.97
2016,7,1,8,0,7.0,178.0,1.9,16.0,182.0,169.52,134.84
2016,7,1,8,15,5.0,178.5,1.85,16.0,181.5,167.74,132.87
2016,7,1,8,30,3.0,179.0,1.8,16.0,181.0,166.02,131.01
2016,7,1,8,45,8.5,209.0,1.8,16.5,215.5,199.48,157.34
2016,7,1,9,0,14.0,239.0,1.8,17.0,250.0,233.28,183.4
2016,7,1,9,15,15.5,253.5,1.85,17.0,266.0,248.36,194.76
2016,7,1,9,30,17.0,268.0,1.9,17.0,282.0,263.43,206.12
