Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,9,45,20.0,290.5,1.95,17.5,307.5,287.68,224.15
2016,7,1,10,0,23.0,313.0,2.0,18.0,333.0,311.85,241.89
2016,7,1,10,15,30.0,341.5,2.0,18.0,368.0,361.06,278.88
2016,7,1,10,30,37.0,370.0,2.0,18.0,403.0,395.36,304.14
2016,7,1,10,45,55.5,403.0,2.05,18.5,454.0,445.12,340.53
2016,7,1,11,0,74.0,436.0,2.1,19.0,505.0,494.05,375.61
2016,7,1,11,15,70.0,439.5,2.15,19.0,506.0,490.22,372.24
2016,7,1,11,30,66.0,443.0,2.2,19.0,507.0,486.02,368.97
2016,7,1,11,45,107.0,464.5,2.25,19.0,568.0,541.93,410.64
2016,7,1,12,0,148.0,486.0,2.3,19.0,629.0,605.08,456.4
2016,7,1,12,15,137.5,484.0,2.35,19.0,617.5,584.83,441.34
2016,7,1,12,30,127.0,482.0,2.4,19.0,606.0,564.41,426.69
2016,7,1,12,45,104.0,468.5,2.45,19.0,569.0,517.01,392.28
2016,7,1,13,0,81.0,455.0,2.5,19.0,532.0,478.11,363.81
2016,7,1,13,15,116.5,458.0,2.55,19.0,567.5,504.61,384.42
2016,7,1,13,30,152.0,461.0,2.6,19.0,603.0,523.21,398.74
2016,7,1,13,45,134.5,447.0,2.65,19.0,570.5,486.66,371.76
2016,7,1,14,0,117.0,433.0,2.7,19.0,538.0,451.59,345.94
2016,7,1,14,15,112.0,417.5,2.7,19.0,515.0,424.58,326.01
2016,7,1,14,30,107.0,402.0,2.7,19.0,492.0,400.67,308.19
2016,7,1,14,45,112.0,385.5,2.75,19.0,476.5,376.55,290.17
2016,7,1,15,0,117.0,369.0,2.8,19.0,461.0,354.54,273.43
2016,7,1,15,15,94.0,342.0,2.8,18.5,413.5,318.05,246.05
2016,7,1,15,30,71.0,315.0,2.8,18.0,366.0,280.3,217.62
2016,7,1,15,45,84.0,299.0,2.8,18.0,355.5,263.73,204.32
2016,7,1,16,0,97.0,283.0,2.8,18.0,345.0,245.62,189.51
2016,7,1,16,15,186.0,256.0,2.8,18.0,364.0,224.59,169.11
2016,7,1,16,30,275.0,229.0,2.8,18.0,383.0,192.31,140.48
2016,7,1,16,45,162.0,206.5,2.8,18.0,295.5,158.47,121.0
2016,7,1,17,0,49.0,184.0,2.8,18.0,208.0,140.91,116.53
2016,7,1,17,15,34.5,159.5,2.75,17.5,175.5,124.13,102.74
2016,7,1,17,30,20.0,135.0,2.7,17.0,143.0,111.54,92.34
2016,7,1,17,45,14.0,116.0,2.7,17.0,121.0,96.38,79.32
2016,7,1,18,0,8.0,97.0,2.7,17.0,99.0,81.12,65.99
2016,7,1,18,15,211.0,76.0,2.65,16.5,116.0,58.71,46.27
2016,7,1,18,30,414.0,55.0,2.6,16.0,133.0,43.11,32.29
2016,7,1,18,45,317.0,44.0,2.55,15.5,93.5,33.95,23.77
2016,7,1,19,0,220.0,33.0,2.5,15.0,54.0,25.78,15.19
2016,7,1,19,15,110.0,16.5,2.5,14.5,27.0,12.98,0.0
2016,7,1,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,5,15,117.5,17.0,2.15,12.0,28.5,50.72,0.0
2016,7,2,5,30,235.0,34.0,2.2,12.0,57.0,116.35,79.8
2016,7,2,5,45,331.0,44.5,2.25,12.5,97.5,176.16,134.24
2016,7,2,6,0,427.0,55.0,2.3,13.0,138.0,245.91,195.39
2016,7,2,6,15,491.0,63.0,2.3,13.5,185.0,308.75,250.71
2016,7,2,6,30,555.0,71.0,2.3,14.0,232.0,377.65,309.54
2016,7,2,6,45,277.5,88.0,2.3,14.5,168.5,266.18,219.84
2016,7,2,7,0,0.0,105.0,2.3,15.0,105.0,95.59,75.32
2016,7,2,7,15,15.0,141.0,2.3,15.0,148.0,140.45,113.09
2016,7,2,7,30,30.0,177.0,2.3,15.0,191.0,196.74,159.31
2016,7,2,7,45,47.5,205.0,2.3,15.5,230.5,239.68,193.59
2016,7,2,8,0,65.0,233.0,2.3,16.0,270.0,283.82,228.19
2016,7,2,8,15,83.5,259.5,2.3,16.0,311.5,328.15,262.79
2016,7,2,8,30,102.0,286.0,2.3,16.0,353.0,373.39,297.55
2016,7,2,8,45,114.0,309.5,2.3,16.5,388.5,425.06,335.74
2016,7,2,9,0,126.0,333.0,2.3,17.0,424.0,462.52,362.55
2016,7,2,9,15,153.5,353.5,2.3,17.0,470.5,511.06,398.5
2016,7,2,9,30,181.0,374.0,2.3,17.0,517.0,559.93,434.08
2016,7,2,9,45,171.5,392.0,2.3,17.5,532.0,570.28,439.27
2016,7,2,10,0,162.0,410.0,2.3,18.0,547.0,579.37,443.79
2016,7,2,10,15,184.5,423.5,2.3,18.0,584.5,614.19,468.73
2016,7,2,10,30,207.0,437.0,2.3,18.0,622.0,648.21,492.68
2016,7,2,10,45,219.5,446.5,2.35,18.5,647.0,667.09,504.83
2016,7,2,11,0,232.0,456.0,2.4,19.0,672.0,684.68,516.12
2016,7,2,11,15,257.5,457.5,2.4,19.0,700.5,718.07,539.41
2016,7,2,11,30,283.0,459.0,2.4,19.0,729.0,736.16,552.02
2016,7,2,11,45,196.0,468.0,2.45,19.0,656.0,641.64,483.44
2016,7,2,12,0,109.0,477.0,2.5,19.0,583.0,550.38,416.38
2016,7,2,12,15,81.5,456.5,2.5,19.0,535.5,499.38,379.22
2016,7,2,12,30,54.0,436.0,2.5,19.0,488.0,449.87,342.49
2016,7,2,12,45,66.5,445.0,2.55,19.0,508.5,463.51,353.22
2016,7,2,13,0,79.0,454.0,2.6,19.0,529.0,475.74,362.56
2016,7,2,13,15,100.0,455.5,2.6,19.0,549.5,486.46,370.93
2016,7,2,13,30,121.0,457.0,2.6,19.0,570.0,496.9,379.0
2016,7,2,13,45,158.5,447.0,2.65,19.0,590.5,503.83,384.96
2016,7,2,14,0,196.0,437.0,2.7,19.0,611.0,507.24,388.1
2016,7,2,14,15,152.0,419.0,2.7,19.0,551.5,450.5,345.54
2016,7,2,14,30,108.0,401.0,2.7,19.0,492.0,400.61,308.05
2016,7,2,14,45,107.0,383.5,2.7,19.0,471.0,376.05,289.71
2016,7,2,15,0,106.0,366.0,2.7,19.0,450.0,351.66,271.18
2016,7,2,15,15,138.0,349.0,2.7,18.5,452.0,336.1,259.32
2016,7,2,15,30,170.0,332.0,2.7,18.0,454.0,321.2,247.18
2016,7,2,15,45,139.0,308.5,2.7,18.0,404.5,280.12,215.34
2016,7,2,16,0,108.0,285.0,2.7,18.0,355.0,249.59,192.13
2016,7,2,16,15,80.0,255.5,2.65,17.5,305.0,213.49,165.09
2016,7,2,16,30,52.0,226.0,2.6,17.0,255.0,181.34,141.47
2016,7,2,16,45,36.0,197.0,2.6,17.0,216.0,154.11,121.15
2016,7,2,17,0,20.0,168.0,2.6,17.0,177.0,137.96,114.44
2016,7,2,17,15,10.0,144.5,2.55,16.5,149.0,119.82,99.4
2016,7,2,17,30,0.0,121.0,2.5,16.0,121.0,101.44,83.9
2016,7,2,17,45,0.0,102.5,2.5,16.0,102.5,86.57,71.05
2016,7,2,18,0,0.0,84.0,2.5,16.0,84.0,71.57,57.87
2016,7,2,18,15,0.0,66.5,2.45,15.5,66.5,57.19,45.12
2016,7,2,18,30,0.0,49.0,2.4,15.0,49.0,42.67,32.04
2016,7,2,18,45,0.0,34.0,2.35,14.5,34.0,29.97,20.43
2016,7,2,19,0,0.0,19.0,2.3,14.0,19.0,16.73,7.91
2016,7,2,19,15,0.0,9.5,2.3,14.0,9.5,8.35,0.0
2016,7,2,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,5,15,127.0,16.0,2.1,12.0,28.5,51.38,0.0
2016,7,3,5,30,254.0,32.0,2.2,12.0,57.0,120.51,82.06
2016,7,3,5,45,349.0,42.5,2.3,12.5,98.0,180.04,136.91
2016,7,3,6,0,444.0,53.0,2.4,13.0,139.0,250.29,198.71
2016,7,3,6,15,506.5,61.0,2.4,13.5,186.0,313.29,254.34
2016,7,3,6,30,569.0,69.0,2.4,14.0,233.0,382.21,313.31
2016,7,3,6,45,284.5,93.0,2.4,14.5,175.0,275.79,227.73
2016,7,3,7,0,0.0,117.0,2.4,15.0,117.0,107.71,85.46
2016,7,3,7,15,2.5,135.0,2.35,15.0,136.0,126.22,100.95
2016,7,3,7,30,5.0,153.0,2.3,15.0,155.0,144.94,116.14
2016,7,3,7,45,3.5,159.0,2.25,15.5,160.5,148.87,118.68
2016,7,3,8,0,2.0,165.0,2.2,16.0,166.0,152.83,121.22
2016,7,3,8,15,7.5,189.5,2.2,16.0,194.0,180.69,143.59
2016,7,3,8,30,13.0,214.0,2.2,16.0,222.0,208.91,165.93
2016,7,3,8,45,29.5,256.5,2.2,16.5,277.0,278.57,220.66
2016,7,3,9,0,46.0,299.0,2.2,17.0,332.0,337.93,265.93
2016,7,3,9,15,35.0,295.0,2.2,17.0,321.0,322.63,252.97
2016,7,3,9,30,24.0,291.0,2.2,17.0,310.0,292.71,229.08
2016,7,3,9,45,31.5,320.5,2.25,17.5,347.0,343.83,267.77
2016,7,3,10,0,39.0,350.0,2.3,18.0,384.0,380.41,294.54
2016,7,3,10,15,159.0,385.5,2.3,18.0,527.5,549.64,423.24
2016,7,3,10,30,279.0,421.0,2.3,18.0,671.0,718.21,544.67
2016,7,3,10,45,603.0,262.5,2.35,18.5,818.0,892.73,672.28
2016,7,3,11,0,927.0,104.0,2.4,19.0,965.0,1029.81,761.73
2016,7,3,11,15,637.5,269.5,2.45,19.0,865.5,919.35,686.03
2016,7,3,11,30,348.0,435.0,2.5,19.0,766.0,775.99,580.55
2016,7,3,11,45,304.5,453.5,2.55,19.0,745.0,741.83,556.73
2016,7,3,12,0,261.0,472.0,2.6,19.0,724.0,707.07,531.43
2016,7,3,12,15,261.5,471.5,2.6,19.0,724.5,694.61,522.81
2016,7,3,12,30,262.0,471.0,2.6,19.0,725.0,680.91,513.15
2016,7,3,12,45,246.5,470.5,2.65,19.0,708.0,652.36,492.84
2016,7,3,13,0,231.0,470.0,2.7,19.0,691.0,620.1,469.88
2016,7,3,13,15,203.0,465.5,2.7,19.0,657.0,579.77,440.49
2016,7,3,13,30,175.0,461.0,2.7,19.0,623.0,540.97,412.01
2016,7,3,13,45,121.0,434.5,2.75,19.0,545.5,467.16,357.4
2016,7,3,14,0,67.0,408.0,2.8,19.0,468.0,398.58,306.03
2016,7,3,14,15,91.5,405.5,2.8,19.0,484.5,404.14,310.95
2016,7,3,14,30,116.0,403.0,2.8,19.0,501.0,404.38,311.32
2016,7,3,14,45,123.0,387.0,2.8,19.0,487.0,383.72,295.69
2016,7,3,15,0,130.0,371.0,2.8,19.0,473.0,362.36,279.32
2016,7,3,15,15,101.0,343.0,2.75,18.5,420.0,321.88,248.86
2016,7,3,15,30,72.0,315.0,2.7,18.0,367.0,280.86,217.97
2016,7,3,15,45,57.0,286.0,2.7,18.0,326.0,246.97,191.94
2016,7,3,16,0,42.0,257.0,2.7,18.0,285.0,215.39,167.7
2016,7,3,16,15,26.0,221.0,2.7,17.5,238.0,188.59,147.67
2016,7,3,16,30,10.0,185.0,2.7,17.0,191.0,156.06,122.9
2016,7,3,16,45,6.5,167.0,2.7,17.0,171.0,139.72,110.28
2016,7,3,17,0,3.0,149.0,2.7,17.0,151.0,124.39,102.83
2016,7,3,17,15,1.5,118.0,2.65,16.5,119.0,100.43,82.63
2016,7,3,17,30,0.0,87.0,2.6,16.0,87.0,75.73,61.43
2016,7,3,17,45,0.0,74.0,2.6,15.5,74.0,64.77,52.01
2016,7,3,18,0,0.0,61.0,2.6,15.0,61.0,53.73,42.32
2016,7,3,18,15,213.5,57.0,2.55,14.5,97.5,41.82,31.69
2016,7,3,18,30,427.0,53.0,2.5,14.0,134.0,41.41,31.07
2016,7,3,18,45,335.0,42.0,2.5,14.0,94.0,33.52,23.55
2016,7,3,19,0,243.0,31.0,2.5,14.0,54.0,25.31,14.81
2016,7,3,19,15,121.5,15.5,2.5,13.5,27.0,12.2,0.0
2016,7,3,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,4,5,15,143.0,15.0,2.3,12.5,29.0,55.25,0.0
2016,7,4,5,30,286.0,30.0,2.4,13.0,58.0,127.4,85.66
2016,7,4,5,45,384.5,39.0,2.55,13.5,99.5,188.19,142.21
2016,7,4,6,0,483.0,48.0,2.7,14.0,141.0,260.04,205.5
2016,7,4,6,15,241.5,62.5,2.65,14.0,109.0,190.87,154.81
2016,7,4,6,30,0.0,77.0,2.6,14.0,77.0,69.88,54.12
2016,7,4,6,45,0.0,94.0,2.6,14.5,94.0,85.8,67.61
2016,7,4,7,0,0.0,111.0,2.6,15.0,111.0,101.69,80.7
2016,7,4,7,15,1.0,129.5,2.55,15.0,130.0,119.73,95.55
2016,7,4,7,30,2.0,148.0,2.5,15.0,149.0,137.85,110.26
2016,7,4,7,45,5.5,165.5,2.45,15.5,169.0,156.9,125.38
2016,7,4,8,0,9.0,183.0,2.4,16.0,189.0,176.21,140.51
2016,7,4,8,15,13.0,203.0,2.35,16.0,212.0,198.65,158.26
2016,7,4,8,30,17.0,223.0,2.3,16.0,235.0,221.32,176.0
2016,7,4,8,45,24.0,251.0,2.3,16.5,268.0,254.79,201.84
2016,7,4,9,0,31.0,279.0,2.3,17.0,301.0,303.06,238.72
2016,7,4,9,15,34.0,298.5,2.3,17.0,324.0,325.5,255.4
2016,7,4,9,30,37.0,318.0,2.3,17.0,347.0,347.81,271.96
2016,7,4,9,45,56.0,352.5,2.35,17.5,399.0,401.14,311.94
2016,7,4,10,0,75.0,387.0,2.4,18.0,451.0,454.49,351.03
2016,7,4,10,15,139.0,411.5,2.4,18.0,534.0,557.15,427.55
2016,7,4,10,30,203.0,436.0,2.4,18.0,617.0,643.71,490.3
2016,7,4,10,45,165.5,447.0,2.45,18.5,597.5,614.5,466.39
2016,7,4,11,0,128.0,458.0,2.5,19.0,578.0,584.35,442.62
2016,7,4,11,15,112.5,461.0,2.5,19.0,567.5,567.27,429.69
2016,7,4,11,30,97.0,464.0,2.5,19.0,557.0,537.39,407.58
2016,7,4,11,45,91.5,464.5,2.55,19.0,552.5,527.71,400.52
2016,7,4,12,0,86.0,465.0,2.6,19.0,548.0,517.69,393.12
2016,7,4,12,15,58.5,426.0,2.6,19.0,482.5,449.82,342.86
2016,7,4,12,30,31.0,387.0,2.6,19.0,417.0,384.1,293.71
2016,7,4,12,45,90.5,431.5,2.65,19.0,518.0,472.03,360.91
2016,7,4,13,0,150.0,476.0,2.7,19.0,619.0,559.01,425.1
2016,7,4,13,15,132.0,465.0,2.7,19.0,589.5,523.71,398.63
2016,7,4,13,30,114.0,454.0,2.7,19.0,560.0,489.61,373.59
2016,7,4,13,45,128.0,445.5,2.7,19.0,561.5,481.58,368.24
2016,7,4,14,0,142.0,437.0,2.7,19.0,563.0,472.11,361.55
2016,7,4,14,15,212.5,413.5,2.7,19.0,596.0,483.71,371.09
2016,7,4,14,30,283.0,390.0,2.7,19.0,629.0,485.83,372.79
2016,7,4,14,45,345.5,351.5,2.7,19.0,631.5,466.83,358.1
2016,7,4,15,0,408.0,313.0,2.7,19.0,634.0,438.3,335.26
2016,7,4,15,15,283.5,322.5,2.7,18.5,540.0,370.52,283.76
2016,7,4,15,30,159.0,332.0,2.7,18.0,446.0,317.78,244.67
2016,7,4,15,45,118.0,304.5,2.75,18.0,386.5,271.64,209.41
2016,7,4,16,0,77.0,277.0,2.8,18.0,327.0,237.27,183.67
2016,7,4,16,15,45.0,233.0,2.75,17.5,261.5,192.65,150.05
2016,7,4,16,30,13.0,189.0,2.7,17.0,196.0,159.37,125.45
2016,7,4,16,45,9.5,171.5,2.7,17.0,176.5,143.14,112.99
2016,7,4,17,0,6.0,154.0,2.7,17.0,157.0,127.99,105.92
2016,7,4,17,15,3.0,124.5,2.7,16.5,126.0,105.28,86.84
2016,7,4,17,30,0.0,95.0,2.7,16.0,95.0,81.97,66.9
2016,7,4,17,45,0.0,80.5,2.7,16.0,80.5,69.89,56.41
2016,7,4,18,0,0.0,66.0,2.7,16.0,66.0,57.71,45.66
2016,7,4,18,15,224.0,58.0,2.65,15.5,100.0,42.61,32.25
2016,7,4,18,30,448.0,50.0,2.6,15.0,134.0,38.88,28.7
2016,7,4,18,45,355.0,40.0,2.55,14.5,94.0,31.78,21.98
2016,7,4,19,0,262.0,30.0,2.5,14.0,54.0,24.42,14.05
2016,7,4,19,15,131.0,15.0,2.5,13.5,27.0,12.0,0.0
2016,7,4,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,6.0,2.65,13.0,6.0,5.26,0.0
2016,7,5,5,30,0.0,12.0,2.7,13.0,12.0,10.54,2.54
2016,7,5,5,45,0.0,20.5,2.75,13.5,20.5,18.03,9.44
2016,7,5,6,0,0.0,29.0,2.8,14.0,29.0,25.54,16.08
2016,7,5,6,15,0.0,39.0,2.75,14.0,39.0,34.38,23.84
2016,7,5,6,30,0.0,49.0,2.7,14.0,49.0,43.24,31.53
2016,7,5,6,45,0.0,59.5,2.65,14.5,59.5,52.56,39.41
2016,7,5,7,0,0.0,70.0,2.6,15.0,70.0,61.89,47.17
2016,7,5,7,15,0.0,83.0,2.55,15.0,83.0,73.71,57.01
2016,7,5,7,30,0.0,96.0,2.5,15.0,96.0,85.69,66.86
2016,7,5,7,45,0.0,115.5,2.45,15.5,115.5,103.89,81.61
2016,7,5,8,0,0.0,135.0,2.4,16.0,135.0,122.14,96.18
2016,7,5,8,15,0.5,152.0,2.35,16.0,152.5,138.43,109.17
2016,7,5,8,30,1.0,169.0,2.3,16.0,170.0,154.76,122.07
2016,7,5,8,45,8.5,206.0,2.3,16.5,212.5,196.7,155.42
2016,7,5,9,0,16.0,243.0,2.3,17.0,255.0,239.21,188.53
2016,7,5,9,15,26.5,280.5,2.35,17.0,301.0,299.66,235.52
2016,7,5,9,30,37.0,318.0,2.4,17.0,347.0,347.93,272.31
2016,7,5,9,45,27.5,304.0,2.45,17.5,326.0,323.07,251.86
2016,7,5,10,0,18.0,290.0,2.5,18.0,305.0,284.86,221.48
2016,7,5,10,15,21.5,313.5,2.55,18.0,332.5,310.37,241.01
2016,7,5,10,30,25.0,337.0,2.6,18.0,360.0,350.39,271.19
2016,7,5,10,45,42.5,380.0,2.65,18.0,419.5,409.44,315.8
2016,7,5,11,0,60.0,423.0,2.7,18.0,479.0,467.72,359.05
2016,7,5,11,15,72.0,439.5,2.75,18.0,508.0,492.86,377.44
2016,7,5,11,30,84.0,456.0,2.8,18.0,537.0,517.04,395.21
2016,7,5,11,45,128.5,470.5,2.85,18.5,594.5,580.44,441.52
2016,7,5,12,0,173.0,485.0,2.9,19.0,652.0,628.68,476.04
2016,7,5,12,15,134.0,477.5,2.95,18.5,607.0,576.64,438.23
2016,7,5,12,30,95.0,470.0,3.0,18.0,562.0,518.56,396.1
2016,7,5,12,45,77.0,452.0,3.05,18.0,526.0,479.49,367.36
2016,7,5,13,0,59.0,434.0,3.1,18.0,490.0,441.71,339.23
2016,7,5,13,15,76.5,440.5,3.1,18.0,512.0,455.21,349.95
2016,7,5,13,30,94.0,447.0,3.1,18.0,534.0,466.79,358.93
2016,7,5,13,45,104.5,439.5,3.1,18.0,534.5,459.36,353.67
2016,7,5,14,0,115.0,432.0,3.1,18.0,535.0,450.39,347.26
2016,7,5,14,15,102.0,413.0,3.1,18.0,502.0,417.07,322.21
2016,7,5,14,30,89.0,394.0,3.1,18.0,469.0,384.79,297.88
2016,7,5,14,45,55.5,339.5,3.15,18.0,385.5,315.44,245.09
2016,7,5,15,0,22.0,285.0,3.2,18.0,302.0,255.09,198.76
2016,7,5,15,15,29.5,285.5,3.2,17.5,307.5,249.78,195.27
2016,7,5,15,30,37.0,286.0,3.2,17.0,313.0,247.6,193.96
2016,7,5,15,45,20.5,234.5,3.25,17.0,249.5,204.98,160.83
2016,7,5,16,0,4.0,183.0,3.3,17.0,186.0,157.74,123.86
2016,7,5,16,15,2.0,168.5,3.35,16.5,170.0,144.42,113.79
2016,7,5,16,30,0.0,154.0,3.4,16.0,154.0,131.43,103.83
2016,7,5,16,45,0.0,122.0,3.45,16.0,122.0,105.32,82.63
2016,7,5,17,0,0.0,90.0,3.5,16.0,90.0,79.17,64.07
2016,7,5,17,15,0.0,75.5,3.55,15.5,75.5,66.78,53.55
2016,7,5,17,30,0.0,61.0,3.6,15.0,61.0,53.89,42.4
2016,7,5,17,45,0.0,51.5,3.65,15.0,51.5,45.45,34.98
2016,7,5,18,0,0.0,42.0,3.7,15.0,42.0,37.03,27.47
2016,7,5,18,15,235.0,46.5,3.65,14.5,90.5,34.26,24.95
2016,7,5,18,30,470.0,51.0,3.6,14.0,139.0,39.85,29.67
2016,7,5,18,45,364.0,41.5,3.55,13.5,97.5,33.19,23.28
2016,7,5,19,0,258.0,32.0,3.5,13.0,56.0,26.34,15.6
2016,7,5,19,15,129.0,16.0,3.45,13.0,28.0,12.61,0.0
2016,7,5,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,6,5,15,127.0,15.5,2.75,12.0,27.0,50.13,0.0
2016,7,6,5,30,254.0,31.0,2.7,12.0,54.0,119.0,79.13
2016,7,6,5,45,353.5,40.0,2.7,12.5,94.5,178.32,135.02
2016,7,6,6,0,453.0,49.0,2.7,13.0,135.0,248.78,197.2
2016,7,6,6,15,226.5,51.5,2.55,13.5,94.5,170.68,138.35
2016,7,6,6,30,0.0,54.0,2.4,14.0,54.0,47.68,35.24
2016,7,6,6,45,0.0,65.5,2.3,14.5,65.5,57.89,43.96
2016,7,6,7,0,0.0,77.0,2.2,15.0,77.0,68.4,52.69
2016,7,6,7,15,0.0,95.0,2.1,15.0,95.0,85.17,66.64
2016,7,6,7,30,0.0,113.0,2.0,15.0,113.0,101.99,80.45
2016,7,6,7,45,0.0,136.0,1.9,15.5,136.0,123.71,97.94
2016,7,6,8,0,0.0,159.0,1.8,16.0,159.0,145.48,115.16
2016,7,6,8,15,2.0,170.0,1.75,16.0,171.5,157.14,124.26
2016,7,6,8,30,4.0,181.0,1.7,16.0,184.0,168.96,133.46
2016,7,6,8,45,5.0,190.0,1.7,16.5,194.0,178.1,140.16
2016,7,6,9,0,6.0,199.0,1.7,17.0,204.0,187.3,146.87
2016,7,6,9,15,7.0,206.0,1.75,17.0,212.0,194.63,152.38
2016,7,6,9,30,8.0,213.0,1.8,17.0,220.0,201.99,157.93
2016,7,6,9,45,8.5,219.5,1.85,17.5,227.0,208.42,162.4
2016,7,6,10,0,9.0,226.0,1.9,18.0,234.0,214.82,166.86
2016,7,6,10,15,9.0,222.0,1.95,18.0,230.5,210.8,163.5
2016,7,6,10,30,9.0,218.0,2.0,18.0,227.0,206.82,160.24
2016,7,6,10,45,12.5,256.5,2.15,18.5,268.5,246.07,190.39
2016,7,6,11,0,16.0,295.0,2.3,19.0,310.0,285.21,219.91
2016,7,6,11,15,14.5,281.0,2.4,19.0,295.0,269.91,207.97
2016,7,6,11,30,13.0,267.0,2.5,19.0,280.0,254.74,196.3
2016,7,6,11,45,14.5,286.0,2.65,19.0,300.5,272.99,210.38
2016,7,6,12,0,16.0,305.0,2.8,19.0,321.0,290.93,224.1
2016,7,6,12,15,16.5,311.0,2.9,19.0,327.5,295.69,227.71
2016,7,6,12,30,17.0,317.0,3.0,19.0,334.0,300.22,231.22
2016,7,6,12,45,20.5,336.0,3.15,19.0,356.0,318.83,245.59
2016,7,6,13,0,24.0,355.0,3.3,19.0,378.0,341.47,262.95
2016,7,6,13,15,24.0,351.0,3.4,19.0,374.0,334.23,257.57
2016,7,6,13,30,24.0,347.0,3.5,19.0,370.0,326.96,252.26
2016,7,6,13,45,24.0,338.5,3.6,19.0,360.5,315.74,243.95
2016,7,6,14,0,24.0,330.0,3.7,19.0,351.0,304.59,235.69
2016,7,6,14,15,19.5,302.5,3.7,18.5,320.0,276.26,214.46
2016,7,6,14,30,15.0,275.0,3.7,18.0,289.0,248.11,193.21
2016,7,6,14,45,13.0,256.0,3.75,18.0,267.5,229.12,178.63
2016,7,6,15,0,11.0,237.0,3.8,18.0,246.0,210.5,164.25
2016,7,6,15,15,13.0,239.5,3.8,17.5,249.5,211.54,165.65
2016,7,6,15,30,15.0,242.0,3.8,17.0,253.0,212.01,166.56
2016,7,6,15,45,40.5,257.0,3.8,17.0,284.0,221.49,173.63
2016,7,6,16,0,66.0,272.0,3.8,17.0,315.0,231.47,180.71
2016,7,6,16,15,49.0,242.0,3.75,16.5,272.5,199.51,156.26
2016,7,6,16,30,32.0,212.0,3.7,16.0,230.0,170.21,134.1
2016,7,6,16,45,82.0,203.5,3.7,16.0,243.5,160.55,125.85
2016,7,6,17,0,132.0,195.0,3.7,16.0,257.0,140.72,117.4
2016,7,6,17,15,405.0,133.0,3.7,15.5,292.0,90.53,74.35
2016,7,6,17,30,678.0,71.0,3.7,15.0,327.0,54.39,42.84
2016,7,6,17,45,637.0,65.5,3.7,15.0,277.5,46.92,36.29
2016,7,6,18,0,596.0,60.0,3.7,15.0,228.0,44.13,33.8
2016,7,6,18,15,533.5,53.5,3.6,14.5,181.5,40.33,30.35
2016,7,6,18,30,471.0,47.0,3.5,14.0,135.0,36.41,26.63
2016,7,6,18,45,377.5,37.5,3.45,14.0,95.0,29.66,20.16
2016,7,6,19,0,284.0,28.0,3.4,14.0,55.0,22.66,12.51
2016,7,6,19,15,142.0,14.0,3.35,13.5,27.5,11.14,0.0
2016,7,6,19,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,7,5,15,148.0,13.5,3.1,13.0,27.5,53.74,0.0
2016,7,7,5,30,296.0,27.0,3.1,13.0,55.0,126.64,82.73
2016,7,7,5,45,390.5,35.5,3.1,13.5,95.0,185.72,139.67
2016,7,7,6,0,485.0,44.0,3.1,14.0,135.0,255.53,201.66
2016,7,7,6,15,546.0,50.5,3.0,14.0,181.5,318.07,257.84
2016,7,7,6,30,607.0,57.0,2.9,14.0,228.0,386.41,317.4
2016,7,7,6,45,303.5,60.5,2.85,14.5,146.0,247.46,205.45
2016,7,7,7,0,0.0,64.0,2.8,15.0,64.0,56.55,42.52
2016,7,7,7,15,0.0,94.5,2.8,15.0,94.5,84.71,66.29
2016,7,7,7,30,0.0,125.0,2.8,15.0,125.0,113.72,90.29
2016,7,7,7,45,0.0,137.0,2.8,15.5,137.0,124.72,98.86
2016,7,7,8,0,0.0,149.0,2.8,16.0,149.0,135.74,107.37
2016,7,7,8,15,22.0,203.5,2.8,16.0,218.0,206.7,165.38
2016,7,7,8,30,44.0,258.0,2.8,16.0,287.0,293.98,234.86
2016,7,7,8,45,35.5,264.5,2.85,16.5,289.0,292.86,232.38
2016,7,7,9,0,27.0,271.0,2.9,17.0,291.0,291.28,229.86
2016,7,7,9,15,61.5,316.5,2.95,17.0,364.5,370.7,292.03
2016,7,7,9,30,96.0,362.0,3.0,17.0,438.0,451.26,353.43
2016,7,7,9,45,64.0,348.5,3.1,17.0,400.0,405.14,316.69
2016,7,7,10,0,32.0,335.0,3.2,17.0,362.0,358.52,279.78
2016,7,7,10,15,26.5,327.0,3.25,17.0,350.0,343.45,267.89
2016,7,7,10,30,21.0,319.0,3.3,17.0,338.0,314.54,245.27
2016,7,7,10,45,42.5,372.0,3.35,17.5,411.0,401.63,311.71
2016,7,7,11,0,64.0,425.0,3.4,18.0,484.0,474.07,365.26
2016,7,7,11,15,110.0,450.5,3.4,18.0,554.5,555.11,425.74
2016,7,7,11,30,156.0,476.0,3.4,18.0,625.0,619.71,473.2
2016,7,7,11,45,165.5,471.0,3.4,18.0,629.5,616.91,470.94
2016,7,7,12,0,175.0,466.0,3.4,18.0,634.0,613.0,468.29
2016,7,7,12,15,137.5,469.0,3.4,18.0,601.0,572.43,437.58
2016,7,7,12,30,100.0,472.0,3.4,18.0,568.0,525.31,402.15
2016,7,7,12,45,119.5,473.0,3.4,18.0,587.5,541.87,415.0
2016,7,7,13,0,139.0,474.0,3.4,18.0,607.0,549.05,420.68
2016,7,7,13,15,180.0,464.5,3.35,18.0,634.0,562.04,431.09
2016,7,7,13,30,221.0,455.0,3.3,18.0,661.0,571.56,438.72
2016,7,7,13,45,351.0,399.5,3.3,18.0,716.5,601.89,463.44
2016,7,7,14,0,481.0,344.0,3.3,18.0,772.0,620.09,478.21
2016,7,7,14,15,495.0,325.0,3.3,18.0,753.0,584.11,451.03
2016,7,7,14,30,509.0,306.0,3.3,18.0,734.0,546.11,421.94
2016,7,7,14,45,402.5,328.5,3.3,18.0,659.0,476.67,368.1
2016,7,7,15,0,296.0,351.0,3.3,18.0,584.0,420.2,324.17
2016,7,7,15,15,352.0,315.5,3.3,17.5,578.5,393.83,302.81
2016,7,7,15,30,408.0,280.0,3.3,17.0,573.0,357.09,271.87
2016,7,7,15,45,616.0,184.5,3.35,17.0,594.5,316.8,231.96
2016,7,7,16,0,824.0,89.0,3.4,17.0,616.0,262.91,177.45
2016,7,7,16,15,578.5,153.0,3.45,16.5,509.5,205.83,138.42
2016,7,7,16,30,333.0,217.0,3.5,16.0,403.0,191.99,139.02
2016,7,7,16,45,288.5,202.0,3.6,16.0,352.0,154.55,115.32
2016,7,7,17,0,244.0,187.0,3.7,16.0,301.0,129.3,107.56
2016,7,7,17,15,122.5,154.5,3.75,15.5,212.0,115.77,96.39
2016,7,7,17,30,1.0,122.0,3.8,15.0,123.0,102.11,84.89
2016,7,7,17,45,0.5,104.0,3.9,15.0,104.5,87.61,72.28
2016,7,7,18,0,0.0,86.0,4.0,15.0,86.0,72.99,59.37
2016,7,7,18,15,240.5,65.5,3.9,14.5,110.5,48.25,37.36
2016,7,7,18,30,481.0,45.0,3.8,14.0,135.0,34.77,25.16
2016,7,7,18,45,389.0,36.0,3.75,13.5,95.0,28.39,19.09
2016,7,7,19,0,297.0,27.0,3.7,13.0,55.0,21.8,11.81
2016,7,7,19,15,148.5,13.5,3.6,13.0,27.5,10.72,0.0
2016,7,7,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,8,5,15,158.0,12.5,3.1,13.0,27.0,54.48,0.0
2016,7,8,5,30,316.0,25.0,3.1,13.0,54.0,129.9,83.73
2016,7,8,5,45,409.0,32.5,3.15,13.5,93.5,188.28,141.19
2016,7,8,6,0,502.0,40.0,3.2,14.0,133.0,257.27,202.79
2016,7,8,6,15,560.5,45.5,3.15,14.5,179.0,316.77,256.34
2016,7,8,6,30,619.0,51.0,3.1,15.0,225.0,383.52,314.25
2016,7,8,6,45,325.5,94.5,3.05,15.5,187.5,300.08,247.41
2016,7,8,7,0,32.0,138.0,3.0,16.0,150.0,157.2,126.9
2016,7,8,7,15,99.0,165.5,2.9,16.0,210.5,241.35,197.3
2016,7,8,7,30,166.0,193.0,2.8,16.0,271.0,321.83,262.85
2016,7,8,7,45,145.0,216.5,2.75,16.5,290.0,337.85,273.6
2016,7,8,8,0,124.0,240.0,2.7,17.0,309.0,351.58,282.41
2016,7,8,8,15,174.0,260.5,2.65,17.0,367.0,417.91,334.33
2016,7,8,8,30,224.0,281.0,2.6,17.0,425.0,487.11,387.1
2016,7,8,8,45,194.0,305.5,2.6,17.5,436.5,492.37,388.0
2016,7,8,9,0,164.0,330.0,2.6,18.0,448.0,494.97,387.22
2016,7,8,9,15,145.0,349.5,2.6,18.0,458.0,500.02,389.4
2016,7,8,9,30,126.0,369.0,2.6,18.0,468.0,503.45,390.37
2016,7,8,9,45,121.5,385.5,2.6,18.5,484.0,516.27,398.1
2016,7,8,10,0,117.0,402.0,2.6,19.0,500.0,528.2,405.09
2016,7,8,10,15,93.5,405.5,2.65,19.0,486.0,491.09,376.73
2016,7,8,10,30,70.0,409.0,2.7,19.0,472.0,469.23,359.61
2016,7,8,10,45,82.0,427.5,2.8,19.5,502.5,497.65,380.03
2016,7,8,11,0,94.0,446.0,2.9,20.0,533.0,525.32,399.48
2016,7,8,11,15,108.5,458.5,2.95,20.0,561.0,548.46,416.31
2016,7,8,11,30,123.0,471.0,3.0,20.0,589.0,582.99,441.17
2016,7,8,11,45,153.5,477.0,3.05,20.5,625.0,611.58,461.4
2016,7,8,12,0,184.0,483.0,3.1,21.0,661.0,638.08,479.96
2016,7,8,12,15,164.0,483.0,3.15,21.0,641.5,610.22,459.45
2016,7,8,12,30,144.0,483.0,3.2,21.0,622.0,582.48,439.27
2016,7,8,12,45,153.5,479.5,3.25,21.0,626.5,577.32,436.09
2016,7,8,13,0,163.0,476.0,3.3,21.0,631.0,570.99,431.93
2016,7,8,13,15,181.5,467.0,3.35,20.5,637.5,565.74,429.6
2016,7,8,13,30,200.0,458.0,3.4,20.0,644.0,558.7,425.85
2016,7,8,13,45,191.5,447.0,3.45,20.0,621.5,528.91,404.06
2016,7,8,14,0,183.0,436.0,3.5,20.0,599.0,499.55,382.49
2016,7,8,14,15,194.0,413.0,3.5,20.0,581.0,473.05,363.09
2016,7,8,14,30,205.0,390.0,3.5,20.0,563.0,445.6,342.6
2016,7,8,14,45,539.0,240.0,3.55,20.0,668.0,477.36,367.68
2016,7,8,15,0,873.0,90.0,3.6,20.0,773.0,481.46,367.24
2016,7,8,15,15,862.5,88.0,3.6,20.0,734.5,425.87,319.7
2016,7,8,15,30,852.0,86.0,3.6,20.0,696.0,370.18,271.1
2016,7,8,15,45,536.0,184.0,3.65,20.0,559.5,293.57,213.8
2016,7,8,16,0,220.0,282.0,3.7,20.0,423.0,267.51,201.1
2016,7,8,16,15,202.0,261.0,3.65,19.5,383.0,231.46,173.22
2016,7,8,16,30,184.0,240.0,3.6,19.0,343.0,197.82,148.29
2016,7,8,16,45,108.5,208.0,3.55,19.0,267.0,157.23,120.93
2016,7,8,17,0,33.0,176.0,3.5,19.0,191.0,135.84,111.88
2016,7,8,17,15,34.0,157.5,3.4,18.5,172.0,122.78,101.27
2016,7,8,17,30,35.0,139.0,3.3,18.0,153.0,109.44,90.22
2016,7,8,17,45,325.5,96.0,3.25,18.0,190.0,68.14,54.41
2016,7,8,18,0,616.0,53.0,3.2,18.0,227.0,42.42,31.85
2016,7,8,18,15,555.5,47.5,3.1,17.5,180.5,35.63,25.82
2016,7,8,18,30,495.0,42.0,3.0,17.0,134.0,32.32,22.69
2016,7,8,18,45,404.5,33.5,2.95,16.5,94.0,26.28,17.0
2016,7,8,19,0,314.0,25.0,2.9,16.0,54.0,20.04,10.16
2016,7,8,19,15,157.0,12.5,2.9,15.5,27.0,9.87,0.0
2016,7,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,9,5,15,165.5,12.0,2.1,14.0,26.5,55.24,0.0
2016,7,9,5,30,331.0,24.0,2.1,14.0,53.0,132.8,84.01
2016,7,9,5,45,422.0,31.0,2.15,14.5,92.5,190.66,141.83
2016,7,9,6,0,513.0,38.0,2.2,15.0,132.0,257.27,201.21
2016,7,9,6,15,571.5,43.0,2.25,15.5,178.0,318.58,255.85
2016,7,9,6,30,630.0,48.0,2.3,16.0,224.0,385.29,313.3
2016,7,9,6,45,317.5,86.5,2.4,16.5,175.5,286.37,234.85
2016,7,9,7,0,5.0,125.0,2.5,17.0,127.0,119.39,94.61
2016,7,9,7,15,17.0,149.0,2.55,17.5,156.5,150.52,120.38
2016,7,9,7,30,29.0,173.0,2.6,18.0,186.0,192.44,154.19
2016,7,9,7,45,23.5,184.5,2.65,18.5,196.0,189.87,151.14
2016,7,9,8,0,18.0,196.0,2.7,19.0,206.0,196.67,155.68
2016,7,9,8,15,28.0,223.5,2.7,19.0,241.0,244.22,193.25
2016,7,9,8,30,38.0,251.0,2.7,19.0,276.0,281.55,222.16
2016,7,9,8,45,44.5,275.0,2.75,19.5,306.0,312.41,245.16
2016,7,9,9,0,51.0,299.0,2.8,20.0,336.0,343.34,267.93
2016,7,9,9,15,41.0,302.5,2.85,20.0,333.5,336.95,262.04
2016,7,9,9,30,31.0,306.0,2.9,20.0,331.0,330.14,256.0
2016,7,9,9,45,30.0,316.5,3.0,20.0,341.5,338.96,262.3
2016,7,9,10,0,29.0,327.0,3.1,20.0,352.0,347.57,268.4
2016,7,9,10,15,53.5,370.5,3.15,20.0,417.5,415.22,319.73
2016,7,9,10,30,78.0,414.0,3.2,20.0,483.0,482.57,369.71
2016,7,9,10,45,82.0,427.5,3.25,20.5,502.0,497.86,379.65
2016,7,9,11,0,86.0,441.0,3.3,21.0,521.0,512.52,389.34
2016,7,9,11,15,61.0,417.5,3.35,21.0,475.0,460.8,350.51
2016,7,9,11,30,36.0,394.0,3.4,21.0,429.0,409.89,312.18
2016,7,9,11,45,153.5,430.5,3.5,21.0,578.5,566.6,431.01
2016,7,9,12,0,271.0,467.0,3.6,21.0,728.0,714.23,538.22
2016,7,9,12,15,156.5,441.0,3.7,21.0,592.0,564.01,427.7
2016,7,9,12,30,42.0,415.0,3.8,21.0,456.0,420.73,320.12
2016,7,9,12,45,175.0,431.5,3.9,21.0,599.0,552.35,421.47
2016,7,9,13,0,308.0,448.0,4.0,21.0,742.0,670.4,508.92
2016,7,9,13,15,273.0,449.5,4.05,20.5,707.0,625.97,476.53
2016,7,9,13,30,238.0,451.0,4.1,20.0,672.0,581.57,444.65
2016,7,9,13,45,576.5,268.5,4.2,20.0,785.5,651.75,503.6
2016,7,9,14,0,915.0,86.0,4.3,20.0,899.0,688.19,534.96
2016,7,9,14,15,911.0,85.5,4.35,19.5,873.0,640.78,498.91
2016,7,9,14,30,907.0,85.0,4.4,19.0,847.0,591.63,460.8
2016,7,9,14,45,902.0,83.0,4.45,19.0,815.5,539.14,418.02
2016,7,9,15,0,897.0,81.0,4.5,19.0,784.0,485.47,372.98
2016,7,9,15,15,890.0,80.0,4.5,18.5,747.0,430.86,326.33
2016,7,9,15,30,883.0,79.0,4.5,18.0,710.0,375.7,277.8
2016,7,9,15,45,873.0,77.5,4.55,18.0,668.5,318.96,226.62
2016,7,9,16,0,863.0,76.0,4.6,18.0,627.0,262.49,175.63
2016,7,9,16,15,849.5,73.5,4.6,17.5,582.0,205.15,126.09
2016,7,9,16,30,836.0,71.0,4.6,17.0,537.0,148.97,82.47
2016,7,9,16,45,815.5,69.5,4.6,17.0,488.5,94.51,51.35
2016,7,9,17,0,795.0,68.0,4.6,17.0,440.0,49.97,38.35
2016,7,9,17,15,767.5,64.5,4.55,16.5,389.5,48.48,37.26
2016,7,9,17,30,740.0,61.0,4.5,16.0,339.0,46.91,36.07
2016,7,9,17,45,696.5,58.0,4.45,15.5,288.5,45.61,35.04
2016,7,9,18,0,653.0,55.0,4.4,15.0,238.0,44.35,33.98
2016,7,9,18,15,593.0,49.0,4.25,14.5,190.0,37.01,27.38
2016,7,9,18,30,533.0,43.0,4.1,14.0,142.0,33.31,23.86
2016,7,9,18,45,431.0,35.0,3.95,14.0,99.5,27.68,18.4
2016,7,9,19,0,329.0,27.0,3.8,14.0,57.0,21.92,11.66
2016,7,9,19,15,164.5,13.5,3.75,13.5,28.5,10.78,0.0
2016,7,9,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,10,5,15,158.0,13.0,3.15,13.0,26.5,46.21,0.0
2016,7,10,5,30,316.0,26.0,3.2,13.0,53.0,130.74,82.07
2016,7,10,5,45,415.5,34.0,3.25,13.5,94.5,191.85,143.49
2016,7,10,6,0,515.0,42.0,3.3,14.0,136.0,264.32,208.07
2016,7,10,6,15,577.0,48.0,3.25,14.5,183.5,328.32,265.38
2016,7,10,6,30,639.0,54.0,3.2,15.0,231.0,396.51,324.54
2016,7,10,6,45,683.0,58.0,3.15,15.5,282.0,459.66,377.68
2016,7,10,7,0,727.0,62.0,3.1,16.0,333.0,525.75,431.06
2016,7,10,7,15,757.0,65.5,3.0,16.5,384.0,584.65,476.66
2016,7,10,7,30,787.0,69.0,2.9,17.0,435.0,644.35,520.6
2016,7,10,7,45,811.0,71.0,2.85,17.5,485.5,692.56,553.36
2016,7,10,8,0,835.0,73.0,2.8,18.0,536.0,745.61,588.87
2016,7,10,8,15,852.0,75.5,2.75,18.0,583.5,792.78,620.39
2016,7,10,8,30,869.0,78.0,2.7,18.0,631.0,838.34,650.25
2016,7,10,8,45,883.5,79.0,2.65,18.5,675.5,878.07,674.28
2016,7,10,9,0,898.0,80.0,2.6,19.0,720.0,915.5,696.34
2016,7,10,9,15,908.5,81.5,2.6,19.0,760.0,947.21,716.0
2016,7,10,9,30,919.0,83.0,2.6,19.0,800.0,975.95,733.61
2016,7,10,9,45,924.5,85.5,2.6,19.5,834.5,997.78,745.16
2016,7,10,10,0,930.0,88.0,2.6,20.0,869.0,1016.09,754.43
2016,7,10,10,15,936.5,89.0,2.65,20.0,897.5,1030.14,762.93
2016,7,10,10,30,943.0,90.0,2.7,20.0,926.0,1040.52,769.17
2016,7,10,10,45,946.5,91.5,2.8,20.5,948.0,1044.66,770.51
2016,7,10,11,0,950.0,93.0,2.9,21.0,970.0,1044.97,769.49
2016,7,10,11,15,953.0,93.5,3.0,21.0,985.0,1039.91,766.57
2016,7,10,11,30,956.0,94.0,3.1,21.0,1000.0,1031.04,761.28
2016,7,10,11,45,957.0,94.0,3.25,21.5,1008.0,1015.98,750.95
2016,7,10,12,0,958.0,94.0,3.4,22.0,1016.0,997.29,738.27
2016,7,10,12,15,958.5,94.0,3.45,22.0,1016.5,974.63,723.63
2016,7,10,12,30,959.0,94.0,3.5,22.0,1017.0,948.56,706.74
2016,7,10,12,45,953.0,97.5,3.6,22.0,1008.5,916.85,686.29
2016,7,10,13,0,947.0,101.0,3.7,22.0,1000.0,882.29,663.77
2016,7,10,13,15,944.5,100.5,3.7,22.0,985.5,844.24,638.13
2016,7,10,13,30,942.0,100.0,3.7,22.0,971.0,803.52,610.48
2016,7,10,13,45,939.5,98.5,3.75,22.0,950.0,759.43,580.42
2016,7,10,14,0,937.0,97.0,3.8,22.0,929.0,713.02,546.4
2016,7,10,14,15,931.5,96.0,3.75,22.0,901.0,663.06,508.28
2016,7,10,14,30,926.0,95.0,3.7,22.0,873.0,611.45,467.97
2016,7,10,14,45,919.0,93.0,3.7,22.0,839.0,556.81,424.4
2016,7,10,15,0,912.0,91.0,3.7,22.0,805.0,501.15,378.71
2016,7,10,15,15,902.5,89.5,3.65,21.5,765.5,444.1,331.16
2016,7,10,15,30,893.0,88.0,3.6,21.0,726.0,386.78,281.92
2016,7,10,15,45,880.5,86.0,3.6,21.0,682.0,328.15,230.23
2016,7,10,16,0,868.0,84.0,3.6,21.0,638.0,270.07,178.92
2016,7,10,16,15,851.0,81.5,3.55,21.0,590.5,211.64,129.22
2016,7,10,16,30,834.0,79.0,3.5,21.0,543.0,154.76,85.8
2016,7,10,16,45,811.5,76.0,3.5,21.0,492.5,91.16,47.79
2016,7,10,17,0,789.0,73.0,3.5,21.0,442.0,53.58,40.82
2016,7,10,17,15,759.0,69.5,3.4,20.5,390.5,52.23,39.89
2016,7,10,17,30,729.0,66.0,3.3,20.0,339.0,50.82,38.87
2016,7,10,17,45,685.0,61.5,3.25,19.5,288.0,48.46,36.95
2016,7,10,18,0,641.0,57.0,3.2,19.0,237.0,42.12,31.46
2016,7,10,18,15,577.5,51.0,3.1,18.0,188.5,38.59,28.35
2016,7,10,18,30,514.0,45.0,3.0,17.0,140.0,34.98,25.0
2016,7,10,18,45,411.0,36.5,2.9,16.5,97.5,28.99,19.3
2016,7,10,19,0,308.0,28.0,2.8,16.0,55.0,22.85,12.16
2016,7,10,19,15,154.0,14.0,2.8,15.5,27.5,11.25,0.0
2016,7,10,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,11,5,15,149.5,13.0,1.2,14.5,25.5,44.26,0.0
2016,7,11,5,30,299.0,26.0,1.2,15.0,51.0,125.51,76.61
2016,7,11,5,45,399.0,34.5,1.3,15.5,91.5,186.75,137.79
2016,7,11,6,0,499.0,43.0,1.4,16.0,132.0,259.04,200.97
2016,7,11,6,15,562.0,49.0,1.4,16.0,179.5,322.64,257.07
2016,7,11,6,30,625.0,55.0,1.4,16.0,227.0,392.25,316.47
2016,7,11,6,45,668.5,59.0,1.4,16.5,277.0,452.62,366.1
2016,7,11,7,0,712.0,63.0,1.4,17.0,327.0,517.73,417.32
2016,7,11,7,15,742.0,66.5,1.4,17.5,377.5,575.97,461.24
2016,7,11,7,30,772.0,70.0,1.4,18.0,428.0,635.05,503.74
2016,7,11,7,45,795.0,73.0,1.4,18.5,478.0,688.81,539.55
2016,7,11,8,0,818.0,76.0,1.4,19.0,528.0,735.93,569.73
2016,7,11,8,15,835.0,78.5,1.45,19.5,575.0,782.48,599.4
2016,7,11,8,30,852.0,81.0,1.5,20.0,622.0,827.49,627.46
2016,7,11,8,45,865.0,83.0,1.55,20.5,666.0,866.56,651.06
2016,7,11,9,0,878.0,85.0,1.6,21.0,710.0,903.28,672.87
2016,7,11,9,15,492.5,224.0,1.65,21.0,578.5,722.17,546.33
2016,7,11,9,30,107.0,363.0,1.7,21.0,447.0,463.69,352.43
2016,7,11,9,45,196.5,374.5,1.8,21.5,537.0,578.12,438.06
2016,7,11,10,0,286.0,386.0,1.9,22.0,627.0,694.04,519.39
2016,7,11,10,15,182.5,400.0,1.95,22.0,555.5,590.08,442.71
