Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,30,79.0,414.0,2.0,22.0,484.0,484.02,364.15
2016,7,11,10,45,499.5,259.5,2.05,22.0,719.0,786.12,589.99
2016,7,11,11,0,920.0,105.0,2.1,22.0,954.0,1028.12,749.95
2016,7,11,11,15,923.0,105.5,2.15,22.0,969.0,1023.12,744.11
2016,7,11,11,30,926.0,106.0,2.2,22.0,984.0,1014.41,738.76
2016,7,11,11,45,927.5,106.5,2.3,22.5,992.0,1000.61,729.37
2016,7,11,12,0,929.0,107.0,2.4,23.0,1000.0,983.25,717.75
2016,7,11,12,15,930.0,107.0,2.45,23.0,1000.5,961.51,704.19
2016,7,11,12,30,931.0,107.0,2.5,23.0,1001.0,936.46,688.47
2016,7,11,12,45,934.5,104.0,2.65,23.0,995.5,907.59,670.99
2016,7,11,13,0,938.0,101.0,2.8,23.0,990.0,875.49,651.12
2016,7,11,13,15,936.0,100.5,2.85,22.5,976.5,838.15,627.96
2016,7,11,13,30,934.0,100.0,2.9,22.0,963.0,798.12,602.66
2016,7,11,13,45,930.5,99.0,3.0,22.0,942.0,754.07,573.31
2016,7,11,14,0,927.0,98.0,3.1,22.0,921.0,707.8,539.98
2016,7,11,14,15,922.0,97.0,3.15,22.0,894.0,658.58,503.08
2016,7,11,14,30,917.0,96.0,3.2,22.0,867.0,607.69,463.87
2016,7,11,14,45,911.0,94.5,3.25,22.0,833.5,554.4,421.65
2016,7,11,15,0,905.0,93.0,3.3,22.0,800.0,499.98,377.19
2016,7,11,15,15,895.5,91.0,3.3,21.5,761.0,442.84,329.84
2016,7,11,15,30,886.0,89.0,3.3,21.0,722.0,385.45,280.78
2016,7,11,15,45,875.0,86.5,3.3,21.0,679.0,327.2,229.49
2016,7,11,16,0,864.0,84.0,3.3,21.0,636.0,269.36,178.41
2016,7,11,16,15,847.5,81.5,3.3,20.5,588.0,211.19,129.22
2016,7,11,16,30,831.0,79.0,3.3,20.0,540.0,154.52,86.05
2016,7,11,16,45,810.0,75.5,3.3,20.0,490.5,90.78,47.7
2016,7,11,17,0,789.0,72.0,3.3,20.0,441.0,52.88,40.39
2016,7,11,17,15,759.0,68.5,3.25,19.5,389.5,51.49,39.43
2016,7,11,17,30,729.0,65.0,3.2,19.0,338.0,50.05,38.36
2016,7,11,17,45,687.0,60.5,3.2,18.5,287.0,47.67,36.42
2016,7,11,18,0,645.0,56.0,3.2,18.0,236.0,45.23,34.33
2016,7,11,18,15,582.0,50.0,3.1,17.5,187.5,37.83,27.74
2016,7,11,18,30,519.0,44.0,3.0,17.0,139.0,34.18,24.29
2016,7,11,18,45,420.0,35.5,2.95,16.5,97.0,28.17,18.57
2016,7,11,19,0,321.0,27.0,2.9,16.0,55.0,21.99,11.36
2016,7,11,19,15,160.5,13.5,2.95,15.5,27.5,10.83,0.0
2016,7,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,3.4,13.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,12,5,15,160.0,12.0,3.15,13.0,25.5,45.53,0.0
2016,7,12,5,30,320.0,24.0,3.2,13.0,51.0,128.6,77.46
2016,7,12,5,45,418.0,32.0,3.25,13.5,91.5,190.09,141.51
2016,7,12,6,0,516.0,40.0,3.3,14.0,132.0,261.99,205.87
2016,7,12,6,15,292.0,71.0,3.25,14.0,126.5,223.33,181.12
2016,7,12,6,30,68.0,102.0,3.2,14.0,121.0,137.31,111.41
2016,7,12,6,45,75.0,123.0,3.15,14.5,148.0,165.88,135.8
2016,7,12,7,0,82.0,144.0,3.1,15.0,175.0,194.92,159.84
2016,7,12,7,15,160.0,164.0,3.05,15.5,234.5,280.05,230.43
2016,7,12,7,30,238.0,184.0,3.0,16.0,294.0,374.41,306.35
2016,7,12,7,45,289.0,198.0,2.95,16.5,346.5,437.09,355.01
2016,7,12,8,0,340.0,212.0,2.9,17.0,399.0,503.14,405.15
2016,7,12,8,15,602.0,146.0,2.8,17.0,513.0,679.12,541.66
2016,7,12,8,30,864.0,80.0,2.7,17.0,627.0,836.74,652.7
2016,7,12,8,45,877.0,82.5,2.65,17.5,671.5,876.81,676.08
2016,7,12,9,0,890.0,85.0,2.6,18.0,716.0,914.48,698.41
2016,7,12,9,15,901.0,86.5,2.55,18.0,756.5,946.52,717.91
2016,7,12,9,30,912.0,88.0,2.5,18.0,797.0,975.62,735.31
2016,7,12,9,45,921.5,88.5,2.45,18.5,832.5,999.02,747.4
2016,7,12,10,0,931.0,89.0,2.4,19.0,868.0,1019.08,757.25
2016,7,12,10,15,937.5,90.0,2.4,19.0,897.5,1033.21,765.24
2016,7,12,10,30,944.0,91.0,2.4,19.0,927.0,1043.65,770.97
2016,7,12,10,45,948.0,92.0,2.4,19.5,949.0,1047.82,771.3
2016,7,12,11,0,952.0,93.0,2.4,20.0,971.0,1048.15,769.33
2016,7,12,11,15,955.0,93.5,2.45,20.0,986.5,1043.12,766.09
2016,7,12,11,30,958.0,94.0,2.5,20.0,1002.0,1034.27,760.53
2016,7,12,11,45,959.5,94.5,2.55,20.0,1009.5,1020.19,751.68
2016,7,12,12,0,961.0,95.0,2.6,20.0,1017.0,1002.43,740.52
2016,7,12,12,15,961.0,95.0,2.65,20.0,1017.5,979.23,725.82
2016,7,12,12,30,961.0,95.0,2.7,20.0,1018.0,952.64,708.87
2016,7,12,12,45,951.5,100.0,2.8,20.0,1008.5,919.21,687.69
2016,7,12,13,0,942.0,105.0,2.9,20.0,999.0,883.1,664.49
2016,7,12,13,15,939.5,104.5,2.95,20.0,984.0,845.15,639.45
2016,7,12,13,30,937.0,104.0,3.0,20.0,969.0,804.54,612.32
2016,7,12,13,45,933.0,103.0,3.1,20.0,947.5,759.93,582.34
2016,7,12,14,0,929.0,102.0,3.2,20.0,926.0,713.14,548.29
2016,7,12,14,15,923.0,101.0,3.2,20.0,897.5,663.13,510.35
2016,7,12,14,30,917.0,100.0,3.2,20.0,869.0,611.54,470.19
2016,7,12,14,45,909.5,98.0,3.25,20.0,835.0,556.97,426.77
2016,7,12,15,0,902.0,96.0,3.3,20.0,801.0,501.45,381.21
2016,7,12,15,15,891.5,94.5,3.3,20.0,761.0,444.39,332.97
2016,7,12,15,30,881.0,93.0,3.3,20.0,721.0,387.17,283.29
2016,7,12,15,45,868.0,90.0,3.3,20.0,677.0,328.13,231.31
2016,7,12,16,0,855.0,87.0,3.3,20.0,633.0,269.74,179.75
2016,7,12,16,15,837.5,84.5,3.25,19.5,585.0,211.83,130.66
2016,7,12,16,30,820.0,82.0,3.2,19.0,537.0,148.12,81.62
2016,7,12,16,45,798.0,78.5,3.2,19.0,487.0,92.39,49.57
2016,7,12,17,0,776.0,75.0,3.2,19.0,437.0,55.01,42.41
2016,7,12,17,15,744.5,71.5,3.1,18.5,385.5,53.72,41.54
2016,7,12,17,30,713.0,68.0,3.0,18.0,334.0,52.38,40.57
2016,7,12,17,45,671.0,63.0,2.95,18.0,283.0,49.7,38.28
2016,7,12,18,0,629.0,58.0,2.9,18.0,232.0,42.91,32.29
2016,7,12,18,15,564.5,51.5,2.8,17.5,184.0,39.01,28.78
2016,7,12,18,30,500.0,45.0,2.7,17.0,136.0,35.01,25.01
2016,7,12,18,45,399.0,36.0,2.6,16.5,94.5,28.61,18.93
2016,7,12,19,0,298.0,27.0,2.5,16.0,53.0,22.0,11.22
2016,7,12,19,15,149.0,13.5,2.5,15.5,26.5,12.28,0.0
2016,7,12,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,13,5,15,145.0,12.5,1.75,13.5,24.5,42.65,0.0
2016,7,13,5,30,290.0,25.0,1.7,14.0,49.0,120.83,70.65
2016,7,13,5,45,393.0,34.0,1.65,14.5,90.0,183.92,135.83
2016,7,13,6,0,496.0,43.0,1.6,15.0,131.0,257.54,200.47
2016,7,13,6,15,561.0,49.5,1.45,15.5,179.0,322.49,257.33
2016,7,13,6,30,626.0,56.0,1.3,16.0,227.0,393.69,317.16
2016,7,13,6,45,318.0,90.5,1.2,16.5,178.0,291.41,236.98
2016,7,13,7,0,10.0,125.0,1.1,17.0,129.0,122.8,97.16
2016,7,13,7,15,15.0,144.5,1.0,17.5,151.5,144.92,115.39
2016,7,13,7,30,20.0,164.0,0.9,18.0,174.0,167.44,133.08
2016,7,13,7,45,27.0,187.0,0.85,18.5,201.5,206.04,163.26
2016,7,13,8,0,34.0,210.0,0.8,19.0,229.0,235.76,185.72
2016,7,13,8,15,35.0,229.0,0.75,19.5,250.0,256.54,200.67
2016,7,13,8,30,36.0,248.0,0.7,20.0,271.0,277.23,215.31
2016,7,13,8,45,52.5,279.0,0.7,20.5,315.0,324.52,250.33
2016,7,13,9,0,69.0,310.0,0.7,21.0,359.0,372.42,284.82
2016,7,13,9,15,85.0,335.0,0.75,21.5,399.0,413.73,314.04
2016,7,13,9,30,101.0,360.0,0.8,22.0,439.0,455.22,342.92
2016,7,13,9,45,96.5,375.5,0.85,22.5,453.5,466.57,349.4
2016,7,13,10,0,92.0,391.0,0.9,23.0,468.0,477.29,355.67
2016,7,13,10,15,115.5,412.0,1.0,23.0,512.0,536.85,397.92
2016,7,13,10,30,139.0,433.0,1.1,23.0,556.0,579.68,427.79
2016,7,13,10,45,165.0,444.5,1.25,23.5,594.5,614.23,451.58
2016,7,13,11,0,191.0,456.0,1.4,24.0,633.0,647.65,474.45
2016,7,13,11,15,324.0,422.0,1.5,24.0,727.0,752.55,548.98
2016,7,13,11,30,457.0,388.0,1.6,24.0,821.0,850.96,616.65
2016,7,13,11,45,471.0,378.0,1.7,24.0,827.5,842.61,611.36
2016,7,13,12,0,485.0,368.0,1.8,24.0,834.0,831.72,605.47
2016,7,13,12,15,707.5,241.5,1.9,24.0,921.0,900.99,658.1
2016,7,13,12,30,930.0,115.0,2.0,24.0,1008.0,944.32,686.66
2016,7,13,12,45,933.0,112.0,2.15,24.0,1002.0,914.95,668.8
2016,7,13,13,0,936.0,109.0,2.3,24.0,996.0,882.39,649.26
2016,7,13,13,15,933.0,108.5,2.4,24.0,981.5,844.19,625.22
2016,7,13,13,30,930.0,108.0,2.5,24.0,967.0,803.39,599.11
2016,7,13,13,45,536.0,271.0,2.6,24.0,763.5,627.2,471.64
2016,7,13,14,0,142.0,434.0,2.7,24.0,560.0,472.0,354.03
2016,7,13,14,15,526.0,269.0,2.75,24.0,713.5,560.04,424.05
2016,7,13,14,30,910.0,104.0,2.8,24.0,867.0,611.37,462.17
2016,7,13,14,45,902.0,102.5,2.85,24.0,832.5,557.23,419.36
2016,7,13,15,0,894.0,101.0,2.9,24.0,798.0,502.19,375.12
2016,7,13,15,15,883.0,99.0,2.95,23.5,758.5,444.85,328.41
2016,7,13,15,30,872.0,97.0,3.0,23.0,719.0,387.43,280.07
2016,7,13,15,45,858.5,94.5,3.05,23.0,674.5,329.05,229.43
2016,7,13,16,0,845.0,92.0,3.1,23.0,630.0,271.36,179.19
2016,7,13,16,15,827.0,89.5,3.1,22.5,582.5,206.94,125.67
2016,7,13,16,30,809.0,87.0,3.1,22.0,535.0,150.69,83.17
2016,7,13,16,45,785.5,83.5,3.1,22.0,484.5,95.45,51.8
2016,7,13,17,0,762.0,80.0,3.1,22.0,434.0,58.67,45.02
2016,7,13,17,15,730.0,76.0,3.05,21.5,383.0,57.15,43.98
2016,7,13,17,30,698.0,72.0,3.0,21.0,332.0,55.57,42.83
2016,7,13,17,45,654.0,66.5,2.95,20.5,281.0,47.99,36.39
2016,7,13,18,0,610.0,61.0,2.9,20.0,230.0,45.22,34.03
2016,7,13,18,15,544.0,54.0,2.7,19.5,182.0,41.03,30.28
2016,7,13,18,30,478.0,47.0,2.5,19.0,134.0,36.71,26.25
2016,7,13,18,45,375.5,37.5,2.4,18.5,92.5,29.95,19.86
2016,7,13,19,0,273.0,28.0,2.3,18.0,51.0,22.95,11.63
2016,7,13,19,15,136.5,14.0,2.25,17.5,25.5,12.73,0.0
2016,7,13,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,14,5,15,147.5,12.5,1.45,13.5,24.0,43.1,0.0
2016,7,14,5,30,295.0,25.0,1.4,14.0,48.0,121.61,69.0
2016,7,14,5,45,400.5,34.0,1.35,14.5,89.5,186.29,137.13
2016,7,14,6,0,506.0,43.0,1.3,15.0,131.0,261.29,202.83
2016,7,14,6,15,571.5,49.0,1.2,15.5,179.0,326.44,259.76
2016,7,14,6,30,637.0,55.0,1.1,16.0,227.0,395.87,318.13
2016,7,14,6,45,335.5,95.0,1.0,16.5,187.0,306.33,248.36
2016,7,14,7,0,34.0,135.0,0.9,17.0,147.0,155.96,124.55
2016,7,14,7,15,21.0,144.0,0.9,17.5,151.5,148.42,118.24
2016,7,14,7,30,8.0,153.0,0.9,18.0,156.0,147.83,116.9
2016,7,14,7,45,17.5,178.5,0.9,18.5,187.5,179.74,142.2
2016,7,14,8,0,27.0,204.0,0.9,19.0,219.0,223.86,176.49
2016,7,14,8,15,41.5,233.0,0.9,19.5,258.5,266.43,208.89
2016,7,14,8,30,56.0,262.0,0.9,20.0,298.0,309.79,241.19
2016,7,14,8,45,73.0,289.5,0.95,20.5,339.5,354.33,273.91
2016,7,14,9,0,90.0,317.0,1.0,21.0,381.0,399.43,306.4
2016,7,14,9,15,106.0,340.5,1.05,21.0,420.0,439.59,335.34
2016,7,14,9,30,122.0,364.0,1.1,21.0,459.0,495.92,375.41
2016,7,14,9,45,163.5,382.0,1.2,21.5,515.5,555.05,417.21
2016,7,14,10,0,205.0,400.0,1.3,22.0,572.0,614.44,458.36
2016,7,14,10,15,160.5,414.0,1.35,22.0,551.5,583.94,434.86
2016,7,14,10,30,116.0,428.0,1.4,22.0,531.0,551.88,410.89
2016,7,14,10,45,87.5,422.5,1.5,22.5,501.5,499.39,372.68
2016,7,14,11,0,59.0,417.0,1.6,23.0,472.0,462.45,345.12
2016,7,14,11,15,218.5,415.0,1.7,23.0,621.5,641.83,476.51
2016,7,14,11,30,378.0,413.0,1.8,23.0,771.0,788.47,578.82
2016,7,14,11,45,391.0,404.0,1.9,23.0,777.0,781.48,573.73
2016,7,14,12,0,404.0,395.0,2.0,23.0,783.0,781.19,574.4
2016,7,14,12,15,232.0,417.5,2.05,23.0,640.5,621.25,461.09
2016,7,14,12,30,60.0,440.0,2.1,23.0,498.0,461.17,344.07
2016,7,14,12,45,60.5,437.0,2.2,23.0,495.0,453.25,339.55
2016,7,14,13,0,61.0,434.0,2.3,23.0,492.0,445.04,333.96
2016,7,14,13,15,101.0,445.5,2.35,23.0,539.5,480.9,361.09
2016,7,14,13,30,141.0,457.0,2.4,23.0,587.0,515.3,386.56
2016,7,14,13,45,98.0,425.5,2.45,23.0,515.0,444.51,334.73
2016,7,14,14,0,55.0,394.0,2.5,23.0,443.0,380.48,287.61
2016,7,14,14,15,54.0,379.5,2.5,22.5,426.5,361.22,274.32
2016,7,14,14,30,53.0,365.0,2.5,22.0,410.0,342.18,260.85
2016,7,14,14,45,45.0,340.5,2.55,22.0,378.0,311.76,238.21
2016,7,14,15,0,37.0,316.0,2.6,22.0,346.0,282.61,216.41
2016,7,14,15,15,37.5,301.0,2.6,21.5,329.5,265.52,203.99
2016,7,14,15,30,38.0,286.0,2.6,21.0,313.0,248.47,191.41
2016,7,14,15,45,30.5,259.0,2.6,21.0,280.0,220.39,169.95
2016,7,14,16,0,23.0,232.0,2.6,21.0,247.0,200.36,154.81
2016,7,14,16,15,12.5,198.5,2.6,20.5,206.5,169.4,131.38
2016,7,14,16,30,2.0,165.0,2.6,20.0,166.0,140.05,109.01
2016,7,14,16,45,1.0,145.0,2.6,20.0,145.5,123.0,95.67
2016,7,14,17,0,0.0,125.0,2.6,20.0,125.0,106.48,86.44
2016,7,14,17,15,0.0,98.5,2.55,19.5,98.5,85.33,68.71
2016,7,14,17,30,0.0,72.0,2.5,19.0,72.0,63.62,50.19
2016,7,14,17,45,0.0,60.5,2.5,18.5,60.5,53.45,41.48
2016,7,14,18,0,0.0,49.0,2.5,18.0,49.0,43.24,32.58
2016,7,14,18,15,226.5,49.5,2.45,17.5,90.0,36.54,26.6
2016,7,14,18,30,453.0,50.0,2.4,17.0,131.0,39.32,28.75
2016,7,14,18,45,347.0,39.5,2.35,16.5,90.0,31.76,21.57
2016,7,14,19,0,241.0,29.0,2.3,16.0,49.0,23.92,12.27
2016,7,14,19,15,120.5,14.5,2.35,15.5,24.5,13.19,0.0
2016,7,14,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,5.5,2.25,12.5,5.5,5.0,0.0
2016,7,15,5,30,0.0,11.0,2.3,13.0,11.0,9.66,0.71
2016,7,15,5,45,0.0,21.0,2.35,13.5,21.0,18.48,9.6
2016,7,15,6,0,0.0,31.0,2.4,14.0,31.0,27.31,17.46
2016,7,15,6,15,0.0,43.0,2.3,14.0,43.0,37.94,26.8
2016,7,15,6,30,0.0,55.0,2.2,14.0,55.0,48.58,36.06
2016,7,15,6,45,0.0,67.5,2.15,14.5,67.5,59.97,45.74
2016,7,15,7,0,0.0,80.0,2.1,15.0,80.0,71.47,55.32
2016,7,15,7,15,0.0,99.0,2.05,15.5,99.0,89.3,70.03
2016,7,15,7,30,0.0,118.0,2.0,16.0,118.0,107.17,84.51
2016,7,15,7,45,0.0,138.0,1.95,16.5,138.0,126.04,99.57
2016,7,15,8,0,0.0,158.0,1.9,17.0,158.0,144.92,114.39
2016,7,15,8,15,3.5,175.0,1.9,17.0,177.5,163.7,129.3
2016,7,15,8,30,7.0,192.0,1.9,17.0,197.0,182.71,144.26
2016,7,15,8,45,15.0,225.0,1.9,17.5,236.0,221.72,174.78
2016,7,15,9,0,23.0,258.0,1.9,18.0,275.0,261.19,205.03
2016,7,15,9,15,27.5,281.5,1.9,18.0,302.5,303.01,236.85
2016,7,15,9,30,32.0,305.0,1.9,18.0,330.0,331.0,257.7
2016,7,15,9,45,40.5,332.0,1.95,18.5,365.0,366.41,283.71
2016,7,15,10,0,49.0,359.0,2.0,19.0,400.0,401.65,309.19
2016,7,15,10,15,42.0,359.5,2.05,19.0,395.5,393.53,302.36
2016,7,15,10,30,35.0,360.0,2.1,19.0,391.0,385.25,295.66
2016,7,15,10,45,116.5,407.5,2.15,19.5,514.5,528.44,402.62
2016,7,15,11,0,198.0,455.0,2.2,20.0,638.0,654.37,492.29
2016,7,15,11,15,156.0,460.5,2.25,20.0,605.5,613.06,460.79
2016,7,15,11,30,114.0,466.0,2.3,20.0,573.0,571.54,430.12
2016,7,15,11,45,78.0,439.0,2.35,20.0,512.5,492.22,372.5
2016,7,15,12,0,42.0,412.0,2.4,20.0,452.0,427.39,324.49
2016,7,15,12,15,47.5,421.0,2.4,20.0,466.5,436.97,331.93
2016,7,15,12,30,53.0,430.0,2.4,20.0,481.0,445.72,338.39
2016,7,15,12,45,50.0,423.0,2.4,20.0,471.0,431.42,327.8
2016,7,15,13,0,47.0,416.0,2.4,20.0,461.0,417.22,317.4
2016,7,15,13,15,41.0,398.0,2.4,20.0,437.0,390.93,298.01
2016,7,15,13,30,35.0,380.0,2.4,20.0,413.0,365.39,279.13
2016,7,15,13,45,36.0,370.5,2.4,20.0,403.5,353.02,270.17
2016,7,15,14,0,37.0,361.0,2.4,20.0,394.0,340.6,261.09
2016,7,15,14,15,36.5,350.0,2.4,20.0,381.5,325.94,250.26
2016,7,15,14,30,36.0,339.0,2.4,20.0,369.0,311.39,239.48
2016,7,15,14,45,32.0,319.0,2.4,20.0,345.0,287.89,221.81
2016,7,15,15,0,28.0,299.0,2.4,20.0,321.0,265.13,204.63
2016,7,15,15,15,27.5,284.0,2.4,19.5,305.0,248.42,192.37
2016,7,15,15,30,27.0,269.0,2.4,19.0,289.0,231.91,180.12
2016,7,15,15,45,26.0,252.5,2.4,19.0,270.5,220.75,171.65
2016,7,15,16,0,25.0,236.0,2.4,19.0,252.0,203.86,158.64
2016,7,15,16,15,16.5,207.0,2.35,18.5,217.0,176.51,137.86
2016,7,15,16,30,8.0,178.0,2.3,18.0,182.0,150.53,118.04
2016,7,15,16,45,4.0,156.0,2.3,18.0,158.0,131.35,103.12
2016,7,15,17,0,0.0,134.0,2.3,18.0,134.0,113.18,92.86
2016,7,15,17,15,0.0,111.0,2.3,17.5,111.0,94.94,77.59
2016,7,15,17,30,0.0,88.0,2.3,17.0,88.0,76.38,61.77
2016,7,15,17,45,0.0,74.0,2.35,16.5,74.0,64.63,51.68
2016,7,15,18,0,0.0,60.0,2.4,16.0,60.0,52.78,41.29
2016,7,15,18,15,0.0,47.0,2.35,15.5,47.0,41.49,31.2
2016,7,15,18,30,0.0,34.0,2.3,15.0,34.0,29.97,20.78
2016,7,15,18,45,0.0,23.0,2.3,15.0,23.0,20.25,11.8
2016,7,15,19,0,0.0,12.0,2.3,15.0,12.0,10.54,2.16
2016,7,15,19,15,0.0,6.0,2.35,14.5,6.0,5.46,0.0
2016,7,15,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,3.5,2.2,13.0,3.5,3.18,0.0
2016,7,16,5,30,0.0,7.0,2.2,13.0,7.0,6.14,0.0
2016,7,16,5,45,0.0,13.5,2.2,13.5,13.5,11.86,4.12
2016,7,16,6,0,0.0,20.0,2.2,14.0,20.0,17.58,9.24
2016,7,16,6,15,0.0,28.5,2.1,14.5,28.5,25.09,15.8
2016,7,16,6,30,0.0,37.0,2.0,15.0,37.0,32.6,22.3
2016,7,16,6,45,0.0,45.5,1.9,15.5,45.5,40.13,28.71
2016,7,16,7,0,0.0,54.0,1.8,16.0,54.0,47.67,35.01
2016,7,16,7,15,0.0,59.0,1.7,16.0,59.0,52.11,38.66
2016,7,16,7,30,0.0,64.0,1.6,16.0,64.0,56.57,42.28
2016,7,16,7,45,0.0,93.0,1.55,16.5,93.0,82.72,63.85
2016,7,16,8,0,0.0,122.0,1.5,17.0,122.0,109.93,85.85
2016,7,16,8,15,0.0,141.0,1.5,17.5,141.0,127.73,99.84
2016,7,16,8,30,0.0,160.0,1.5,18.0,160.0,145.56,113.66
2016,7,16,8,45,4.0,184.0,1.5,18.5,187.0,171.79,134.14
2016,7,16,9,0,8.0,208.0,1.5,19.0,214.0,198.25,154.47
2016,7,16,9,15,19.0,254.0,1.55,19.0,268.5,253.03,197.11
2016,7,16,9,30,30.0,300.0,1.6,19.0,323.0,323.98,251.12
2016,7,16,9,45,34.0,321.5,1.65,19.5,349.0,349.22,269.01
2016,7,16,10,0,38.0,343.0,1.7,20.0,375.0,374.24,286.76
2016,7,16,10,15,37.0,352.5,1.8,20.0,385.0,381.5,291.74
2016,7,16,10,30,36.0,362.0,1.9,20.0,395.0,388.49,296.65
2016,7,16,10,45,92.0,408.5,2.0,20.0,493.5,489.99,372.79
2016,7,16,11,0,148.0,455.0,2.1,20.0,592.0,604.98,455.77
2016,7,16,11,15,169.5,463.0,2.15,20.0,622.0,629.3,472.54
2016,7,16,11,30,191.0,471.0,2.2,20.0,652.0,652.11,488.84
2016,7,16,11,45,221.0,470.5,2.3,20.0,681.0,672.98,504.37
2016,7,16,12,0,251.0,470.0,2.4,20.0,710.0,701.62,525.12
2016,7,16,12,15,194.0,474.5,2.4,20.0,660.5,632.64,475.01
2016,7,16,12,30,137.0,479.0,2.4,20.0,611.0,575.24,433.03
2016,7,16,12,45,112.5,467.0,2.45,20.0,575.0,533.16,402.78
2016,7,16,13,0,88.0,455.0,2.5,20.0,539.0,487.04,369.23
2016,7,16,13,15,85.5,446.5,2.5,20.0,527.0,469.92,357.01
2016,7,16,13,30,83.0,438.0,2.5,20.0,515.0,452.86,344.65
2016,7,16,13,45,77.0,423.0,2.55,20.0,493.0,427.77,326.37
2016,7,16,14,0,71.0,408.0,2.6,20.0,471.0,403.31,308.47
2016,7,16,14,15,66.5,391.0,2.6,20.0,448.0,378.78,290.35
2016,7,16,14,30,62.0,374.0,2.6,20.0,425.0,354.85,272.57
2016,7,16,14,45,43.5,333.0,2.6,20.0,368.5,305.16,235.07
2016,7,16,15,0,25.0,292.0,2.6,20.0,312.0,262.54,202.76
2016,7,16,15,15,22.0,271.0,2.6,19.5,288.0,240.98,186.81
2016,7,16,15,30,19.0,250.0,2.6,19.0,264.0,219.94,171.06
2016,7,16,15,45,20.5,240.0,2.65,19.0,254.0,209.4,163.04
2016,7,16,16,0,22.0,230.0,2.7,19.0,244.0,198.58,154.72
2016,7,16,16,15,11.0,192.5,2.7,18.5,199.5,164.53,128.61
2016,7,16,16,30,0.0,155.0,2.7,18.0,155.0,132.11,103.54
2016,7,16,16,45,0.0,130.5,2.7,18.0,130.5,111.83,87.34
2016,7,16,17,0,0.0,106.0,2.7,18.0,106.0,91.82,74.53
2016,7,16,17,15,0.0,83.5,2.7,17.5,83.5,73.39,58.9
2016,7,16,17,30,0.0,61.0,2.7,17.0,61.0,53.89,42.07
2016,7,16,17,45,0.0,51.5,2.7,16.5,51.5,45.45,34.77
2016,7,16,18,0,0.0,42.0,2.7,16.0,42.0,37.03,27.35
2016,7,16,18,15,238.5,44.5,2.7,15.5,87.0,32.97,23.66
2016,7,16,18,30,477.0,47.0,2.7,15.0,132.0,36.89,26.83
2016,7,16,18,45,364.5,37.5,2.7,15.0,90.5,30.11,20.23
2016,7,16,19,0,252.0,28.0,2.7,15.0,49.0,23.13,11.17
2016,7,16,19,15,126.0,14.0,2.75,14.5,24.5,12.73,0.0
2016,7,16,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,17,5,15,122.5,12.5,2.95,13.0,21.5,37.53,0.0
2016,7,17,5,30,245.0,25.0,3.0,13.0,43.0,106.17,52.83
2016,7,17,5,45,361.0,34.0,3.05,13.5,83.0,172.96,127.33
2016,7,17,6,0,477.0,43.0,3.1,14.0,123.0,249.71,195.47
2016,7,17,6,15,545.0,49.5,3.05,14.0,171.0,315.01,254.38
2016,7,17,6,30,613.0,56.0,3.0,14.0,219.0,386.93,317.4
2016,7,17,6,45,306.5,60.0,3.0,14.5,141.5,248.72,206.53
2016,7,17,7,0,0.0,64.0,3.0,15.0,64.0,56.55,42.56
2016,7,17,7,15,0.0,97.5,2.95,15.5,97.5,87.9,68.92
2016,7,17,7,30,0.0,131.0,2.9,16.0,131.0,120.18,95.4
2016,7,17,7,45,0.0,140.5,2.85,16.5,140.5,128.62,101.8
2016,7,17,8,0,0.0,150.0,2.8,17.0,150.0,137.13,108.21
2016,7,17,8,15,0.0,151.0,2.8,17.0,151.0,137.43,108.09
2016,7,17,8,30,0.0,152.0,2.8,17.0,152.0,137.89,108.13
2016,7,17,8,45,2.0,167.0,2.85,17.5,168.5,153.64,120.42
2016,7,17,9,0,4.0,182.0,2.9,18.0,185.0,169.5,132.64
2016,7,17,9,15,8.5,214.0,2.95,18.0,220.5,204.17,160.05
2016,7,17,9,30,13.0,246.0,3.0,18.0,256.0,239.07,187.29
2016,7,17,9,45,16.0,269.0,3.05,18.0,282.5,263.85,206.32
2016,7,17,10,0,19.0,292.0,3.1,18.0,309.0,288.59,225.2
2016,7,17,10,15,15.5,273.0,3.1,18.0,287.0,266.16,207.34
2016,7,17,10,30,12.0,254.0,3.1,18.0,265.0,244.07,189.85
2016,7,17,10,45,12.5,256.5,3.15,18.5,268.0,246.49,191.26
2016,7,17,11,0,13.0,259.0,3.2,19.0,271.0,248.85,192.59
2016,7,17,11,15,14.0,277.0,3.25,19.0,290.5,266.14,205.81
2016,7,17,11,30,15.0,295.0,3.3,19.0,310.0,283.2,218.78
2016,7,17,11,45,14.5,283.5,3.4,19.0,298.0,271.13,209.42
2016,7,17,12,0,14.0,272.0,3.5,19.0,286.0,259.13,200.19
2016,7,17,12,15,15.0,285.0,3.55,18.5,299.5,270.99,209.76
2016,7,17,12,30,16.0,298.0,3.6,18.0,313.0,282.56,219.09
2016,7,17,12,45,22.5,335.5,3.65,18.0,357.0,320.74,248.59
2016,7,17,13,0,29.0,373.0,3.7,18.0,401.0,363.4,281.18
2016,7,17,13,15,26.5,358.5,3.75,18.0,384.0,344.27,266.58
2016,7,17,13,30,24.0,344.0,3.8,18.0,367.0,325.56,252.45
2016,7,17,13,45,18.5,305.5,3.85,18.0,323.0,282.99,219.84
2016,7,17,14,0,13.0,267.0,3.9,18.0,279.0,243.88,189.67
2016,7,17,14,15,15.0,273.5,3.95,18.0,286.5,249.08,194.03
2016,7,17,14,30,17.0,280.0,4.0,18.0,294.0,253.82,197.95
2016,7,17,14,45,19.0,279.5,4.05,18.0,294.5,252.16,196.89
2016,7,17,15,0,21.0,279.0,4.1,18.0,295.0,250.06,195.48
2016,7,17,15,15,16.0,251.0,4.15,17.5,263.0,222.32,174.27
2016,7,17,15,30,11.0,223.0,4.2,17.0,231.0,195.44,153.6
2016,7,17,15,45,25.5,237.5,4.3,17.0,254.0,203.1,159.67
2016,7,17,16,0,40.0,252.0,4.4,17.0,277.0,211.87,166.39
2016,7,17,16,15,133.0,242.0,4.4,16.5,316.5,207.58,159.47
2016,7,17,16,30,226.0,232.0,4.4,16.0,356.0,197.53,148.35
2016,7,17,16,45,225.0,208.5,4.45,16.0,322.5,163.11,124.32
2016,7,17,17,0,224.0,185.0,4.5,16.0,289.0,128.12,106.68
2016,7,17,17,15,174.0,165.0,4.45,15.5,240.0,122.31,102.2
2016,7,17,17,30,124.0,145.0,4.4,15.0,191.0,108.75,90.78
2016,7,17,17,45,111.5,124.5,4.4,15.0,161.0,94.76,78.6
2016,7,17,18,0,99.0,104.0,4.4,15.0,131.0,80.36,65.84
2016,7,17,18,15,277.0,75.5,4.3,14.5,129.0,56.15,44.27
2016,7,17,18,30,455.0,47.0,4.2,14.0,127.0,36.89,26.91
2016,7,17,18,45,342.0,37.5,4.1,14.0,86.5,30.13,20.29
2016,7,17,19,0,229.0,28.0,4.0,14.0,46.0,23.18,10.9
2016,7,17,19,15,114.5,14.0,3.95,13.5,23.0,12.73,0.0
2016,7,17,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,5,15,125.0,11.5,3.1,13.0,20.0,37.1,0.0
2016,7,18,5,30,250.0,23.0,3.2,13.0,40.0,105.09,48.73
2016,7,18,5,45,361.0,31.5,3.3,13.5,79.5,170.2,124.81
2016,7,18,6,0,472.0,40.0,3.4,14.0,119.0,244.31,191.13
2016,7,18,6,15,236.0,42.5,3.4,14.0,82.0,163.96,132.1
2016,7,18,6,30,0.0,45.0,3.4,14.0,45.0,39.69,28.39
2016,7,18,6,45,0.0,56.0,3.4,14.5,56.0,49.45,36.77
2016,7,18,7,0,0.0,67.0,3.4,15.0,67.0,59.22,44.96
2016,7,18,7,15,3.5,108.0,3.3,15.0,109.5,100.6,79.83
2016,7,18,7,30,7.0,149.0,3.2,15.0,152.0,143.41,115.3
2016,7,18,7,45,37.0,186.0,3.15,15.5,206.0,213.22,172.75
2016,7,18,8,0,67.0,223.0,3.1,16.0,260.0,277.03,223.95
2016,7,18,8,15,48.5,230.5,3.05,16.5,259.0,270.19,216.66
2016,7,18,8,30,30.0,238.0,3.0,17.0,258.0,262.13,208.59
2016,7,18,8,45,52.5,273.5,3.0,17.5,310.0,319.57,253.43
2016,7,18,9,0,75.0,309.0,3.0,18.0,362.0,378.0,297.88
2016,7,18,9,15,76.0,328.0,3.0,18.0,384.5,398.96,312.94
2016,7,18,9,30,77.0,347.0,3.0,18.0,407.0,419.56,327.77
2016,7,18,9,45,54.5,337.5,3.0,18.0,381.0,386.47,301.27
2016,7,18,10,0,32.0,328.0,3.0,18.0,355.0,353.04,274.64
2016,7,18,10,15,139.5,374.5,3.0,18.0,496.5,522.92,405.53
2016,7,18,10,30,247.0,421.0,3.0,18.0,638.0,692.38,529.47
2016,7,18,10,45,145.5,407.5,3.05,18.5,536.5,558.42,427.93
2016,7,18,11,0,44.0,394.0,3.1,19.0,435.0,425.05,325.93
2016,7,18,11,15,484.0,247.0,3.1,19.0,702.5,754.22,580.14
2016,7,18,11,30,924.0,100.0,3.1,19.0,970.0,1011.07,756.79
2016,7,18,11,45,926.5,99.5,3.15,19.0,978.5,997.41,745.4
2016,7,18,12,0,929.0,99.0,3.2,19.0,987.0,980.18,734.19
2016,7,18,12,15,929.5,99.0,3.25,19.0,987.5,958.07,719.74
2016,7,18,12,30,930.0,99.0,3.3,19.0,988.0,932.62,703.06
2016,7,18,12,45,532.0,284.0,3.35,19.0,792.0,741.15,566.42
2016,7,18,13,0,134.0,469.0,3.4,19.0,596.0,543.96,414.48
2016,7,18,13,15,534.5,279.5,3.4,19.0,772.5,690.77,532.59
2016,7,18,13,30,935.0,90.0,3.4,19.0,949.0,793.74,610.47
2016,7,18,13,45,934.0,87.5,3.4,19.5,928.5,749.93,577.98
2016,7,18,14,0,933.0,85.0,3.4,20.0,908.0,703.67,543.14
2016,7,18,14,15,927.5,84.0,3.4,19.5,880.5,653.69,505.95
2016,7,18,14,30,922.0,83.0,3.4,19.0,853.0,602.04,466.33
2016,7,18,14,45,917.0,81.0,3.4,19.0,820.0,548.37,423.01
2016,7,18,15,0,912.0,79.0,3.4,19.0,787.0,493.46,377.37
2016,7,18,15,15,902.5,77.5,3.4,19.0,748.0,436.12,328.46
2016,7,18,15,30,893.0,76.0,3.4,19.0,709.0,378.51,277.96
2016,7,18,15,45,882.5,73.5,3.4,19.0,665.5,319.76,225.6
2016,7,18,16,0,872.0,71.0,3.4,19.0,622.0,261.36,173.4
2016,7,18,16,15,856.0,69.0,3.4,18.5,574.5,202.99,123.4
2016,7,18,16,30,840.0,67.0,3.4,18.0,527.0,146.06,79.61
2016,7,18,16,45,819.5,64.0,3.45,18.0,477.5,89.83,47.61
2016,7,18,17,0,799.0,61.0,3.5,18.0,428.0,52.97,40.84
2016,7,18,17,15,770.0,58.0,3.5,17.5,377.5,43.91,33.12
2016,7,18,17,30,741.0,55.0,3.5,17.0,327.0,42.52,32.07
2016,7,18,17,45,700.5,51.5,3.5,16.5,276.5,40.64,30.51
2016,7,18,18,0,660.0,48.0,3.5,16.0,226.0,38.75,28.86
2016,7,18,18,15,598.0,42.5,3.45,15.5,178.0,35.02,25.45
2016,7,18,18,30,536.0,37.0,3.4,15.0,130.0,31.22,21.82
2016,7,18,18,45,433.0,29.5,3.35,15.0,89.0,25.37,16.09
2016,7,18,19,0,330.0,22.0,3.3,15.0,48.0,17.79,6.69
2016,7,18,19,15,165.0,11.0,3.25,14.5,24.0,10.01,0.0
2016,7,18,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,19,5,15,149.0,10.5,2.6,12.5,20.5,41.24,0.0
2016,7,19,5,30,298.0,21.0,2.7,13.0,41.0,115.54,49.24
2016,7,19,5,45,407.0,29.0,2.8,13.5,81.5,182.46,133.08
2016,7,19,6,0,516.0,37.0,2.9,14.0,122.0,255.45,199.19
2016,7,19,6,15,581.0,42.5,2.9,14.0,169.5,320.65,258.45
2016,7,19,6,30,646.0,48.0,2.9,14.0,217.0,391.97,321.31
2016,7,19,6,45,323.0,81.0,2.9,14.5,165.5,283.61,234.84
2016,7,19,7,0,0.0,114.0,2.9,15.0,114.0,105.92,84.11
2016,7,19,7,15,4.5,132.5,2.85,15.0,135.0,126.25,101.24
2016,7,19,7,30,9.0,151.0,2.8,15.0,156.0,146.97,118.23
2016,7,19,7,45,18.0,175.5,2.8,15.5,185.5,177.57,143.0
2016,7,19,8,0,27.0,200.0,2.8,16.0,215.0,220.34,177.16
2016,7,19,8,15,26.0,215.5,2.8,16.0,231.0,223.23,178.81
2016,7,19,8,30,25.0,231.0,2.8,16.0,247.0,237.49,189.65
2016,7,19,8,45,24.5,245.0,2.8,16.5,261.5,250.55,199.07
2016,7,19,9,0,24.0,259.0,2.8,17.0,276.0,263.52,208.33
2016,7,19,9,15,26.5,277.5,2.8,17.0,297.0,298.52,235.21
2016,7,19,9,30,29.0,296.0,2.8,17.0,318.0,319.35,250.8
2016,7,19,9,45,39.5,326.5,2.8,17.5,358.5,360.44,281.62
2016,7,19,10,0,50.0,357.0,2.8,18.0,399.0,401.43,311.79
2016,7,19,10,15,125.5,392.5,2.8,18.0,501.5,528.28,408.05
2016,7,19,10,30,201.0,428.0,2.8,18.0,604.0,638.65,488.97
2016,7,19,10,45,204.5,439.5,2.85,18.0,622.5,650.89,496.63
2016,7,19,11,0,208.0,451.0,2.9,18.0,641.0,661.9,504.09
2016,7,19,11,15,304.5,425.0,2.9,18.0,709.0,739.29,561.36
2016,7,19,11,30,401.0,399.0,2.9,18.0,777.0,810.18,612.51
2016,7,19,11,45,671.0,248.0,2.95,18.0,886.0,914.97,692.51
2016,7,19,12,0,941.0,97.0,3.0,18.0,995.0,990.21,742.91
2016,7,19,12,15,941.0,97.0,3.0,18.0,995.5,967.38,726.8
2016,7,19,12,30,941.0,97.0,3.0,18.0,996.0,941.19,709.34
2016,7,19,12,45,935.5,99.5,3.05,18.5,987.5,909.33,687.07
2016,7,19,13,0,930.0,102.0,3.1,19.0,979.0,874.62,662.83
2016,7,19,13,15,927.5,101.5,3.1,19.0,964.5,836.92,637.36
2016,7,19,13,30,925.0,101.0,3.1,19.0,950.0,796.57,609.87
2016,7,19,13,45,925.5,97.5,3.15,19.0,930.0,753.22,580.27
2016,7,19,14,0,926.0,94.0,3.2,19.0,910.0,707.33,546.8
2016,7,19,14,15,920.0,93.0,3.25,19.0,881.5,657.22,508.75
2016,7,19,14,30,914.0,92.0,3.3,19.0,853.0,605.51,468.42
2016,7,19,14,45,909.5,89.0,3.35,19.0,820.0,551.51,425.13
2016,7,19,15,0,905.0,86.0,3.4,19.0,787.0,496.25,379.44
2016,7,19,15,15,894.5,84.0,3.45,19.0,747.5,438.33,330.26
2016,7,19,15,30,884.0,82.0,3.5,19.0,708.0,380.26,279.56
2016,7,19,15,45,874.0,79.0,3.55,19.0,664.5,321.64,227.39
2016,7,19,16,0,864.0,76.0,3.6,19.0,621.0,263.31,175.3
2016,7,19,16,15,847.0,74.0,3.6,18.5,573.5,205.09,125.52
2016,7,19,16,30,830.0,72.0,3.6,18.0,526.0,148.42,82.02
2016,7,19,16,45,811.0,68.5,3.6,18.0,476.5,92.34,50.06
2016,7,19,17,0,792.0,65.0,3.6,18.0,427.0,48.09,36.57
2016,7,19,17,15,762.5,61.5,3.55,17.5,376.0,46.5,35.41
2016,7,19,17,30,733.0,58.0,3.5,17.0,325.0,44.85,34.12
2016,7,19,17,45,693.5,53.5,3.5,17.0,275.0,42.27,31.88
2016,7,19,18,0,654.0,49.0,3.5,17.0,225.0,39.61,29.49
2016,7,19,18,15,591.5,43.5,3.35,16.5,177.0,35.92,26.12
2016,7,19,18,30,529.0,38.0,3.2,16.0,129.0,32.18,22.54
2016,7,19,18,45,427.0,30.0,3.1,15.5,88.0,23.76,14.64
2016,7,19,19,0,325.0,22.0,3.0,15.0,47.0,17.84,6.33
2016,7,19,19,15,162.5,11.0,2.95,14.5,23.5,10.01,0.0
2016,7,19,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,20,5,15,150.0,10.0,2.45,12.5,20.0,40.95,0.0
2016,7,20,5,30,300.0,20.0,2.5,13.0,40.0,114.5,43.54
2016,7,20,5,45,409.5,28.0,2.6,13.5,80.0,182.09,132.21
2016,7,20,6,0,519.0,36.0,2.7,14.0,120.0,255.45,198.85
2016,7,20,6,15,584.5,41.5,2.7,14.0,168.0,321.0,258.42
2016,7,20,6,30,650.0,47.0,2.7,14.0,216.0,392.77,321.61
2016,7,20,6,45,693.5,51.5,2.7,14.5,266.5,457.02,376.17
2016,7,20,7,0,737.0,56.0,2.7,15.0,317.0,524.26,430.9
2016,7,20,7,15,768.0,59.0,2.6,15.5,368.5,584.09,477.37
2016,7,20,7,30,799.0,62.0,2.5,16.0,420.0,639.57,517.81
2016,7,20,7,45,821.5,64.5,2.45,16.5,470.5,693.55,554.85
2016,7,20,8,0,844.0,67.0,2.4,17.0,521.0,747.01,590.43
2016,7,20,8,15,542.5,168.0,2.35,17.0,470.5,649.44,514.98
2016,7,20,8,30,241.0,269.0,2.3,17.0,420.0,506.52,400.41
2016,7,20,8,45,134.0,266.5,2.25,17.5,351.5,399.55,315.95
2016,7,20,9,0,27.0,264.0,2.2,18.0,283.0,285.85,224.06
2016,7,20,9,15,34.0,290.0,2.2,18.0,315.5,319.07,249.8
2016,7,20,9,30,41.0,316.0,2.2,18.0,348.0,352.29,274.72
2016,7,20,9,45,43.5,334.0,2.25,18.5,369.5,372.5,288.94
2016,7,20,10,0,46.0,352.0,2.3,19.0,391.0,392.45,302.9
2016,7,20,10,15,58.0,377.0,2.3,19.0,427.5,428.85,329.82
2016,7,20,10,30,70.0,402.0,2.3,19.0,464.0,464.83,356.07
2016,7,20,10,45,74.5,416.5,2.35,19.5,484.0,481.81,367.43
2016,7,20,11,0,79.0,431.0,2.4,20.0,504.0,498.18,378.38
2016,7,20,11,15,84.5,442.0,2.45,20.0,521.0,511.28,387.74
2016,7,20,11,30,90.0,453.0,2.5,20.0,538.0,523.61,396.57
2016,7,20,11,45,94.0,453.0,2.6,20.5,543.0,522.72,395.33
2016,7,20,12,0,98.0,453.0,2.7,21.0,548.0,521.19,393.73
2016,7,20,12,15,111.5,463.5,2.75,21.0,571.0,547.58,413.0
2016,7,20,12,30,125.0,474.0,2.8,21.0,594.0,561.23,423.01
2016,7,20,12,45,109.5,465.0,2.85,21.0,569.0,523.04,395.24
2016,7,20,13,0,94.0,456.0,2.9,21.0,544.0,493.89,374.05
2016,7,20,13,15,111.5,454.0,2.95,21.0,557.0,502.5,381.04
2016,7,20,13,30,129.0,452.0,3.0,21.0,570.0,503.68,382.42
2016,7,20,13,45,134.5,437.0,3.1,21.0,557.5,483.33,367.97
2016,7,20,14,0,140.0,422.0,3.2,21.0,545.0,462.48,353.07
2016,7,20,14,15,539.5,253.5,3.25,20.5,706.0,557.5,429.94
2016,7,20,14,30,939.0,85.0,3.3,20.0,867.0,613.96,473.58
2016,7,20,14,45,932.5,83.5,3.35,20.0,832.5,558.9,428.99
2016,7,20,15,0,926.0,82.0,3.4,20.0,798.0,502.71,382.72
2016,7,20,15,15,916.0,80.5,3.4,19.5,758.5,444.21,333.76
2016,7,20,15,30,906.0,79.0,3.4,19.0,719.0,385.47,283.02
2016,7,20,15,45,894.0,77.0,3.45,19.0,674.5,325.74,229.93
2016,7,20,16,0,882.0,75.0,3.5,19.0,630.0,266.51,177.1
2016,7,20,16,15,865.5,73.0,3.5,18.5,582.0,207.23,126.42
2016,7,20,16,30,849.0,71.0,3.5,18.0,534.0,149.45,82.09
2016,7,20,16,45,827.5,68.0,3.55,18.0,483.5,92.4,49.86
2016,7,20,17,0,806.0,65.0,3.6,18.0,433.0,55.88,43.38
2016,7,20,17,15,776.0,62.0,3.6,17.5,381.0,47.02,35.86
2016,7,20,17,30,746.0,59.0,3.6,17.0,329.0,45.76,34.93
2016,7,20,17,45,704.0,54.5,3.6,17.0,278.0,43.19,32.7
2016,7,20,18,0,662.0,50.0,3.6,17.0,227.0,40.55,30.32
2016,7,20,18,15,598.0,44.5,3.5,16.5,178.0,36.89,26.97
2016,7,20,18,30,534.0,39.0,3.4,16.0,129.0,33.19,23.4
2016,7,20,18,45,427.5,30.5,3.35,15.5,87.5,24.25,15.01
2016,7,20,19,0,321.0,22.0,3.3,15.0,46.0,17.89,5.9
2016,7,20,19,15,160.5,11.0,3.3,14.5,23.0,10.01,0.0
2016,7,20,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,5,15,148.0,10.0,2.9,13.0,19.5,40.47,0.0
2016,7,21,5,30,296.0,20.0,3.0,13.0,39.0,112.92,36.82
2016,7,21,5,45,408.0,28.0,3.15,13.5,79.5,181.63,131.44
2016,7,21,6,0,520.0,36.0,3.3,14.0,120.0,255.73,199.15
2016,7,21,6,15,585.5,42.0,3.3,14.5,167.5,321.96,259.08
2016,7,21,6,30,651.0,48.0,3.3,15.0,215.0,394.43,322.46
2016,7,21,6,45,695.0,52.0,3.3,15.5,266.0,458.49,377.05
2016,7,21,7,0,739.0,56.0,3.3,16.0,317.0,525.56,431.85
2016,7,21,7,15,769.5,59.0,3.2,16.0,368.0,585.22,479.37
2016,7,21,7,30,800.0,62.0,3.1,16.0,419.0,640.45,520.98
2016,7,21,7,45,823.0,64.5,3.05,16.5,469.5,694.89,558.82
