Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,8,0,846.0,67.0,3.0,17.0,520.0,748.85,595.24
2016,7,21,8,15,862.5,69.0,2.95,17.5,568.0,796.04,625.82
2016,7,21,8,30,879.0,71.0,2.9,18.0,616.0,841.58,654.58
2016,7,21,8,45,892.5,72.0,2.85,18.5,661.0,881.32,678.7
2016,7,21,9,0,906.0,73.0,2.8,19.0,706.0,918.68,700.79
2016,7,21,9,15,916.5,74.5,2.8,19.0,746.5,951.17,721.03
2016,7,21,9,30,927.0,76.0,2.8,19.0,787.0,980.63,739.15
2016,7,21,9,45,932.5,78.5,2.8,19.5,821.5,1003.13,751.15
2016,7,21,10,0,938.0,81.0,2.8,20.0,856.0,1022.06,760.82
2016,7,21,10,15,944.0,82.0,2.85,20.0,885.5,1036.14,769.3
2016,7,21,10,30,950.0,83.0,2.9,20.0,915.0,1046.47,775.47
2016,7,21,10,45,955.5,83.0,2.95,20.0,938.0,1051.39,778.24
2016,7,21,11,0,961.0,83.0,3.0,20.0,961.0,1052.44,778.66
2016,7,21,11,15,964.5,83.5,3.1,20.0,977.0,1048.11,776.16
2016,7,21,11,30,968.0,84.0,3.2,20.0,993.0,1039.88,771.22
2016,7,21,11,45,970.5,84.0,3.3,20.5,1001.5,1026.29,761.37
2016,7,21,12,0,973.0,84.0,3.4,21.0,1010.0,1008.91,749.11
2016,7,21,12,15,973.5,84.0,3.45,21.0,1011.0,985.98,734.27
2016,7,21,12,30,974.0,84.0,3.5,21.0,1012.0,959.51,717.08
2016,7,21,12,45,966.5,88.5,3.6,21.0,1003.5,926.97,696.06
2016,7,21,13,0,959.0,93.0,3.7,21.0,995.0,891.53,672.91
2016,7,21,13,15,956.5,92.5,3.7,20.5,980.5,852.79,647.99
2016,7,21,13,30,954.0,92.0,3.7,20.0,966.0,811.29,620.88
2016,7,21,13,45,954.5,89.0,3.75,20.0,946.0,767.11,590.6
2016,7,21,14,0,955.0,86.0,3.8,20.0,926.0,720.31,556.68
2016,7,21,14,15,949.5,85.0,3.8,20.0,897.5,669.08,517.52
2016,7,21,14,30,944.0,84.0,3.8,20.0,869.0,616.13,476.02
2016,7,21,14,45,940.5,81.0,3.8,20.0,835.5,561.02,431.66
2016,7,21,15,0,937.0,78.0,3.8,20.0,802.0,504.48,384.78
2016,7,21,15,15,927.5,76.5,3.75,19.5,762.0,445.55,335.17
2016,7,21,15,30,918.0,75.0,3.7,19.0,722.0,386.3,283.75
2016,7,21,15,45,907.5,72.5,3.7,19.0,677.5,325.88,229.84
2016,7,21,16,0,897.0,70.0,3.7,19.0,633.0,265.79,176.07
2016,7,21,16,15,880.5,68.0,3.65,18.5,585.0,205.64,124.53
2016,7,21,16,30,864.0,66.0,3.6,18.0,537.0,146.98,79.51
2016,7,21,16,45,843.0,63.5,3.6,18.0,486.0,89.45,47.22
2016,7,21,17,0,822.0,61.0,3.6,18.0,435.0,53.18,41.03
2016,7,21,17,15,792.5,58.0,3.55,17.5,383.0,50.94,39.31
2016,7,21,17,30,763.0,55.0,3.5,17.0,331.0,42.79,32.3
2016,7,21,17,45,720.0,51.5,3.45,17.0,279.0,40.88,30.66
2016,7,21,18,0,677.0,48.0,3.4,17.0,227.0,38.97,28.92
2016,7,21,18,15,613.0,42.5,3.3,16.5,178.0,35.23,25.49
2016,7,21,18,30,549.0,37.0,3.2,16.0,129.0,31.43,21.85
2016,7,21,18,45,439.0,29.5,3.1,15.5,87.0,25.57,16.09
2016,7,21,19,0,329.0,22.0,3.0,15.0,45.0,17.97,5.38
2016,7,21,19,15,164.5,11.0,2.95,14.5,22.5,10.01,0.0
2016,7,21,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,22,5,15,146.0,9.5,2.15,12.5,18.5,39.55,0.0
2016,7,22,5,30,292.0,19.0,2.2,13.0,37.0,110.29,28.69
2016,7,22,5,45,405.0,28.0,2.25,13.5,77.5,180.69,129.96
2016,7,22,6,0,518.0,37.0,2.3,14.0,118.0,255.89,198.55
2016,7,22,6,15,266.0,62.5,2.2,14.5,104.5,202.76,162.87
2016,7,22,6,30,14.0,88.0,2.1,15.0,91.0,90.26,71.0
2016,7,22,6,45,19.5,107.0,2.05,15.5,113.0,111.94,89.54
2016,7,22,7,0,25.0,126.0,2.0,16.0,135.0,141.8,114.31
2016,7,22,7,15,27.5,145.5,1.95,16.5,156.5,164.08,132.26
2016,7,22,7,30,30.0,165.0,1.9,17.0,178.0,186.5,149.95
2016,7,22,7,45,25.5,179.0,1.85,17.5,191.5,187.15,149.55
2016,7,22,8,0,21.0,193.0,1.8,18.0,205.0,197.3,156.78
2016,7,22,8,15,26.0,215.0,1.8,18.5,230.5,223.1,176.62
2016,7,22,8,30,31.0,237.0,1.8,19.0,256.0,262.69,206.85
2016,7,22,8,45,36.5,260.0,1.8,19.5,284.5,291.55,228.22
2016,7,22,9,0,42.0,283.0,1.8,20.0,313.0,320.49,249.36
2016,7,22,9,15,47.5,305.5,1.8,20.0,341.0,348.86,270.29
2016,7,22,9,30,53.0,328.0,1.8,20.0,369.0,377.14,290.93
2016,7,22,9,45,63.0,351.5,1.85,20.5,402.5,410.68,314.97
2016,7,22,10,0,73.0,375.0,1.9,21.0,436.0,444.02,338.51
2016,7,22,10,15,66.5,383.5,1.95,21.0,440.5,444.69,338.15
2016,7,22,10,30,60.0,392.0,2.0,21.0,445.0,444.93,337.73
2016,7,22,10,45,56.0,398.0,2.05,21.5,448.0,444.7,336.48
2016,7,22,11,0,52.0,404.0,2.1,22.0,451.0,444.13,335.04
2016,7,22,11,15,50.5,408.5,2.2,22.0,455.5,444.21,335.0
2016,7,22,11,30,49.0,413.0,2.3,22.0,460.0,443.94,334.74
2016,7,22,11,45,64.5,433.5,2.4,22.5,495.0,475.5,357.44
2016,7,22,12,0,80.0,454.0,2.5,23.0,530.0,505.67,378.75
2016,7,22,12,15,59.0,427.0,2.6,22.5,483.5,454.78,342.22
2016,7,22,12,30,38.0,400.0,2.7,22.0,437.0,405.39,306.57
2016,7,22,12,45,61.5,425.0,2.8,22.0,483.5,444.65,336.41
2016,7,22,13,0,85.0,450.0,2.9,22.0,530.0,481.37,363.74
2016,7,22,13,15,88.0,440.5,2.95,22.0,522.5,467.83,353.99
2016,7,22,13,30,91.0,431.0,3.0,22.0,515.0,453.96,344.18
2016,7,22,13,45,295.5,381.0,3.1,22.0,643.0,552.41,420.66
2016,7,22,14,0,500.0,331.0,3.2,22.0,771.0,628.76,478.06
2016,7,22,14,15,716.5,212.0,3.2,22.0,819.5,633.3,483.06
2016,7,22,14,30,933.0,93.0,3.2,22.0,868.0,617.8,471.92
2016,7,22,14,45,925.0,92.0,3.25,22.0,833.0,562.47,428.01
2016,7,22,15,0,917.0,91.0,3.3,22.0,798.0,506.18,382.15
2016,7,22,15,15,906.5,89.0,3.3,21.5,758.0,447.31,333.45
2016,7,22,15,30,896.0,87.0,3.3,21.0,718.0,388.27,283.03
2016,7,22,15,45,882.0,85.5,3.3,21.0,673.0,328.68,230.61
2016,7,22,16,0,868.0,84.0,3.3,21.0,628.0,269.8,178.69
2016,7,22,16,15,850.5,81.5,3.3,20.5,579.5,210.51,128.62
2016,7,22,16,30,833.0,79.0,3.3,20.0,531.0,145.56,79.03
2016,7,22,16,45,807.5,76.5,3.3,20.0,479.5,89.04,47.6
2016,7,22,17,0,782.0,74.0,3.3,20.0,428.0,54.78,42.08
2016,7,22,17,15,749.5,70.0,3.25,19.5,376.0,53.07,40.84
2016,7,22,17,30,717.0,66.0,3.2,19.0,324.0,51.3,39.48
2016,7,22,17,45,667.0,62.0,3.15,18.5,272.0,49.38,37.92
2016,7,22,18,0,617.0,58.0,3.1,18.0,220.0,43.39,32.67
2016,7,22,18,15,546.5,51.0,3.0,17.5,171.5,39.1,28.77
2016,7,22,18,30,476.0,44.0,2.9,17.0,123.0,34.71,24.57
2016,7,22,18,45,357.5,34.0,2.85,16.5,82.0,27.38,17.47
2016,7,22,19,0,239.0,24.0,2.8,16.0,41.0,19.81,5.7
2016,7,22,19,15,119.5,12.0,2.8,15.5,20.5,10.91,0.0
2016,7,22,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,23,5,15,113.0,10.0,1.55,14.5,17.0,32.98,0.0
2016,7,23,5,30,226.0,20.0,1.5,15.0,34.0,93.05,16.09
2016,7,23,5,45,347.0,30.0,1.45,15.5,73.0,164.0,116.38
2016,7,23,6,0,468.0,40.0,1.4,16.0,112.0,242.72,186.35
2016,7,23,6,15,539.5,46.5,1.4,16.5,160.0,309.07,244.75
2016,7,23,6,30,611.0,53.0,1.4,17.0,208.0,382.54,307.13
2016,7,23,6,45,660.5,57.5,1.4,17.5,259.0,446.08,359.64
2016,7,23,7,0,710.0,62.0,1.4,18.0,310.0,515.54,414.42
2016,7,23,7,15,743.0,66.0,1.4,18.5,362.0,576.84,460.73
2016,7,23,7,30,776.0,70.0,1.4,19.0,414.0,639.28,505.63
2016,7,23,7,45,494.0,147.0,1.4,19.5,376.0,548.49,432.99
2016,7,23,8,0,212.0,224.0,1.4,20.0,338.0,406.18,320.11
2016,7,23,8,15,196.0,249.0,1.45,20.5,362.0,427.17,335.0
2016,7,23,8,30,180.0,274.0,1.5,21.0,386.0,446.16,347.05
2016,7,23,8,45,252.5,283.5,1.55,22.0,453.0,539.98,415.11
2016,7,23,9,0,325.0,293.0,1.6,23.0,520.0,622.1,472.19
2016,7,23,9,15,619.0,190.0,1.65,23.5,652.5,816.31,610.93
2016,7,23,9,30,913.0,87.0,1.7,24.0,785.0,980.92,715.12
2016,7,23,9,45,921.0,88.5,1.8,24.5,820.5,1004.4,726.78
2016,7,23,10,0,929.0,90.0,1.9,25.0,856.0,1024.44,737.91
2016,7,23,10,15,586.5,254.5,1.95,25.0,744.0,881.17,643.44
2016,7,23,10,30,244.0,419.0,2.0,25.0,632.0,689.83,506.13
2016,7,23,10,45,328.5,398.5,2.15,25.0,693.0,749.74,551.3
2016,7,23,11,0,413.0,378.0,2.3,25.0,754.0,821.05,601.25
2016,7,23,11,15,682.5,238.0,2.4,25.0,871.5,945.12,690.46
2016,7,23,11,30,952.0,98.0,2.5,25.0,989.0,1039.82,750.9
2016,7,23,11,45,951.5,99.5,2.6,25.0,996.5,1024.83,741.09
2016,7,23,12,0,951.0,101.0,2.7,25.0,1004.0,1006.17,730.02
2016,7,23,12,15,951.5,101.0,2.75,25.0,1005.0,983.43,715.86
2016,7,23,12,30,952.0,101.0,2.8,25.0,1006.0,957.24,699.46
2016,7,23,12,45,950.0,101.5,2.85,25.0,998.5,926.01,679.7
2016,7,23,13,0,948.0,102.0,2.9,25.0,991.0,891.7,657.8
2016,7,23,13,15,945.5,101.5,2.95,24.5,977.0,853.16,634.12
2016,7,23,13,30,943.0,101.0,3.0,24.0,963.0,811.89,608.26
2016,7,23,13,45,939.0,100.0,3.05,24.0,941.5,766.55,578.06
2016,7,23,14,0,935.0,99.0,3.1,24.0,920.0,718.98,544.16
2016,7,23,14,15,929.5,98.0,3.1,24.0,891.5,668.44,506.51
2016,7,23,14,30,924.0,97.0,3.1,24.0,863.0,616.22,466.59
2016,7,23,14,45,916.0,96.0,3.15,24.0,828.5,561.25,423.57
2016,7,23,15,0,908.0,95.0,3.2,24.0,794.0,505.32,378.42
2016,7,23,15,15,897.5,93.0,3.2,23.5,754.0,446.84,330.47
2016,7,23,15,30,887.0,91.0,3.2,23.0,714.0,388.19,280.83
2016,7,23,15,45,873.0,89.0,3.25,23.0,669.0,328.6,228.96
2016,7,23,16,0,859.0,87.0,3.3,23.0,624.0,269.73,177.55
2016,7,23,16,15,841.0,84.5,3.25,22.5,576.0,210.78,128.21
2016,7,23,16,30,823.0,82.0,3.2,22.0,528.0,146.32,79.48
2016,7,23,16,45,798.0,79.0,3.2,21.5,476.5,89.98,48.54
2016,7,23,17,0,773.0,76.0,3.2,21.0,425.0,56.28,43.2
2016,7,23,17,15,740.0,72.0,3.15,20.5,373.0,54.64,42.04
2016,7,23,17,30,707.0,68.0,3.1,20.0,321.0,52.94,40.75
2016,7,23,17,45,657.5,63.5,3.05,19.5,269.0,46.29,35.05
2016,7,23,18,0,608.0,59.0,3.0,19.0,217.0,44.22,33.26
2016,7,23,18,15,535.5,51.5,2.95,18.5,168.5,39.56,29.02
2016,7,23,18,30,463.0,44.0,2.9,18.0,120.0,34.76,24.48
2016,7,23,18,45,342.5,34.0,2.85,17.5,79.5,27.44,17.36
2016,7,23,19,0,222.0,24.0,2.8,17.0,39.0,19.89,4.76
2016,7,23,19,15,111.0,12.0,2.85,16.5,19.5,10.91,0.0
2016,7,23,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,24,5,15,90.5,10.5,1.65,14.0,15.5,28.66,0.0
2016,7,24,5,30,181.0,21.0,1.6,14.0,31.0,81.36,5.88
2016,7,24,5,45,302.5,32.0,1.55,14.5,69.5,151.53,107.44
2016,7,24,6,0,424.0,43.0,1.5,15.0,108.0,229.05,176.63
2016,7,24,6,15,500.0,50.5,1.4,15.5,155.0,296.31,235.68
2016,7,24,6,30,576.0,58.0,1.3,16.0,202.0,371.2,299.08
2016,7,24,6,45,627.0,63.5,1.2,16.5,253.0,437.08,353.06
2016,7,24,7,0,678.0,69.0,1.1,17.0,304.0,506.89,407.5
2016,7,24,7,15,486.0,117.5,1.05,17.5,300.0,465.34,373.32
2016,7,24,7,30,294.0,166.0,1.0,18.0,296.0,395.88,316.88
2016,7,24,7,45,275.5,192.0,1.0,18.5,325.0,423.58,336.84
2016,7,24,8,0,257.0,218.0,1.0,19.0,354.0,448.65,353.46
2016,7,24,8,15,173.0,243.0,1.0,19.5,338.5,401.84,314.8
2016,7,24,8,30,89.0,268.0,1.0,20.0,323.0,347.22,270.26
2016,7,24,8,45,141.5,292.5,1.05,20.5,387.5,436.41,337.28
2016,7,24,9,0,194.0,317.0,1.1,21.0,452.0,513.28,392.48
2016,7,24,9,15,161.0,337.5,1.15,21.0,454.5,507.17,385.72
2016,7,24,9,30,128.0,358.0,1.2,21.0,457.0,498.73,377.98
2016,7,24,9,45,87.0,354.0,1.3,21.5,422.5,437.37,331.76
2016,7,24,10,0,46.0,350.0,1.4,22.0,388.0,391.32,296.31
2016,7,24,10,15,49.0,366.5,1.5,22.0,408.5,409.88,310.03
2016,7,24,10,30,52.0,383.0,1.6,22.0,429.0,428.06,323.05
2016,7,24,10,45,53.0,394.5,1.7,22.5,442.5,438.59,329.85
2016,7,24,11,0,54.0,406.0,1.8,23.0,456.0,448.69,336.37
2016,7,24,11,15,79.5,432.0,1.85,23.0,506.0,497.32,371.77
2016,7,24,11,30,105.0,458.0,1.9,23.0,556.0,544.55,405.51
2016,7,24,11,45,108.0,463.0,2.0,23.0,565.0,547.33,407.38
2016,7,24,12,0,111.0,468.0,2.1,23.0,574.0,549.31,409.03
2016,7,24,12,15,165.0,470.0,2.2,23.0,627.5,604.68,449.7
2016,7,24,12,30,219.0,472.0,2.3,23.0,681.0,645.23,479.33
2016,7,24,12,45,222.0,467.5,2.4,23.0,677.5,631.36,469.85
2016,7,24,13,0,225.0,463.0,2.5,23.0,674.0,616.51,459.98
2016,7,24,13,15,232.5,448.5,2.55,23.0,664.0,595.39,445.63
2016,7,24,13,30,240.0,434.0,2.6,23.0,654.0,576.02,432.35
2016,7,24,13,45,584.0,267.5,2.7,23.0,784.0,663.54,502.02
2016,7,24,14,0,928.0,101.0,2.8,23.0,914.0,716.28,543.69
2016,7,24,14,15,921.5,99.5,2.85,22.5,885.0,664.93,505.97
2016,7,24,14,30,915.0,98.0,2.9,22.0,856.0,612.03,466.56
2016,7,24,14,45,906.0,97.0,2.95,22.0,821.0,556.94,423.23
2016,7,24,15,0,897.0,96.0,3.0,22.0,786.0,501.01,377.85
2016,7,24,15,15,886.0,94.5,3.0,21.5,746.0,443.26,330.18
2016,7,24,15,30,875.0,93.0,3.0,21.0,706.0,385.41,280.89
2016,7,24,15,45,576.0,179.0,3.0,21.0,571.5,303.25,219.14
2016,7,24,16,0,277.0,265.0,3.0,21.0,437.0,263.35,194.87
2016,7,24,16,15,208.5,249.0,2.95,20.5,372.5,224.52,166.77
2016,7,24,16,30,140.0,233.0,2.9,20.0,308.0,187.95,141.77
2016,7,24,16,45,212.5,202.5,2.9,20.0,304.0,157.68,118.57
2016,7,24,17,0,285.0,172.0,2.9,20.0,300.0,120.87,98.8
2016,7,24,17,15,218.5,155.5,2.9,19.5,246.5,110.77,90.69
2016,7,24,17,30,152.0,139.0,2.9,19.0,193.0,104.94,86.06
2016,7,24,17,45,137.0,119.0,2.9,18.5,161.5,91.1,74.3
2016,7,24,18,0,122.0,99.0,2.9,18.0,130.0,76.87,61.94
2016,7,24,18,15,282.5,71.5,2.9,17.5,123.0,53.52,41.32
2016,7,24,18,30,443.0,44.0,2.9,17.0,116.0,34.79,24.59
2016,7,24,18,45,325.5,33.5,2.9,16.5,76.0,27.04,17.03
2016,7,24,19,0,208.0,23.0,2.9,16.0,36.0,19.01,3.25
2016,7,24,19,15,104.0,11.5,2.9,15.5,18.0,10.46,0.0
2016,7,24,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,25,5,15,93.0,10.0,2.0,12.5,15.0,28.72,0.0
2016,7,25,5,30,186.0,20.0,2.0,13.0,30.0,81.3,0.0
2016,7,25,5,45,310.0,30.5,2.0,13.5,68.5,152.52,107.81
2016,7,25,6,0,434.0,41.0,2.0,14.0,107.0,230.81,178.71
2016,7,25,6,15,510.0,48.5,1.9,14.0,154.5,298.54,239.3
2016,7,25,6,30,586.0,56.0,1.8,14.0,202.0,373.95,304.66
2016,7,25,6,45,293.0,76.5,1.75,14.5,149.5,262.79,216.59
2016,7,25,7,0,0.0,97.0,1.7,15.0,97.0,88.92,69.77
2016,7,25,7,15,82.0,138.0,1.65,15.5,174.0,191.66,156.83
2016,7,25,7,30,164.0,179.0,1.6,16.0,251.0,308.46,251.63
2016,7,25,7,45,184.5,201.0,1.55,16.5,291.5,353.81,286.06
2016,7,25,8,0,205.0,223.0,1.5,17.0,332.0,400.27,320.78
2016,7,25,8,15,118.0,229.0,1.5,17.5,293.0,341.19,271.45
2016,7,25,8,30,31.0,235.0,1.5,18.0,254.0,261.16,205.7
2016,7,25,8,45,33.0,254.0,1.5,18.5,276.0,282.58,221.74
2016,7,25,9,0,35.0,273.0,1.5,19.0,298.0,303.93,237.08
2016,7,25,9,15,63.0,311.0,1.5,19.0,358.5,370.19,287.55
2016,7,25,9,30,91.0,349.0,1.5,19.0,419.0,437.27,337.26
2016,7,25,9,45,63.0,340.5,1.55,19.5,390.0,399.73,307.08
2016,7,25,10,0,35.0,332.0,1.6,20.0,361.0,361.67,277.04
2016,7,25,10,15,26.0,313.5,1.6,20.0,335.5,331.91,254.33
2016,7,25,10,30,17.0,295.0,1.6,20.0,310.0,288.8,221.39
2016,7,25,10,45,28.5,339.0,1.65,20.5,365.0,357.29,272.6
2016,7,25,11,0,40.0,383.0,1.7,21.0,420.0,411.44,311.66
2016,7,25,11,15,48.5,403.0,1.75,21.0,448.0,437.39,330.36
2016,7,25,11,30,57.0,423.0,1.8,21.0,476.0,462.52,348.53
2016,7,25,11,45,52.5,420.5,1.85,21.5,469.5,451.8,339.8
2016,7,25,12,0,48.0,418.0,1.9,22.0,463.0,440.96,331.26
2016,7,25,12,15,51.0,422.5,1.9,22.0,470.5,443.74,333.33
2016,7,25,12,30,54.0,427.0,1.9,22.0,478.0,445.9,334.92
2016,7,25,12,45,61.0,431.0,1.95,22.0,488.5,450.45,338.53
2016,7,25,13,0,68.0,435.0,2.0,22.0,499.0,454.09,341.49
2016,7,25,13,15,92.0,440.5,2.05,22.0,525.5,471.68,354.99
2016,7,25,13,30,116.0,446.0,2.1,22.0,552.0,490.03,368.81
2016,7,25,13,45,103.0,430.5,2.15,22.0,523.0,454.5,343.01
2016,7,25,14,0,90.0,415.0,2.2,22.0,494.0,423.4,320.5
2016,7,25,14,15,95.0,402.5,2.2,21.5,483.5,407.27,309.58
2016,7,25,14,30,100.0,390.0,2.2,21.0,473.0,390.58,297.96
2016,7,25,14,45,86.0,366.5,2.25,21.0,436.0,354.69,271.26
2016,7,25,15,0,72.0,343.0,2.3,21.0,399.0,320.63,245.8
2016,7,25,15,15,60.0,317.0,2.25,21.0,362.0,287.39,220.68
2016,7,25,15,30,48.0,291.0,2.2,21.0,325.0,255.98,196.84
2016,7,25,15,45,38.0,262.5,2.2,21.0,288.5,225.2,173.42
2016,7,25,16,0,28.0,234.0,2.2,21.0,252.0,196.17,151.3
2016,7,25,16,15,17.5,203.5,2.2,20.5,214.5,173.67,134.61
2016,7,25,16,30,7.0,173.0,2.2,20.0,177.0,146.28,113.87
2016,7,25,16,45,7.5,161.0,2.2,20.0,165.0,134.7,105.05
2016,7,25,17,0,8.0,149.0,2.2,20.0,153.0,123.69,101.16
2016,7,25,17,15,4.0,132.0,2.15,19.5,134.0,110.03,90.0
2016,7,25,17,30,0.0,115.0,2.1,19.0,115.0,96.28,78.53
2016,7,25,17,45,310.0,85.0,2.05,18.5,165.0,60.98,48.05
2016,7,25,18,0,620.0,55.0,2.0,18.0,215.0,41.22,30.75
2016,7,25,18,15,548.5,48.0,1.85,17.5,166.0,36.84,26.76
2016,7,25,18,30,477.0,41.0,1.7,17.0,117.0,32.34,22.46
2016,7,25,18,45,360.5,31.0,1.55,16.5,77.0,24.93,15.19
2016,7,25,19,0,244.0,21.0,1.4,16.0,37.0,17.25,1.2
2016,7,25,19,15,122.0,10.5,1.4,15.5,18.5,9.55,0.0
2016,7,25,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,26,5,15,101.5,9.0,1.0,14.5,14.5,29.58,0.0
2016,7,26,5,30,203.0,18.0,0.9,15.0,29.0,83.48,0.0
2016,7,26,5,45,323.0,29.0,0.85,15.5,67.5,155.27,107.65
2016,7,26,6,0,443.0,40.0,0.8,16.0,106.0,233.24,177.87
2016,7,26,6,15,518.0,47.5,0.75,16.5,153.5,301.02,236.79
2016,7,26,6,30,593.0,55.0,0.7,17.0,201.0,376.38,299.75
2016,7,26,6,45,316.5,91.0,0.7,17.5,171.0,293.16,236.12
2016,7,26,7,0,40.0,127.0,0.7,18.0,141.0,152.97,121.73
2016,7,26,7,15,65.0,152.0,0.7,18.5,179.0,197.04,158.0
2016,7,26,7,30,90.0,177.0,0.7,19.0,217.0,243.21,194.36
2016,7,26,7,45,139.5,200.5,0.7,19.5,270.5,320.19,254.09
2016,7,26,8,0,189.0,224.0,0.7,20.0,324.0,389.26,305.79
2016,7,26,8,15,205.0,246.0,0.65,20.5,363.5,432.29,335.72
2016,7,26,8,30,221.0,268.0,0.6,21.0,403.0,475.67,365.27
2016,7,26,8,45,188.0,292.5,0.6,22.0,414.0,478.48,363.47
2016,7,26,9,0,155.0,317.0,0.6,23.0,425.0,478.42,359.98
2016,7,26,9,15,182.0,336.0,0.65,23.5,469.5,526.1,393.0
2016,7,26,9,30,209.0,355.0,0.7,24.0,514.0,574.08,425.15
2016,7,26,9,45,204.5,374.0,0.8,24.5,535.5,591.2,435.33
2016,7,26,10,0,200.0,393.0,0.9,25.0,557.0,607.05,444.92
2016,7,26,10,15,295.5,380.0,0.95,25.0,632.0,703.88,512.17
2016,7,26,10,30,391.0,367.0,1.0,25.0,707.0,784.32,566.36
2016,7,26,10,45,328.0,401.5,1.1,25.5,692.0,754.02,543.1
2016,7,26,11,0,265.0,436.0,1.2,26.0,677.0,721.46,519.41
2016,7,26,11,15,280.5,440.0,1.3,26.0,698.5,734.4,529.17
2016,7,26,11,30,296.0,444.0,1.4,26.0,720.0,745.49,537.25
2016,7,26,11,45,305.5,439.0,1.5,26.0,726.0,739.82,534.35
2016,7,26,12,0,315.0,434.0,1.6,26.0,732.0,732.42,530.43
2016,7,26,12,15,627.5,272.0,1.7,26.0,866.0,864.25,626.77
2016,7,26,12,30,940.0,110.0,1.8,26.0,1000.0,956.62,687.76
2016,7,26,12,45,639.0,271.0,1.9,26.0,874.5,826.89,601.61
2016,7,26,13,0,338.0,432.0,2.0,26.0,749.0,688.9,503.15
2016,7,26,13,15,338.0,425.5,2.05,26.0,738.0,663.92,487.42
2016,7,26,13,30,338.0,419.0,2.1,26.0,727.0,638.0,469.92
2016,7,26,13,45,349.0,399.0,2.2,26.0,710.5,607.49,449.55
2016,7,26,14,0,360.0,379.0,2.3,26.0,694.0,575.6,427.75
2016,7,26,14,15,368.0,365.5,2.3,25.5,678.5,545.83,407.24
2016,7,26,14,30,376.0,352.0,2.3,25.0,663.0,514.74,385.19
2016,7,26,14,45,631.5,228.0,2.35,25.0,723.0,520.07,389.36
2016,7,26,15,0,887.0,104.0,2.4,25.0,783.0,502.76,373.46
2016,7,26,15,15,875.5,102.0,2.4,24.5,742.5,444.71,326.34
2016,7,26,15,30,864.0,100.0,2.4,24.0,702.0,386.63,277.85
2016,7,26,15,45,545.5,185.5,2.45,24.0,557.0,299.58,214.15
2016,7,26,16,0,227.0,271.0,2.5,24.0,412.0,261.77,192.91
2016,7,26,16,15,168.5,250.0,2.45,23.5,350.5,218.16,161.37
2016,7,26,16,30,110.0,229.0,2.4,23.0,289.0,181.98,136.54
2016,7,26,16,45,106.5,206.0,2.4,23.0,259.0,154.55,117.26
2016,7,26,17,0,103.0,183.0,2.4,23.0,229.0,133.04,107.82
2016,7,26,17,15,96.0,161.5,2.3,22.5,200.0,124.58,101.24
2016,7,26,17,30,89.0,140.0,2.2,22.0,171.0,109.24,88.64
2016,7,26,17,45,338.0,99.0,2.15,21.5,189.5,71.28,56.33
2016,7,26,18,0,587.0,58.0,2.1,21.0,208.0,43.57,32.37
2016,7,26,18,15,514.0,50.5,1.95,20.0,160.0,38.9,28.22
2016,7,26,18,30,441.0,43.0,1.8,19.0,112.0,34.1,23.73
2016,7,26,18,45,327.0,32.0,1.65,18.5,72.5,25.87,15.71
2016,7,26,19,0,213.0,21.0,1.5,18.0,33.0,17.31,0.0
2016,7,26,19,15,106.5,10.5,1.45,17.5,16.5,9.55,0.0
2016,7,26,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,27,5,15,48.0,8.0,1.5,14.5,10.5,17.39,0.0
2016,7,27,5,30,96.0,16.0,1.5,15.0,21.0,50.56,0.0
2016,7,27,5,45,191.0,31.0,1.5,15.5,54.5,112.66,77.28
2016,7,27,6,0,286.0,46.0,1.5,16.0,88.0,177.31,135.91
2016,7,27,6,15,357.5,58.0,1.4,16.0,131.5,238.72,189.88
2016,7,27,6,30,429.0,70.0,1.3,16.0,175.0,307.85,249.11
2016,7,27,6,45,221.0,94.0,1.2,16.5,148.5,233.21,189.95
2016,7,27,7,0,13.0,118.0,1.1,17.0,122.0,119.07,94.39
2016,7,27,7,15,15.5,136.0,1.1,17.5,142.0,138.14,110.09
2016,7,27,7,30,18.0,154.0,1.1,18.0,162.0,157.41,125.3
2016,7,27,7,45,48.5,186.5,1.15,19.0,211.5,224.38,178.8
2016,7,27,8,0,79.0,219.0,1.2,20.0,261.0,284.37,225.08
2016,7,27,8,15,78.5,240.5,1.2,20.5,285.5,308.36,242.08
2016,7,27,8,30,78.0,262.0,1.2,21.0,310.0,332.0,258.68
2016,7,27,8,45,65.5,275.5,1.25,21.5,318.0,335.66,259.79
2016,7,27,9,0,53.0,289.0,1.3,22.0,326.0,338.41,260.31
2016,7,27,9,15,69.0,317.0,1.35,22.0,367.5,382.99,293.4
2016,7,27,9,30,85.0,345.0,1.4,22.0,409.0,427.8,325.97
2016,7,27,9,45,77.5,358.0,1.45,22.5,418.5,433.35,328.3
2016,7,27,10,0,70.0,371.0,1.5,23.0,428.0,438.3,330.48
2016,7,27,10,15,81.0,391.0,1.55,23.0,460.0,468.63,352.22
2016,7,27,10,30,92.0,411.0,1.6,23.0,492.0,498.49,373.31
2016,7,27,10,45,127.5,430.0,1.65,23.5,544.5,567.19,421.47
2016,7,27,11,0,163.0,449.0,1.7,24.0,597.0,618.37,456.38
2016,7,27,11,15,169.0,457.0,1.75,24.0,613.0,627.32,462.14
2016,7,27,11,30,175.0,465.0,1.8,24.0,629.0,635.06,467.45
2016,7,27,11,45,231.5,459.5,1.85,24.5,678.0,677.0,496.84
2016,7,27,12,0,288.0,454.0,1.9,25.0,727.0,726.8,530.6
2016,7,27,12,15,291.0,453.0,1.95,25.0,729.0,715.75,522.98
2016,7,27,12,30,294.0,452.0,2.0,25.0,731.0,703.21,514.84
2016,7,27,12,45,254.0,457.5,2.1,25.0,697.0,657.87,483.51
2016,7,27,13,0,214.0,463.0,2.2,25.0,663.0,608.37,449.17
2016,7,27,13,15,200.5,456.5,2.25,24.5,641.5,577.92,429.0
2016,7,27,13,30,187.0,450.0,2.3,24.0,620.0,547.95,408.75
2016,7,27,13,45,158.0,437.5,2.4,24.0,579.0,502.38,376.23
2016,7,27,14,0,129.0,425.0,2.5,24.0,538.0,459.21,345.12
2016,7,27,14,15,128.5,410.0,2.5,23.5,519.5,434.35,327.91
2016,7,27,14,30,128.0,395.0,2.5,23.0,501.0,409.53,310.36
2016,7,27,14,45,114.5,374.5,2.55,23.0,466.5,373.74,283.86
2016,7,27,15,0,101.0,354.0,2.6,23.0,432.0,342.67,260.69
2016,7,27,15,15,111.0,336.0,2.55,22.5,417.5,322.51,245.73
2016,7,27,15,30,121.0,318.0,2.5,22.0,403.0,296.67,226.01
2016,7,27,15,45,93.0,290.0,2.5,22.0,352.5,260.81,198.83
2016,7,27,16,0,65.0,262.0,2.5,22.0,302.0,224.23,171.35
2016,7,27,16,15,53.0,235.5,2.5,21.5,266.5,195.28,149.7
2016,7,27,16,30,41.0,209.0,2.5,21.0,231.0,168.34,129.71
2016,7,27,16,45,31.0,184.0,2.5,20.5,200.0,144.49,112.22
2016,7,27,17,0,21.0,159.0,2.5,20.0,169.0,130.65,107.14
2016,7,27,17,15,16.5,140.0,2.45,19.5,147.5,115.63,94.83
2016,7,27,17,30,12.0,121.0,2.4,19.0,126.0,100.48,82.18
2016,7,27,17,45,277.5,89.5,2.35,19.0,160.5,64.17,50.73
2016,7,27,18,0,543.0,58.0,2.3,19.0,195.0,43.46,32.56
2016,7,27,18,15,471.0,50.0,2.3,18.5,149.5,38.41,27.97
2016,7,27,18,30,399.0,42.0,2.3,18.0,104.0,33.19,23.02
2016,7,27,18,45,293.0,30.5,2.3,17.5,67.0,24.53,14.55
2016,7,27,19,0,187.0,19.0,2.3,17.0,30.0,15.49,0.0
2016,7,27,19,15,93.5,9.5,2.3,16.5,15.0,8.64,0.0
2016,7,27,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,12.5,1.7,13.0,12.5,11.37,0.0
2016,7,28,5,30,0.0,25.0,1.7,13.0,25.0,25.9,0.0
2016,7,28,5,45,206.5,31.0,1.7,13.5,61.0,118.08,80.9
2016,7,28,6,0,413.0,37.0,1.7,14.0,97.0,218.56,168.44
2016,7,28,6,15,487.0,44.5,1.65,14.5,142.5,284.08,226.82
2016,7,28,6,30,561.0,52.0,1.6,15.0,188.0,357.23,289.83
2016,7,28,6,45,280.5,79.0,1.6,15.5,147.0,259.65,212.96
2016,7,28,7,0,0.0,106.0,1.6,16.0,106.0,98.59,77.57
2016,7,28,7,15,12.0,132.0,1.55,16.5,137.5,131.76,105.36
2016,7,28,7,30,24.0,158.0,1.5,17.0,169.0,166.0,133.16
2016,7,28,7,45,23.0,174.5,1.45,17.5,186.0,181.49,144.91
2016,7,28,8,0,22.0,191.0,1.4,18.0,203.0,196.87,156.38
2016,7,28,8,15,46.0,225.0,1.4,18.5,252.0,264.44,209.6
2016,7,28,8,30,70.0,259.0,1.4,19.0,301.0,322.08,253.54
2016,7,28,8,45,57.5,270.5,1.4,19.5,307.0,323.3,252.55
2016,7,28,9,0,45.0,282.0,1.4,20.0,313.0,323.67,251.22
2016,7,28,9,15,74.5,316.5,1.45,20.0,371.5,387.93,299.96
2016,7,28,9,30,104.0,351.0,1.5,20.0,430.0,453.0,347.96
2016,7,28,9,45,83.5,357.5,1.6,20.5,423.0,439.01,335.58
2016,7,28,10,0,63.0,364.0,1.7,21.0,416.0,424.18,323.12
2016,7,28,10,15,139.5,392.0,1.75,21.0,511.5,545.23,412.84
2016,7,28,10,30,216.0,420.0,1.8,21.0,607.0,649.38,487.09
2016,7,28,10,45,179.0,433.5,1.9,21.5,591.5,623.07,465.72
2016,7,28,11,0,142.0,447.0,2.0,22.0,576.0,595.69,444.6
2016,7,28,11,15,146.5,455.5,2.05,22.0,590.5,603.83,450.44
2016,7,28,11,30,151.0,464.0,2.1,22.0,605.0,610.87,455.28
2016,7,28,11,45,160.5,458.5,2.2,22.0,609.5,607.67,453.57
2016,7,28,12,0,170.0,453.0,2.3,22.0,614.0,603.42,451.21
2016,7,28,12,15,230.5,452.5,2.35,22.0,671.0,650.11,485.7
2016,7,28,12,30,291.0,452.0,2.4,22.0,728.0,700.99,522.14
2016,7,28,12,45,253.0,457.0,2.45,22.0,695.5,656.99,490.35
2016,7,28,13,0,215.0,462.0,2.5,22.0,663.0,608.64,455.95
2016,7,28,13,15,180.0,455.5,2.5,22.0,622.0,560.96,421.61
2016,7,28,13,30,145.0,449.0,2.5,22.0,581.0,515.48,388.52
2016,7,28,13,45,142.5,437.5,2.55,22.0,564.5,491.53,371.61
2016,7,28,14,0,140.0,426.0,2.6,22.0,548.0,467.63,354.44
2016,7,28,14,15,197.5,406.0,2.6,21.5,572.0,474.12,360.79
2016,7,28,14,30,255.0,386.0,2.6,21.0,596.0,473.56,361.24
2016,7,28,14,45,260.0,367.0,2.65,21.0,573.0,440.97,336.6
2016,7,28,15,0,265.0,348.0,2.7,21.0,550.0,407.8,311.12
2016,7,28,15,15,206.0,333.5,2.65,20.5,486.0,355.34,271.5
2016,7,28,15,30,147.0,319.0,2.6,20.0,422.0,306.41,234.74
2016,7,28,15,45,136.0,296.5,2.6,20.0,387.0,272.56,208.33
2016,7,28,16,0,125.0,274.0,2.6,20.0,352.0,240.33,183.12
2016,7,28,16,15,102.0,248.0,2.6,19.5,308.5,211.62,161.75
2016,7,28,16,30,79.0,222.0,2.6,19.0,265.0,180.54,138.98
2016,7,28,16,45,64.0,197.0,2.6,19.0,229.5,153.79,119.69
2016,7,28,17,0,49.0,172.0,2.6,19.0,194.0,132.44,109.1
2016,7,28,17,15,45.0,151.0,2.55,18.5,169.0,117.66,96.97
2016,7,28,17,30,41.0,130.0,2.5,18.0,144.0,102.56,84.32
2016,7,28,17,45,291.0,93.0,2.5,18.0,168.0,66.85,53.28
2016,7,28,18,0,541.0,56.0,2.5,18.0,192.0,41.91,31.33
2016,7,28,18,15,469.0,48.5,2.45,17.5,146.5,37.23,27.04
2016,7,28,18,30,397.0,41.0,2.4,17.0,101.0,32.41,22.41
2016,7,28,18,45,286.5,29.5,2.4,16.5,64.5,23.71,13.81
2016,7,28,19,0,176.0,18.0,2.4,16.0,28.0,14.64,0.0
2016,7,28,19,15,88.0,9.0,2.4,15.5,14.0,8.19,0.0
2016,7,28,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,5,15,61.0,7.5,1.75,13.5,10.5,19.67,0.0
2016,7,29,5,30,122.0,15.0,1.8,14.0,21.0,55.85,0.0
2016,7,29,5,45,225.0,28.0,1.85,14.5,54.5,122.58,82.5
2016,7,29,6,0,328.0,41.0,1.9,15.0,88.0,190.33,146.11
2016,7,29,6,15,402.0,51.0,1.85,15.0,131.5,254.12,202.94
2016,7,29,6,30,476.0,61.0,1.8,15.0,175.0,325.67,265.03
2016,7,29,6,45,248.5,90.5,1.75,15.5,151.0,244.68,200.81
2016,7,29,7,0,21.0,120.0,1.7,16.0,127.0,126.42,101.18
2016,7,29,7,15,11.0,129.0,1.65,16.5,132.5,128.08,102.26
2016,7,29,7,30,1.0,138.0,1.6,17.0,138.0,129.08,102.32
2016,7,29,7,45,11.5,163.5,1.6,17.5,169.5,161.6,128.63
2016,7,29,8,0,22.0,189.0,1.6,18.0,201.0,194.94,155.06
2016,7,29,8,15,53.0,226.0,1.6,18.5,257.5,271.6,215.72
2016,7,29,8,30,84.0,263.0,1.6,19.0,314.0,338.93,267.29
2016,7,29,8,45,84.0,283.5,1.65,19.5,338.0,361.69,283.06
2016,7,29,9,0,84.0,304.0,1.7,20.0,362.0,384.07,298.57
2016,7,29,9,15,78.0,320.5,1.75,20.0,377.0,395.96,306.49
2016,7,29,9,30,72.0,337.0,1.8,20.0,392.0,407.22,313.98
2016,7,29,9,45,137.0,363.5,1.85,20.5,473.5,515.1,393.91
2016,7,29,10,0,202.0,390.0,1.9,21.0,555.0,607.23,459.56
2016,7,29,10,15,152.0,402.0,1.95,21.0,528.5,568.85,429.53
2016,7,29,10,30,102.0,414.0,2.0,21.0,502.0,512.42,387.44
2016,7,29,10,45,126.0,430.5,2.05,21.5,542.5,567.06,426.34
2016,7,29,11,0,150.0,447.0,2.1,22.0,583.0,604.16,451.7
2016,7,29,11,15,171.0,455.0,2.15,22.0,612.0,628.15,468.67
2016,7,29,11,30,192.0,463.0,2.2,22.0,641.0,650.65,484.63
2016,7,29,11,45,207.0,465.5,2.25,22.0,659.5,660.09,491.41
2016,7,29,12,0,222.0,468.0,2.3,22.0,678.0,667.87,497.16
2016,7,29,12,15,250.0,462.0,2.35,22.0,698.0,687.37,511.36
2016,7,29,12,30,278.0,456.0,2.4,22.0,718.0,693.53,516.37
2016,7,29,12,45,312.0,441.0,2.45,22.0,733.0,693.94,517.73
2016,7,29,13,0,346.0,426.0,2.5,22.0,748.0,691.4,516.98
2016,7,29,13,15,291.5,434.0,2.5,22.0,702.5,635.54,476.53
2016,7,29,13,30,237.0,442.0,2.5,22.0,657.0,579.46,435.91
2016,7,29,13,45,248.0,428.0,2.55,22.0,648.5,561.05,423.41
2016,7,29,14,0,259.0,414.0,2.6,22.0,640.0,538.25,407.3
2016,7,29,14,15,265.5,397.5,2.6,21.5,622.0,509.25,386.96
2016,7,29,14,30,272.0,381.0,2.6,21.0,604.0,479.4,365.54
2016,7,29,14,45,222.0,370.0,2.6,21.0,547.5,425.99,325.26
2016,7,29,15,0,172.0,359.0,2.6,21.0,491.0,376.36,287.74
2016,7,29,15,15,146.5,338.0,2.6,20.5,446.0,334.58,256.44
2016,7,29,15,30,121.0,317.0,2.6,20.0,401.0,295.93,227.28
2016,7,29,15,45,119.0,295.0,2.6,20.0,373.0,266.57,204.22
2016,7,29,16,0,117.0,273.0,2.6,20.0,345.0,237.75,181.42
2016,7,29,16,15,195.0,244.0,2.55,19.5,352.5,218.12,162.91
2016,7,29,16,30,273.0,215.0,2.5,19.0,360.0,182.69,132.74
2016,7,29,16,45,146.5,186.0,2.45,19.0,263.0,143.55,109.53
2016,7,29,17,0,20.0,157.0,2.4,19.0,166.0,129.09,106.24
2016,7,29,17,15,16.0,138.0,2.4,18.5,145.0,114.05,93.87
2016,7,29,17,30,12.0,119.0,2.4,18.0,124.0,98.89,81.15
2016,7,29,17,45,296.5,85.0,2.4,18.0,159.5,61.18,48.32
2016,7,29,18,0,581.0,51.0,2.4,18.0,195.0,38.16,28.03
2016,7,29,18,15,510.0,44.0,2.35,17.5,149.0,33.7,23.94
2016,7,29,18,30,439.0,37.0,2.3,17.0,103.0,29.11,19.53
2016,7,29,18,45,323.0,27.0,2.3,16.5,65.5,21.61,11.94
2016,7,29,19,0,207.0,17.0,2.3,16.0,28.0,13.83,0.0
2016,7,29,19,15,103.5,8.5,2.3,15.5,14.0,7.73,0.0
2016,7,29,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,5,15,91.5,7.5,1.5,13.0,11.5,26.1,0.0
2016,7,30,5,30,183.0,15.0,1.5,13.0,23.0,73.44,0.0
2016,7,30,5,45,306.0,25.5,1.55,13.5,59.0,146.46,97.49
2016,7,30,6,0,429.0,36.0,1.6,14.0,95.0,223.85,171.76
2016,7,30,6,15,504.5,43.0,1.6,14.5,141.5,290.36,231.37
2016,7,30,6,30,580.0,50.0,1.6,15.0,188.0,364.66,295.55
2016,7,30,6,45,290.0,79.5,1.65,15.5,148.5,266.04,218.2
2016,7,30,7,0,0.0,109.0,1.7,16.0,109.0,102.05,80.47
2016,7,30,7,15,0.0,117.5,1.65,16.5,117.5,108.97,86.2
2016,7,30,7,30,0.0,126.0,1.6,17.0,126.0,116.15,91.7
2016,7,30,7,45,10.0,156.5,1.6,17.5,162.0,153.36,121.95
2016,7,30,8,0,20.0,187.0,1.6,18.0,198.0,191.44,152.23
2016,7,30,8,15,32.5,215.5,1.65,18.0,235.0,243.22,193.2
2016,7,30,8,30,45.0,244.0,1.7,18.0,272.0,284.41,225.13
2016,7,30,8,45,31.5,242.0,1.75,18.5,262.5,269.31,211.78
2016,7,30,9,0,18.0,240.0,1.8,19.0,253.0,240.24,187.85
2016,7,30,9,15,42.0,286.5,1.9,19.5,318.0,325.16,253.45
2016,7,30,9,30,66.0,333.0,2.0,20.0,383.0,397.4,307.33
2016,7,30,9,45,52.0,333.5,2.1,20.5,374.0,382.88,294.64
2016,7,30,10,0,38.0,334.0,2.2,21.0,365.0,367.98,282.16
2016,7,30,10,15,60.0,369.0,2.25,21.0,420.0,425.19,325.04
2016,7,30,10,30,82.0,404.0,2.3,21.0,475.0,482.06,366.66
2016,7,30,10,45,74.0,409.5,2.4,21.0,475.0,477.04,362.2
2016,7,30,11,0,66.0,415.0,2.5,21.0,475.0,471.65,357.85
2016,7,30,11,15,78.5,431.0,2.55,21.0,503.5,497.1,376.56
2016,7,30,11,30,91.0,447.0,2.6,21.0,532.0,521.58,394.31
2016,7,30,11,45,69.0,430.5,2.65,21.0,495.5,478.97,362.6
2016,7,30,12,0,47.0,414.0,2.7,21.0,459.0,437.25,331.61
2016,7,30,12,15,52.0,421.0,2.7,21.0,470.5,444.35,337.07
2016,7,30,12,30,57.0,428.0,2.7,21.0,482.0,450.68,341.77
2016,7,30,12,45,71.0,436.5,2.75,21.0,503.0,465.42,353.02
2016,7,30,13,0,85.0,445.0,2.8,21.0,524.0,478.62,363.07
2016,7,30,13,15,77.5,432.5,2.75,21.0,504.0,453.91,344.74
2016,7,30,13,30,70.0,420.0,2.7,21.0,484.0,429.8,326.98
2016,7,30,13,45,64.5,404.5,2.7,21.0,462.5,405.16,308.92
2016,7,30,14,0,59.0,389.0,2.7,21.0,441.0,381.17,291.24
2016,7,30,14,15,67.0,382.0,2.65,20.5,439.0,373.36,286.26
2016,7,30,14,30,75.0,375.0,2.6,20.0,437.0,364.56,280.34
2016,7,30,14,45,65.0,351.5,2.6,20.0,403.5,332.18,255.93
2016,7,30,15,0,55.0,328.0,2.6,20.0,370.0,301.25,232.55
2016,7,30,15,15,56.5,311.0,2.55,19.5,352.5,281.46,217.87
2016,7,30,15,30,58.0,294.0,2.5,19.0,335.0,261.61,202.9
2016,7,30,15,45,45.0,265.0,2.5,19.0,295.5,228.86,177.7
2016,7,30,16,0,32.0,236.0,2.5,19.0,256.0,198.26,154.2
2016,7,30,16,15,39.5,223.0,2.5,18.5,245.5,184.26,143.36
2016,7,30,16,30,47.0,210.0,2.5,18.0,235.0,169.21,131.78
2016,7,30,16,45,29.0,179.5,2.5,18.0,194.5,141.12,110.73
2016,7,30,17,0,11.0,149.0,2.5,18.0,154.0,123.34,101.77
2016,7,30,17,15,7.0,131.5,2.5,17.5,134.5,109.32,90.18
2016,7,30,17,30,3.0,114.0,2.5,17.0,115.0,95.19,78.26
2016,7,30,17,45,314.5,80.5,2.55,16.5,158.0,58.11,45.92
2016,7,30,18,0,626.0,47.0,2.6,16.0,201.0,38.45,28.52
2016,7,30,18,15,555.0,41.0,2.55,15.5,153.5,34.29,24.65
2016,7,30,18,30,484.0,35.0,2.5,15.0,106.0,27.58,18.35
2016,7,30,18,45,242.0,32.0,2.5,15.0,67.5,25.02,14.61
2016,7,30,19,0,0.0,29.0,2.5,15.0,29.0,23.33,0.0
2016,7,30,19,15,0.0,14.5,2.45,14.5,14.5,13.19,0.0
2016,7,30,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
