Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,5,15,104.5,7.0,1.7,12.5,11.0,6.37,0.0
2016,7,31,5,30,209.0,14.0,1.8,13.0,22.0,68.42,0.0
2016,7,31,5,45,335.0,23.5,1.9,13.5,59.0,153.8,100.53
2016,7,31,6,0,461.0,33.0,2.0,14.0,96.0,232.78,178.41
2016,7,31,6,15,535.5,39.5,2.0,14.0,143.0,297.55,237.74
2016,7,31,6,30,610.0,46.0,2.0,14.0,190.0,372.74,303.84
2016,7,31,6,45,305.0,58.5,2.0,14.5,130.5,248.54,205.56
2016,7,31,7,0,0.0,71.0,2.0,15.0,71.0,63.21,48.19
2016,7,31,7,15,0.0,97.0,1.9,15.5,97.0,88.11,69.16
2016,7,31,7,30,0.0,123.0,1.8,16.0,123.0,113.18,89.67
2016,7,31,7,45,0.0,133.5,1.75,16.5,133.5,122.58,96.9
2016,7,31,8,0,0.0,144.0,1.7,17.0,144.0,132.04,104.1
2016,7,31,8,15,0.0,142.5,1.65,17.0,142.5,129.77,101.87
2016,7,31,8,30,0.0,141.0,1.6,17.0,141.0,127.78,99.92
2016,7,31,8,45,4.5,176.0,1.6,17.5,179.5,165.22,129.76
2016,7,31,9,0,9.0,211.0,1.6,18.0,218.0,203.15,159.31
2016,7,31,9,15,14.5,239.5,1.6,18.0,250.5,235.87,184.66
2016,7,31,9,30,20.0,268.0,1.6,18.0,283.0,268.76,209.83
2016,7,31,9,45,27.5,298.5,1.65,18.5,320.5,321.75,249.69
2016,7,31,10,0,35.0,329.0,1.7,19.0,358.0,359.96,277.61
2016,7,31,10,15,36.0,342.5,1.75,19.0,373.0,373.45,287.17
2016,7,31,10,30,37.0,356.0,1.8,19.0,388.0,386.64,296.63
2016,7,31,10,45,47.5,381.0,1.85,19.5,423.5,420.95,321.43
2016,7,31,11,0,58.0,406.0,1.9,20.0,459.0,454.62,345.33
2016,7,31,11,15,75.5,427.0,1.95,20.0,497.0,490.32,371.42
2016,7,31,11,30,93.0,448.0,2.0,20.0,535.0,524.88,396.45
2016,7,31,11,45,80.0,443.0,2.05,20.5,518.5,502.39,378.88
2016,7,31,12,0,67.0,438.0,2.1,21.0,502.0,480.07,361.81
2016,7,31,12,15,97.0,452.5,2.15,21.0,544.5,516.86,389.38
2016,7,31,12,30,127.0,467.0,2.2,21.0,587.0,560.34,421.02
2016,7,31,12,45,113.0,459.0,2.25,21.0,565.0,531.15,399.71
2016,7,31,13,0,99.0,451.0,2.3,21.0,543.0,496.11,374.55
2016,7,31,13,15,142.0,449.0,2.35,20.5,578.5,525.67,398.1
2016,7,31,13,30,185.0,447.0,2.4,20.0,614.0,544.9,413.69
2016,7,31,13,45,153.0,433.5,2.45,20.0,569.5,496.33,377.88
2016,7,31,14,0,121.0,420.0,2.5,20.0,525.0,450.49,344.1
2016,7,31,14,15,133.0,406.5,2.55,20.0,518.5,434.96,333.15
2016,7,31,14,30,145.0,393.0,2.6,20.0,512.0,418.16,320.85
2016,7,31,14,45,156.0,375.0,2.65,20.0,498.0,395.95,304.22
2016,7,31,15,0,167.0,357.0,2.7,20.0,484.0,372.6,286.34
2016,7,31,15,15,129.5,333.0,2.75,19.5,428.0,324.01,249.75
2016,7,31,15,30,92.0,309.0,2.8,19.0,372.0,284.39,220.03
2016,7,31,15,45,71.0,279.5,2.85,18.5,326.5,246.7,191.45
2016,7,31,16,0,50.0,250.0,2.9,18.0,281.0,212.12,165.27
2016,7,31,16,15,47.5,228.5,2.9,17.5,256.0,189.2,147.64
2016,7,31,16,30,45.0,207.0,2.9,17.0,231.0,166.9,130.62
2016,7,31,16,45,31.0,180.5,2.9,17.0,196.5,141.67,111.66
2016,7,31,17,0,17.0,154.0,2.9,17.0,162.0,126.8,105.2
2016,7,31,17,15,13.0,135.5,2.85,16.5,141.0,112.09,92.98
2016,7,31,17,30,9.0,117.0,2.8,16.0,120.0,97.27,80.41
2016,7,31,17,45,305.0,83.5,2.75,15.5,158.0,60.3,48.04
2016,7,31,18,0,601.0,50.0,2.7,15.0,196.0,37.62,27.9
2016,7,31,18,15,527.5,43.0,2.6,14.5,149.0,33.1,23.69
2016,7,31,18,30,454.0,36.0,2.5,14.0,102.0,28.46,19.16
2016,7,31,18,45,334.5,26.0,2.45,14.0,64.0,20.92,11.14
2016,7,31,19,0,215.0,16.0,2.4,14.0,26.0,13.08,0.0
2016,7,31,19,15,107.5,8.0,2.3,14.0,13.0,7.28,0.0
2016,7,31,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,5,15,82.0,7.0,1.75,12.5,10.0,6.37,0.0
2016,8,1,5,30,164.0,14.0,1.8,13.0,20.0,56.42,0.0
2016,8,1,5,45,294.0,24.5,1.9,13.5,56.0,141.28,90.27
2016,8,1,6,0,424.0,35.0,2.0,14.0,92.0,221.13,169.31
2016,8,1,6,15,501.5,42.0,2.0,14.0,138.0,288.26,230.32
2016,8,1,6,30,579.0,49.0,2.0,14.0,184.0,363.44,296.34
2016,8,1,6,45,289.5,69.0,2.05,14.5,136.5,253.51,209.41
2016,8,1,7,0,0.0,89.0,2.1,15.0,89.0,81.31,63.47
2016,8,1,7,15,6.5,118.0,2.05,15.5,121.0,113.97,90.98
2016,8,1,7,30,13.0,147.0,2.0,16.0,153.0,147.31,118.27
2016,8,1,7,45,18.0,167.5,1.95,16.5,176.5,171.06,137.19
2016,8,1,8,0,23.0,188.0,1.9,17.0,200.0,195.16,156.06
2016,8,1,8,15,29.0,211.5,1.85,17.0,228.0,236.38,188.6
2016,8,1,8,30,35.0,235.0,1.8,17.0,256.0,266.33,211.68
2016,8,1,8,45,49.0,263.5,1.8,17.5,295.5,309.14,244.36
2016,8,1,9,0,63.0,292.0,1.8,18.0,335.0,352.45,276.72
2016,8,1,9,15,73.0,316.0,1.85,18.0,368.5,387.31,302.66
2016,8,1,9,30,83.0,340.0,1.9,18.0,402.0,422.15,328.35
2016,8,1,9,45,134.0,364.5,1.95,18.5,470.5,514.57,396.79
2016,8,1,10,0,185.0,389.0,2.0,19.0,539.0,590.74,451.38
2016,8,1,10,15,187.0,404.5,2.05,19.0,560.5,607.99,462.59
2016,8,1,10,30,189.0,420.0,2.1,19.0,582.0,624.15,473.46
2016,8,1,10,45,198.0,431.0,2.15,19.5,605.0,641.47,484.53
2016,8,1,11,0,207.0,442.0,2.2,20.0,628.0,657.58,494.71
2016,8,1,11,15,248.0,441.5,2.25,20.0,668.5,706.83,529.79
2016,8,1,11,30,289.0,441.0,2.3,20.0,709.0,738.83,552.58
2016,8,1,11,45,318.0,435.0,2.35,20.0,732.0,751.12,561.63
2016,8,1,12,0,347.0,429.0,2.4,20.0,755.0,760.98,569.17
2016,8,1,12,15,366.5,418.0,2.45,20.0,762.5,754.51,565.35
2016,8,1,12,30,386.0,407.0,2.5,20.0,770.0,745.76,560.07
2016,8,1,12,45,657.0,254.5,2.55,20.0,865.5,830.46,626.3
2016,8,1,13,0,928.0,102.0,2.6,20.0,961.0,878.29,660.54
2016,8,1,13,15,925.0,101.5,2.65,20.0,946.0,839.52,634.34
2016,8,1,13,30,922.0,101.0,2.7,20.0,931.0,798.09,606.8
2016,8,1,13,45,919.0,99.0,2.75,20.0,909.5,752.83,576.26
2016,8,1,14,0,916.0,97.0,2.8,20.0,888.0,705.31,541.96
2016,8,1,14,15,910.0,96.0,2.8,19.5,859.5,654.72,504.71
2016,8,1,14,30,904.0,95.0,2.8,19.0,831.0,602.54,465.03
2016,8,1,14,45,897.0,92.5,2.85,19.0,797.0,547.19,420.95
2016,8,1,15,0,890.0,90.0,2.9,19.0,763.0,490.84,374.62
2016,8,1,15,15,625.5,185.0,2.95,18.5,645.5,402.65,305.73
2016,8,1,15,30,361.0,280.0,3.0,18.0,528.0,346.95,264.06
2016,8,1,15,45,360.0,259.5,3.1,18.0,492.5,304.54,228.79
2016,8,1,16,0,359.0,239.0,3.2,18.0,457.0,262.36,193.45
2016,8,1,16,15,241.5,231.5,3.2,17.5,373.0,210.47,156.29
2016,8,1,16,30,124.0,224.0,3.2,17.0,289.0,179.14,137.36
2016,8,1,16,45,113.0,200.0,3.2,17.0,254.5,149.84,116.67
2016,8,1,17,0,102.0,176.0,3.2,17.0,220.0,128.64,106.83
2016,8,1,17,15,391.5,119.5,3.15,16.5,256.5,83.0,67.64
2016,8,1,17,30,681.0,63.0,3.1,16.0,293.0,49.41,38.32
2016,8,1,17,45,627.5,58.5,3.1,15.5,242.0,42.99,32.72
2016,8,1,18,0,574.0,54.0,3.1,15.0,191.0,40.82,30.73
2016,8,1,18,15,497.5,46.0,3.0,14.5,144.5,35.62,25.88
2016,8,1,18,30,421.0,38.0,2.9,14.0,98.0,30.25,20.66
2016,8,1,18,45,292.0,27.0,2.85,14.0,61.0,21.86,11.62
2016,8,1,19,0,163.0,16.0,2.8,14.0,24.0,13.13,0.0
2016,8,1,19,15,81.5,8.0,2.75,13.5,12.0,7.28,0.0
2016,8,1,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,2,5,15,60.5,7.0,2.3,12.5,9.0,0.0,0.0
2016,8,2,5,30,121.0,14.0,2.4,13.0,18.0,44.96,0.0
2016,8,2,5,45,257.0,26.0,2.5,13.5,54.0,130.24,80.98
2016,8,2,6,0,393.0,38.0,2.6,14.0,90.0,212.66,162.88
2016,8,2,6,15,476.0,46.0,2.55,14.0,136.5,281.94,225.69
2016,8,2,6,30,559.0,54.0,2.5,14.0,183.0,359.83,294.09
2016,8,2,6,45,279.5,49.5,2.5,14.5,114.0,223.38,185.23
2016,8,2,7,0,0.0,45.0,2.5,15.0,45.0,39.69,28.28
2016,8,2,7,15,0.0,54.5,2.45,15.5,54.5,48.12,35.43
2016,8,2,7,30,0.0,64.0,2.4,16.0,64.0,56.56,42.37
2016,8,2,7,45,0.0,87.5,2.35,16.5,87.5,77.74,59.86
2016,8,2,8,0,0.0,111.0,2.3,17.0,111.0,99.82,77.8
2016,8,2,8,15,0.0,126.5,2.25,17.0,126.5,114.31,89.41
2016,8,2,8,30,0.0,142.0,2.2,17.0,142.0,128.81,100.92
2016,8,2,8,45,4.5,175.5,2.15,17.5,179.0,164.86,129.66
2016,8,2,9,0,9.0,209.0,2.1,18.0,216.0,201.35,158.18
2016,8,2,9,15,11.0,225.0,2.05,18.0,233.5,218.4,171.19
2016,8,2,9,30,13.0,241.0,2.0,18.0,251.0,235.47,184.18
2016,8,2,9,45,13.0,247.5,2.0,18.5,258.0,241.26,187.91
2016,8,2,10,0,13.0,254.0,2.0,19.0,265.0,247.03,191.66
2016,8,2,10,15,18.0,285.5,2.0,19.0,301.5,282.06,218.45
2016,8,2,10,30,23.0,317.0,2.0,19.0,338.0,317.0,244.76
2016,8,2,10,45,29.5,343.5,2.05,19.5,370.5,364.55,279.85
2016,8,2,11,0,36.0,370.0,2.1,20.0,403.0,396.04,302.46
2016,8,2,11,15,45.0,392.0,2.1,20.0,433.5,424.75,323.48
2016,8,2,11,30,54.0,414.0,2.1,20.0,464.0,452.62,343.74
2016,8,2,11,45,50.5,412.5,2.15,20.5,460.0,443.89,336.39
2016,8,2,12,0,47.0,411.0,2.2,21.0,456.0,435.01,329.19
2016,8,2,12,15,96.5,439.5,2.2,21.0,530.5,504.31,380.96
2016,8,2,12,30,146.0,468.0,2.2,21.0,605.0,579.12,435.06
2016,8,2,12,45,178.5,463.0,2.2,21.0,629.0,592.57,444.96
2016,8,2,13,0,211.0,458.0,2.2,21.0,653.0,603.28,453.23
2016,8,2,13,15,150.0,443.5,2.25,21.0,581.5,527.69,398.14
2016,8,2,13,30,89.0,429.0,2.3,21.0,510.0,452.78,343.13
2016,8,2,13,45,212.0,409.0,2.35,21.0,594.0,517.86,393.76
2016,8,2,14,0,335.0,389.0,2.4,21.0,678.0,568.94,432.1
2016,8,2,14,15,294.5,385.0,2.45,21.0,632.5,517.67,393.8
2016,8,2,14,30,254.0,381.0,2.5,21.0,587.0,469.73,358.15
2016,8,2,14,45,296.0,352.5,2.55,21.0,583.0,448.53,342.33
2016,8,2,15,0,338.0,324.0,2.6,21.0,579.0,422.95,322.18
2016,8,2,15,15,350.5,301.0,2.6,20.5,553.0,385.15,292.52
2016,8,2,15,30,363.0,278.0,2.6,20.0,527.0,345.97,260.88
2016,8,2,15,45,281.0,272.5,2.65,20.0,457.5,291.3,218.7
2016,8,2,16,0,199.0,267.0,2.7,20.0,388.0,251.46,189.15
2016,8,2,16,15,180.5,244.5,2.7,19.5,347.5,215.12,161.28
2016,8,2,16,30,162.0,222.0,2.7,19.0,307.0,181.41,136.51
2016,8,2,16,45,147.0,199.0,2.75,19.0,270.0,150.21,115.4
2016,8,2,17,0,132.0,176.0,2.8,19.0,233.0,128.81,106.12
2016,8,2,17,15,122.0,154.5,2.8,18.5,202.0,114.83,94.63
2016,8,2,17,30,112.0,133.0,2.8,18.0,171.0,100.39,82.49
2016,8,2,17,45,318.5,96.5,2.85,17.5,178.0,69.99,56.13
2016,8,2,18,0,525.0,60.0,2.9,17.0,185.0,45.71,34.75
2016,8,2,18,15,442.0,51.0,2.85,16.5,138.5,39.88,29.35
2016,8,2,18,30,359.0,42.0,2.8,16.0,92.0,33.86,23.52
2016,8,2,18,45,227.5,29.0,2.8,15.5,56.0,22.73,11.85
2016,8,2,19,0,96.0,16.0,2.8,15.0,20.0,14.55,0.0
2016,8,2,19,15,48.0,8.0,2.8,15.0,10.0,7.28,0.0
2016,8,2,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,3,5,15,45.0,6.5,1.25,13.5,8.0,0.0,0.0
2016,8,3,5,30,90.0,13.0,1.2,14.0,16.0,35.8,0.0
2016,8,3,5,45,221.5,26.0,1.15,14.5,50.5,118.06,70.41
2016,8,3,6,0,353.0,39.0,1.1,15.0,85.0,198.44,150.46
2016,8,3,6,15,438.0,48.0,0.95,15.5,131.0,267.6,211.3
2016,8,3,6,30,523.0,57.0,0.8,16.0,177.0,345.67,277.08
2016,8,3,6,45,261.5,66.5,0.65,16.5,126.5,235.58,191.17
2016,8,3,7,0,0.0,76.0,0.5,17.0,76.0,68.29,51.86
2016,8,3,7,15,0.0,92.5,0.45,17.0,92.5,83.79,65.07
2016,8,3,7,30,0.0,109.0,0.4,17.0,109.0,99.28,77.66
2016,8,3,7,45,0.0,131.5,0.4,17.5,132.0,120.8,94.78
2016,8,3,8,0,0.0,154.0,0.4,18.0,155.0,142.33,111.55
2016,8,3,8,15,2.0,167.0,0.45,18.5,169.0,155.91,121.82
2016,8,3,8,30,4.0,180.0,0.5,19.0,183.0,169.66,132.14
2016,8,3,8,45,8.5,201.5,0.6,19.5,207.5,194.25,150.99
2016,8,3,9,0,13.0,223.0,0.7,20.0,232.0,219.06,169.7
2016,8,3,9,15,16.5,245.0,0.8,20.0,257.0,243.57,188.28
2016,8,3,9,30,20.0,267.0,0.9,20.0,282.0,268.14,206.76
2016,8,3,9,45,84.5,327.5,1.05,20.5,395.0,409.51,313.84
2016,8,3,10,0,149.0,388.0,1.2,21.0,508.0,554.83,418.16
2016,8,3,10,15,113.5,393.0,1.3,21.0,487.0,522.84,393.03
2016,8,3,10,30,78.0,398.0,1.4,21.0,466.0,473.04,356.54
2016,8,3,10,45,78.5,409.5,1.55,21.5,479.0,482.89,363.4
2016,8,3,11,0,79.0,421.0,1.7,22.0,492.0,492.19,369.44
2016,8,3,11,15,114.5,440.0,1.85,22.0,544.5,558.59,417.79
2016,8,3,11,30,150.0,459.0,2.0,22.0,597.0,607.38,452.94
2016,8,3,11,45,129.5,459.0,2.15,22.0,579.0,580.49,433.49
2016,8,3,12,0,109.0,459.0,2.3,22.0,561.0,541.61,405.97
2016,8,3,12,15,87.5,446.5,2.4,22.0,529.0,503.02,378.2
2016,8,3,12,30,66.0,434.0,2.5,22.0,497.0,465.45,350.86
2016,8,3,12,45,62.5,427.0,2.65,22.0,485.5,449.99,340.05
2016,8,3,13,0,59.0,420.0,2.8,22.0,474.0,434.62,329.13
2016,8,3,13,15,64.5,418.0,2.85,21.5,476.5,431.13,327.59
2016,8,3,13,30,70.0,416.0,2.9,21.0,479.0,426.93,325.46
2016,8,3,13,45,68.5,404.0,3.0,21.0,464.5,408.19,311.85
2016,8,3,14,0,67.0,392.0,3.1,21.0,450.0,389.6,298.33
2016,8,3,14,15,54.0,365.0,3.15,20.5,411.0,351.41,270.28
2016,8,3,14,30,41.0,338.0,3.2,20.0,372.0,315.05,243.36
2016,8,3,14,45,39.5,321.5,3.3,20.0,352.5,295.04,228.38
2016,8,3,15,0,38.0,305.0,3.4,20.0,333.0,275.38,213.5
2016,8,3,15,15,27.5,271.5,3.4,19.5,291.5,239.23,186.07
2016,8,3,15,30,17.0,238.0,3.4,19.0,250.0,209.36,163.39
2016,8,3,15,45,11.0,210.0,3.45,19.0,217.5,182.53,142.58
2016,8,3,16,0,5.0,182.0,3.5,19.0,185.0,156.74,122.49
2016,8,3,16,15,2.5,160.0,3.5,18.5,161.5,137.25,107.44
2016,8,3,16,30,0.0,138.0,3.5,18.0,138.0,118.3,92.63
2016,8,3,16,45,0.0,120.0,3.55,18.0,120.0,103.05,80.4
2016,8,3,17,0,0.0,102.0,3.6,18.0,102.0,88.18,71.6
2016,8,3,17,15,0.0,88.5,3.55,17.5,88.5,76.9,62.11
2016,8,3,17,30,0.0,75.0,3.5,17.0,75.0,65.53,52.37
2016,8,3,17,45,278.5,65.5,3.5,16.5,131.0,47.41,36.47
2016,8,3,18,0,557.0,56.0,3.5,16.0,187.0,42.62,32.16
2016,8,3,18,15,475.0,47.5,3.35,15.5,140.0,37.06,26.98
2016,8,3,18,30,393.0,39.0,3.2,15.0,93.0,31.33,21.38
2016,8,3,18,45,257.5,27.0,3.1,15.0,56.5,22.05,10.93
2016,8,3,19,0,122.0,15.0,3.0,15.0,20.0,13.64,0.0
2016,8,3,19,15,61.0,7.5,2.95,14.5,10.0,0.0,0.0
2016,8,3,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,5,15,42.0,6.0,2.6,13.0,7.5,0.0,0.0
2016,8,4,5,30,84.0,12.0,2.7,13.0,15.0,33.3,0.0
2016,8,4,5,45,220.0,25.0,2.8,13.5,49.5,116.02,66.62
2016,8,4,6,0,356.0,38.0,2.9,14.0,84.0,198.74,151.64
2016,8,4,6,15,442.0,47.5,2.9,14.0,130.0,269.04,215.4
2016,8,4,6,30,528.0,57.0,2.9,14.0,176.0,348.43,285.25
2016,8,4,6,45,264.0,51.5,2.95,14.5,111.0,218.02,180.89
2016,8,4,7,0,0.0,46.0,3.0,15.0,46.0,40.57,29.04
2016,8,4,7,15,0.0,55.5,2.95,15.5,55.5,49.0,36.18
2016,8,4,7,30,0.0,65.0,2.9,16.0,65.0,57.44,43.13
2016,8,4,7,45,0.0,85.0,2.9,16.5,85.0,75.4,57.93
2016,8,4,8,0,0.0,105.0,2.9,17.0,105.0,94.12,73.13
2016,8,4,8,15,0.0,111.0,2.95,17.0,111.0,99.52,77.32
2016,8,4,8,30,0.0,117.0,3.0,17.0,117.0,104.95,81.53
2016,8,4,8,45,0.5,140.5,3.05,17.0,140.5,127.49,99.7
2016,8,4,9,0,1.0,164.0,3.1,17.0,164.0,150.15,117.77
2016,8,4,9,15,7.0,202.5,3.15,17.0,207.5,192.67,151.83
2016,8,4,9,30,13.0,241.0,3.2,17.0,251.0,235.66,185.77
2016,8,4,9,45,20.5,276.0,3.3,17.5,292.5,276.93,217.6
2016,8,4,10,0,28.0,311.0,3.4,18.0,334.0,334.92,261.82
2016,8,4,10,15,24.0,307.5,3.4,18.0,328.0,309.88,241.84
2016,8,4,10,30,20.0,304.0,3.4,18.0,322.0,301.52,234.97
2016,8,4,10,45,62.0,368.5,3.45,18.0,424.0,423.69,329.36
2016,8,4,11,0,104.0,433.0,3.5,18.0,526.0,530.19,409.03
2016,8,4,11,15,75.0,417.0,3.5,18.0,484.5,480.8,370.72
2016,8,4,11,30,46.0,401.0,3.5,18.0,443.0,432.13,333.37
2016,8,4,11,45,47.5,402.5,3.55,18.0,446.5,431.51,333.05
2016,8,4,12,0,49.0,404.0,3.6,18.0,450.0,430.5,332.29
2016,8,4,12,15,36.0,373.5,3.6,18.0,407.5,384.67,297.39
2016,8,4,12,30,23.0,343.0,3.6,18.0,365.0,331.16,256.5
2016,8,4,12,45,23.0,341.5,3.6,18.0,363.0,327.83,254.14
2016,8,4,13,0,23.0,340.0,3.6,18.0,361.0,324.37,251.56
2016,8,4,13,15,35.0,365.0,3.6,18.0,396.5,359.5,278.78
2016,8,4,13,30,47.0,390.0,3.6,18.0,432.0,386.41,299.45
2016,8,4,13,45,31.5,337.5,3.6,18.0,366.0,323.45,251.27
2016,8,4,14,0,16.0,285.0,3.6,18.0,300.0,262.02,203.91
2016,8,4,14,15,17.5,285.0,3.6,18.0,300.5,260.95,203.44
2016,8,4,14,30,19.0,285.0,3.6,18.0,301.0,259.55,202.57
2016,8,4,14,45,33.0,299.5,3.65,18.0,325.5,273.83,214.03
2016,8,4,15,0,47.0,314.0,3.7,18.0,350.0,286.65,224.14
2016,8,4,15,15,36.5,285.0,3.7,17.5,312.0,253.35,198.63
2016,8,4,15,30,26.0,256.0,3.7,17.0,274.0,226.76,178.39
2016,8,4,15,45,46.5,255.0,3.7,17.0,284.0,221.67,173.99
2016,8,4,16,0,67.0,254.0,3.7,17.0,294.0,218.22,170.54
2016,8,4,16,15,33.5,203.0,3.7,16.5,223.0,168.91,132.66
2016,8,4,16,30,0.0,152.0,3.7,16.0,152.0,129.06,102.22
2016,8,4,16,45,0.0,118.0,3.7,16.0,118.0,101.45,79.72
2016,8,4,17,0,0.0,84.0,3.7,16.0,84.0,73.87,59.65
2016,8,4,17,15,0.0,73.0,3.65,15.5,73.0,64.48,51.68
2016,8,4,17,30,0.0,62.0,3.6,15.0,62.0,54.78,43.27
2016,8,4,17,45,283.0,57.0,3.6,14.5,122.5,41.41,31.43
2016,8,4,18,0,566.0,52.0,3.6,14.0,183.0,39.47,29.61
2016,8,4,18,15,486.0,44.0,3.5,13.5,136.0,34.2,24.66
2016,8,4,18,30,406.0,36.0,3.4,13.0,89.0,28.78,19.3
2016,8,4,18,45,274.0,24.5,3.3,13.0,53.5,19.87,8.91
2016,8,4,19,0,142.0,13.0,3.2,13.0,18.0,11.82,0.0
2016,8,4,19,15,71.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,5,5,15,38.5,5.5,2.25,14.0,6.5,0.0,0.0
2016,8,5,5,30,77.0,11.0,2.3,14.0,13.0,30.53,0.0
2016,8,5,5,45,207.5,25.0,2.4,14.0,47.0,111.33,60.39
2016,8,5,6,0,338.0,39.0,2.5,14.0,81.0,192.92,146.73
2016,8,5,6,15,424.0,48.5,2.45,14.0,126.5,262.38,209.68
2016,8,5,6,30,510.0,58.0,2.4,14.0,172.0,340.88,278.52
2016,8,5,6,45,255.0,67.0,2.4,14.5,124.0,233.28,192.88
2016,8,5,7,0,0.0,76.0,2.4,15.0,76.0,68.4,52.62
2016,8,5,7,15,0.0,90.5,2.35,15.0,90.5,81.91,64.12
2016,8,5,7,30,0.0,105.0,2.3,15.0,105.0,95.41,75.27
2016,8,5,7,45,11.0,145.0,2.25,15.0,150.5,142.97,114.91
2016,8,5,8,0,22.0,185.0,2.2,15.0,196.0,191.92,154.89
2016,8,5,8,15,13.0,181.5,2.15,15.0,188.5,179.91,144.19
2016,8,5,8,30,4.0,178.0,2.1,15.0,181.0,167.83,133.61
2016,8,5,8,45,3.0,175.5,2.05,15.5,177.5,163.72,129.61
2016,8,5,9,0,2.0,173.0,2.0,16.0,174.0,159.82,125.82
2016,8,5,9,15,6.0,198.0,2.0,16.5,202.5,187.4,147.51
2016,8,5,9,30,10.0,223.0,2.0,17.0,231.0,215.16,168.96
2016,8,5,9,45,10.5,229.5,2.0,17.5,238.0,221.48,173.2
2016,8,5,10,0,11.0,236.0,2.0,18.0,245.0,227.81,177.5
2016,8,5,10,15,19.5,283.0,2.0,18.0,299.5,281.43,219.02
2016,8,5,10,30,28.0,330.0,2.0,18.0,354.0,351.68,272.22
2016,8,5,10,45,67.0,381.0,2.0,18.5,440.5,442.05,339.76
2016,8,5,11,0,106.0,432.0,2.0,19.0,527.0,531.52,404.45
2016,8,5,11,15,185.5,438.0,2.05,19.0,607.5,628.28,475.2
2016,8,5,11,30,265.0,444.0,2.1,19.0,688.0,720.28,540.74
2016,8,5,11,45,203.0,454.5,2.15,19.0,642.0,648.19,487.99
2016,8,5,12,0,141.0,465.0,2.2,19.0,596.0,590.68,445.86
2016,8,5,12,15,179.0,463.5,2.25,19.0,630.5,615.97,465.47
2016,8,5,12,30,217.0,462.0,2.3,19.0,665.0,638.48,482.4
2016,8,5,12,45,330.0,418.0,2.4,19.5,723.5,691.01,521.89
2016,8,5,13,0,443.0,374.0,2.5,20.0,782.0,733.18,553.13
2016,8,5,13,15,350.0,402.5,2.55,19.5,721.5,656.32,497.69
2016,8,5,13,30,257.0,431.0,2.6,19.0,661.0,590.31,449.73
2016,8,5,13,45,376.5,376.0,2.65,19.0,703.5,609.74,466.78
2016,8,5,14,0,496.0,321.0,2.7,19.0,746.0,620.95,476.47
2016,8,5,14,15,504.5,301.0,2.75,19.0,720.5,578.81,445.19
2016,8,5,14,30,513.0,281.0,2.8,19.0,695.0,535.11,412.26
2016,8,5,14,45,506.5,269.5,2.9,19.0,663.5,489.1,376.65
2016,8,5,15,0,500.0,258.0,3.0,19.0,632.0,443.12,340.08
2016,8,5,15,15,403.5,275.0,3.0,18.5,566.0,383.44,293.47
2016,8,5,15,30,307.0,292.0,3.0,18.0,500.0,336.63,257.21
2016,8,5,15,45,306.0,269.0,3.0,18.0,464.5,295.18,222.97
2016,8,5,16,0,305.0,246.0,3.0,18.0,429.0,254.1,188.85
2016,8,5,16,15,273.5,228.5,3.0,17.5,382.0,212.39,156.48
2016,8,5,16,30,242.0,211.0,3.0,17.0,335.0,174.74,129.22
2016,8,5,16,45,159.0,190.0,3.05,17.0,268.0,144.19,111.6
2016,8,5,17,0,76.0,169.0,3.1,17.0,201.0,129.94,108.02
2016,8,5,17,15,66.5,147.5,3.1,16.5,173.0,114.72,95.33
2016,8,5,17,30,57.0,126.0,3.1,16.0,145.0,99.17,82.1
2016,8,5,17,45,232.5,98.5,3.1,16.0,154.5,74.36,60.29
2016,8,5,18,0,408.0,71.0,3.1,16.0,164.0,53.24,41.47
2016,8,5,18,15,324.0,58.5,3.0,15.5,120.5,44.55,33.46
2016,8,5,18,30,240.0,46.0,2.9,15.0,77.0,35.58,24.87
2016,8,5,18,45,138.0,29.0,2.85,14.5,45.0,22.71,10.18
2016,8,5,19,0,36.0,12.0,2.8,14.0,13.0,10.91,0.0
2016,8,5,19,15,18.0,6.0,2.75,14.0,6.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,6,5,15,20.0,5.0,2.35,12.5,5.5,0.0,0.0
2016,8,6,5,30,40.0,10.0,2.4,13.0,11.0,19.76,0.0
2016,8,6,5,45,158.0,25.5,2.5,13.5,43.0,94.38,47.47
2016,8,6,6,0,276.0,41.0,2.6,14.0,75.0,170.55,129.32
2016,8,6,6,15,364.0,52.5,2.55,14.0,119.5,237.89,190.14
2016,8,6,6,30,452.0,64.0,2.5,14.0,164.0,318.66,260.65
2016,8,6,6,45,226.0,59.0,2.5,14.5,109.0,207.42,171.52
2016,8,6,7,0,0.0,54.0,2.5,15.0,54.0,47.67,35.08
2016,8,6,7,15,0.0,64.5,2.45,15.0,64.5,57.0,43.06
2016,8,6,7,30,0.0,75.0,2.4,15.0,75.0,66.34,50.83
2016,8,6,7,45,0.0,78.0,2.4,15.5,78.0,69.01,52.81
2016,8,6,8,0,0.0,81.0,2.4,16.0,81.0,71.7,54.76
2016,8,6,8,15,0.0,92.5,2.35,16.0,92.5,82.1,63.21
2016,8,6,8,30,0.0,104.0,2.3,16.0,104.0,92.73,71.78
2016,8,6,8,45,0.0,124.0,2.3,16.5,124.0,111.4,86.71
2016,8,6,9,0,0.0,144.0,2.3,17.0,144.0,130.15,101.49
2016,8,6,9,15,1.5,157.5,2.3,17.0,158.5,144.15,112.57
2016,8,6,9,30,3.0,171.0,2.3,17.0,173.0,158.21,123.64
2016,8,6,9,45,3.5,171.5,2.3,17.5,174.0,158.98,123.76
2016,8,6,10,0,4.0,172.0,2.3,18.0,175.0,159.79,123.97
2016,8,6,10,15,6.5,195.0,2.3,18.0,200.5,183.82,142.9
2016,8,6,10,30,9.0,218.0,2.3,18.0,226.0,207.85,161.62
2016,8,6,10,45,10.0,232.0,2.35,18.5,241.0,221.76,171.96
2016,8,6,11,0,11.0,246.0,2.4,19.0,256.0,235.55,182.16
2016,8,6,11,15,19.5,301.5,2.4,19.0,319.0,296.03,228.71
2016,8,6,11,30,28.0,357.0,2.4,19.0,382.0,370.6,284.85
2016,8,6,11,45,22.0,329.0,2.45,19.0,349.5,322.23,247.92
2016,8,6,12,0,16.0,301.0,2.5,19.0,317.0,288.88,222.55
2016,8,6,12,15,20.5,326.5,2.5,19.0,346.5,315.48,242.97
2016,8,6,12,30,25.0,352.0,2.5,19.0,376.0,350.81,269.64
2016,8,6,12,45,21.5,332.0,2.55,19.0,352.5,317.96,244.71
2016,8,6,13,0,18.0,312.0,2.6,19.0,329.0,294.94,227.35
2016,8,6,13,15,19.5,316.5,2.65,19.0,335.0,298.37,230.21
2016,8,6,13,30,21.0,321.0,2.7,19.0,341.0,301.47,232.76
2016,8,6,13,45,20.5,313.0,2.75,19.0,331.5,291.79,225.54
2016,8,6,14,0,20.0,305.0,2.8,19.0,322.0,282.16,218.38
2016,8,6,14,15,24.5,308.5,2.85,18.5,329.0,285.49,221.7
2016,8,6,14,30,29.0,312.0,2.9,18.0,336.0,286.82,223.42
2016,8,6,14,45,33.0,306.0,3.0,18.0,332.0,279.21,217.82
2016,8,6,15,0,37.0,300.0,3.1,18.0,328.0,270.99,211.69
2016,8,6,15,15,26.0,265.0,3.15,18.0,284.5,233.53,182.65
2016,8,6,15,30,15.0,230.0,3.2,18.0,241.0,202.13,158.34
2016,8,6,15,45,45.0,242.5,3.3,18.0,270.0,211.88,165.57
2016,8,6,16,0,75.0,255.0,3.4,18.0,299.0,220.34,171.25
2016,8,6,16,15,43.0,213.5,3.5,17.5,238.5,177.41,138.62
2016,8,6,16,30,11.0,172.0,3.6,17.0,178.0,144.97,114.45
2016,8,6,16,45,56.5,171.0,3.7,17.0,195.5,135.32,106.39
2016,8,6,17,0,102.0,170.0,3.8,17.0,213.0,124.79,103.68
2016,8,6,17,15,92.5,148.5,3.8,16.5,183.5,115.35,95.95
2016,8,6,17,30,83.0,127.0,3.8,16.0,154.0,99.79,82.68
2016,8,6,17,45,289.0,93.5,3.85,15.5,162.5,71.23,57.66
2016,8,6,18,0,495.0,60.0,3.9,15.0,171.0,46.17,35.37
2016,8,6,18,15,407.5,50.0,3.85,14.5,125.5,39.48,29.12
2016,8,6,18,30,320.0,40.0,3.8,14.0,80.0,32.56,22.29
2016,8,6,18,45,190.5,26.0,3.75,14.0,46.5,20.44,7.78
2016,8,6,19,0,61.0,12.0,3.7,14.0,13.0,10.91,0.0
2016,8,6,19,15,30.5,6.0,3.7,13.5,6.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.15,12.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,7,5,15,40.5,5.0,2.8,12.0,6.0,0.0,0.0
2016,8,7,5,30,81.0,10.0,2.9,12.0,12.0,30.71,0.0
2016,8,7,5,45,228.5,22.5,3.0,12.5,46.0,114.63,53.6
2016,8,7,6,0,376.0,35.0,3.1,13.0,80.0,203.93,154.84
2016,8,7,6,15,465.5,43.5,3.0,13.5,126.5,275.74,220.64
2016,8,7,6,30,555.0,52.0,2.9,14.0,173.0,357.06,291.94
2016,8,7,6,45,277.5,66.5,2.85,14.5,127.0,245.77,203.55
2016,8,7,7,0,0.0,81.0,2.8,15.0,81.0,73.61,57.04
2016,8,7,7,15,0.0,96.5,2.65,15.0,96.5,88.12,69.37
2016,8,7,7,30,0.0,112.0,2.5,15.0,112.0,102.61,81.33
2016,8,7,7,45,1.0,134.0,2.45,15.5,135.0,124.44,99.07
2016,8,7,8,0,2.0,156.0,2.4,16.0,158.0,146.35,116.55
2016,8,7,8,15,4.5,171.5,2.3,16.5,175.0,162.92,129.47
2016,8,7,8,30,7.0,187.0,2.2,17.0,192.0,179.67,142.36
2016,8,7,8,45,17.5,221.0,2.1,17.5,233.5,222.47,176.1
2016,8,7,9,0,28.0,255.0,2.0,18.0,275.0,281.12,221.4
2016,8,7,9,15,31.5,275.0,1.9,18.0,298.0,304.87,238.97
2016,8,7,9,30,35.0,295.0,1.8,18.0,321.0,328.52,256.4
2016,8,7,9,45,37.5,313.0,1.75,18.5,342.0,348.86,270.68
2016,8,7,10,0,40.0,331.0,1.7,19.0,363.0,368.96,284.62
2016,8,7,10,15,33.0,328.0,1.75,19.0,355.5,356.94,274.91
2016,8,7,10,30,26.0,325.0,1.8,19.0,348.0,344.91,265.38
2016,8,7,10,45,54.5,372.5,1.85,19.5,421.0,421.12,322.34
2016,8,7,11,0,83.0,420.0,1.9,20.0,494.0,496.52,376.82
2016,8,7,11,15,142.5,437.0,1.95,20.0,566.5,585.13,441.41
2016,8,7,11,30,202.0,454.0,2.0,20.0,639.0,655.35,491.72
2016,8,7,11,45,206.5,457.5,2.1,20.5,648.5,655.42,490.63
2016,8,7,12,0,211.0,461.0,2.2,21.0,658.0,654.17,489.2
2016,8,7,12,15,228.0,458.5,2.25,21.0,670.5,657.36,492.01
2016,8,7,12,30,245.0,456.0,2.3,21.0,683.0,667.76,499.68
2016,8,7,12,45,259.5,448.5,2.35,21.0,687.5,658.89,494.0
2016,8,7,13,0,274.0,441.0,2.4,21.0,692.0,648.24,487.14
2016,8,7,13,15,610.5,270.0,2.45,21.0,817.0,751.04,567.87
2016,8,7,13,30,947.0,99.0,2.5,21.0,942.0,815.02,615.97
2016,8,7,13,45,943.5,97.5,2.55,21.0,919.5,768.26,583.91
2016,8,7,14,0,940.0,96.0,2.6,21.0,897.0,719.19,548.94
2016,8,7,14,15,933.5,95.0,2.65,21.0,867.5,666.6,509.83
2016,8,7,14,30,927.0,94.0,2.7,21.0,838.0,612.39,468.31
2016,8,7,14,45,918.0,92.5,2.75,21.0,802.0,555.11,423.13
2016,8,7,15,0,909.0,91.0,2.8,21.0,766.0,496.98,375.75
2016,8,7,15,15,897.0,89.5,2.8,20.5,724.5,437.06,325.98
2016,8,7,15,30,885.0,88.0,2.8,20.0,683.0,377.15,274.59
2016,8,7,15,45,868.5,86.0,2.8,20.0,636.5,315.83,220.66
2016,8,7,16,0,852.0,84.0,2.8,20.0,590.0,255.58,167.74
2016,8,7,16,15,832.0,81.0,2.8,19.5,540.0,188.88,112.42
2016,8,7,16,30,812.0,78.0,2.8,19.0,490.0,130.24,69.88
2016,8,7,16,45,782.0,75.5,2.8,19.0,438.0,74.03,43.27
2016,8,7,17,0,752.0,73.0,2.8,19.0,386.0,55.16,42.72
2016,8,7,17,15,713.5,68.5,2.75,18.5,333.0,53.04,41.08
2016,8,7,17,30,675.0,64.0,2.7,18.0,280.0,46.46,35.43
2016,8,7,17,45,616.0,58.5,2.7,18.0,228.0,43.56,32.84
2016,8,7,18,0,557.0,53.0,2.7,18.0,176.0,40.61,30.06
2016,8,7,18,15,468.0,44.5,2.65,17.5,129.0,34.95,24.78
2016,8,7,18,30,379.0,36.0,2.6,17.0,82.0,29.13,19.0
2016,8,7,18,45,230.5,23.5,2.55,16.5,47.5,19.26,5.88
2016,8,7,19,0,82.0,11.0,2.5,16.0,13.0,10.01,0.0
2016,8,7,19,15,41.0,5.5,2.5,15.5,6.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,8,5,15,35.5,4.5,2.15,12.5,5.5,0.0,0.0
2016,8,8,5,30,71.0,9.0,2.2,13.0,11.0,27.15,0.0
2016,8,8,5,45,213.0,21.5,2.25,13.5,43.0,108.05,44.46
2016,8,8,6,0,355.0,34.0,2.3,14.0,75.0,195.05,146.77
2016,8,8,6,15,444.0,42.5,2.15,14.5,120.5,265.39,210.91
2016,8,8,6,30,533.0,51.0,2.0,15.0,166.0,345.28,280.24
2016,8,8,6,45,266.5,71.5,1.9,15.5,129.0,246.34,202.36
2016,8,8,7,0,0.0,92.0,1.8,16.0,92.0,85.19,66.45
2016,8,8,7,15,0.0,110.0,1.7,16.5,110.0,102.22,80.69
2016,8,8,7,30,0.0,128.0,1.6,17.0,128.0,119.21,94.35
2016,8,8,7,45,0.5,140.0,1.55,17.5,140.5,130.33,102.97
2016,8,8,8,0,1.0,152.0,1.5,18.0,153.0,141.59,111.56
2016,8,8,8,15,9.5,180.5,1.5,18.5,186.5,176.38,139.25
2016,8,8,8,30,18.0,209.0,1.5,19.0,220.0,211.78,166.83
2016,8,8,8,45,25.5,235.0,1.5,19.5,251.5,244.17,191.51
2016,8,8,9,0,33.0,261.0,1.5,20.0,283.0,292.62,228.08
2016,8,8,9,15,37.5,282.5,1.55,20.0,309.0,319.05,247.64
2016,8,8,9,30,42.0,304.0,1.6,20.0,335.0,345.4,267.06
2016,8,8,9,45,60.0,335.0,1.7,20.5,381.5,395.21,303.85
2016,8,8,10,0,78.0,366.0,1.8,21.0,428.0,445.03,339.87
2016,8,8,10,15,88.0,385.0,1.9,21.0,458.0,473.49,360.34
2016,8,8,10,30,98.0,404.0,2.0,21.0,488.0,501.47,380.47
2016,8,8,10,45,153.0,420.0,2.15,21.5,554.0,587.71,442.9
2016,8,8,11,0,208.0,436.0,2.3,22.0,620.0,655.64,490.91
2016,8,8,11,15,271.0,430.5,2.4,22.0,675.5,722.23,538.35
2016,8,8,11,30,334.0,425.0,2.5,22.0,731.0,770.68,572.99
2016,8,8,11,45,635.0,264.0,2.65,22.0,850.5,907.6,675.2
2016,8,8,12,0,936.0,103.0,2.8,22.0,970.0,1001.65,738.57
2016,8,8,12,15,936.5,103.0,2.9,22.0,970.5,978.45,723.2
2016,8,8,12,30,937.0,103.0,3.0,22.0,971.0,951.77,706.55
2016,8,8,12,45,937.0,102.0,3.15,22.0,963.5,920.31,686.96
2016,8,8,13,0,937.0,101.0,3.3,22.0,956.0,885.66,664.96
2016,8,8,13,15,934.0,100.5,3.35,21.5,941.0,846.0,639.92
2016,8,8,13,30,931.0,100.0,3.4,21.0,926.0,803.63,612.66
2016,8,8,13,45,927.5,98.5,3.5,21.0,904.0,757.48,581.42
2016,8,8,14,0,924.0,97.0,3.6,21.0,882.0,709.05,546.24
2016,8,8,14,15,917.5,95.5,3.65,21.0,853.0,656.7,506.55
2016,8,8,14,30,911.0,94.0,3.7,21.0,824.0,602.79,464.54
2016,8,8,14,45,903.0,92.5,3.75,21.0,788.5,546.79,419.63
2016,8,8,15,0,895.0,91.0,3.8,21.0,753.0,489.86,372.54
2016,8,8,15,15,883.0,89.0,3.8,20.5,711.5,430.25,322.5
2016,8,8,15,30,871.0,87.0,3.8,20.0,670.0,370.68,270.95
2016,8,8,15,45,856.0,84.5,3.8,20.0,624.5,310.17,217.26
2016,8,8,16,0,841.0,82.0,3.8,20.0,579.0,250.57,164.56
2016,8,8,16,15,820.5,79.5,3.75,19.5,529.5,184.82,109.86
2016,8,8,16,30,800.0,77.0,3.7,19.0,480.0,127.2,68.18
2016,8,8,16,45,774.5,73.0,3.7,19.0,429.0,70.71,41.4
2016,8,8,17,0,749.0,69.0,3.7,19.0,378.0,52.13,40.09
2016,8,8,17,15,711.0,64.5,3.65,18.5,325.5,49.89,38.33
2016,8,8,17,30,673.0,60.0,3.6,18.0,273.0,47.58,36.42
2016,8,8,17,45,619.0,54.5,3.6,17.5,222.5,40.52,30.22
2016,8,8,18,0,565.0,49.0,3.6,17.0,172.0,37.44,27.38
2016,8,8,18,15,477.0,41.0,3.55,16.5,125.5,32.07,22.34
2016,8,8,18,30,389.0,33.0,3.5,16.0,79.0,26.56,16.8
2016,8,8,18,45,239.0,21.5,3.5,15.5,45.5,17.53,3.67
2016,8,8,19,0,89.0,10.0,3.5,15.0,12.0,9.1,0.0
2016,8,8,19,15,44.5,5.0,3.45,15.0,6.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,9,5,45,174.5,17.0,1.2,13.5,36.5,89.88,30.51
2016,8,9,6,0,349.0,34.0,1.2,14.0,73.0,192.97,144.22
2016,8,9,6,15,439.5,42.5,1.0,14.5,118.5,263.71,208.12
2016,8,9,6,30,530.0,51.0,0.8,15.0,164.0,344.15,276.49
2016,8,9,6,45,271.0,80.0,0.6,15.5,138.0,259.65,210.78
2016,8,9,7,0,12.0,109.0,0.4,16.0,112.0,111.13,87.73
2016,8,9,7,15,17.0,128.0,0.4,16.5,134.5,132.9,106.1
2016,8,9,7,30,22.0,147.0,0.4,17.0,157.0,155.09,123.78
2016,8,9,7,45,34.0,172.0,0.4,17.5,189.0,200.69,159.94
2016,8,9,8,0,46.0,197.0,0.4,18.0,221.0,237.35,188.06
2016,8,9,8,15,65.5,225.0,0.45,18.5,262.0,284.39,223.95
2016,8,9,8,30,85.0,253.0,0.5,19.0,303.0,332.49,259.76
2016,8,9,8,45,102.0,277.5,0.6,19.5,342.5,375.18,290.96
2016,8,9,9,0,119.0,302.0,0.7,20.0,382.0,434.8,333.89
2016,8,9,9,15,120.0,321.0,0.7,20.5,406.0,457.34,348.15
2016,8,9,9,30,121.0,340.0,0.7,21.0,430.0,479.24,362.09
2016,8,9,9,45,121.5,357.0,0.75,21.5,451.0,497.74,373.84
2016,8,9,10,0,122.0,374.0,0.8,22.0,472.0,515.5,385.02
2016,8,9,10,15,135.5,389.5,0.85,22.0,502.0,543.9,404.79
2016,8,9,10,30,149.0,405.0,0.9,22.0,532.0,571.58,423.84
2016,8,9,10,45,144.0,420.5,0.95,22.5,545.5,579.59,427.85
2016,8,9,11,0,139.0,436.0,1.0,23.0,559.0,586.55,431.36
2016,8,9,11,15,135.0,443.5,1.1,23.0,565.0,585.18,430.55
2016,8,9,11,30,131.0,451.0,1.2,23.0,571.0,582.96,429.24
2016,8,9,11,45,182.0,453.5,1.35,23.0,621.5,628.37,462.79
2016,8,9,12,0,233.0,456.0,1.5,23.0,672.0,670.94,493.67
2016,8,9,12,15,583.0,278.5,1.6,23.0,818.0,835.84,614.93
2016,8,9,12,30,933.0,101.0,1.7,23.0,964.0,946.34,689.12
2016,8,9,12,45,929.0,102.5,1.85,23.0,955.5,913.87,668.74
2016,8,9,13,0,925.0,104.0,2.0,23.0,947.0,878.41,647.6
2016,8,9,13,15,584.0,261.5,2.1,23.0,790.5,722.64,539.86
2016,8,9,13,30,243.0,419.0,2.2,23.0,634.0,570.11,426.67
2016,8,9,13,45,235.5,413.5,2.35,23.0,618.0,539.6,406.25
2016,8,9,14,0,228.0,408.0,2.5,23.0,602.0,513.13,387.5
2016,8,9,14,15,169.0,393.0,2.55,23.0,534.0,447.12,338.81
2016,8,9,14,30,110.0,378.0,2.6,23.0,466.0,387.39,294.42
2016,8,9,14,45,192.0,355.0,2.65,23.0,500.0,398.79,303.45
2016,8,9,15,0,274.0,332.0,2.7,23.0,534.0,399.37,302.93
2016,8,9,15,15,236.5,317.5,2.7,22.5,485.0,354.38,268.7
2016,8,9,15,30,199.0,303.0,2.7,22.0,436.0,311.24,235.92
2016,8,9,15,45,144.5,279.0,2.7,22.0,372.0,261.07,197.88
2016,8,9,16,0,90.0,255.0,2.7,22.0,308.0,222.97,169.81
2016,8,9,16,15,87.5,233.5,2.65,21.5,281.5,197.09,150.04
2016,8,9,16,30,85.0,212.0,2.6,21.0,255.0,171.78,131.21
2016,8,9,16,45,396.0,145.0,2.6,21.0,311.5,106.52,76.52
2016,8,9,17,0,707.0,78.0,2.6,21.0,368.0,53.71,41.1
2016,8,9,17,15,666.5,73.0,2.55,20.0,316.5,51.65,39.62
2016,8,9,17,30,626.0,68.0,2.5,19.0,265.0,49.5,37.95
2016,8,9,17,45,561.0,62.0,2.5,18.5,214.0,46.37,35.23
2016,8,9,18,0,496.0,56.0,2.5,18.0,163.0,43.21,32.29
2016,8,9,18,15,403.5,46.5,2.45,17.5,117.5,36.83,26.33
2016,8,9,18,30,311.0,37.0,2.4,17.0,72.0,30.26,19.69
2016,8,9,18,45,155.5,18.5,2.4,16.5,36.0,14.8,0.82
2016,8,9,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,10,5,45,148.0,17.5,2.05,13.5,34.0,81.52,21.0
2016,8,10,6,0,296.0,35.0,2.1,14.0,68.0,173.76,129.55
2016,8,10,6,15,388.0,45.0,2.0,14.5,112.5,243.98,193.59
2016,8,10,6,30,480.0,55.0,1.9,15.0,157.0,324.19,263.11
