Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,6,45,537.5,63.0,1.8,15.5,206.0,392.32,320.95
2016,8,10,7,0,595.0,71.0,1.7,16.0,255.0,465.35,380.18
2016,8,10,7,15,302.5,105.0,1.6,16.0,199.0,337.31,276.85
2016,8,10,7,30,10.0,139.0,1.5,16.0,143.0,138.21,110.17
2016,8,10,7,45,73.5,175.5,1.45,16.5,211.5,234.66,190.35
2016,8,10,8,0,137.0,212.0,1.4,17.0,280.0,340.91,274.43
2016,8,10,8,15,168.5,234.0,1.4,17.5,326.5,395.13,315.08
2016,8,10,8,30,200.0,256.0,1.4,18.0,373.0,450.98,356.23
2016,8,10,8,45,514.0,178.0,1.4,18.5,511.5,681.16,530.52
2016,8,10,9,0,828.0,100.0,1.4,19.0,650.0,899.32,677.22
2016,8,10,9,15,562.0,212.5,1.45,19.0,596.5,790.76,599.17
2016,8,10,9,30,296.0,325.0,1.5,19.0,543.0,649.95,494.14
2016,8,10,9,45,292.5,344.0,1.55,19.5,568.0,669.9,507.55
2016,8,10,10,0,289.0,363.0,1.6,20.0,593.0,688.12,518.2
2016,8,10,10,15,235.5,387.5,1.65,20.0,579.5,642.91,484.57
2016,8,10,10,30,182.0,412.0,1.7,20.0,566.0,612.95,461.65
2016,8,10,10,45,314.5,382.0,1.75,20.5,656.5,728.26,544.91
2016,8,10,11,0,447.0,352.0,1.8,21.0,747.0,839.98,621.56
2016,8,10,11,15,679.0,232.5,1.85,21.0,844.0,947.23,697.74
2016,8,10,11,30,911.0,113.0,1.9,21.0,941.0,1024.45,746.69
2016,8,10,11,45,913.5,113.0,2.0,21.0,949.0,1010.59,737.87
2016,8,10,12,0,916.0,113.0,2.1,21.0,957.0,993.05,727.72
2016,8,10,12,15,916.0,113.0,2.15,21.0,957.5,969.58,713.14
2016,8,10,12,30,916.0,113.0,2.2,21.0,958.0,942.71,696.34
2016,8,10,12,45,913.0,113.5,2.3,21.0,949.5,910.43,676.35
2016,8,10,13,0,910.0,114.0,2.4,21.0,941.0,875.18,654.16
2016,8,10,13,15,907.0,113.5,2.4,21.0,926.0,836.2,628.41
2016,8,10,13,30,904.0,113.0,2.4,21.0,911.0,794.6,600.67
2016,8,10,13,45,537.0,263.0,2.45,21.0,734.0,629.16,479.09
2016,8,10,14,0,170.0,413.0,2.5,21.0,557.0,478.84,364.1
2016,8,10,14,15,166.5,397.5,2.5,20.5,534.5,449.37,343.77
2016,8,10,14,30,163.0,382.0,2.5,20.0,512.0,420.17,322.65
2016,8,10,14,45,154.5,363.5,2.5,20.0,482.5,386.36,297.12
2016,8,10,15,0,146.0,345.0,2.5,20.0,453.0,353.55,272.07
2016,8,10,15,15,151.5,324.0,2.5,19.5,430.5,325.46,250.67
2016,8,10,15,30,157.0,303.0,2.5,19.0,408.0,296.92,228.38
2016,8,10,15,45,114.5,275.5,2.5,19.0,349.5,250.15,192.47
2016,8,10,16,0,72.0,248.0,2.5,19.0,291.0,214.07,165.4
2016,8,10,16,15,45.0,212.5,2.5,18.5,238.5,176.33,137.02
2016,8,10,16,30,18.0,177.0,2.5,18.0,186.0,148.74,116.76
2016,8,10,16,45,9.0,140.0,2.55,18.0,144.5,117.8,92.45
2016,8,10,17,0,0.0,103.0,2.6,18.0,103.0,88.59,72.01
2016,8,10,17,15,0.0,88.5,2.6,17.5,88.5,76.54,61.84
2016,8,10,17,30,0.0,74.0,2.6,17.0,74.0,64.4,51.37
2016,8,10,17,45,256.0,63.0,2.6,16.5,117.0,45.97,35.15
2016,8,10,18,0,512.0,52.0,2.6,16.0,160.0,40.01,29.72
2016,8,10,18,15,420.5,42.5,2.55,15.5,115.0,33.48,23.59
2016,8,10,18,30,329.0,33.0,2.5,15.0,70.0,26.73,16.76
2016,8,10,18,45,164.5,16.5,2.45,15.0,35.0,13.11,0.0
2016,8,10,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,11,5,45,139.0,17.0,1.6,13.5,32.5,74.97,11.79
2016,8,11,6,0,278.0,34.0,1.7,14.0,65.0,166.08,123.01
2016,8,11,6,15,368.0,45.5,1.7,14.5,108.5,235.92,186.83
2016,8,11,6,30,458.0,57.0,1.7,15.0,152.0,315.74,255.97
2016,8,11,6,45,509.5,66.5,1.75,15.5,200.5,381.23,311.89
2016,8,11,7,0,561.0,76.0,1.8,16.0,249.0,451.03,369.12
2016,8,11,7,15,280.5,95.0,1.75,16.0,181.5,311.28,256.37
2016,8,11,7,30,0.0,114.0,1.7,16.0,114.0,105.02,82.62
2016,8,11,7,45,0.0,111.5,1.65,16.5,111.5,101.33,79.5
2016,8,11,8,0,0.0,109.0,1.6,17.0,109.0,98.18,76.48
2016,8,11,8,15,0.0,124.5,1.6,17.5,124.5,112.72,87.98
2016,8,11,8,30,0.0,140.0,1.6,18.0,140.0,127.26,99.31
2016,8,11,8,45,2.5,166.5,1.65,18.5,168.5,154.82,121.06
2016,8,11,9,0,5.0,193.0,1.7,19.0,197.0,182.59,142.61
2016,8,11,9,15,7.0,207.0,1.7,19.0,212.5,197.63,154.12
2016,8,11,9,30,9.0,221.0,1.7,19.0,228.0,212.73,165.63
2016,8,11,9,45,10.0,230.0,1.75,19.5,238.5,221.96,172.18
2016,8,11,10,0,11.0,239.0,1.8,20.0,249.0,231.18,178.72
2016,8,11,10,15,14.5,264.5,1.85,20.0,277.0,258.93,199.92
2016,8,11,10,30,18.0,290.0,1.9,20.0,305.0,286.59,220.82
2016,8,11,10,45,34.0,338.5,1.95,20.5,368.5,366.0,280.3
2016,8,11,11,0,50.0,387.0,2.0,21.0,432.0,430.08,326.85
2016,8,11,11,15,50.0,394.0,2.05,21.0,439.0,434.19,329.31
2016,8,11,11,30,50.0,401.0,2.1,21.0,446.0,437.9,331.86
2016,8,11,11,45,51.5,403.0,2.15,21.0,450.0,437.61,331.63
2016,8,11,12,0,53.0,405.0,2.2,21.0,454.0,436.92,331.16
2016,8,11,12,15,71.5,424.0,2.25,21.0,490.0,468.23,354.55
2016,8,11,12,30,90.0,443.0,2.3,21.0,526.0,497.69,376.27
2016,8,11,12,45,128.0,447.0,2.35,21.0,564.5,536.34,405.11
2016,8,11,13,0,166.0,451.0,2.4,21.0,603.0,561.69,424.16
2016,8,11,13,15,113.0,424.5,2.45,21.0,527.0,483.18,366.4
2016,8,11,13,30,60.0,398.0,2.5,21.0,451.0,404.47,308.04
2016,8,11,13,45,61.0,388.5,2.55,21.0,441.5,390.26,298.11
2016,8,11,14,0,62.0,379.0,2.6,21.0,432.0,375.91,287.72
2016,8,11,14,15,59.0,363.0,2.6,20.5,411.5,353.43,271.57
2016,8,11,14,30,56.0,347.0,2.6,20.0,391.0,331.41,255.63
2016,8,11,14,45,43.5,316.0,2.6,20.0,349.5,292.84,226.38
2016,8,11,15,0,31.0,285.0,2.6,20.0,308.0,256.3,198.54
2016,8,11,15,15,30.0,269.0,2.6,19.5,290.0,238.15,185.09
2016,8,11,15,30,29.0,253.0,2.6,19.0,272.0,220.28,171.66
2016,8,11,15,45,24.5,231.5,2.6,19.0,247.0,202.7,158.14
2016,8,11,16,0,20.0,210.0,2.6,19.0,222.0,181.23,141.51
2016,8,11,16,15,11.5,183.0,2.6,18.5,189.5,155.8,122.09
2016,8,11,16,30,3.0,156.0,2.6,18.0,157.0,131.79,103.61
2016,8,11,16,45,1.5,138.0,2.6,18.0,138.5,116.03,91.15
2016,8,11,17,0,0.0,120.0,2.6,18.0,120.0,101.32,83.05
2016,8,11,17,15,0.0,102.5,2.6,17.5,102.5,87.12,71.07
2016,8,11,17,30,0.0,85.0,2.6,17.0,85.0,72.8,58.74
2016,8,11,17,45,235.5,70.5,2.6,16.5,119.5,51.43,39.95
2016,8,11,18,0,471.0,56.0,2.6,16.0,154.0,43.45,32.73
2016,8,11,18,15,380.0,45.0,2.5,15.5,109.5,35.76,25.53
2016,8,11,18,30,289.0,34.0,2.4,15.0,65.0,27.75,17.43
2016,8,11,18,45,144.5,17.0,2.3,15.0,32.5,13.64,0.0
2016,8,11,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,12,5,45,150.0,16.5,1.9,13.5,32.5,80.22,3.73
2016,8,12,6,0,300.0,33.0,2.0,14.0,65.0,173.8,128.06
2016,8,12,6,15,391.5,43.5,1.95,14.0,109.5,244.49,193.92
2016,8,12,6,30,483.0,54.0,1.9,14.0,154.0,325.29,264.75
2016,8,12,6,45,546.0,61.5,1.9,14.5,204.5,396.14,325.38
2016,8,12,7,0,609.0,69.0,1.9,15.0,255.0,472.43,387.95
2016,8,12,7,15,314.5,106.5,1.9,15.5,203.5,347.87,286.57
2016,8,12,7,30,20.0,144.0,1.9,16.0,152.0,151.06,121.2
2016,8,12,7,45,38.5,171.5,1.9,16.5,189.5,204.45,165.21
2016,8,12,8,0,57.0,199.0,1.9,17.0,227.0,249.45,200.91
2016,8,12,8,15,57.0,219.5,1.85,17.5,250.0,272.08,217.61
2016,8,12,8,30,57.0,240.0,1.8,18.0,273.0,294.48,233.89
2016,8,12,8,45,60.0,261.5,1.8,18.5,299.0,320.44,252.84
2016,8,12,9,0,63.0,283.0,1.8,19.0,325.0,346.27,271.37
2016,8,12,9,15,94.0,311.5,1.85,19.0,378.5,406.36,317.13
2016,8,12,9,30,125.0,340.0,1.9,19.0,432.0,484.58,375.11
2016,8,12,9,45,153.0,359.0,1.95,19.5,477.0,532.48,409.1
2016,8,12,10,0,181.0,378.0,2.0,20.0,522.0,580.28,442.62
2016,8,12,10,15,198.0,392.0,2.1,20.0,554.5,611.03,464.36
2016,8,12,10,30,215.0,406.0,2.2,20.0,587.0,640.87,485.49
2016,8,12,10,45,319.0,382.5,2.3,20.5,659.0,734.39,552.79
2016,8,12,11,0,423.0,359.0,2.4,21.0,731.0,823.81,615.03
2016,8,12,11,15,457.5,357.0,2.45,21.0,766.0,848.69,631.73
2016,8,12,11,30,492.0,355.0,2.5,21.0,801.0,870.58,646.93
2016,8,12,11,45,470.5,363.5,2.6,21.0,793.0,844.87,629.14
2016,8,12,12,0,449.0,372.0,2.7,21.0,785.0,817.41,610.46
2016,8,12,12,15,393.0,397.5,2.75,21.0,759.0,763.55,572.26
2016,8,12,12,30,337.0,423.0,2.8,21.0,733.0,720.97,541.47
2016,8,12,12,45,289.5,432.5,2.85,21.0,697.0,671.66,506.05
2016,8,12,13,0,242.0,442.0,2.9,21.0,661.0,623.94,471.42
2016,8,12,13,15,204.5,437.5,2.9,21.0,620.5,568.13,430.93
2016,8,12,13,30,167.0,433.0,2.9,21.0,580.0,521.49,396.61
2016,8,12,13,45,159.0,421.0,2.9,21.0,558.0,491.99,375.19
2016,8,12,14,0,151.0,409.0,2.9,21.0,536.0,463.01,353.89
2016,8,12,14,15,156.5,393.5,2.85,21.0,521.5,440.0,336.94
2016,8,12,14,30,162.0,378.0,2.8,21.0,507.0,416.37,319.26
2016,8,12,14,45,164.5,359.5,2.8,21.0,485.5,388.19,297.94
2016,8,12,15,0,167.0,341.0,2.8,21.0,464.0,359.77,276.1
2016,8,12,15,15,140.5,319.0,2.75,21.0,418.5,317.12,243.3
2016,8,12,15,30,114.0,297.0,2.7,21.0,373.0,277.85,213.09
2016,8,12,15,45,114.0,275.5,2.65,21.0,346.5,249.62,190.78
2016,8,12,16,0,114.0,254.0,2.6,21.0,320.0,221.68,168.57
2016,8,12,16,15,83.5,225.5,2.5,20.5,271.5,190.32,145.48
2016,8,12,16,30,53.0,197.0,2.4,20.0,223.0,158.54,122.44
2016,8,12,16,45,26.5,160.0,2.35,20.0,173.0,126.05,98.27
2016,8,12,17,0,0.0,123.0,2.3,20.0,123.0,103.42,84.18
2016,8,12,17,15,0.0,105.0,2.15,19.5,105.0,88.89,72.02
2016,8,12,17,30,0.0,87.0,2.0,19.0,87.0,74.22,59.49
2016,8,12,17,45,255.5,69.0,1.9,18.5,121.0,50.51,38.8
2016,8,12,18,0,511.0,51.0,1.8,18.0,155.0,39.45,28.93
2016,8,12,18,15,415.5,41.5,1.8,17.5,110.0,32.88,22.78
2016,8,12,18,30,320.0,32.0,1.8,17.0,65.0,26.11,15.7
2016,8,12,18,45,160.0,16.0,1.8,16.5,32.5,12.85,0.0
2016,8,12,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,13,5,45,145.0,16.0,2.0,13.5,31.0,77.62,0.0
2016,8,13,6,0,290.0,32.0,2.1,14.0,62.0,169.21,123.78
2016,8,13,6,15,383.5,42.5,2.05,14.5,106.0,240.18,190.02
2016,8,13,6,30,477.0,53.0,2.0,15.0,150.0,321.54,260.84
2016,8,13,6,45,540.0,60.0,1.95,15.5,199.5,391.49,320.59
2016,8,13,7,0,603.0,67.0,1.9,16.0,249.0,466.89,382.26
2016,8,13,7,15,320.0,109.0,1.85,16.5,207.5,354.91,291.07
2016,8,13,7,30,37.0,151.0,1.8,17.0,166.0,181.4,145.91
2016,8,13,7,45,39.0,171.0,1.75,17.5,188.5,204.58,164.55
2016,8,13,8,0,41.0,191.0,1.7,18.0,211.0,227.78,182.27
2016,8,13,8,15,34.0,204.0,1.7,18.5,222.0,235.45,187.12
2016,8,13,8,30,27.0,217.0,1.7,19.0,233.0,242.64,191.55
2016,8,13,8,45,47.5,250.5,1.7,19.5,281.0,297.08,233.6
2016,8,13,9,0,68.0,284.0,1.7,20.0,329.0,352.41,275.16
2016,8,13,9,15,94.0,311.5,1.75,20.0,377.5,406.78,316.01
2016,8,13,9,30,120.0,339.0,1.8,20.0,426.0,479.09,369.21
2016,8,13,9,45,114.5,355.5,1.85,20.5,442.0,491.08,375.92
2016,8,13,10,0,109.0,372.0,1.9,21.0,458.0,484.56,369.73
2016,8,13,10,15,96.0,382.0,1.95,21.0,460.0,480.24,365.68
2016,8,13,10,30,83.0,392.0,2.0,21.0,462.0,475.29,361.21
2016,8,13,10,45,97.5,409.0,2.05,21.5,493.5,505.14,382.25
2016,8,13,11,0,112.0,426.0,2.1,22.0,525.0,550.54,413.79
2016,8,13,11,15,95.0,426.0,2.15,22.0,511.0,512.98,386.07
2016,8,13,11,30,78.0,426.0,2.2,22.0,497.0,491.71,370.3
2016,8,13,11,45,75.5,428.0,2.3,22.5,497.5,486.7,366.08
2016,8,13,12,0,73.0,430.0,2.4,23.0,498.0,481.33,361.56
2016,8,13,12,15,76.5,433.0,2.45,23.0,503.5,482.19,362.34
2016,8,13,12,30,80.0,436.0,2.5,23.0,509.0,482.38,362.63
2016,8,13,12,45,97.0,439.5,2.55,23.0,527.5,494.06,371.66
2016,8,13,13,0,114.0,443.0,2.6,23.0,546.0,511.36,384.57
2016,8,13,13,15,118.5,431.5,2.65,23.0,537.0,494.36,372.59
2016,8,13,13,30,123.0,420.0,2.7,23.0,528.0,476.86,360.34
2016,8,13,13,45,503.0,266.0,2.75,23.0,690.0,607.4,462.91
2016,8,13,14,0,883.0,112.0,2.8,23.0,852.0,692.72,527.88
2016,8,13,14,15,876.0,110.5,2.8,22.5,822.5,641.45,489.47
2016,8,13,14,30,869.0,109.0,2.8,22.0,793.0,588.77,449.72
2016,8,13,14,45,686.5,178.5,2.85,22.0,703.5,503.22,383.25
2016,8,13,15,0,504.0,248.0,2.9,22.0,614.0,434.36,329.45
2016,8,13,15,15,491.5,236.5,2.9,22.0,576.5,385.6,290.06
2016,8,13,15,30,479.0,225.0,2.9,22.0,539.0,337.85,250.59
2016,8,13,15,45,455.0,215.0,2.9,22.0,496.0,289.31,210.42
2016,8,13,16,0,431.0,205.0,2.9,22.0,453.0,243.47,172.74
2016,8,13,16,15,370.5,196.5,2.9,21.5,396.5,201.2,141.3
2016,8,13,16,30,310.0,188.0,2.9,21.0,340.0,161.74,115.12
2016,8,13,16,45,259.5,172.0,2.9,21.0,289.5,125.05,94.98
2016,8,13,17,0,209.0,156.0,2.9,21.0,239.0,111.12,90.48
2016,8,13,17,15,194.5,135.5,2.8,20.5,204.0,102.82,83.74
2016,8,13,17,30,180.0,115.0,2.7,20.0,169.0,85.11,68.66
2016,8,13,17,45,161.5,94.0,2.65,19.5,135.0,70.92,56.34
2016,8,13,18,0,143.0,73.0,2.6,19.0,101.0,56.18,43.25
2016,8,13,18,15,111.0,53.0,2.6,18.5,71.0,41.58,30.04
2016,8,13,18,30,79.0,33.0,2.6,18.0,41.0,26.5,15.64
2016,8,13,18,45,39.5,16.5,2.6,17.5,20.5,13.57,0.0
2016,8,13,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,14,5,45,158.0,15.5,2.1,13.5,31.5,80.92,0.0
2016,8,14,6,0,316.0,31.0,2.2,14.0,63.0,178.51,129.59
2016,8,14,6,15,412.0,40.5,2.15,14.5,107.5,250.95,198.31
2016,8,14,6,30,508.0,50.0,2.1,15.0,152.0,334.0,270.79
2016,8,14,6,45,254.0,61.0,2.1,15.5,112.0,228.48,187.9
2016,8,14,7,0,0.0,72.0,2.1,16.0,72.0,64.94,49.48
2016,8,14,7,15,0.0,87.0,2.1,16.5,87.0,78.99,61.33
2016,8,14,7,30,0.0,102.0,2.1,17.0,102.0,93.03,72.78
2016,8,14,7,45,0.0,122.0,2.1,17.5,122.0,112.13,88.2
2016,8,14,8,0,0.0,142.0,2.1,18.0,142.0,131.22,103.34
2016,8,14,8,15,8.0,171.5,2.1,18.5,176.5,166.67,131.77
2016,8,14,8,30,16.0,201.0,2.1,19.0,211.0,202.73,160.12
2016,8,14,8,45,16.5,215.0,2.1,19.5,225.5,216.48,170.12
2016,8,14,9,0,17.0,229.0,2.1,20.0,240.0,230.23,180.07
2016,8,14,9,15,27.5,261.5,2.1,20.0,280.5,288.2,224.89
2016,8,14,9,30,38.0,294.0,2.1,20.0,321.0,332.4,258.28
2016,8,14,9,45,42.5,314.5,2.15,20.5,346.5,357.53,276.23
2016,8,14,10,0,47.0,335.0,2.2,21.0,372.0,382.42,293.9
2016,8,14,10,15,52.0,353.5,2.2,21.0,396.5,405.32,310.45
2016,8,14,10,30,57.0,372.0,2.2,21.0,421.0,427.83,326.62
2016,8,14,10,45,45.0,364.0,2.25,21.5,403.0,404.59,308.07
2016,8,14,11,0,33.0,356.0,2.3,22.0,385.0,381.54,289.92
2016,8,14,11,15,72.0,398.5,2.35,22.0,463.0,461.72,350.0
2016,8,14,11,30,111.0,441.0,2.4,22.0,541.0,540.11,407.03
2016,8,14,11,45,134.0,448.5,2.45,22.5,570.5,578.51,433.57
2016,8,14,12,0,157.0,456.0,2.5,23.0,600.0,600.29,448.49
2016,8,14,12,15,177.0,455.5,2.55,23.0,617.5,609.37,455.38
2016,8,14,12,30,197.0,455.0,2.6,23.0,635.0,616.54,460.99
2016,8,14,12,45,218.5,447.5,2.65,23.0,645.5,616.31,461.53
2016,8,14,13,0,240.0,440.0,2.7,23.0,656.0,613.96,460.55
2016,8,14,13,15,276.0,423.0,2.75,22.5,667.0,617.92,465.23
2016,8,14,13,30,312.0,406.0,2.8,22.0,678.0,611.57,462.46
2016,8,14,13,45,289.0,400.0,2.85,22.0,647.5,569.38,431.82
2016,8,14,14,0,266.0,394.0,2.9,22.0,617.0,528.59,402.02
2016,8,14,14,15,270.5,375.5,2.95,22.0,595.5,495.77,378.12
2016,8,14,14,30,275.0,357.0,3.0,22.0,574.0,462.33,353.23
2016,8,14,14,45,317.5,330.0,3.05,22.0,568.5,440.64,336.62
2016,8,14,15,0,360.0,303.0,3.1,22.0,563.0,414.33,315.51
2016,8,14,15,15,386.5,276.0,3.15,21.5,541.0,377.02,285.67
2016,8,14,15,30,413.0,249.0,3.2,21.0,519.0,333.96,250.2
2016,8,14,15,45,390.5,234.0,3.25,21.0,474.5,289.16,213.27
2016,8,14,16,0,368.0,219.0,3.3,21.0,430.0,244.25,176.63
2016,8,14,16,15,288.0,210.5,3.3,20.5,366.5,198.29,143.24
2016,8,14,16,30,208.0,202.0,3.3,20.0,303.0,167.91,124.55
2016,8,14,16,45,220.0,177.0,3.35,19.5,273.0,126.85,97.74
2016,8,14,17,0,232.0,152.0,3.4,19.0,243.0,108.8,89.25
2016,8,14,17,15,211.0,133.0,3.3,18.5,206.5,96.9,79.32
2016,8,14,17,30,190.0,114.0,3.2,18.0,170.0,84.5,68.71
2016,8,14,17,45,316.5,85.0,3.15,17.5,156.5,62.82,49.71
2016,8,14,18,0,443.0,56.0,3.1,17.0,143.0,43.92,32.88
2016,8,14,18,15,344.0,44.0,3.0,16.5,99.5,35.31,24.84
2016,8,14,18,30,245.0,32.0,2.9,16.0,56.0,25.07,14.3
2016,8,14,18,45,122.5,16.0,2.85,16.0,28.0,12.63,0.0
2016,8,14,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,15,5,45,157.0,15.5,2.15,12.5,31.0,80.24,0.0
2016,8,15,6,0,314.0,31.0,2.2,13.0,62.0,178.0,128.47
2016,8,15,6,15,414.5,41.0,2.15,13.5,107.5,252.96,200.4
2016,8,15,6,30,515.0,51.0,2.1,14.0,153.0,339.08,275.69
2016,8,15,6,45,257.5,52.0,2.1,14.5,103.0,218.95,180.89
2016,8,15,7,0,0.0,53.0,2.1,15.0,53.0,46.79,34.31
2016,8,15,7,15,0.0,64.0,2.05,15.0,64.0,56.55,42.72
2016,8,15,7,30,0.0,75.0,2.0,15.0,75.0,66.39,50.94
2016,8,15,7,45,0.0,102.0,2.0,15.5,102.0,92.14,72.27
2016,8,15,8,0,0.0,129.0,2.0,16.0,129.0,118.15,93.41
2016,8,15,8,15,0.0,139.5,1.95,16.5,139.5,127.7,100.7
2016,8,15,8,30,0.0,150.0,1.9,17.0,150.0,137.3,107.96
2016,8,15,8,45,10.0,192.5,1.85,17.5,199.0,187.83,148.45
2016,8,15,9,0,20.0,235.0,1.8,18.0,248.0,239.31,188.64
2016,8,15,9,15,69.0,285.5,1.8,18.0,335.0,354.55,278.89
2016,8,15,9,30,118.0,336.0,1.8,18.0,422.0,474.76,369.23
2016,8,15,9,45,96.5,346.5,1.85,18.5,419.0,446.56,345.65
2016,8,15,10,0,75.0,357.0,1.9,19.0,416.0,434.84,335.15
2016,8,15,10,15,82.0,375.0,1.95,19.0,441.5,459.26,353.01
2016,8,15,10,30,89.0,393.0,2.0,19.0,467.0,483.2,370.2
2016,8,15,10,45,116.0,411.5,2.1,19.5,511.0,544.32,414.23
2016,8,15,11,0,143.0,430.0,2.2,20.0,555.0,586.91,444.21
2016,8,15,11,15,127.0,435.0,2.25,20.0,547.5,570.83,431.7
2016,8,15,11,30,111.0,440.0,2.3,20.0,540.0,539.4,408.7
2016,8,15,11,45,111.0,444.0,2.4,20.0,544.5,538.07,408.01
2016,8,15,12,0,111.0,448.0,2.5,20.0,549.0,536.1,406.7
2016,8,15,12,15,100.5,443.5,2.5,20.0,535.0,515.33,391.26
2016,8,15,12,30,90.0,439.0,2.5,20.0,521.0,494.76,376.06
2016,8,15,12,45,83.5,431.0,2.55,20.0,506.5,474.64,361.45
2016,8,15,13,0,77.0,423.0,2.6,20.0,492.0,454.78,346.98
2016,8,15,13,15,127.0,426.0,2.6,20.0,538.0,496.52,379.04
2016,8,15,13,30,177.0,429.0,2.6,20.0,584.0,525.92,401.35
2016,8,15,13,45,122.0,403.5,2.6,20.0,509.5,450.83,345.15
2016,8,15,14,0,67.0,378.0,2.6,20.0,435.0,378.69,290.92
2016,8,15,14,15,72.5,367.5,2.6,20.0,427.0,365.73,281.7
2016,8,15,14,30,78.0,357.0,2.6,20.0,419.0,352.11,271.6
2016,8,15,14,45,70.0,335.5,2.6,20.0,389.0,322.06,248.84
2016,8,15,15,0,62.0,314.0,2.6,20.0,359.0,293.2,226.89
2016,8,15,15,15,58.5,293.5,2.6,19.5,334.0,268.09,208.04
2016,8,15,15,30,55.0,273.0,2.6,19.0,309.0,243.65,189.49
2016,8,15,15,45,40.0,242.5,2.6,19.0,268.0,209.53,163.12
2016,8,15,16,0,25.0,212.0,2.6,19.0,227.0,183.3,143.08
2016,8,15,16,15,17.0,187.0,2.55,18.5,196.5,159.11,124.63
2016,8,15,16,30,9.0,162.0,2.5,18.0,166.0,136.26,107.13
2016,8,15,16,45,7.0,146.0,2.5,17.5,149.0,121.35,100.28
2016,8,15,17,0,5.0,130.0,2.5,17.0,132.0,108.17,89.37
2016,8,15,17,15,2.5,111.5,2.45,16.5,112.5,93.31,76.78
2016,8,15,17,30,0.0,93.0,2.4,16.0,93.0,78.33,63.82
2016,8,15,17,45,264.5,70.5,2.35,16.0,121.0,51.93,40.4
2016,8,15,18,0,529.0,48.0,2.3,16.0,149.0,37.4,27.28
2016,8,15,18,15,425.5,38.5,2.15,15.5,103.5,30.71,20.92
2016,8,15,18,30,322.0,29.0,2.0,15.0,58.0,23.82,12.97
2016,8,15,18,45,161.0,14.5,1.95,14.5,29.0,13.19,0.0
2016,8,15,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,16,5,45,128.5,15.5,2.0,12.5,28.0,68.68,0.0
2016,8,16,6,0,257.0,31.0,2.1,13.0,56.0,156.23,111.27
2016,8,16,6,15,355.0,43.0,2.05,13.5,99.5,228.95,181.18
2016,8,16,6,30,453.0,55.0,2.0,14.0,143.0,312.83,254.45
2016,8,16,6,45,515.0,63.5,2.0,14.5,193.0,383.02,314.88
2016,8,16,7,0,577.0,72.0,2.0,15.0,243.0,458.58,377.26
2016,8,16,7,15,288.5,83.5,2.0,15.0,169.0,304.5,252.74
2016,8,16,7,30,0.0,95.0,2.0,15.0,95.0,86.1,67.25
2016,8,16,7,45,0.0,112.5,2.0,15.5,112.5,102.67,81.05
2016,8,16,8,0,0.0,130.0,2.0,16.0,130.0,119.23,94.3
2016,8,16,8,15,3.0,155.0,1.95,16.5,157.0,145.87,115.69
2016,8,16,8,30,6.0,180.0,1.9,17.0,184.0,172.74,136.88
2016,8,16,8,45,21.5,219.5,1.9,17.5,233.5,225.95,179.18
2016,8,16,9,0,37.0,259.0,1.9,18.0,283.0,296.53,233.9
2016,8,16,9,15,31.5,266.0,1.9,18.0,287.5,297.53,233.57
2016,8,16,9,30,26.0,273.0,1.9,18.0,292.0,281.98,220.82
2016,8,16,9,45,21.5,271.0,1.9,18.5,287.0,274.55,214.1
2016,8,16,10,0,17.0,269.0,1.9,19.0,282.0,267.18,207.48
2016,8,16,10,15,21.5,293.5,1.95,19.0,311.0,295.11,228.78
2016,8,16,10,30,26.0,318.0,2.0,19.0,340.0,339.68,262.35
2016,8,16,10,45,31.5,339.5,2.05,19.5,366.5,365.73,281.13
2016,8,16,11,0,37.0,361.0,2.1,20.0,393.0,391.27,299.43
2016,8,16,11,15,33.5,358.5,2.15,20.0,388.0,382.46,292.48
2016,8,16,11,30,30.0,356.0,2.2,20.0,383.0,373.64,285.72
2016,8,16,11,45,48.0,388.5,2.25,20.5,432.0,420.84,320.64
2016,8,16,12,0,66.0,421.0,2.3,21.0,481.0,466.46,353.59
2016,8,16,12,15,111.0,437.5,2.3,21.0,538.5,531.05,401.25
2016,8,16,12,30,156.0,454.0,2.3,21.0,596.0,579.21,436.38
2016,8,16,12,45,131.5,445.5,2.35,21.0,564.5,539.29,407.07
2016,8,16,13,0,107.0,437.0,2.4,21.0,533.0,493.11,373.58
2016,8,16,13,15,109.5,427.5,2.4,21.0,524.0,477.95,362.97
2016,8,16,13,30,112.0,418.0,2.4,21.0,515.0,467.29,355.39
2016,8,16,13,45,116.5,409.0,2.45,21.0,508.0,451.87,344.45
2016,8,16,14,0,121.0,400.0,2.5,21.0,501.0,435.82,332.94
2016,8,16,14,15,94.0,374.5,2.5,21.0,451.5,384.82,294.84
2016,8,16,14,30,67.0,349.0,2.5,21.0,402.0,339.33,260.69
2016,8,16,14,45,63.0,330.0,2.5,21.0,377.5,314.04,241.77
2016,8,16,15,0,59.0,311.0,2.5,21.0,353.0,289.42,223.12
2016,8,16,15,15,52.5,288.0,2.5,20.5,324.0,261.42,202.14
2016,8,16,15,30,46.0,265.0,2.5,20.0,295.0,234.57,181.86
2016,8,16,15,45,44.0,245.0,2.5,20.0,272.5,212.28,164.54
2016,8,16,16,0,42.0,225.0,2.5,20.0,250.0,190.5,147.55
2016,8,16,16,15,32.5,200.0,2.5,19.5,218.0,164.76,128.0
2016,8,16,16,30,23.0,175.0,2.5,19.0,186.0,146.63,114.66
2016,8,16,16,45,15.5,153.0,2.5,19.0,160.5,126.21,103.85
2016,8,16,17,0,8.0,131.0,2.5,19.0,135.0,108.77,89.2
2016,8,16,17,15,4.0,112.0,2.5,18.5,114.0,93.55,76.39
2016,8,16,17,30,0.0,93.0,2.5,18.0,93.0,78.21,63.19
2016,8,16,17,45,0.0,73.0,2.55,17.5,73.0,62.02,48.96
2016,8,16,18,0,0.0,53.0,2.6,17.0,53.0,45.66,34.32
2016,8,16,18,15,0.0,36.0,2.5,16.5,36.0,31.42,21.36
2016,8,16,18,30,0.0,19.0,2.4,16.0,19.0,16.73,7.0
2016,8,16,18,45,0.0,9.5,2.35,15.5,9.5,8.64,0.0
2016,8,16,19,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,17,5,45,102.5,15.5,2.0,14.5,25.0,60.03,0.0
2016,8,17,6,0,205.0,31.0,2.1,15.0,50.0,135.48,94.12
2016,8,17,6,15,299.0,44.0,2.05,15.0,91.5,203.24,159.66
2016,8,17,6,30,393.0,57.0,2.0,15.0,133.0,285.17,231.25
2016,8,17,6,45,458.0,66.5,1.95,15.5,181.0,355.08,291.18
2016,8,17,7,0,523.0,76.0,1.9,16.0,229.0,430.77,353.51
2016,8,17,7,15,261.5,101.0,1.85,16.5,177.5,294.69,242.8
2016,8,17,7,30,0.0,126.0,1.8,17.0,126.0,118.43,93.48
2016,8,17,7,45,0.0,124.5,1.75,17.5,124.5,114.98,90.51
2016,8,17,8,0,0.0,123.0,1.7,18.0,123.0,112.28,87.82
2016,8,17,8,15,3.0,150.5,1.65,18.0,152.5,141.41,111.37
2016,8,17,8,30,6.0,178.0,1.6,18.0,182.0,170.82,134.74
2016,8,17,8,45,12.5,205.0,1.6,18.5,213.5,203.07,159.89
2016,8,17,9,0,19.0,232.0,1.6,19.0,245.0,235.63,184.85
2016,8,17,9,15,15.0,230.0,1.6,19.5,240.5,228.85,178.47
2016,8,17,9,30,11.0,228.0,1.6,20.0,236.0,222.18,172.39
2016,8,17,9,45,18.5,262.0,1.65,20.5,276.0,262.69,203.27
2016,8,17,10,0,26.0,296.0,1.7,21.0,316.0,320.17,246.24
2016,8,17,10,15,37.5,328.0,1.75,21.0,358.5,364.18,278.97
2016,8,17,10,30,49.0,360.0,1.8,21.0,401.0,407.84,311.07
2016,8,17,10,45,44.0,362.5,1.9,21.5,400.0,402.85,306.23
2016,8,17,11,0,39.0,365.0,2.0,22.0,399.0,397.72,301.6
2016,8,17,11,15,41.0,374.5,2.05,22.0,411.0,406.69,308.09
2016,8,17,11,30,43.0,384.0,2.1,22.0,423.0,415.2,314.21
2016,8,17,11,45,61.0,407.5,2.15,22.0,463.0,452.92,342.16
2016,8,17,12,0,79.0,431.0,2.2,22.0,503.0,489.11,368.6
2016,8,17,12,15,69.0,422.0,2.25,22.0,485.0,465.37,351.0
2016,8,17,12,30,59.0,413.0,2.3,22.0,467.0,442.06,333.99
2016,8,17,12,45,68.5,417.0,2.4,22.0,479.0,448.65,339.43
2016,8,17,13,0,78.0,421.0,2.5,22.0,491.0,454.1,343.88
2016,8,17,13,15,95.5,421.0,2.55,22.0,505.0,460.98,349.51
2016,8,17,13,30,113.0,421.0,2.6,22.0,519.0,470.88,357.25
2016,8,17,13,45,84.5,394.0,2.65,22.0,466.5,412.43,313.98
2016,8,17,14,0,56.0,367.0,2.7,22.0,414.0,362.02,276.47
2016,8,17,14,15,69.0,361.5,2.7,21.5,417.0,358.57,274.96
2016,8,17,14,30,82.0,356.0,2.7,21.0,420.0,353.49,271.88
2016,8,17,14,45,84.0,339.5,2.7,21.0,402.5,332.24,255.83
2016,8,17,15,0,86.0,323.0,2.7,21.0,385.0,310.83,239.52
2016,8,17,15,15,69.0,295.5,2.7,20.5,343.0,273.47,211.36
2016,8,17,15,30,52.0,268.0,2.7,20.0,301.0,238.66,185.03
2016,8,17,15,45,56.5,250.5,2.7,20.0,284.5,219.43,169.88
2016,8,17,16,0,61.0,233.0,2.7,20.0,268.0,199.75,154.22
2016,8,17,16,15,40.0,201.5,2.7,19.5,223.5,166.61,129.23
2016,8,17,16,30,19.0,170.0,2.7,19.0,179.0,142.52,111.54
2016,8,17,16,45,12.0,149.0,2.75,18.5,155.0,123.15,101.5
2016,8,17,17,0,5.0,128.0,2.8,18.0,131.0,106.49,87.63
2016,8,17,17,15,2.5,109.0,2.75,17.5,110.5,91.26,74.72
2016,8,17,17,30,0.0,90.0,2.7,17.0,90.0,75.9,61.42
2016,8,17,17,45,183.5,73.5,2.7,16.5,107.5,56.83,44.58
2016,8,17,18,0,367.0,57.0,2.7,16.0,125.0,43.44,32.48
2016,8,17,18,15,269.0,43.0,2.65,15.5,84.5,33.23,22.92
2016,8,17,18,30,171.0,29.0,2.6,15.0,44.0,22.72,10.89
2016,8,17,18,45,85.5,14.5,2.55,15.0,22.0,13.19,0.0
2016,8,17,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,18,5,45,90.0,16.0,1.7,13.5,24.0,44.02,0.0
2016,8,18,6,0,180.0,32.0,1.8,14.0,48.0,127.95,87.66
2016,8,18,6,15,276.0,45.5,1.8,14.5,89.0,195.59,153.56
2016,8,18,6,30,372.0,59.0,1.8,15.0,130.0,274.65,222.47
2016,8,18,6,45,438.0,69.0,1.8,15.5,178.0,346.99,284.32
2016,8,18,7,0,504.0,79.0,1.8,16.0,226.0,422.97,346.96
2016,8,18,7,15,281.5,115.0,1.8,16.0,200.0,325.69,268.13
2016,8,18,7,30,59.0,151.0,1.8,16.0,174.0,198.86,161.5
2016,8,18,7,45,43.0,164.5,1.8,16.5,182.5,201.64,163.06
2016,8,18,8,0,27.0,178.0,1.8,17.0,191.0,203.18,162.98
2016,8,18,8,15,43.0,206.5,1.75,17.5,230.0,247.51,198.03
2016,8,18,8,30,59.0,235.0,1.7,18.0,269.0,292.72,232.84
2016,8,18,8,45,95.0,264.5,1.7,18.5,324.0,357.78,282.89
2016,8,18,9,0,131.0,294.0,1.7,19.0,379.0,441.22,345.13
2016,8,18,9,15,91.5,299.5,1.7,19.0,361.0,392.89,306.39
2016,8,18,9,30,52.0,305.0,1.7,19.0,343.0,359.54,279.35
2016,8,18,9,45,45.0,312.5,1.75,19.5,346.5,359.1,277.9
2016,8,18,10,0,38.0,320.0,1.8,20.0,350.0,358.37,276.11
2016,8,18,10,15,56.0,350.5,1.85,20.0,396.5,407.44,312.93
2016,8,18,10,30,74.0,381.0,1.9,20.0,443.0,456.13,348.7
2016,8,18,10,45,61.0,379.5,1.95,20.5,431.5,438.43,334.05
2016,8,18,11,0,48.0,378.0,2.0,21.0,420.0,420.69,319.8
2016,8,18,11,15,41.0,371.5,2.05,21.0,407.5,403.85,307.12
2016,8,18,11,30,34.0,365.0,2.1,21.0,395.0,387.17,294.56
2016,8,18,11,45,35.5,366.0,2.15,21.0,398.0,386.49,294.14
2016,8,18,12,0,37.0,367.0,2.2,21.0,401.0,385.52,293.47
2016,8,18,12,15,75.0,405.5,2.25,21.0,474.0,454.9,345.68
2016,8,18,12,30,113.0,444.0,2.3,21.0,547.0,531.41,401.6
2016,8,18,12,45,151.0,443.0,2.35,21.0,579.0,554.33,418.82
2016,8,18,13,0,189.0,442.0,2.4,21.0,611.0,574.02,433.89
2016,8,18,13,15,160.0,432.5,2.4,21.0,573.5,529.19,400.92
2016,8,18,13,30,131.0,423.0,2.4,21.0,536.0,486.35,369.52
2016,8,18,13,45,95.0,395.5,2.45,21.0,476.5,421.26,321.55
2016,8,18,14,0,59.0,368.0,2.5,21.0,417.0,364.94,279.51
2016,8,18,14,15,50.5,345.5,2.5,20.5,386.5,333.71,256.81
2016,8,18,14,30,42.0,323.0,2.5,20.0,356.0,303.77,234.73
2016,8,18,14,45,74.5,325.0,2.55,20.0,380.0,315.66,244.25
2016,8,18,15,0,107.0,327.0,2.6,20.0,404.0,323.17,249.78
2016,8,18,15,15,83.0,299.0,2.6,19.5,356.5,281.41,218.06
2016,8,18,15,30,59.0,271.0,2.6,19.0,309.0,243.04,188.97
2016,8,18,15,45,51.5,247.0,2.65,19.0,278.5,215.39,167.5
2016,8,18,16,0,44.0,223.0,2.7,19.0,248.0,189.09,147.04
2016,8,18,16,15,36.5,200.0,2.7,18.5,219.5,164.87,128.54
2016,8,18,16,30,29.0,177.0,2.7,18.0,191.0,142.02,111.24
2016,8,18,16,45,15.5,151.0,2.7,17.5,158.5,124.37,102.96
2016,8,18,17,0,2.0,125.0,2.7,17.0,126.0,104.2,85.99
2016,8,18,17,15,1.0,104.5,2.65,16.5,105.0,87.87,72.06
2016,8,18,17,30,0.0,84.0,2.6,16.0,84.0,71.37,57.67
2016,8,18,17,45,0.0,65.0,2.55,16.0,65.0,55.81,43.75
2016,8,18,18,0,0.0,46.0,2.5,16.0,46.0,40.08,29.51
2016,8,18,18,15,0.0,29.5,2.4,15.5,29.5,26.02,16.65
2016,8,18,18,30,0.0,13.0,2.3,15.0,13.0,11.43,2.2
2016,8,18,18,45,0.0,6.5,2.25,15.0,6.5,5.91,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,5,45,45.5,13.0,2.0,14.5,17.0,26.74,0.0
2016,8,19,6,0,91.0,26.0,2.1,15.0,34.0,75.46,48.64
2016,8,19,6,15,155.0,47.0,2.1,15.0,71.5,134.78,104.7
2016,8,19,6,30,219.0,68.0,2.1,15.0,109.0,199.91,161.81
2016,8,19,6,45,273.5,85.5,2.1,15.5,153.5,261.36,214.86
2016,8,19,7,0,328.0,103.0,2.1,16.0,198.0,339.95,280.12
2016,8,19,7,15,164.0,93.0,2.05,16.0,140.5,221.32,182.71
2016,8,19,7,30,0.0,83.0,2.0,16.0,83.0,74.31,57.25
2016,8,19,7,45,0.0,103.0,1.95,16.5,103.0,93.35,73.03
2016,8,19,8,0,0.0,123.0,1.9,17.0,123.0,112.43,88.38
2016,8,19,8,15,0.0,135.5,1.85,17.5,135.5,124.0,97.34
2016,8,19,8,30,0.0,148.0,1.8,18.0,148.0,135.59,106.22
2016,8,19,8,45,3.5,171.5,1.8,18.5,174.0,161.28,126.47
2016,8,19,9,0,7.0,195.0,1.8,19.0,200.0,187.18,146.54
2016,8,19,9,15,7.0,201.5,1.8,19.0,206.5,192.9,150.61
2016,8,19,9,30,7.0,208.0,1.8,19.0,213.0,198.67,154.78
2016,8,19,9,45,9.0,221.5,1.8,19.5,228.0,213.31,165.68
2016,8,19,10,0,11.0,235.0,1.8,20.0,243.0,227.94,176.44
2016,8,19,10,15,14.0,258.5,1.85,20.0,270.0,253.33,195.82
2016,8,19,10,30,17.0,282.0,1.9,20.0,297.0,278.62,214.95
2016,8,19,10,45,29.0,324.0,1.95,20.5,349.5,347.7,266.77
2016,8,19,11,0,41.0,366.0,2.0,21.0,402.0,401.33,305.86
2016,8,19,11,15,54.5,389.0,2.05,21.0,438.0,435.77,331.14
2016,8,19,11,30,68.0,412.0,2.1,21.0,474.0,469.21,355.58
2016,8,19,11,45,71.0,418.0,2.2,21.0,483.0,473.84,358.9
2016,8,19,12,0,74.0,424.0,2.3,21.0,492.0,477.85,361.98
2016,8,19,12,15,70.5,421.0,2.35,21.0,485.0,466.24,353.45
2016,8,19,12,30,67.0,418.0,2.4,21.0,478.0,454.54,344.95
2016,8,19,12,45,98.5,428.0,2.45,21.0,516.0,485.58,368.69
2016,8,19,13,0,130.0,438.0,2.5,21.0,554.0,521.41,395.37
2016,8,19,13,15,135.5,425.0,2.55,21.0,544.0,503.07,382.27
2016,8,19,13,30,141.0,412.0,2.6,21.0,534.0,484.14,368.94
2016,8,19,13,45,115.0,399.0,2.65,21.0,496.5,442.39,337.99
2016,8,19,14,0,89.0,386.0,2.7,21.0,459.0,400.39,306.72
2016,8,19,14,15,81.5,367.5,2.7,20.5,432.5,371.31,285.7
2016,8,19,14,30,74.0,349.0,2.7,20.0,406.0,343.2,265.1
2016,8,19,14,45,73.5,331.5,2.7,20.0,386.0,320.39,247.88
2016,8,19,15,0,73.0,314.0,2.7,20.0,366.0,297.77,230.6
2016,8,19,15,15,73.5,295.0,2.7,19.5,344.5,274.55,213.06
2016,8,19,15,30,74.0,276.0,2.7,19.0,323.0,251.44,195.32
2016,8,19,15,45,79.0,256.5,2.75,19.0,303.5,229.23,177.6
2016,8,19,16,0,84.0,237.0,2.8,19.0,284.0,206.56,159.38
2016,8,19,16,15,73.5,213.0,2.8,18.5,251.0,178.34,137.82
2016,8,19,16,30,63.0,189.0,2.8,18.0,218.0,151.89,118.15
2016,8,19,16,45,41.5,161.5,2.8,18.0,180.0,125.12,103.43
2016,8,19,17,0,20.0,134.0,2.8,18.0,142.0,110.52,91.14
2016,8,19,17,15,11.0,113.5,2.8,17.5,118.0,94.23,77.31
2016,8,19,17,30,2.0,93.0,2.8,17.0,94.0,77.81,63.06
2016,8,19,17,45,1.0,71.0,2.8,17.0,71.5,60.18,47.36
2016,8,19,18,0,0.0,49.0,2.8,17.0,49.0,42.31,31.26
2016,8,19,18,15,0.0,31.0,2.75,16.5,31.0,27.25,17.52
2016,8,19,18,30,0.0,13.0,2.7,16.0,13.0,11.43,1.53
2016,8,19,18,45,0.0,6.5,2.65,15.5,6.5,5.91,0.0
2016,8,19,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
