Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,45,38.0,12.0,1.8,14.5,15.0,23.39,0.0
2016,8,20,6,0,76.0,24.0,1.9,15.0,30.0,66.43,41.15
2016,8,20,6,15,133.0,45.5,1.9,15.0,66.5,123.37,95.31
2016,8,20,6,30,190.0,67.0,1.9,15.0,103.0,184.56,149.02
2016,8,20,6,45,241.5,87.0,1.95,15.5,146.5,246.11,202.04
2016,8,20,7,0,293.0,107.0,2.0,16.0,190.0,312.51,257.7
2016,8,20,7,15,146.5,106.5,1.95,16.0,148.0,215.25,177.35
2016,8,20,7,30,0.0,106.0,1.9,16.0,106.0,97.69,76.81
2016,8,20,7,45,0.0,124.5,1.9,16.5,124.5,115.32,91.25
2016,8,20,8,0,0.0,143.0,1.9,17.0,143.0,132.91,105.2
2016,8,20,8,15,0.0,151.5,1.9,17.5,152.0,140.23,110.57
2016,8,20,8,30,0.0,160.0,1.9,18.0,161.0,147.68,116.0
2016,8,20,8,45,4.0,180.0,1.9,18.5,183.5,170.36,133.78
2016,8,20,9,0,8.0,200.0,1.9,19.0,206.0,193.25,151.43
2016,8,20,9,15,10.5,217.5,1.95,19.0,225.5,212.34,166.15
2016,8,20,9,30,13.0,235.0,2.0,19.0,245.0,231.47,180.81
2016,8,20,9,45,12.0,236.5,2.05,19.5,246.0,231.19,179.81
2016,8,20,10,0,11.0,238.0,2.1,20.0,247.0,230.98,178.95
2016,8,20,10,15,13.0,254.0,2.15,20.0,265.0,248.01,191.93
2016,8,20,10,30,15.0,270.0,2.2,20.0,283.0,264.94,204.73
2016,8,20,10,45,25.0,312.0,2.3,20.5,334.0,331.34,254.91
2016,8,20,11,0,35.0,354.0,2.4,21.0,385.0,382.99,292.92
2016,8,20,11,15,33.5,356.5,2.45,21.0,386.5,381.35,291.23
2016,8,20,11,30,32.0,359.0,2.5,21.0,388.0,379.53,289.7
2016,8,20,11,45,50.0,388.5,2.6,21.0,434.0,423.73,323.03
2016,8,20,12,0,68.0,418.0,2.7,21.0,480.0,466.37,354.69
2016,8,20,12,15,76.0,423.5,2.75,21.0,492.5,474.05,360.35
2016,8,20,12,30,84.0,429.0,2.8,21.0,505.0,480.75,365.48
2016,8,20,12,45,379.0,332.5,2.9,21.0,669.0,664.71,506.99
2016,8,20,13,0,674.0,236.0,3.0,21.0,833.0,801.94,609.08
2016,8,20,13,15,373.5,317.0,3.0,21.0,647.0,605.21,462.38
2016,8,20,13,30,73.0,398.0,3.0,21.0,461.0,415.43,317.19
2016,8,20,13,45,94.5,395.5,3.05,21.0,474.5,421.04,322.83
2016,8,20,14,0,116.0,393.0,3.1,21.0,488.0,426.82,327.61
2016,8,20,14,15,91.0,367.5,3.1,20.5,440.5,377.07,290.63
2016,8,20,14,30,66.0,342.0,3.1,20.0,393.0,332.93,257.68
2016,8,20,14,45,53.5,315.0,3.1,20.0,355.0,296.96,230.31
2016,8,20,15,0,41.0,288.0,3.1,20.0,317.0,262.92,204.23
2016,8,20,15,15,33.5,263.0,3.1,19.5,286.0,234.35,182.6
2016,8,20,15,30,26.0,238.0,3.1,19.0,255.0,211.16,165.03
2016,8,20,15,45,20.0,214.5,3.1,19.0,227.0,187.24,146.45
2016,8,20,16,0,14.0,191.0,3.1,19.0,199.0,164.34,128.64
2016,8,20,16,15,13.0,175.5,3.1,18.5,182.5,149.19,117.07
2016,8,20,16,30,12.0,160.0,3.1,18.0,166.0,134.2,105.61
2016,8,20,16,45,6.0,140.0,3.1,18.0,143.0,116.23,95.86
2016,8,20,17,0,0.0,120.0,3.1,18.0,120.0,100.35,82.38
2016,8,20,17,15,0.0,99.5,3.1,17.5,99.5,83.97,68.39
2016,8,20,17,30,0.0,79.0,3.1,17.0,79.0,67.42,53.96
2016,8,20,17,45,121.5,69.5,3.1,17.0,90.5,56.21,43.86
2016,8,20,18,0,243.0,60.0,3.1,17.0,102.0,45.61,34.06
2016,8,20,18,15,168.0,40.5,3.0,16.5,65.0,31.26,20.78
2016,8,20,18,30,93.0,21.0,2.9,16.0,28.0,16.4,3.39
2016,8,20,18,45,46.5,10.5,2.85,15.5,14.0,9.55,0.0
2016,8,20,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,21,5,45,52.0,13.0,2.6,13.5,17.5,28.93,0.0
2016,8,21,6,0,104.0,26.0,2.7,14.0,35.0,80.67,49.62
2016,8,21,6,15,177.5,45.5,2.8,14.5,73.0,153.37,119.51
2016,8,21,6,30,251.0,65.0,2.9,15.0,111.0,223.05,180.79
2016,8,21,6,45,312.0,80.5,3.0,15.5,156.0,288.6,237.72
2016,8,21,7,0,373.0,96.0,3.1,16.0,201.0,360.18,298.1
2016,8,21,7,15,186.5,100.5,3.05,16.0,153.0,246.3,204.12
2016,8,21,7,30,0.0,105.0,3.0,16.0,105.0,96.76,76.11
2016,8,21,7,45,0.0,121.0,2.95,16.5,121.0,111.8,88.43
2016,8,21,8,0,0.0,137.0,2.9,17.0,137.0,126.84,100.36
2016,8,21,8,15,5.0,161.5,2.8,17.0,164.5,154.79,123.06
2016,8,21,8,30,10.0,186.0,2.7,17.0,192.0,183.07,145.72
2016,8,21,8,45,19.5,215.5,2.65,17.5,228.0,220.88,175.57
2016,8,21,9,0,29.0,245.0,2.6,18.0,264.0,274.95,217.62
2016,8,21,9,15,43.0,275.5,2.55,18.0,305.5,320.67,252.91
2016,8,21,9,30,57.0,306.0,2.5,18.0,347.0,366.63,287.86
2016,8,21,9,45,63.0,326.5,2.45,18.5,374.0,393.5,306.98
2016,8,21,10,0,69.0,347.0,2.4,19.0,401.0,420.09,325.72
2016,8,21,10,15,82.0,368.0,2.45,19.0,434.0,453.91,350.74
2016,8,21,10,30,95.0,389.0,2.5,19.0,467.0,487.25,375.16
2016,8,21,10,45,107.0,404.0,2.55,19.5,494.0,512.41,392.68
2016,8,21,11,0,119.0,419.0,2.6,20.0,521.0,553.52,421.5
2016,8,21,11,15,118.5,426.5,2.65,20.0,530.0,555.79,422.6
2016,8,21,11,30,118.0,434.0,2.7,20.0,539.0,557.23,423.39
2016,8,21,11,45,127.0,439.5,2.8,20.5,553.5,565.0,428.5
2016,8,21,12,0,136.0,445.0,2.9,21.0,568.0,571.57,432.71
2016,8,21,12,15,147.0,446.0,2.95,20.5,578.5,574.23,435.76
2016,8,21,12,30,158.0,447.0,3.0,20.0,589.0,575.52,437.87
2016,8,21,12,45,166.0,442.5,3.1,20.0,590.5,567.5,432.55
2016,8,21,13,0,174.0,438.0,3.2,20.0,592.0,558.32,426.41
2016,8,21,13,15,145.5,426.5,3.2,20.0,554.0,512.66,392.47
2016,8,21,13,30,117.0,415.0,3.2,20.0,516.0,469.09,359.99
2016,8,21,13,45,108.0,400.5,3.25,20.0,491.5,435.05,334.91
2016,8,21,14,0,99.0,386.0,3.3,20.0,467.0,407.01,314.04
2016,8,21,14,15,108.0,373.0,3.3,19.5,458.5,392.01,303.62
2016,8,21,14,30,117.0,360.0,3.3,19.0,450.0,376.39,292.42
2016,8,21,14,45,104.0,339.0,3.35,19.0,416.0,341.45,265.63
2016,8,21,15,0,91.0,318.0,3.4,19.0,382.0,308.6,240.32
2016,8,21,15,15,89.0,298.5,3.4,19.0,358.0,282.81,220.17
2016,8,21,15,30,87.0,279.0,3.4,19.0,334.0,257.41,200.11
2016,8,21,15,45,147.5,257.5,3.4,19.0,342.0,243.22,186.72
2016,8,21,16,0,208.0,236.0,3.4,19.0,350.0,224.85,169.12
2016,8,21,16,15,131.0,209.5,3.4,18.5,279.0,177.91,135.16
2016,8,21,16,30,54.0,183.0,3.4,18.0,208.0,146.71,114.46
2016,8,21,16,45,27.0,105.5,3.45,18.0,118.0,87.62,71.14
2016,8,21,17,0,0.0,28.0,3.5,18.0,28.0,24.66,16.17
2016,8,21,17,15,0.0,23.0,3.45,17.5,23.0,20.24,12.33
2016,8,21,17,30,0.0,18.0,3.4,17.0,18.0,15.82,8.42
2016,8,21,17,45,128.0,38.0,3.4,16.5,59.5,30.64,21.45
2016,8,21,18,0,256.0,58.0,3.4,16.0,101.0,44.2,32.93
2016,8,21,18,15,175.5,39.5,3.3,15.5,64.0,30.56,20.12
2016,8,21,18,30,95.0,21.0,3.2,15.0,27.0,16.44,1.69
2016,8,21,18,45,47.5,10.5,3.1,15.0,13.5,9.55,0.0
2016,8,21,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,8.0,2.7,13.5,8.0,7.28,0.0
2016,8,22,6,0,0.0,16.0,2.8,14.0,16.0,14.08,3.85
2016,8,22,6,15,0.0,34.5,2.8,14.5,34.5,31.43,20.28
2016,8,22,6,30,0.0,53.0,2.8,15.0,53.0,49.76,36.3
2016,8,22,6,45,1.5,74.0,2.85,15.5,74.5,71.41,54.97
2016,8,22,7,0,3.0,95.0,2.9,16.0,96.0,92.89,73.22
2016,8,22,7,15,10.5,115.0,2.8,16.0,119.0,117.16,93.77
2016,8,22,7,30,18.0,135.0,2.7,16.0,142.0,142.04,114.53
2016,8,22,7,45,16.5,150.5,2.65,16.5,157.5,155.79,125.27
2016,8,22,8,0,15.0,166.0,2.6,17.0,173.0,169.45,135.74
2016,8,22,8,15,9.5,169.0,2.5,17.0,173.5,166.49,132.65
2016,8,22,8,30,4.0,172.0,2.4,17.0,174.0,163.56,129.61
2016,8,22,8,45,5.0,182.5,2.35,17.5,185.5,174.01,137.42
2016,8,22,9,0,6.0,193.0,2.3,18.0,197.0,184.56,145.21
2016,8,22,9,15,10.0,215.0,2.3,18.5,222.0,209.59,164.53
2016,8,22,9,30,14.0,237.0,2.3,19.0,247.0,234.71,183.64
2016,8,22,9,45,34.5,286.0,2.35,19.5,312.5,320.87,250.18
2016,8,22,10,0,55.0,335.0,2.4,20.0,378.0,393.16,304.25
2016,8,22,10,15,47.5,338.5,2.45,20.0,376.5,387.14,298.69
2016,8,22,10,30,40.0,342.0,2.5,20.0,375.0,380.95,293.42
2016,8,22,10,45,35.0,340.5,2.6,20.0,370.0,371.87,286.23
2016,8,22,11,0,30.0,339.0,2.7,20.0,365.0,362.79,279.09
2016,8,22,11,15,44.0,369.0,2.75,20.0,408.0,405.29,311.22
2016,8,22,11,30,58.0,399.0,2.8,20.0,451.0,446.75,342.04
2016,8,22,11,45,47.0,385.0,2.9,20.5,427.5,417.74,319.4
2016,8,22,12,0,36.0,371.0,3.0,21.0,404.0,389.35,297.51
2016,8,22,12,15,56.0,396.0,3.05,21.0,447.0,428.76,327.52
2016,8,22,12,30,76.0,421.0,3.1,21.0,490.0,466.19,355.51
2016,8,22,12,45,244.0,394.0,3.2,21.0,609.5,597.84,456.33
2016,8,22,13,0,412.0,367.0,3.3,21.0,729.0,703.66,535.2
2016,8,22,13,15,247.5,384.0,3.3,20.5,600.5,560.65,429.12
2016,8,22,13,30,83.0,401.0,3.3,20.0,472.0,425.85,327.17
2016,8,22,13,45,120.5,397.5,3.35,20.0,497.5,445.21,343.14
2016,8,22,14,0,158.0,394.0,3.4,20.0,523.0,455.24,351.25
2016,8,22,14,15,111.5,366.0,3.4,19.5,455.5,389.78,301.99
2016,8,22,14,30,65.0,338.0,3.4,19.0,388.0,329.01,255.97
2016,8,22,14,45,65.5,321.5,3.45,19.0,370.0,308.11,240.17
2016,8,22,15,0,66.0,305.0,3.5,19.0,352.0,287.26,224.11
2016,8,22,15,15,60.5,283.5,3.5,19.0,324.0,260.33,203.15
2016,8,22,15,30,55.0,262.0,3.5,19.0,296.0,234.36,182.84
2016,8,22,15,45,48.0,238.5,3.5,19.0,267.0,207.53,161.82
2016,8,22,16,0,41.0,215.0,3.5,19.0,238.0,181.99,141.82
2016,8,22,16,15,30.0,189.5,3.45,18.5,205.0,155.89,121.85
2016,8,22,16,30,19.0,164.0,3.4,18.0,172.0,137.15,107.9
2016,8,22,16,45,9.5,131.0,3.35,17.5,135.0,109.57,90.34
2016,8,22,17,0,0.0,98.0,3.3,17.0,98.0,83.88,68.38
2016,8,22,17,15,0.0,81.0,3.2,16.5,81.0,69.88,56.3
2016,8,22,17,30,0.0,64.0,3.1,16.0,64.0,55.74,43.86
2016,8,22,17,45,0.0,48.5,3.05,16.0,48.5,42.64,32.05
2016,8,22,18,0,0.0,33.0,3.0,16.0,33.0,29.1,19.74
2016,8,22,18,15,0.0,20.5,2.85,15.5,20.5,18.05,9.47
2016,8,22,18,30,0.0,8.0,2.7,15.0,8.0,7.02,0.0
2016,8,22,18,45,0.0,4.0,2.6,15.0,4.0,3.64,0.0
2016,8,22,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,23,5,45,75.0,13.0,2.2,14.5,18.5,36.57,0.0
2016,8,23,6,0,150.0,26.0,2.3,15.0,37.0,107.07,61.63
2016,8,23,6,15,242.0,41.5,2.3,15.0,76.5,177.89,138.04
2016,8,23,6,30,334.0,57.0,2.3,15.0,116.0,255.74,206.96
2016,8,23,6,45,401.5,68.0,2.3,15.5,163.0,324.08,266.32
2016,8,23,7,0,469.0,79.0,2.3,16.0,210.0,403.8,332.79
2016,8,23,7,15,234.5,86.0,2.2,16.0,151.5,260.76,216.28
2016,8,23,7,30,0.0,93.0,2.1,16.0,93.0,84.58,65.84
2016,8,23,7,45,0.0,100.0,2.05,16.5,100.0,90.59,70.77
2016,8,23,8,0,0.0,107.0,2.0,17.0,107.0,96.74,75.49
2016,8,23,8,15,0.0,134.5,1.95,17.5,134.5,123.3,96.88
2016,8,23,8,30,0.0,162.0,1.9,18.0,162.0,149.99,117.98
2016,8,23,8,45,2.0,173.5,1.85,18.5,175.0,162.31,127.29
2016,8,23,9,0,4.0,185.0,1.8,19.0,188.0,174.77,136.65
2016,8,23,9,15,8.0,207.5,1.8,19.0,213.5,200.25,156.58
2016,8,23,9,30,12.0,230.0,1.8,19.0,239.0,225.85,176.37
2016,8,23,9,45,11.5,233.0,1.8,19.5,242.0,227.54,176.88
2016,8,23,10,0,11.0,236.0,1.8,20.0,245.0,229.29,177.54
2016,8,23,10,15,21.0,279.5,1.85,20.0,297.0,281.62,217.89
2016,8,23,10,30,31.0,323.0,1.9,20.0,349.0,351.8,270.81
2016,8,23,10,45,39.5,347.0,1.95,20.5,381.0,383.58,293.67
2016,8,23,11,0,48.0,371.0,2.0,21.0,413.0,414.78,316.0
2016,8,23,11,15,57.0,388.0,2.05,21.0,438.0,438.37,333.25
2016,8,23,11,30,66.0,405.0,2.1,21.0,463.0,461.14,349.86
2016,8,23,11,45,69.0,406.0,2.2,21.0,467.0,460.73,349.62
2016,8,23,12,0,72.0,407.0,2.3,21.0,471.0,459.84,349.19
2016,8,23,12,15,160.0,420.5,2.35,21.0,563.0,561.56,425.44
2016,8,23,12,30,248.0,434.0,2.4,21.0,655.0,654.35,492.76
2016,8,23,12,45,257.0,420.5,2.45,21.5,648.0,634.55,477.75
2016,8,23,13,0,266.0,407.0,2.5,22.0,641.0,613.49,462.58
2016,8,23,13,15,197.0,410.5,2.55,21.5,581.5,538.86,408.74
2016,8,23,13,30,128.0,414.0,2.6,21.0,522.0,476.65,363.15
2016,8,23,13,45,146.0,403.0,2.7,21.0,523.5,467.99,357.79
2016,8,23,14,0,164.0,392.0,2.8,21.0,525.0,457.42,350.53
2016,8,23,14,15,124.5,369.5,2.8,21.0,468.0,400.55,307.71
2016,8,23,14,30,85.0,347.0,2.8,21.0,411.0,347.45,267.59
2016,8,23,14,45,84.0,329.0,2.85,21.0,390.0,323.25,249.44
2016,8,23,15,0,83.0,311.0,2.9,21.0,369.0,299.3,231.15
2016,8,23,15,15,70.5,286.5,2.9,20.5,333.5,266.26,206.13
2016,8,23,15,30,58.0,262.0,2.9,20.0,298.0,235.13,182.44
2016,8,23,15,45,39.5,229.0,2.95,19.5,253.0,198.23,154.26
2016,8,23,16,0,21.0,196.0,3.0,19.0,208.0,169.1,132.25
2016,8,23,16,15,15.0,175.0,3.0,18.5,183.5,148.59,116.58
2016,8,23,16,30,9.0,154.0,3.0,18.0,159.0,129.09,101.61
2016,8,23,16,45,4.5,131.0,3.05,18.0,133.5,109.4,90.04
2016,8,23,17,0,0.0,108.0,3.1,18.0,108.0,91.25,74.52
2016,8,23,17,15,0.0,89.5,3.1,17.5,89.5,76.23,61.63
2016,8,23,17,30,0.0,71.0,3.1,17.0,71.0,61.06,48.33
2016,8,23,17,45,0.0,54.0,3.1,16.5,54.0,46.89,35.67
2016,8,23,18,0,0.0,37.0,3.1,16.0,37.0,32.58,22.71
2016,8,23,18,15,0.0,23.0,3.0,15.5,23.0,20.26,11.16
2016,8,23,18,30,0.0,9.0,2.9,15.0,9.0,7.9,0.0
2016,8,23,18,45,0.0,4.5,2.85,15.0,4.5,4.09,0.0
2016,8,23,19,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.5,2.15,13.5,19.5,42.77,0.0
2016,8,24,6,0,190.0,25.0,2.3,14.0,39.0,120.88,66.23
2016,8,24,6,15,292.0,38.5,2.3,14.0,80.5,198.64,154.54
2016,8,24,6,30,394.0,52.0,2.3,14.0,122.0,282.87,229.56
2016,8,24,6,45,464.5,62.0,2.35,14.5,170.5,356.73,293.84
2016,8,24,7,0,535.0,72.0,2.4,15.0,219.0,437.01,361.08
2016,8,24,7,15,267.5,69.0,2.35,15.5,142.5,275.52,229.45
2016,8,24,7,30,0.0,66.0,2.3,16.0,66.0,58.33,43.81
2016,8,24,7,45,4.5,112.0,2.3,16.5,114.5,106.23,84.02
2016,8,24,8,0,9.0,158.0,2.3,17.0,163.0,156.48,125.01
2016,8,24,8,15,20.5,185.5,2.25,17.0,197.0,193.54,155.0
2016,8,24,8,30,32.0,213.0,2.2,17.0,231.0,245.9,196.72
2016,8,24,8,45,134.0,246.5,2.2,17.5,330.5,390.93,312.38
2016,8,24,9,0,236.0,280.0,2.2,18.0,430.0,525.7,414.83
2016,8,24,9,15,206.5,304.0,2.15,18.0,441.5,527.89,413.26
2016,8,24,9,30,177.0,328.0,2.1,18.0,453.0,527.65,410.79
2016,8,24,9,45,200.0,344.0,2.1,18.5,492.0,568.2,439.4
2016,8,24,10,0,223.0,360.0,2.1,19.0,531.0,608.36,466.98
2016,8,24,10,15,238.0,372.5,2.1,19.0,561.0,635.8,485.84
2016,8,24,10,30,253.0,385.0,2.1,19.0,591.0,679.87,516.11
2016,8,24,10,45,265.5,394.0,2.15,19.5,615.5,698.14,527.49
2016,8,24,11,0,278.0,403.0,2.2,20.0,640.0,714.8,537.91
2016,8,24,11,15,190.0,414.0,2.25,20.0,577.5,615.29,465.29
2016,8,24,11,30,102.0,425.0,2.3,20.0,515.0,517.79,393.13
2016,8,24,11,45,104.0,426.0,2.35,20.5,518.5,515.46,391.28
2016,8,24,12,0,106.0,427.0,2.4,21.0,522.0,512.56,388.5
2016,8,24,12,15,121.0,433.0,2.45,21.0,541.5,538.11,407.3
2016,8,24,12,30,136.0,439.0,2.5,21.0,561.0,548.72,415.24
2016,8,24,12,45,136.0,432.0,2.6,21.0,552.5,532.13,403.56
2016,8,24,13,0,136.0,425.0,2.7,21.0,544.0,515.14,391.67
2016,8,24,13,15,218.5,409.0,2.75,21.0,596.0,554.47,422.55
2016,8,24,13,30,301.0,393.0,2.8,21.0,648.0,591.95,451.08
2016,8,24,13,45,197.0,385.5,2.9,21.0,550.5,488.27,373.75
2016,8,24,14,0,93.0,378.0,3.0,21.0,453.0,396.17,304.19
2016,8,24,14,15,112.0,367.0,3.05,20.5,454.5,390.92,301.58
2016,8,24,14,30,131.0,356.0,3.1,20.0,456.0,380.6,294.53
2016,8,24,14,45,98.0,328.5,3.15,20.0,401.0,329.61,255.51
2016,8,24,15,0,65.0,301.0,3.2,20.0,346.0,283.44,220.13
2016,8,24,15,15,41.0,259.5,3.2,19.5,287.5,234.1,182.44
2016,8,24,15,30,17.0,218.0,3.2,19.0,229.0,191.92,150.15
2016,8,24,15,45,25.5,212.5,3.2,19.0,227.5,186.55,145.92
2016,8,24,16,0,34.0,207.0,3.2,19.0,226.0,174.56,136.18
2016,8,24,16,15,28.0,185.0,3.2,18.5,199.5,152.07,118.89
2016,8,24,16,30,22.0,163.0,3.2,18.0,173.0,136.15,107.06
2016,8,24,16,45,17.0,143.5,3.2,18.0,150.5,118.16,97.62
2016,8,24,17,0,12.0,124.0,3.2,18.0,128.0,102.67,84.45
2016,8,24,17,15,6.0,104.0,3.15,17.5,106.0,86.69,70.76
2016,8,24,17,30,0.0,84.0,3.1,17.0,84.0,70.58,56.65
2016,8,24,17,45,0.0,63.5,3.1,16.5,63.5,53.98,41.83
2016,8,24,18,0,0.0,43.0,3.1,16.0,43.0,37.19,26.64
2016,8,24,18,15,0.0,26.5,3.05,15.5,26.5,23.28,13.42
2016,8,24,18,30,0.0,10.0,3.0,15.0,10.0,8.79,0.0
2016,8,24,18,45,0.0,5.0,2.95,15.0,5.0,4.55,0.0
2016,8,24,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,5,45,102.5,12.0,2.15,13.5,19.0,44.86,0.0
2016,8,25,6,0,205.0,24.0,2.2,14.0,38.0,126.31,64.17
2016,8,25,6,15,310.0,36.0,2.15,14.5,79.0,204.51,158.33
2016,8,25,6,30,415.0,48.0,2.1,15.0,120.0,289.65,233.82
2016,8,25,6,45,207.5,37.5,2.1,15.5,73.5,174.86,143.43
2016,8,25,7,0,0.0,27.0,2.1,16.0,27.0,23.76,14.62
2016,8,25,7,15,0.0,34.0,2.05,16.0,34.0,29.95,19.97
2016,8,25,7,30,0.0,41.0,2.0,16.0,41.0,36.15,25.22
2016,8,25,7,45,0.0,53.5,2.0,16.5,53.5,47.24,34.45
2016,8,25,8,0,0.0,66.0,2.0,17.0,66.0,58.34,43.57
2016,8,25,8,15,0.0,75.5,2.0,17.0,75.5,66.81,50.46
2016,8,25,8,30,0.0,85.0,2.0,17.0,85.0,75.28,57.31
2016,8,25,8,45,0.0,100.0,2.0,17.5,100.0,89.04,68.32
2016,8,25,9,0,0.0,115.0,2.0,18.0,115.0,103.03,79.39
2016,8,25,9,15,0.0,127.5,2.0,18.0,127.5,114.69,88.61
2016,8,25,9,30,0.0,140.0,2.0,18.0,140.0,126.36,97.79
2016,8,25,9,45,1.5,155.5,2.05,18.5,157.0,142.36,110.26
2016,8,25,10,0,3.0,171.0,2.1,19.0,174.0,158.4,122.63
2016,8,25,10,15,6.0,198.0,2.15,19.0,203.5,186.95,145.08
2016,8,25,10,30,9.0,225.0,2.2,19.0,233.0,215.54,167.33
2016,8,25,10,45,9.5,227.5,2.25,19.5,236.0,217.94,168.63
2016,8,25,11,0,10.0,230.0,2.3,20.0,239.0,220.3,170.01
2016,8,25,11,15,15.5,273.0,2.3,20.0,287.0,266.24,205.44
2016,8,25,11,30,21.0,316.0,2.3,20.0,335.0,311.94,240.1
2016,8,25,11,45,22.0,318.5,2.35,20.0,338.0,313.89,241.37
2016,8,25,12,0,23.0,321.0,2.4,20.0,341.0,315.67,242.72
2016,8,25,12,15,21.0,315.5,2.4,20.0,334.0,306.97,236.01
2016,8,25,12,30,19.0,310.0,2.4,20.0,327.0,298.36,229.44
2016,8,25,12,45,18.5,304.5,2.45,20.0,321.0,291.15,224.06
2016,8,25,13,0,18.0,299.0,2.5,20.0,315.0,283.96,218.71
2016,8,25,13,15,15.5,280.0,2.55,20.0,293.5,262.99,202.77
2016,8,25,13,30,13.0,261.0,2.6,20.0,272.0,242.45,187.12
2016,8,25,13,45,17.0,276.0,2.65,20.0,290.0,257.05,198.72
2016,8,25,14,0,21.0,291.0,2.7,20.0,308.0,270.85,209.58
2016,8,25,14,15,24.0,290.0,2.75,19.5,309.0,269.28,209.01
2016,8,25,14,30,27.0,289.0,2.8,19.0,310.0,267.04,207.95
2016,8,25,14,45,26.0,274.0,2.85,19.0,293.5,250.74,195.53
2016,8,25,15,0,25.0,259.0,2.9,19.0,277.0,234.49,183.1
2016,8,25,15,15,13.5,216.5,2.95,18.5,226.0,192.02,150.29
2016,8,25,15,30,2.0,174.0,3.0,18.0,175.0,151.4,118.62
2016,8,25,15,45,1.5,167.5,3.1,18.0,168.5,144.71,113.63
2016,8,25,16,0,1.0,161.0,3.2,18.0,162.0,137.94,108.51
2016,8,25,16,15,0.5,126.5,3.2,17.5,127.0,109.19,85.48
2016,8,25,16,30,0.0,92.0,3.2,17.0,92.0,80.61,62.22
2016,8,25,16,45,0.0,80.0,3.2,17.0,80.0,70.34,56.44
2016,8,25,17,0,0.0,68.0,3.2,17.0,68.0,60.11,47.59
2016,8,25,17,15,0.0,56.5,3.15,16.5,56.5,49.9,38.69
2016,8,25,17,30,0.0,45.0,3.1,16.0,45.0,39.7,29.64
2016,8,25,17,45,197.5,44.0,3.05,15.5,74.0,32.82,23.37
2016,8,25,18,0,395.0,43.0,3.0,15.0,103.0,34.39,24.26
2016,8,25,18,15,274.0,30.0,2.85,14.5,64.0,24.4,14.08
2016,8,25,18,30,153.0,17.0,2.7,14.0,25.0,13.97,0.0
2016,8,25,18,45,76.5,8.5,2.55,14.0,12.5,7.73,0.0
2016,8,25,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,5,45,97.0,12.0,1.9,14.5,18.5,43.09,0.0
2016,8,26,6,0,194.0,24.0,2.0,15.0,37.0,120.49,54.71
2016,8,26,6,15,303.0,37.0,2.05,15.0,78.5,202.66,156.05
2016,8,26,6,30,412.0,50.0,2.1,15.0,120.0,290.6,234.35
2016,8,26,6,45,480.5,59.5,2.15,15.5,168.5,363.8,297.96
2016,8,26,7,0,549.0,69.0,2.2,16.0,217.0,443.16,364.2
2016,8,26,7,15,274.5,67.5,2.2,16.0,141.5,279.05,231.87
2016,8,26,7,30,0.0,66.0,2.2,16.0,66.0,58.33,43.81
2016,8,26,7,45,0.0,76.5,2.2,16.5,76.5,67.67,51.64
2016,8,26,8,0,0.0,87.0,2.2,17.0,87.0,77.37,59.45
2016,8,26,8,15,0.0,102.0,2.15,17.0,102.0,91.43,70.91
2016,8,26,8,30,0.0,117.0,2.1,17.0,117.0,105.53,82.26
2016,8,26,8,45,3.5,155.5,2.05,17.5,158.0,145.9,114.83
2016,8,26,9,0,7.0,194.0,2.0,18.0,199.0,186.95,147.23
2016,8,26,9,15,12.5,220.5,2.0,18.0,229.5,218.06,171.61
2016,8,26,9,30,18.0,247.0,2.0,18.0,260.0,249.33,195.86
2016,8,26,9,45,54.0,299.0,2.0,18.5,340.0,355.75,278.21
2016,8,26,10,0,90.0,351.0,2.0,19.0,420.0,447.6,346.57
2016,8,26,10,15,83.0,362.0,2.05,19.0,427.5,450.24,347.23
2016,8,26,10,30,76.0,373.0,2.1,19.0,435.0,452.39,348.1
2016,8,26,10,45,108.0,394.0,2.15,19.5,484.5,504.45,386.33
2016,8,26,11,0,140.0,415.0,2.2,20.0,534.0,572.44,434.84
2016,8,26,11,15,210.5,415.0,2.25,20.0,597.5,637.51,482.79
2016,8,26,11,30,281.0,415.0,2.3,20.0,661.0,715.18,538.44
2016,8,26,11,45,226.0,427.5,2.35,20.0,626.0,650.29,490.87
2016,8,26,12,0,171.0,440.0,2.4,20.0,591.0,601.19,454.75
2016,8,26,12,15,257.5,421.5,2.45,20.0,649.0,665.01,502.9
2016,8,26,12,30,344.0,403.0,2.5,20.0,707.0,710.55,536.86
2016,8,26,12,45,354.0,391.5,2.6,20.0,701.5,690.71,523.33
2016,8,26,13,0,364.0,380.0,2.7,20.0,696.0,669.15,508.88
2016,8,26,13,15,203.5,369.0,2.7,20.0,545.5,505.78,387.94
2016,8,26,13,30,43.0,358.0,2.7,20.0,395.0,357.29,274.55
2016,8,26,13,45,36.0,334.5,2.75,20.0,365.0,326.03,251.58
2016,8,26,14,0,29.0,311.0,2.8,20.0,335.0,295.93,228.85
2016,8,26,14,15,68.0,330.0,2.8,20.0,382.0,331.1,256.57
2016,8,26,14,30,107.0,349.0,2.8,20.0,429.0,360.88,279.38
2016,8,26,14,45,122.5,332.5,2.8,20.0,420.0,344.26,266.51
2016,8,26,15,0,138.0,316.0,2.8,20.0,411.0,325.18,251.53
2016,8,26,15,15,90.5,281.5,2.75,19.5,342.0,269.28,208.91
2016,8,26,15,30,43.0,247.0,2.7,19.0,273.0,218.64,170.51
2016,8,26,15,45,53.0,232.5,2.7,19.0,262.5,203.56,158.39
2016,8,26,16,0,63.0,218.0,2.7,19.0,252.0,187.15,144.99
2016,8,26,16,15,46.5,191.5,2.7,18.5,215.0,158.18,123.03
2016,8,26,16,30,30.0,165.0,2.7,18.0,178.0,131.94,103.38
2016,8,26,16,45,24.5,145.0,2.7,18.0,155.0,118.9,98.27
2016,8,26,17,0,19.0,125.0,2.7,18.0,132.0,103.07,84.78
2016,8,26,17,15,259.5,95.5,2.65,17.5,161.0,72.44,58.29
2016,8,26,17,30,500.0,66.0,2.6,17.0,190.0,50.33,38.84
2016,8,26,17,45,420.5,55.5,2.55,16.5,142.5,43.45,32.55
2016,8,26,18,0,341.0,45.0,2.5,16.0,95.0,36.32,25.74
2016,8,26,18,15,170.5,32.5,2.4,15.5,57.5,25.37,14.33
2016,8,26,18,30,0.0,20.0,2.3,15.0,20.0,18.19,0.0
2016,8,26,18,45,0.0,10.0,2.2,15.0,10.0,9.1,0.0
2016,8,26,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,5,45,79.0,11.0,2.0,14.5,16.5,36.26,0.0
2016,8,27,6,0,158.0,22.0,2.1,15.0,33.0,103.18,39.88
2016,8,27,6,15,259.5,37.0,2.15,15.0,73.0,181.9,139.4
2016,8,27,6,30,361.0,52.0,2.2,15.0,113.0,265.1,213.83
2016,8,27,6,45,180.5,45.5,2.3,15.5,76.0,172.08,140.77
2016,8,27,7,0,0.0,39.0,2.4,16.0,39.0,34.38,23.63
2016,8,27,7,15,0.0,48.5,2.4,16.0,48.5,42.79,30.9
2016,8,27,7,30,0.0,58.0,2.4,16.0,58.0,51.22,38.0
2016,8,27,7,45,0.0,75.0,2.4,16.5,75.0,66.34,50.54
2016,8,27,8,0,0.0,92.0,2.4,17.0,92.0,82.22,63.52
2016,8,27,8,15,0.0,109.5,2.4,17.0,109.5,98.76,76.98
2016,8,27,8,30,0.0,127.0,2.4,17.0,127.0,115.33,90.34
2016,8,27,8,45,0.0,141.0,2.4,17.5,141.0,128.47,100.57
2016,8,27,9,0,0.0,155.0,2.4,18.0,155.0,141.62,110.69
2016,8,27,9,15,0.0,158.5,2.35,18.0,159.0,144.51,112.69
2016,8,27,9,30,0.0,162.0,2.3,18.0,163.0,147.47,114.79
2016,8,27,9,45,4.0,187.5,2.3,18.5,191.5,175.7,136.98
2016,8,27,10,0,8.0,213.0,2.3,19.0,220.0,204.06,158.92
2016,8,27,10,15,18.0,263.0,2.3,19.0,277.5,262.68,204.66
2016,8,27,10,30,28.0,313.0,2.3,19.0,335.0,339.13,262.99
2016,8,27,10,45,22.5,299.0,2.35,19.5,317.0,300.86,232.68
2016,8,27,11,0,17.0,285.0,2.4,20.0,299.0,280.48,216.43
2016,8,27,11,15,21.0,308.5,2.45,20.0,327.0,306.21,236.1
2016,8,27,11,30,25.0,332.0,2.5,20.0,355.0,346.56,266.5
2016,8,27,11,45,32.0,351.5,2.6,20.0,380.0,370.33,284.4
2016,8,27,12,0,39.0,371.0,2.7,20.0,405.0,393.23,301.66
2016,8,27,12,15,33.5,358.0,2.75,20.0,387.5,371.41,285.1
2016,8,27,12,30,28.0,345.0,2.8,20.0,370.0,350.08,269.05
2016,8,27,12,45,29.0,344.0,2.85,20.0,370.0,346.35,266.46
2016,8,27,13,0,30.0,343.0,2.9,20.0,370.0,342.4,263.64
2016,8,27,13,15,37.5,351.0,2.95,20.0,383.5,351.65,271.01
2016,8,27,13,30,45.0,359.0,3.0,20.0,397.0,359.79,277.49
2016,8,27,13,45,63.5,363.5,3.05,20.0,415.0,371.22,286.7
2016,8,27,14,0,82.0,368.0,3.1,20.0,433.0,380.32,294.02
2016,8,27,14,15,120.5,360.0,3.1,19.5,452.0,390.0,302.46
2016,8,27,14,30,159.0,352.0,3.1,19.0,471.0,392.18,304.79
2016,8,27,14,45,195.0,330.0,3.1,19.0,468.5,377.28,293.08
2016,8,27,15,0,231.0,308.0,3.1,19.0,466.0,358.41,277.62
2016,8,27,15,15,224.5,288.0,3.1,18.5,433.0,321.32,248.32
2016,8,27,15,30,218.0,268.0,3.1,18.0,400.0,285.07,219.25
2016,8,27,15,45,208.5,246.0,3.1,18.0,364.5,247.57,188.64
2016,8,27,16,0,199.0,224.0,3.1,18.0,329.0,211.5,159.44
2016,8,27,16,15,173.5,202.0,3.1,17.5,287.0,175.06,131.87
2016,8,27,16,30,148.0,180.0,3.1,17.0,245.0,142.24,108.99
2016,8,27,16,45,139.5,158.5,3.1,17.0,213.5,117.45,97.44
2016,8,27,17,0,131.0,137.0,3.1,17.0,182.0,103.08,85.16
2016,8,27,17,15,118.5,114.5,3.0,16.5,150.0,87.61,71.82
2016,8,27,17,30,106.0,92.0,2.9,16.0,118.0,71.67,57.75
2016,8,27,17,45,88.0,70.5,2.85,16.0,88.5,55.91,43.44
2016,8,27,18,0,70.0,49.0,2.8,16.0,59.0,39.73,28.56
2016,8,27,18,15,35.0,30.5,2.7,15.5,35.5,25.23,13.61
2016,8,27,18,30,0.0,12.0,2.6,15.0,12.0,10.91,0.0
2016,8,27,18,45,0.0,6.0,2.55,15.0,6.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,4.5,1.65,13.5,4.5,4.09,0.0
2016,8,28,6,0,0.0,9.0,1.7,14.0,9.0,7.9,0.0
2016,8,28,6,15,0.0,20.5,1.65,14.0,20.5,18.04,9.01
2016,8,28,6,30,0.0,32.0,1.6,14.0,32.0,28.21,18.16
2016,8,28,6,45,0.0,45.0,1.6,14.5,45.0,39.72,28.23
2016,8,28,7,0,0.0,58.0,1.6,15.0,58.0,51.57,38.46
2016,8,28,7,15,0.0,72.0,1.55,15.5,72.0,64.71,49.57
2016,8,28,7,30,0.0,86.0,1.5,16.0,86.0,77.83,60.44
2016,8,28,7,45,0.0,103.5,1.5,16.5,103.5,94.49,74.06
2016,8,28,8,0,0.0,121.0,1.5,17.0,121.0,111.15,87.42
2016,8,28,8,15,5.5,152.5,1.45,17.0,155.5,146.82,116.49
2016,8,28,8,30,11.0,184.0,1.4,17.0,190.0,183.0,145.44
2016,8,28,8,45,22.0,214.0,1.4,17.5,227.5,222.93,176.79
2016,8,28,9,0,33.0,244.0,1.4,18.0,265.0,279.81,220.66
2016,8,28,9,15,71.5,281.5,1.45,18.0,330.5,357.32,280.79
2016,8,28,9,30,110.0,319.0,1.5,18.0,396.0,436.02,340.19
2016,8,28,9,45,123.5,338.5,1.55,18.5,429.0,488.07,377.07
2016,8,28,10,0,137.0,358.0,1.6,19.0,462.0,521.74,400.29
2016,8,28,10,15,162.0,373.5,1.7,19.0,500.5,561.88,429.5
2016,8,28,10,30,187.0,389.0,1.8,19.0,539.0,601.29,457.89
2016,8,28,10,45,356.0,348.0,1.9,19.5,644.0,741.63,560.4
2016,8,28,11,0,525.0,307.0,2.0,20.0,749.0,879.28,656.06
2016,8,28,11,15,721.5,209.0,2.1,20.0,828.0,970.03,719.41
2016,8,28,11,30,918.0,111.0,2.2,20.0,907.0,1030.16,758.45
2016,8,28,11,45,920.5,110.5,2.3,20.5,914.0,1014.27,746.88
2016,8,28,12,0,923.0,110.0,2.4,21.0,921.0,994.61,733.71
2016,8,28,12,15,922.5,110.0,2.45,21.0,919.5,968.99,717.54
2016,8,28,12,30,922.0,110.0,2.5,21.0,918.0,939.92,699.08
2016,8,28,12,45,930.0,103.5,2.6,21.0,912.0,908.43,679.35
2016,8,28,13,0,938.0,97.0,2.7,21.0,906.0,873.25,656.93
2016,8,28,13,15,934.5,96.5,2.75,20.5,889.0,831.25,630.43
2016,8,28,13,30,931.0,96.0,2.8,20.0,872.0,786.55,601.68
2016,8,28,13,45,926.0,94.5,2.85,20.0,847.5,737.38,567.86
2016,8,28,14,0,921.0,93.0,2.9,20.0,823.0,686.08,529.79
2016,8,28,14,15,913.0,92.0,2.9,20.0,791.5,631.55,487.99
2016,8,28,14,30,905.0,91.0,2.9,20.0,760.0,575.65,443.9
2016,8,28,14,45,894.5,89.0,2.9,20.0,722.5,516.53,395.98
2016,8,28,15,0,884.0,87.0,2.9,20.0,685.0,456.85,346.05
2016,8,28,15,15,870.0,85.0,2.9,19.5,642.0,395.59,293.95
2016,8,28,15,30,856.0,83.0,2.9,19.0,599.0,334.69,240.67
2016,8,28,15,45,837.5,80.0,2.9,19.0,551.5,272.52,185.55
2016,8,28,16,0,819.0,77.0,2.9,19.0,504.0,206.4,128.6
2016,8,28,16,15,793.5,74.0,2.85,18.5,453.0,146.2,81.59
2016,8,28,16,30,768.0,71.0,2.8,18.0,402.0,88.97,47.88
2016,8,28,16,45,732.0,67.0,2.75,18.0,349.5,51.44,39.71
2016,8,28,17,0,696.0,63.0,2.7,18.0,297.0,49.6,38.19
2016,8,28,17,15,644.5,57.5,2.6,17.5,245.0,46.37,35.42
2016,8,28,17,30,593.0,52.0,2.5,17.0,193.0,39.42,29.22
2016,8,28,17,45,509.5,44.5,2.45,16.5,143.5,34.57,24.7
2016,8,28,18,0,426.0,37.0,2.4,16.0,94.0,29.64,19.82
2016,8,28,18,15,291.0,25.0,2.35,15.5,56.0,20.34,9.21
2016,8,28,18,30,156.0,13.0,2.3,15.0,18.0,11.82,0.0
2016,8,28,18,45,78.0,6.5,2.25,15.0,9.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,29,5,45,99.5,10.5,2.5,13.5,16.5,42.76,0.0
2016,8,29,6,0,199.0,21.0,2.6,14.0,33.0,118.58,26.92
2016,8,29,6,15,315.5,33.0,2.7,14.5,74.0,205.25,156.59
2016,8,29,6,30,432.0,45.0,2.8,15.0,115.0,296.57,239.14
2016,8,29,6,45,505.5,52.5,2.95,15.5,164.0,371.16,304.85
2016,8,29,7,0,579.0,60.0,3.1,16.0,213.0,452.39,373.66
2016,8,29,7,15,301.5,95.5,3.1,16.0,176.5,334.29,277.4
2016,8,29,7,30,24.0,131.0,3.1,16.0,140.0,153.73,124.2
2016,8,29,7,45,38.5,155.5,3.1,16.5,172.5,191.6,155.64
2016,8,29,8,0,53.0,180.0,3.1,17.0,205.0,230.41,186.87
2016,8,29,8,15,127.5,206.5,3.05,17.0,274.0,337.75,274.36
2016,8,29,8,30,202.0,233.0,3.0,17.0,343.0,435.73,351.85
2016,8,29,8,45,353.0,218.0,3.0,17.5,429.5,574.67,459.85
2016,8,29,9,0,504.0,203.0,3.0,18.0,516.0,724.53,570.86
2016,8,29,9,15,686.0,147.5,2.95,18.5,604.5,854.46,661.7
2016,8,29,9,30,868.0,92.0,2.9,19.0,693.0,963.81,733.03
2016,8,29,9,45,887.0,89.5,2.85,19.5,731.0,992.04,747.76
2016,8,29,10,0,906.0,87.0,2.8,20.0,769.0,1017.16,761.02
2016,8,29,10,15,913.0,88.0,2.8,20.0,798.5,1030.82,768.62
2016,8,29,10,30,920.0,89.0,2.8,20.0,828.0,1040.66,773.93
2016,8,29,10,45,926.5,89.5,2.85,20.0,850.5,1045.54,776.64
2016,8,29,11,0,933.0,90.0,2.9,20.0,873.0,1046.44,776.93
2016,8,29,11,15,936.5,90.5,2.95,20.0,888.0,1040.32,772.77
2016,8,29,11,30,940.0,91.0,3.0,20.0,903.0,1030.22,766.17
2016,8,29,11,45,942.5,90.5,3.05,20.5,910.5,1014.13,754.3
2016,8,29,12,0,945.0,90.0,3.1,21.0,918.0,994.18,740.02
2016,8,29,12,15,945.0,90.0,3.15,21.0,917.0,968.67,723.52
2016,8,29,12,30,945.0,90.0,3.2,21.0,916.0,939.57,704.62
2016,8,29,12,45,925.5,100.0,3.25,21.0,902.0,900.27,678.71
2016,8,29,13,0,906.0,110.0,3.3,21.0,888.0,858.63,651.04
2016,8,29,13,15,902.5,109.5,3.35,21.0,871.5,817.63,623.56
2016,8,29,13,30,899.0,109.0,3.4,21.0,855.0,774.03,593.96
2016,8,29,13,45,897.5,105.0,3.45,21.0,832.0,726.18,560.2
2016,8,29,14,0,896.0,101.0,3.5,21.0,809.0,676.01,522.69
2016,8,29,14,15,888.0,100.0,3.5,21.0,778.0,622.57,481.45
2016,8,29,14,30,880.0,99.0,3.5,21.0,747.0,567.81,438.0
2016,8,29,14,45,873.5,95.0,3.55,21.0,710.5,510.08,391.08
2016,8,29,15,0,867.0,91.0,3.6,21.0,674.0,451.42,341.86
2016,8,29,15,15,852.5,89.0,3.6,20.5,631.5,390.86,290.21
2016,8,29,15,30,838.0,87.0,3.6,20.0,589.0,330.75,237.56
2016,8,29,15,45,821.0,83.5,3.6,20.0,542.0,264.76,179.47
2016,8,29,16,0,804.0,80.0,3.6,20.0,495.0,204.35,127.2
2016,8,29,16,15,778.0,76.5,3.6,19.5,444.5,144.59,80.91
2016,8,29,16,30,752.0,73.0,3.6,19.0,394.0,87.91,48.1
2016,8,29,16,45,715.5,69.0,3.6,19.0,342.0,53.08,40.99
2016,8,29,17,0,679.0,65.0,3.6,19.0,290.0,51.34,39.55
2016,8,29,17,15,625.5,59.0,3.5,18.5,238.0,43.64,32.86
2016,8,29,17,30,572.0,53.0,3.4,18.0,186.0,40.31,29.85
2016,8,29,17,45,484.5,45.0,3.3,17.5,137.5,35.09,24.99
2016,8,29,18,0,397.0,37.0,3.2,17.0,89.0,29.77,19.73
2016,8,29,18,15,198.5,26.5,3.15,16.5,52.5,20.82,8.54
2016,8,29,18,30,0.0,16.0,3.1,16.0,16.0,14.55,0.0
2016,8,29,18,45,0.0,8.0,3.1,16.0,8.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,30,5,45,76.5,10.0,3.0,15.0,14.0,34.68,0.0
2016,8,30,6,0,153.0,20.0,3.1,15.0,28.0,97.56,9.98
