Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,6,15,240.0,34.0,3.1,15.5,64.0,170.76,128.75
2016,8,30,6,30,327.0,48.0,3.1,16.0,100.0,244.26,196.24
2016,8,30,6,45,378.0,61.5,3.1,16.5,143.0,306.44,251.25
2016,8,30,7,0,429.0,75.0,3.1,17.0,186.0,373.48,308.33
2016,8,30,7,15,465.0,86.0,3.0,17.0,231.0,431.64,356.69
2016,8,30,7,30,501.0,97.0,2.9,17.0,276.0,498.63,410.03
2016,8,30,7,45,648.5,82.0,2.85,17.5,351.5,615.29,499.89
2016,8,30,8,0,796.0,67.0,2.8,18.0,427.0,737.55,587.84
2016,8,30,8,15,819.0,69.5,2.75,18.5,477.0,782.24,616.15
2016,8,30,8,30,842.0,72.0,2.7,19.0,527.0,832.97,648.61
2016,8,30,8,45,861.0,73.5,2.65,19.5,573.5,877.28,675.72
2016,8,30,9,0,880.0,75.0,2.6,20.0,620.0,919.45,700.84
2016,8,30,9,15,892.5,76.5,2.6,20.5,661.5,952.95,720.08
2016,8,30,9,30,905.0,78.0,2.6,21.0,703.0,983.41,737.16
2016,8,30,9,45,913.5,79.5,2.65,21.5,738.0,1006.63,749.82
2016,8,30,10,0,922.0,81.0,2.7,22.0,773.0,1026.26,760.2
2016,8,30,10,15,928.5,82.0,2.75,22.0,802.0,1039.54,767.99
2016,8,30,10,30,935.0,83.0,2.8,22.0,831.0,1048.94,773.45
2016,8,30,10,45,941.5,83.0,2.9,22.0,853.5,1053.23,776.23
2016,8,30,11,0,948.0,83.0,3.0,22.0,876.0,1053.5,776.58
2016,8,30,11,15,950.5,83.5,3.1,22.0,890.0,1046.26,772.16
2016,8,30,11,30,953.0,84.0,3.2,22.0,904.0,1035.01,765.26
2016,8,30,11,45,955.0,83.5,3.3,22.5,911.0,1018.2,753.33
2016,8,30,12,0,957.0,83.0,3.4,23.0,918.0,997.51,738.94
2016,8,30,12,15,956.5,82.5,3.45,22.5,916.5,970.71,722.99
2016,8,30,12,30,956.0,82.0,3.5,22.0,915.0,940.32,704.57
2016,8,30,12,45,950.0,84.5,3.6,22.0,904.5,904.82,681.49
2016,8,30,13,0,944.0,87.0,3.7,22.0,894.0,866.31,656.15
2016,8,30,13,15,940.5,86.5,3.7,22.0,877.0,824.0,627.44
2016,8,30,13,30,937.0,86.0,3.7,22.0,860.0,778.98,596.61
2016,8,30,13,45,933.0,84.0,3.75,22.0,836.0,729.67,562.48
2016,8,30,14,0,929.0,82.0,3.8,22.0,812.0,678.14,523.82
2016,8,30,14,15,921.5,81.0,3.75,21.5,780.5,623.47,482.35
2016,8,30,14,30,914.0,80.0,3.7,21.0,749.0,567.37,438.41
2016,8,30,14,45,905.0,78.0,3.7,21.0,712.0,508.46,390.15
2016,8,30,15,0,896.0,76.0,3.7,21.0,675.0,448.82,339.74
2016,8,30,15,15,882.5,74.0,3.65,20.5,632.0,387.07,286.74
2016,8,30,15,30,869.0,72.0,3.6,20.0,589.0,325.65,232.62
2016,8,30,15,45,852.0,69.5,3.6,20.0,542.0,263.56,177.27
2016,8,30,16,0,835.0,67.0,3.6,20.0,495.0,202.75,124.55
2016,8,30,16,15,810.5,64.5,3.55,19.5,444.5,142.62,78.17
2016,8,30,16,30,786.0,62.0,3.5,19.0,394.0,78.92,40.65
2016,8,30,16,45,751.0,58.5,3.5,19.0,342.0,45.15,34.06
2016,8,30,17,0,716.0,55.0,3.5,19.0,290.0,43.42,32.62
2016,8,30,17,15,664.5,50.5,3.45,18.5,238.0,40.76,30.32
2016,8,30,17,30,613.0,46.0,3.4,18.0,186.0,38.09,27.88
2016,8,30,17,45,525.5,39.5,3.35,17.5,137.0,30.7,21.12
2016,8,30,18,0,438.0,33.0,3.3,17.0,88.0,26.44,16.79
2016,8,30,18,15,219.0,23.5,3.25,17.0,51.0,19.21,6.17
2016,8,30,18,30,0.0,14.0,3.2,17.0,14.0,12.73,0.0
2016,8,30,18,45,0.0,7.0,3.2,17.0,7.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,3.15,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,31,5,45,122.5,9.5,2.9,14.5,16.0,49.7,0.0
2016,8,31,6,0,245.0,19.0,3.0,15.0,32.0,133.51,0.0
2016,8,31,6,15,371.0,28.5,3.1,15.0,74.0,226.03,170.33
2016,8,31,6,30,497.0,38.0,3.2,15.0,116.0,322.21,259.46
2016,8,31,6,45,567.0,44.5,3.3,15.5,166.0,392.95,322.81
2016,8,31,7,0,637.0,51.0,3.4,16.0,216.0,474.29,392.02
2016,8,31,7,15,683.5,56.0,3.4,16.5,268.0,543.63,448.7
2016,8,31,7,30,730.0,61.0,3.4,17.0,320.0,615.49,503.67
2016,8,31,7,45,761.5,64.5,3.45,17.5,372.0,676.11,547.58
2016,8,31,8,0,793.0,68.0,3.5,18.0,424.0,736.94,590.3
2016,8,31,8,15,816.0,70.5,3.45,18.0,474.0,789.15,626.25
2016,8,31,8,30,839.0,73.0,3.4,18.0,524.0,832.02,654.74
2016,8,31,8,45,856.0,75.5,3.4,18.5,570.0,875.62,682.34
2016,8,31,9,0,873.0,78.0,3.4,19.0,616.0,916.95,707.86
2016,8,31,9,15,885.5,79.5,3.4,19.0,657.5,950.19,728.81
2016,8,31,9,30,898.0,81.0,3.4,19.0,699.0,980.4,747.63
2016,8,31,9,45,903.0,84.5,3.4,19.5,733.5,1002.31,759.32
2016,8,31,10,0,908.0,88.0,3.4,20.0,768.0,1020.5,768.57
2016,8,31,10,15,915.5,89.0,3.4,20.0,797.0,1034.51,776.59
2016,8,31,10,30,923.0,90.0,3.4,20.0,826.0,1044.69,782.2
2016,8,31,10,45,928.0,91.0,3.45,20.5,848.0,1048.42,782.59
2016,8,31,11,0,933.0,92.0,3.5,21.0,870.0,1048.16,780.53
2016,8,31,11,15,936.0,92.5,3.5,21.0,884.5,1041.33,775.41
2016,8,31,11,30,939.0,93.0,3.5,21.0,899.0,1030.52,767.84
2016,8,31,11,45,941.5,92.5,3.55,21.5,906.0,1014.22,755.68
2016,8,31,12,0,944.0,92.0,3.6,22.0,913.0,994.06,741.11
2016,8,31,12,15,943.5,92.0,3.6,22.0,911.5,967.88,723.66
2016,8,31,12,30,943.0,92.0,3.6,22.0,910.0,938.15,703.88
2016,8,31,12,45,935.0,95.0,3.6,22.0,898.5,901.59,679.41
2016,8,31,13,0,927.0,98.0,3.6,22.0,887.0,862.19,652.92
2016,8,31,13,15,922.5,97.5,3.65,22.0,869.5,819.54,624.23
2016,8,31,13,30,918.0,97.0,3.7,22.0,852.0,774.31,593.45
2016,8,31,13,45,914.5,94.5,3.75,22.0,828.0,725.52,559.2
2016,8,31,14,0,911.0,92.0,3.8,22.0,804.0,674.53,520.93
2016,8,31,14,15,902.5,90.5,3.8,21.5,772.5,619.51,479.35
2016,8,31,14,30,894.0,89.0,3.8,21.0,741.0,563.23,435.39
2016,8,31,14,45,885.5,86.5,3.85,21.0,703.5,505.03,387.75
2016,8,31,15,0,877.0,84.0,3.9,21.0,666.0,446.1,337.94
2016,8,31,15,15,862.5,82.0,3.9,21.0,623.0,384.93,284.92
2016,8,31,15,30,848.0,80.0,3.9,21.0,580.0,324.23,231.14
2016,8,31,15,45,831.0,76.5,3.9,21.0,533.0,262.43,176.36
2016,8,31,16,0,814.0,73.0,3.9,21.0,486.0,196.56,119.98
2016,8,31,16,15,788.5,70.0,3.85,20.5,436.0,136.72,74.24
2016,8,31,16,30,763.0,67.0,3.8,20.0,386.0,79.85,42.77
2016,8,31,16,45,728.5,62.5,3.8,20.0,334.0,48.27,36.65
2016,8,31,17,0,694.0,58.0,3.8,20.0,282.0,45.89,34.63
2016,8,31,17,15,640.5,53.0,3.7,19.5,230.5,42.93,32.07
2016,8,31,17,30,587.0,48.0,3.6,19.0,179.0,36.59,26.41
2016,8,31,17,45,500.5,40.5,3.55,18.5,131.0,31.62,21.77
2016,8,31,18,0,414.0,33.0,3.5,18.0,83.0,26.56,16.68
2016,8,31,18,15,260.5,21.5,3.5,17.5,47.5,17.57,3.53
2016,8,31,18,30,107.0,10.0,3.5,17.0,12.0,9.1,0.0
2016,8,31,18,45,53.5,5.0,3.5,17.0,6.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,5,45,115.5,9.0,2.35,14.5,15.0,46.99,0.0
2016,9,1,6,0,231.0,18.0,2.4,15.0,30.0,126.48,0.0
2016,9,1,6,15,359.0,28.5,2.35,15.0,72.0,221.12,165.1
2016,9,1,6,30,487.0,39.0,2.3,15.0,114.0,318.89,255.69
2016,9,1,6,45,555.0,46.5,2.3,15.5,163.5,393.08,321.12
2016,9,1,7,0,623.0,54.0,2.3,16.0,213.0,473.46,388.66
2016,9,1,7,15,311.5,59.0,2.15,16.0,138.5,294.79,245.26
2016,9,1,7,30,0.0,64.0,2.0,16.0,64.0,56.55,42.32
2016,9,1,7,45,0.0,79.0,1.9,16.5,79.0,70.23,53.85
2016,9,1,8,0,0.0,94.0,1.8,17.0,94.0,84.36,65.33
2016,9,1,8,15,0.0,118.5,1.75,17.5,118.5,107.92,84.42
2016,9,1,8,30,0.0,143.0,1.7,18.0,143.0,131.62,103.26
2016,9,1,8,45,0.0,152.5,1.65,18.5,152.5,140.23,109.63
2016,9,1,9,0,0.0,162.0,1.6,19.0,162.0,148.88,116.0
2016,9,1,9,15,2.5,177.0,1.65,19.0,178.5,165.4,128.98
2016,9,1,9,30,5.0,192.0,1.7,19.0,195.0,182.01,141.92
2016,9,1,9,45,6.0,200.0,1.75,19.0,204.0,190.26,148.14
2016,9,1,10,0,7.0,208.0,1.8,19.0,213.0,198.54,154.41
2016,9,1,10,15,10.0,231.5,1.9,19.0,239.5,224.0,174.19
2016,9,1,10,30,13.0,255.0,2.0,19.0,266.0,249.39,193.74
2016,9,1,10,45,14.5,267.5,2.1,19.5,279.5,262.31,203.13
2016,9,1,11,0,16.0,280.0,2.2,20.0,293.0,275.08,212.4
2016,9,1,11,15,21.0,304.5,2.35,20.0,322.5,302.85,233.66
2016,9,1,11,30,26.0,329.0,2.5,20.0,352.0,345.47,265.96
2016,9,1,11,45,26.5,330.5,2.65,20.0,354.0,344.71,265.28
2016,9,1,12,0,27.0,332.0,2.8,20.0,356.0,343.74,264.65
2016,9,1,12,15,20.5,302.0,2.8,20.0,320.5,294.26,226.9
2016,9,1,12,30,14.0,272.0,2.8,20.0,285.0,258.89,199.76
2016,9,1,12,45,45.5,334.0,2.85,20.0,373.5,351.57,271.6
2016,9,1,13,0,77.0,396.0,2.9,20.0,462.0,431.9,332.25
2016,9,1,13,15,91.5,394.0,2.85,20.0,470.5,434.44,334.16
2016,9,1,13,30,106.0,392.0,2.8,20.0,479.0,435.37,335.16
2016,9,1,13,45,297.5,337.5,2.75,20.0,571.0,518.33,400.43
2016,9,1,14,0,489.0,283.0,2.7,20.0,663.0,576.01,444.29
2016,9,1,14,15,689.5,190.0,2.75,20.0,702.5,582.81,450.07
2016,9,1,14,30,890.0,97.0,2.8,20.0,742.0,566.64,436.95
2016,9,1,14,45,616.5,186.0,2.85,20.0,621.5,458.99,352.74
2016,9,1,15,0,343.0,275.0,2.9,20.0,501.0,375.9,288.58
2016,9,1,15,15,339.5,257.0,2.9,19.5,468.5,334.29,255.23
2016,9,1,15,30,336.0,239.0,2.9,19.0,436.0,293.03,221.29
2016,9,1,15,45,344.0,214.5,2.95,19.0,401.5,250.06,184.89
2016,9,1,16,0,352.0,190.0,3.0,19.0,367.0,206.42,148.31
2016,9,1,16,15,297.0,176.0,3.0,18.5,314.5,162.9,116.8
2016,9,1,16,30,242.0,162.0,3.0,18.0,262.0,126.41,94.44
2016,9,1,16,45,441.0,116.0,3.0,18.0,267.5,81.75,66.22
2016,9,1,17,0,640.0,70.0,3.0,18.0,273.0,51.02,39.43
2016,9,1,17,15,581.0,63.0,3.0,17.5,221.5,47.17,36.08
2016,9,1,17,30,522.0,56.0,3.0,17.0,170.0,43.21,32.44
2016,9,1,17,45,422.5,46.5,3.0,16.5,122.5,36.82,26.45
2016,9,1,18,0,323.0,37.0,3.0,16.0,75.0,30.28,19.8
2016,9,1,18,15,161.5,18.5,2.95,15.5,37.5,14.85,0.21
2016,9,1,18,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,2,5,45,63.0,9.0,2.15,13.5,12.0,29.4,0.0
2016,9,2,6,0,126.0,18.0,2.2,14.0,24.0,83.31,0.0
2016,9,2,6,15,244.0,31.5,2.2,14.5,62.0,170.93,126.29
2016,9,2,6,30,362.0,45.0,2.2,15.0,100.0,262.49,210.46
2016,9,2,6,45,439.0,54.5,2.2,15.5,147.0,337.88,276.53
2016,9,2,7,0,516.0,64.0,2.2,16.0,194.0,420.46,346.03
2016,9,2,7,15,567.5,71.0,2.1,16.5,244.5,489.6,401.87
2016,9,2,7,30,619.0,78.0,2.0,17.0,295.0,562.06,457.69
2016,9,2,7,45,658.0,82.5,1.9,17.5,346.0,624.69,502.46
2016,9,2,8,0,697.0,87.0,1.8,18.0,397.0,688.45,546.0
2016,9,2,8,15,723.5,91.0,1.75,18.5,445.5,737.76,577.91
2016,9,2,8,30,750.0,95.0,1.7,19.0,494.0,790.47,611.37
2016,9,2,8,45,772.5,97.5,1.65,19.5,540.0,836.57,639.29
2016,9,2,9,0,795.0,100.0,1.6,20.0,586.0,880.88,665.36
2016,9,2,9,15,650.0,165.0,1.65,20.0,580.5,841.41,637.01
2016,9,2,9,30,505.0,230.0,1.7,20.0,575.0,776.74,589.93
2016,9,2,9,45,695.0,160.5,1.75,20.5,661.5,901.17,675.52
2016,9,2,10,0,885.0,91.0,1.8,21.0,748.0,1000.97,737.82
2016,9,2,10,15,892.5,92.0,1.85,21.0,776.5,1014.61,744.95
2016,9,2,10,30,900.0,93.0,1.9,21.0,805.0,1024.51,750.82
2016,9,2,10,45,903.5,95.0,1.95,21.5,826.5,1027.65,751.08
2016,9,2,11,0,907.0,97.0,2.0,22.0,848.0,1026.88,749.03
2016,9,2,11,15,910.0,97.5,2.05,22.0,862.0,1020.03,744.71
2016,9,2,11,30,913.0,98.0,2.1,22.0,876.0,1009.32,738.07
2016,9,2,11,45,914.0,98.5,2.2,22.5,882.5,992.82,726.97
2016,9,2,12,0,915.0,99.0,2.3,23.0,889.0,972.61,713.53
2016,9,2,12,15,915.0,99.0,2.35,23.0,887.5,947.33,697.66
2016,9,2,12,30,915.0,99.0,2.4,23.0,886.0,918.58,679.49
2016,9,2,12,45,898.0,107.0,2.5,23.0,872.5,879.92,655.01
2016,9,2,13,0,881.0,115.0,2.6,23.0,859.0,838.97,628.74
2016,9,2,13,15,877.0,114.0,2.7,23.0,842.5,797.65,601.86
2016,9,2,13,30,873.0,113.0,2.8,23.0,826.0,753.88,572.88
2016,9,2,13,45,870.0,110.0,2.9,23.0,802.5,706.68,539.73
2016,9,2,14,0,867.0,107.0,3.0,23.0,779.0,657.37,503.42
2016,9,2,14,15,858.5,105.5,3.1,22.5,748.0,604.27,464.04
2016,9,2,14,30,850.0,104.0,3.2,22.0,717.0,549.99,422.3
2016,9,2,14,45,841.0,101.0,3.3,22.0,680.5,493.25,376.36
2016,9,2,15,0,832.0,98.0,3.4,22.0,644.0,433.46,326.56
2016,9,2,15,15,816.0,95.5,3.45,21.5,601.5,372.95,275.22
2016,9,2,15,30,800.0,93.0,3.5,21.0,559.0,313.26,223.23
2016,9,2,15,45,781.0,89.0,3.55,21.0,512.5,252.69,169.98
2016,9,2,16,0,762.0,85.0,3.6,21.0,466.0,193.88,119.88
2016,9,2,16,15,733.5,81.5,3.55,20.5,416.0,136.52,76.88
2016,9,2,16,30,705.0,78.0,3.5,20.0,366.0,77.65,44.18
2016,9,2,16,45,663.0,73.0,3.5,19.5,314.5,51.69,39.73
2016,9,2,17,0,621.0,68.0,3.5,19.0,263.0,49.54,37.98
2016,9,2,17,15,560.5,61.5,3.5,18.5,212.5,46.05,34.92
2016,9,2,17,30,500.0,55.0,3.5,18.0,162.0,42.48,31.63
2016,9,2,17,45,400.5,45.5,3.5,17.5,115.5,36.09,25.63
2016,9,2,18,0,301.0,36.0,3.5,17.0,69.0,29.54,18.86
2016,9,2,18,15,150.5,18.0,3.45,16.5,34.5,14.53,0.0
2016,9,2,18,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,8.5,2.7,13.5,8.5,7.73,0.0
2016,9,3,6,0,0.0,17.0,2.8,14.0,17.0,15.99,0.0
2016,9,3,6,15,69.5,35.0,2.8,14.0,45.5,79.78,56.11
2016,9,3,6,30,139.0,53.0,2.8,14.0,74.0,147.55,117.54
2016,9,3,6,45,170.0,74.0,2.85,14.5,109.5,196.89,161.34
2016,9,3,7,0,201.0,95.0,2.9,15.0,145.0,248.77,206.23
2016,9,3,7,15,234.0,111.5,2.8,15.5,183.0,298.51,248.11
2016,9,3,7,30,267.0,128.0,2.7,16.0,221.0,351.0,290.86
2016,9,3,7,45,213.0,156.0,2.6,16.5,237.5,354.26,291.03
2016,9,3,8,0,159.0,184.0,2.5,17.0,254.0,336.85,274.56
2016,9,3,8,15,128.5,206.0,2.4,17.0,267.0,340.56,275.73
2016,9,3,8,30,98.0,228.0,2.3,17.0,280.0,325.52,262.01
2016,9,3,8,45,128.0,251.5,2.2,17.5,325.5,396.38,316.45
2016,9,3,9,0,158.0,275.0,2.1,18.0,371.0,452.34,357.81
2016,9,3,9,15,143.5,294.5,2.1,18.0,387.0,461.67,362.98
2016,9,3,9,30,129.0,314.0,2.1,18.0,403.0,469.61,367.38
2016,9,3,9,45,163.0,332.0,2.1,18.5,449.5,522.59,406.09
2016,9,3,10,0,197.0,350.0,2.1,19.0,496.0,575.53,443.7
2016,9,3,10,15,543.5,227.0,2.2,19.0,651.0,823.45,629.29
2016,9,3,10,30,890.0,104.0,2.3,19.0,806.0,1026.63,765.21
2016,9,3,10,45,893.0,106.0,2.45,19.0,827.0,1029.01,765.34
2016,9,3,11,0,896.0,108.0,2.6,19.0,848.0,1027.52,765.2
2016,9,3,11,15,515.0,262.5,2.75,19.0,690.0,813.87,618.37
2016,9,3,11,30,134.0,417.0,2.9,19.0,532.0,559.5,427.31
2016,9,3,11,45,173.5,420.0,3.05,19.0,569.5,593.63,455.0
2016,9,3,12,0,213.0,423.0,3.2,19.0,607.0,625.25,479.05
2016,9,3,12,15,278.5,406.5,3.3,19.0,646.0,670.38,513.32
2016,9,3,12,30,344.0,390.0,3.4,19.0,685.0,697.71,534.62
2016,9,3,12,45,611.0,256.0,3.5,19.0,773.0,790.69,608.26
2016,9,3,13,0,878.0,122.0,3.6,19.0,861.0,842.14,647.59
2016,9,3,13,15,874.5,121.0,3.6,19.0,844.5,801.14,618.66
2016,9,3,13,30,871.0,120.0,3.6,19.0,828.0,757.65,588.41
2016,9,3,13,45,700.0,193.0,3.65,19.0,750.5,669.95,521.21
2016,9,3,14,0,529.0,266.0,3.7,19.0,673.0,585.13,455.37
2016,9,3,14,15,690.0,188.0,3.7,19.0,696.5,579.09,451.7
2016,9,3,14,30,851.0,110.0,3.7,19.0,720.0,553.71,431.1
2016,9,3,14,45,842.5,106.5,3.7,19.0,683.5,495.63,383.05
2016,9,3,15,0,834.0,103.0,3.7,19.0,647.0,436.97,333.19
2016,9,3,15,15,818.5,100.5,3.75,18.5,604.0,376.41,281.07
2016,9,3,15,30,803.0,98.0,3.8,18.0,561.0,316.6,228.3
2016,9,3,15,45,779.5,95.5,3.85,18.0,513.5,256.0,174.57
2016,9,3,16,0,756.0,93.0,3.9,18.0,466.0,197.73,124.68
2016,9,3,16,15,726.0,88.5,3.95,17.5,416.0,134.81,77.01
2016,9,3,16,30,696.0,84.0,4.0,17.0,366.0,79.97,47.88
2016,9,3,16,45,646.0,80.0,4.05,17.0,313.0,57.1,44.92
2016,9,3,17,0,596.0,76.0,4.1,17.0,260.0,55.99,43.99
2016,9,3,17,15,532.0,68.0,4.0,16.5,209.0,51.55,40.06
2016,9,3,17,30,468.0,60.0,3.9,16.0,158.0,46.98,35.81
2016,9,3,17,45,359.5,49.0,3.85,15.5,111.5,39.43,28.68
2016,9,3,18,0,251.0,38.0,3.8,15.0,65.0,29.7,18.88
2016,9,3,18,15,125.5,19.0,3.75,14.5,32.5,14.98,0.0
2016,9,3,18,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,4,5,45,32.0,8.0,2.75,12.5,9.5,7.28,0.0
2016,9,4,6,0,64.0,16.0,2.8,13.0,19.0,49.56,0.0
2016,9,4,6,15,170.0,34.0,2.8,13.0,55.5,142.91,103.3
2016,9,4,6,30,276.0,52.0,2.8,13.0,92.0,226.91,182.88
2016,9,4,6,45,366.0,64.0,2.8,13.5,140.5,305.87,252.63
2016,9,4,7,0,456.0,76.0,2.8,14.0,189.0,394.23,328.05
2016,9,4,7,15,512.5,85.0,2.65,14.5,240.0,469.73,389.95
2016,9,4,7,30,569.0,94.0,2.5,15.0,291.0,545.99,449.84
2016,9,4,7,45,619.5,98.0,2.45,15.5,344.0,615.2,502.02
2016,9,4,8,0,670.0,102.0,2.4,16.0,397.0,686.3,552.52
2016,9,4,8,15,699.0,107.0,2.3,16.0,446.5,742.04,590.78
2016,9,4,8,30,728.0,112.0,2.2,16.0,496.0,797.22,627.65
2016,9,4,8,45,756.5,113.5,2.1,16.5,543.5,846.68,658.27
2016,9,4,9,0,785.0,115.0,2.0,17.0,591.0,889.69,683.6
2016,9,4,9,15,801.0,118.0,1.95,17.5,632.5,925.94,704.31
2016,9,4,9,30,817.0,121.0,1.9,18.0,674.0,959.45,722.88
2016,9,4,9,45,847.5,114.0,1.9,18.5,714.0,992.69,741.67
2016,9,4,10,0,878.0,107.0,1.9,19.0,754.0,1012.33,751.4
2016,9,4,10,15,886.0,108.5,1.95,19.0,783.0,1026.62,759.94
2016,9,4,10,30,894.0,110.0,2.0,19.0,812.0,1037.16,766.24
2016,9,4,10,45,899.0,111.0,2.05,19.5,834.0,1040.28,766.45
2016,9,4,11,0,904.0,112.0,2.1,20.0,856.0,1039.51,764.37
2016,9,4,11,15,907.5,113.0,2.2,20.0,870.0,1033.32,761.03
2016,9,4,11,30,911.0,114.0,2.3,20.0,884.0,1023.23,755.28
2016,9,4,11,45,912.5,114.0,2.4,20.5,890.5,1006.3,743.71
2016,9,4,12,0,914.0,114.0,2.5,21.0,897.0,985.64,729.79
2016,9,4,12,15,913.5,114.0,2.6,21.0,895.5,959.51,713.63
2016,9,4,12,30,913.0,114.0,2.7,21.0,894.0,929.94,695.11
2016,9,4,12,45,915.5,110.5,2.8,21.0,885.5,896.16,673.6
2016,9,4,13,0,918.0,107.0,2.9,21.0,877.0,859.08,649.62
2016,9,4,13,15,914.0,106.5,2.95,21.0,859.5,816.65,621.37
2016,9,4,13,30,910.0,106.0,3.0,21.0,842.0,771.65,591.03
2016,9,4,13,45,902.5,105.5,3.1,21.0,816.5,721.88,555.87
2016,9,4,14,0,895.0,105.0,3.2,21.0,791.0,670.27,517.45
2016,9,4,14,15,886.0,103.5,3.2,20.5,759.0,615.28,475.95
2016,9,4,14,30,877.0,102.0,3.2,20.0,727.0,559.13,432.11
2016,9,4,14,45,864.0,100.5,3.25,20.0,688.5,500.17,383.94
2016,9,4,15,0,851.0,99.0,3.3,20.0,650.0,438.63,332.26
2016,9,4,15,15,834.5,96.0,3.3,19.5,606.0,376.26,278.94
2016,9,4,15,30,818.0,93.0,3.3,19.0,562.0,314.78,225.04
2016,9,4,15,45,794.0,90.5,3.3,19.0,513.5,253.17,170.72
2016,9,4,16,0,770.0,88.0,3.3,19.0,465.0,193.94,120.38
2016,9,4,16,15,739.5,84.0,3.35,18.5,414.0,135.47,77.0
2016,9,4,16,30,709.0,80.0,3.4,18.0,363.0,75.54,44.8
2016,9,4,16,45,660.5,75.5,3.5,18.0,310.0,53.96,41.98
2016,9,4,17,0,612.0,71.0,3.6,18.0,257.0,52.28,40.55
2016,9,4,17,15,547.5,63.5,3.6,17.0,205.5,48.07,36.9
2016,9,4,17,30,483.0,56.0,3.6,16.0,154.0,43.75,32.94
2016,9,4,17,45,374.5,45.5,3.6,15.5,108.0,36.5,26.07
2016,9,4,18,0,266.0,35.0,3.6,15.0,62.0,27.42,16.65
2016,9,4,18,15,133.0,17.5,3.45,14.5,31.0,13.82,0.0
2016,9,4,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,5,5,45,61.5,7.5,1.05,12.5,10.0,6.82,0.0
2016,9,5,6,0,123.0,15.0,1.0,13.0,20.0,62.14,0.0
2016,9,5,6,15,249.5,29.0,1.0,13.5,58.0,173.82,123.79
2016,9,5,6,30,376.0,43.0,1.0,14.0,96.0,268.51,213.85
2016,9,5,6,45,458.5,52.0,1.0,14.5,144.5,347.27,282.21
2016,9,5,7,0,541.0,61.0,1.0,15.0,193.0,433.7,353.8
2016,9,5,7,15,594.0,67.5,0.9,15.5,244.5,504.43,409.38
2016,9,5,7,30,647.0,74.0,0.8,16.0,296.0,578.54,464.41
2016,9,5,7,45,685.0,79.0,0.75,16.5,347.5,642.19,507.99
2016,9,5,8,0,723.0,84.0,0.7,17.0,399.0,706.82,550.43
2016,9,5,8,15,749.5,87.5,0.65,17.5,448.5,756.54,580.81
2016,9,5,8,30,776.0,91.0,0.6,18.0,498.0,809.42,612.45
2016,9,5,8,45,796.5,94.0,0.6,18.5,544.0,854.97,639.08
2016,9,5,9,0,817.0,97.0,0.6,19.0,590.0,898.51,663.91
2016,9,5,9,15,831.5,99.5,0.65,19.5,631.0,933.39,683.78
2016,9,5,9,30,846.0,102.0,0.7,20.0,672.0,965.39,701.78
2016,9,5,9,45,865.5,99.5,0.8,20.5,709.5,983.02,711.74
2016,9,5,10,0,885.0,97.0,0.9,21.0,747.0,1007.75,726.4
2016,9,5,10,15,893.0,98.5,1.05,21.0,776.0,1022.13,736.9
2016,9,5,10,30,901.0,100.0,1.2,21.0,805.0,1032.75,745.22
2016,9,5,10,45,904.5,102.0,1.35,21.5,826.5,1035.51,747.23
2016,9,5,11,0,908.0,104.0,1.5,22.0,848.0,1034.34,746.83
2016,9,5,11,15,911.0,104.5,1.65,22.0,862.0,1027.1,744.04
2016,9,5,11,30,914.0,105.0,1.8,22.0,876.0,1015.98,738.79
2016,9,5,11,45,913.0,107.0,1.95,22.0,881.5,998.72,729.54
2016,9,5,12,0,912.0,109.0,2.1,22.0,887.0,977.78,717.82
2016,9,5,12,15,912.0,109.0,2.2,22.0,885.5,952.13,702.34
2016,9,5,12,30,912.0,109.0,2.3,22.0,884.0,923.02,684.48
2016,9,5,12,45,896.5,115.5,2.4,22.5,870.5,883.81,658.42
2016,9,5,13,0,881.0,122.0,2.5,23.0,857.0,842.29,630.62
2016,9,5,13,15,876.5,121.0,2.55,22.5,839.5,800.2,604.17
2016,9,5,13,30,872.0,120.0,2.6,22.0,822.0,755.72,575.6
2016,9,5,13,45,865.0,119.0,2.7,22.0,797.0,707.31,541.13
2016,9,5,14,0,858.0,118.0,2.8,22.0,772.0,657.14,504.13
2016,9,5,14,15,848.5,116.0,2.8,22.0,740.0,603.77,463.25
2016,9,5,14,30,839.0,114.0,2.8,22.0,708.0,547.77,419.24
2016,9,5,14,45,827.0,111.0,2.85,22.0,670.5,488.99,371.9
2016,9,5,15,0,815.0,108.0,2.9,22.0,633.0,430.08,322.88
2016,9,5,15,15,798.0,105.0,2.85,21.5,589.5,369.55,271.66
2016,9,5,15,30,781.0,102.0,2.8,21.0,546.0,310.03,220.07
2016,9,5,15,45,761.5,97.5,2.8,21.0,499.5,249.96,167.68
2016,9,5,16,0,742.0,93.0,2.8,21.0,453.0,191.78,118.78
2016,9,5,16,15,711.0,88.5,2.7,20.5,402.5,129.65,73.06
2016,9,5,16,30,680.0,84.0,2.6,20.0,352.0,75.81,46.24
2016,9,5,16,45,638.5,77.5,2.55,19.5,300.5,55.57,43.14
2016,9,5,17,0,597.0,71.0,2.5,19.0,249.0,52.42,40.5
2016,9,5,17,15,532.5,63.0,2.45,18.5,198.5,47.81,36.42
2016,9,5,17,30,468.0,55.0,2.4,18.0,148.0,43.07,32.02
2016,9,5,17,45,365.5,43.5,2.35,17.5,102.5,34.89,24.38
2016,9,5,18,0,263.0,32.0,2.3,17.0,57.0,26.42,15.23
2016,9,5,18,15,131.5,16.0,2.3,16.5,28.5,12.66,0.0
2016,9,5,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,65.5,7.0,0.9,13.5,9.5,0.0,0.0
2016,9,6,6,0,131.0,14.0,0.8,14.0,19.0,64.46,0.0
2016,9,6,6,15,259.5,27.0,0.7,14.5,57.0,176.69,122.94
2016,9,6,6,30,388.0,40.0,0.6,15.0,95.0,271.85,214.54
2016,9,6,6,45,467.5,49.0,0.55,15.5,142.5,349.28,280.98
2016,9,6,7,0,547.0,58.0,0.5,16.0,190.0,434.23,350.05
2016,9,6,7,15,599.5,64.5,0.5,16.5,241.5,504.81,405.14
2016,9,6,7,30,652.0,71.0,0.5,17.0,293.0,578.77,459.82
2016,9,6,7,45,688.0,76.0,0.5,17.5,344.0,641.05,502.31
2016,9,6,8,0,724.0,81.0,0.5,18.0,395.0,700.34,541.12
2016,9,6,8,15,751.0,85.0,0.55,18.5,444.5,755.13,576.3
2016,9,6,8,30,778.0,89.0,0.6,19.0,494.0,809.04,610.03
2016,9,6,8,45,796.5,92.0,0.7,20.0,539.5,852.77,635.98
2016,9,6,9,0,815.0,95.0,0.8,21.0,585.0,894.39,660.2
2016,9,6,9,15,829.5,97.5,0.8,21.5,626.0,929.16,679.08
2016,9,6,9,30,844.0,100.0,0.8,22.0,667.0,950.96,689.58
2016,9,6,9,45,855.0,102.0,0.8,22.5,702.5,975.48,701.95
2016,9,6,10,0,866.0,104.0,0.8,23.0,738.0,996.67,712.14
2016,9,6,10,15,874.0,105.5,0.85,23.5,766.5,1010.74,719.05
2016,9,6,10,30,882.0,107.0,0.9,24.0,795.0,1021.12,723.89
2016,9,6,10,45,888.0,108.0,1.0,24.5,817.0,1025.13,725.99
2016,9,6,11,0,894.0,109.0,1.1,25.0,839.0,1025.28,725.87
2016,9,6,11,15,897.5,110.0,1.25,25.0,853.0,1019.05,724.22
2016,9,6,11,30,901.0,111.0,1.4,25.0,867.0,1008.95,720.14
2016,9,6,11,45,902.5,111.0,1.6,25.0,873.5,992.05,712.42
2016,9,6,12,0,904.0,111.0,1.8,25.0,880.0,971.46,702.09
2016,9,6,12,15,903.5,111.0,1.9,25.0,878.0,945.44,686.81
2016,9,6,12,30,903.0,111.0,2.0,25.0,876.0,916.02,669.2
2016,9,6,12,45,897.5,112.5,2.15,25.0,865.5,880.56,647.91
2016,9,6,13,0,892.0,114.0,2.3,25.0,855.0,842.28,624.36
2016,9,6,13,15,888.0,113.0,2.35,24.5,837.5,800.15,598.23
2016,9,6,13,30,884.0,112.0,2.4,24.0,820.0,755.54,569.96
2016,9,6,13,45,879.5,110.0,2.5,24.0,795.5,707.38,536.31
2016,9,6,14,0,875.0,108.0,2.6,24.0,771.0,657.2,499.71
2016,9,6,14,15,866.0,106.0,2.6,24.0,739.5,602.61,458.33
2016,9,6,14,30,857.0,104.0,2.6,24.0,708.0,546.92,414.86
2016,9,6,14,45,847.0,101.0,2.6,24.0,670.5,487.52,367.26
2016,9,6,15,0,837.0,98.0,2.6,24.0,633.0,428.33,318.23
2016,9,6,15,15,820.5,95.0,2.55,23.5,589.5,366.76,266.48
2016,9,6,15,30,804.0,92.0,2.5,23.0,546.0,306.09,214.24
2016,9,6,15,45,785.5,88.0,2.5,23.0,499.0,245.31,161.53
2016,9,6,16,0,767.0,84.0,2.5,23.0,452.0,186.25,112.3
2016,9,6,16,15,736.5,79.5,2.45,22.5,401.5,127.65,70.2
2016,9,6,16,30,706.0,75.0,2.4,22.0,351.0,72.83,44.14
2016,9,6,16,45,666.5,69.0,2.35,22.0,299.5,49.45,37.4
2016,9,6,17,0,627.0,63.0,2.3,22.0,248.0,46.41,34.78
2016,9,6,17,15,563.0,56.0,2.15,21.0,197.0,42.33,31.27
2016,9,6,17,30,499.0,49.0,2.0,20.0,146.0,38.16,27.46
2016,9,6,17,45,396.5,39.0,1.9,19.5,100.5,31.11,20.87
2016,9,6,18,0,294.0,29.0,1.8,19.0,55.0,23.85,12.5
2016,9,6,18,15,147.0,14.5,1.75,18.5,27.5,13.19,0.0
2016,9,6,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,5,45,61.0,6.5,1.1,16.5,8.5,0.0,0.0
2016,9,7,6,0,122.0,13.0,1.1,17.0,17.0,60.06,0.0
2016,9,7,6,15,248.5,26.5,1.15,17.5,54.5,171.07,115.14
2016,9,7,6,30,375.0,40.0,1.2,18.0,92.0,265.55,207.96
2016,9,7,6,45,456.0,49.5,1.3,18.5,140.0,343.78,275.77
2016,9,7,7,0,537.0,59.0,1.4,19.0,188.0,429.71,346.95
2016,9,7,7,15,590.0,66.0,1.45,19.5,239.0,500.81,403.64
2016,9,7,7,30,643.0,73.0,1.5,20.0,290.0,575.33,460.34
2016,9,7,7,45,680.0,78.0,1.55,20.5,341.5,638.0,504.63
2016,9,7,8,0,717.0,83.0,1.6,21.0,393.0,701.55,548.09
2016,9,7,8,15,744.0,87.0,1.55,21.5,442.0,751.95,580.03
2016,9,7,8,30,771.0,91.0,1.5,22.0,491.0,805.6,613.3
2016,9,7,8,45,790.5,94.5,1.45,23.0,536.5,850.6,638.46
2016,9,7,9,0,810.0,98.0,1.4,24.0,582.0,893.54,661.56
2016,9,7,9,15,825.0,100.5,1.3,24.5,623.0,928.6,679.49
2016,9,7,9,30,840.0,103.0,1.2,25.0,664.0,960.82,695.2
2016,9,7,9,45,851.5,104.5,1.15,26.0,699.5,974.84,698.62
2016,9,7,10,0,863.0,106.0,1.1,27.0,735.0,995.8,706.56
2016,9,7,10,15,871.0,107.5,1.0,27.0,763.5,1009.74,711.85
2016,9,7,10,30,879.0,109.0,0.9,27.0,792.0,1019.99,714.92
2016,9,7,10,45,884.5,110.0,0.85,27.5,813.5,1023.38,713.54
2016,9,7,11,0,890.0,111.0,0.8,28.0,835.0,1022.93,710.07
2016,9,7,11,15,893.5,112.0,0.85,28.0,849.0,1016.61,706.79
2016,9,7,11,30,897.0,113.0,0.9,28.0,863.0,1006.44,701.37
2016,9,7,11,45,898.5,113.0,1.0,28.5,869.0,989.49,691.52
2016,9,7,12,0,900.0,113.0,1.1,29.0,875.0,968.86,679.43
2016,9,7,12,15,899.5,113.0,1.25,29.0,873.5,942.82,666.02
2016,9,7,12,30,899.0,113.0,1.4,29.0,872.0,913.39,650.15
2016,9,7,12,45,875.5,124.5,1.55,29.0,856.0,872.49,626.56
2016,9,7,13,0,852.0,136.0,1.7,29.0,840.0,836.0,605.35
2016,9,7,13,15,847.0,135.0,1.8,29.0,822.0,793.34,579.06
2016,9,7,13,30,842.0,134.0,1.9,29.0,804.0,748.4,550.22
2016,9,7,13,45,833.5,132.5,2.0,29.0,779.0,698.54,516.16
2016,9,7,14,0,825.0,131.0,2.1,29.0,754.0,647.2,479.99
2016,9,7,14,15,814.0,129.0,2.15,28.5,722.0,592.71,441.03
2016,9,7,14,30,803.0,127.0,2.2,28.0,690.0,537.51,400.09
2016,9,7,14,45,788.0,125.0,2.3,28.0,651.5,480.01,355.34
2016,9,7,15,0,773.0,123.0,2.4,28.0,613.0,422.79,309.25
2016,9,7,15,15,753.5,119.0,2.4,27.5,569.5,359.52,257.75
2016,9,7,15,30,734.0,115.0,2.4,27.0,526.0,300.41,208.24
2016,9,7,15,45,708.0,111.0,2.45,26.5,478.5,241.56,159.08
2016,9,7,16,0,682.0,107.0,2.5,26.0,431.0,185.48,113.93
2016,9,7,16,15,647.0,101.0,2.45,25.0,381.0,130.04,75.2
2016,9,7,16,30,612.0,95.0,2.4,24.0,331.0,79.06,51.32
2016,9,7,16,45,564.0,87.5,2.4,23.5,280.0,63.55,49.27
2016,9,7,17,0,516.0,80.0,2.4,23.0,229.0,59.99,46.31
2016,9,7,17,15,446.5,70.0,2.2,22.0,180.0,54.02,41.18
2016,9,7,17,30,377.0,60.0,2.0,21.0,131.0,45.7,33.76
2016,9,7,17,45,276.0,45.5,1.85,20.5,88.5,35.16,24.08
2016,9,7,18,0,175.0,31.0,1.7,20.0,46.0,24.3,11.98
2016,9,7,18,15,87.5,15.5,1.6,19.5,23.0,14.1,0.0
2016,9,7,18,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,5,45,30.5,5.5,1.3,14.5,6.5,0.0,0.0
2016,9,8,6,0,61.0,11.0,1.3,15.0,13.0,34.16,0.0
2016,9,8,6,15,168.5,28.0,1.35,15.0,47.5,134.34,88.16
2016,9,8,6,30,276.0,45.0,1.4,15.0,82.0,219.78,173.94
2016,9,8,6,45,359.0,57.5,1.45,15.5,128.0,295.53,240.41
2016,9,8,7,0,442.0,70.0,1.5,16.0,174.0,383.62,314.34
2016,9,8,7,15,221.0,76.5,1.5,16.5,128.5,246.04,203.17
2016,9,8,7,30,0.0,83.0,1.5,17.0,83.0,75.69,58.21
2016,9,8,7,45,0.0,94.5,1.5,17.5,94.5,86.23,67.01
2016,9,8,8,0,0.0,106.0,1.5,18.0,106.0,96.82,75.44
2016,9,8,8,15,0.0,118.5,1.5,18.0,118.5,108.46,84.76
2016,9,8,8,30,0.0,131.0,1.5,18.0,131.0,120.11,93.99
2016,9,8,8,45,2.0,155.0,1.55,18.5,156.5,145.23,113.92
2016,9,8,9,0,4.0,179.0,1.6,19.0,182.0,170.48,133.62
2016,9,8,9,15,4.0,184.0,1.6,19.0,187.0,174.52,136.41
2016,9,8,9,30,4.0,189.0,1.6,19.0,192.0,178.69,139.37
2016,9,8,9,45,10.0,220.5,1.65,19.5,228.0,215.38,167.88
2016,9,8,10,0,16.0,252.0,1.7,20.0,264.0,252.23,195.95
2016,9,8,10,15,27.0,286.0,1.75,20.0,307.0,314.21,243.36
2016,9,8,10,30,38.0,320.0,1.8,20.0,350.0,360.17,277.8
2016,9,8,10,45,45.0,337.5,1.85,20.5,373.5,383.56,294.45
2016,9,8,11,0,52.0,355.0,1.9,21.0,397.0,406.41,310.67
2016,9,8,11,15,48.0,356.0,1.95,21.0,396.0,400.09,305.57
2016,9,8,11,30,44.0,357.0,2.0,21.0,395.0,393.71,300.63
2016,9,8,11,45,45.0,359.0,2.05,21.5,398.0,393.1,299.61
2016,9,8,12,0,46.0,361.0,2.1,22.0,401.0,392.19,298.4
2016,9,8,12,15,45.0,361.0,2.15,22.0,399.5,387.13,294.67
2016,9,8,12,30,44.0,361.0,2.2,22.0,398.0,381.91,290.87
2016,9,8,12,45,47.0,360.5,2.25,22.0,400.0,379.4,289.26
2016,9,8,13,0,50.0,360.0,2.3,22.0,402.0,376.44,287.32
2016,9,8,13,15,53.0,355.0,2.3,21.5,398.5,368.73,282.34
2016,9,8,13,30,56.0,350.0,2.3,21.0,395.0,360.62,277.05
2016,9,8,13,45,67.5,346.0,2.35,21.0,398.5,358.69,276.1
2016,9,8,14,0,79.0,342.0,2.4,21.0,402.0,355.36,273.97
2016,9,8,14,15,73.5,324.5,2.4,21.0,378.0,329.08,254.12
2016,9,8,14,30,68.0,307.0,2.4,21.0,354.0,303.56,234.8
2016,9,8,14,45,76.0,293.0,2.45,21.0,343.0,287.92,222.94
2016,9,8,15,0,84.0,279.0,2.5,21.0,332.0,271.32,210.03
2016,9,8,15,15,73.0,255.5,2.5,20.5,299.5,239.86,185.93
2016,9,8,15,30,62.0,232.0,2.5,20.0,267.0,210.13,163.06
2016,9,8,15,45,51.0,208.0,2.55,20.0,235.0,181.83,140.96
2016,9,8,16,0,40.0,184.0,2.6,20.0,203.0,155.39,120.43
2016,9,8,16,15,35.5,164.0,2.55,19.5,179.5,134.12,104.15
2016,9,8,16,30,31.0,144.0,2.5,19.0,156.0,113.71,88.91
2016,9,8,16,45,291.5,107.5,2.5,19.0,192.0,80.64,65.05
2016,9,8,17,0,552.0,71.0,2.5,19.0,228.0,52.91,40.89
2016,9,8,17,15,483.5,62.0,2.45,18.5,178.5,47.48,36.06
2016,9,8,17,30,415.0,53.0,2.4,18.0,129.0,41.88,30.83
2016,9,8,17,45,313.5,40.0,2.35,17.5,87.0,32.29,21.85
2016,9,8,18,0,212.0,27.0,2.3,17.0,45.0,21.23,8.94
2016,9,8,18,15,106.0,13.5,2.35,16.5,22.5,12.28,0.0
2016,9,8,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,2.45,15.5,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,5,45,39.0,6.0,1.45,13.5,7.0,0.0,0.0
2016,9,9,6,0,78.0,12.0,1.5,14.0,14.0,41.85,0.0
2016,9,9,6,15,204.0,26.5,1.5,14.0,49.5,147.67,94.35
2016,9,9,6,30,330.0,41.0,1.5,14.0,85.0,244.13,193.72
2016,9,9,6,45,417.0,51.0,1.5,14.5,132.0,324.15,264.31
2016,9,9,7,0,504.0,61.0,1.5,15.0,179.0,412.48,338.67
2016,9,9,7,15,252.0,56.0,1.4,15.5,115.0,254.16,211.01
2016,9,9,7,30,0.0,51.0,1.3,16.0,51.0,45.01,32.6
2016,9,9,7,45,0.0,63.5,1.2,16.5,63.5,56.11,42.03
2016,9,9,8,0,0.0,76.0,1.1,17.0,76.0,67.23,51.13
2016,9,9,8,15,0.0,95.0,1.05,17.5,95.0,85.1,65.68
2016,9,9,8,30,0.0,114.0,1.0,18.0,114.0,103.21,80.16
2016,9,9,8,45,1.0,143.0,0.95,18.5,143.5,132.27,103.31
2016,9,9,9,0,2.0,172.0,0.9,19.0,173.0,161.58,126.17
