Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,9,15,5.0,189.0,0.9,19.0,192.0,180.67,140.96
2016,9,9,9,30,8.0,206.0,0.9,19.0,211.0,199.83,155.71
2016,9,9,9,45,11.0,225.0,0.95,19.5,232.5,221.05,171.66
2016,9,9,10,0,14.0,244.0,1.0,20.0,254.0,242.25,187.41
2016,9,9,10,15,18.0,264.0,1.05,20.5,277.5,265.4,204.52
2016,9,9,10,30,22.0,284.0,1.1,21.0,301.0,288.41,221.33
2016,9,9,10,45,30.0,309.0,1.2,21.5,333.0,337.9,257.94
2016,9,9,11,0,38.0,334.0,1.3,22.0,365.0,370.09,281.14
2016,9,9,11,15,29.5,319.0,1.4,22.0,343.5,342.92,260.63
2016,9,9,11,30,21.0,304.0,1.5,22.0,322.0,301.84,229.93
2016,9,9,11,45,25.0,318.0,1.65,22.0,339.5,317.75,242.28
2016,9,9,12,0,29.0,332.0,1.8,22.0,357.0,347.04,264.3
2016,9,9,12,15,30.5,334.5,1.9,22.0,360.5,347.6,264.76
2016,9,9,12,30,32.0,337.0,2.0,22.0,364.0,347.84,265.15
2016,9,9,12,45,40.0,346.0,2.1,22.0,379.5,359.53,274.3
2016,9,9,13,0,48.0,355.0,2.2,22.0,395.0,370.16,282.6
2016,9,9,13,15,41.5,338.5,2.25,22.0,372.5,344.5,263.46
2016,9,9,13,30,35.0,322.0,2.3,22.0,350.0,319.69,245.0
2016,9,9,13,45,40.0,318.5,2.4,22.0,350.0,315.28,242.16
2016,9,9,14,0,45.0,315.0,2.5,22.0,350.0,310.2,238.69
2016,9,9,14,15,37.5,292.0,2.55,21.5,320.0,280.26,216.45
2016,9,9,14,30,30.0,269.0,2.6,21.0,290.0,251.61,195.04
2016,9,9,14,45,51.0,270.5,2.65,21.0,303.5,257.72,200.05
2016,9,9,15,0,72.0,272.0,2.7,21.0,317.0,260.71,202.21
2016,9,9,15,15,46.5,237.0,2.7,20.5,265.0,216.21,168.06
2016,9,9,15,30,21.0,202.0,2.7,20.0,213.0,178.39,139.21
2016,9,9,15,45,18.0,184.5,2.75,19.5,194.0,160.42,125.48
2016,9,9,16,0,15.0,167.0,2.8,19.0,175.0,142.95,112.01
2016,9,9,16,15,11.5,148.5,2.85,18.5,154.0,125.18,98.26
2016,9,9,16,30,8.0,130.0,2.9,18.0,133.0,108.01,84.9
2016,9,9,16,45,277.0,100.5,2.95,17.5,178.5,75.85,61.27
2016,9,9,17,0,546.0,71.0,3.0,17.0,224.0,53.13,41.42
2016,9,9,17,15,474.5,62.0,2.95,16.5,174.5,47.7,36.53
2016,9,9,17,30,403.0,53.0,2.9,16.0,125.0,42.11,31.24
2016,9,9,17,45,293.0,40.0,2.9,15.5,83.0,31.06,20.87
2016,9,9,18,0,183.0,27.0,2.9,15.0,41.0,21.25,7.63
2016,9,9,18,15,91.5,13.5,2.8,14.5,20.5,12.28,0.0
2016,9,9,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,21.0,5.0,2.05,12.5,5.5,0.0,0.0
2016,9,10,6,0,42.0,10.0,2.1,13.0,11.0,25.78,0.0
2016,9,10,6,15,152.0,26.5,2.15,13.5,44.0,123.72,75.2
2016,9,10,6,30,262.0,43.0,2.2,14.0,77.0,211.07,167.33
2016,9,10,6,45,345.0,56.0,2.25,14.5,122.5,286.7,234.76
2016,9,10,7,0,428.0,69.0,2.3,15.0,168.0,371.04,306.96
2016,9,10,7,15,214.0,61.0,2.25,15.0,110.5,236.14,196.98
2016,9,10,7,30,0.0,53.0,2.2,15.0,53.0,46.78,34.29
2016,9,10,7,45,0.0,75.5,2.2,15.5,75.5,67.13,51.53
2016,9,10,8,0,0.0,98.0,2.2,16.0,98.0,88.84,69.48
2016,9,10,8,15,0.0,118.0,2.1,16.5,118.0,108.13,85.1
2016,9,10,8,30,0.0,138.0,2.0,17.0,138.0,127.42,100.47
2016,9,10,8,45,0.0,144.5,1.95,17.5,144.5,132.97,104.43
2016,9,10,9,0,0.0,151.0,1.9,18.0,151.0,138.63,108.49
2016,9,10,9,15,3.5,177.5,1.9,18.0,180.0,167.7,131.71
2016,9,10,9,30,7.0,204.0,1.9,18.0,209.0,196.95,154.76
2016,9,10,9,45,12.0,227.5,1.95,18.5,236.0,224.72,176.15
2016,9,10,10,0,17.0,251.0,2.0,19.0,263.0,252.51,197.28
2016,9,10,10,15,14.5,247.0,2.05,19.0,258.0,244.88,190.87
2016,9,10,10,30,12.0,243.0,2.1,19.0,253.0,237.44,184.77
2016,9,10,10,45,40.5,305.0,2.2,19.5,337.5,344.41,267.39
2016,9,10,11,0,69.0,367.0,2.3,20.0,422.0,437.04,336.37
2016,9,10,11,15,44.0,330.0,2.35,20.0,365.5,369.08,284.32
2016,9,10,11,30,19.0,293.0,2.4,20.0,309.0,289.26,223.19
2016,9,10,11,45,22.0,305.5,2.45,20.5,324.5,302.85,233.42
2016,9,10,12,0,25.0,318.0,2.5,21.0,340.0,316.07,243.01
2016,9,10,12,15,39.5,344.0,2.55,21.0,377.5,365.44,280.6
2016,9,10,12,30,54.0,370.0,2.6,21.0,415.0,399.95,306.61
2016,9,10,12,45,44.0,350.5,2.65,21.0,387.0,367.42,282.03
2016,9,10,13,0,34.0,331.0,2.7,21.0,359.0,336.04,258.43
2016,9,10,13,15,34.5,323.0,2.7,21.0,351.0,324.68,250.1
2016,9,10,13,30,35.0,315.0,2.7,21.0,343.0,313.3,241.67
2016,9,10,13,45,34.5,306.5,2.75,21.0,333.5,300.76,232.36
2016,9,10,14,0,34.0,298.0,2.8,21.0,324.0,288.27,223.06
2016,9,10,14,15,36.5,288.5,2.8,20.5,315.0,276.65,214.81
2016,9,10,14,30,39.0,279.0,2.8,20.0,306.0,264.73,206.22
2016,9,10,14,45,44.0,268.5,2.85,20.0,297.5,252.77,197.11
2016,9,10,15,0,49.0,258.0,2.9,20.0,289.0,240.15,187.33
2016,9,10,15,15,39.5,233.5,2.9,19.5,257.5,210.94,164.86
2016,9,10,15,30,30.0,209.0,2.9,19.0,226.0,183.39,143.59
2016,9,10,15,45,24.0,187.5,2.9,19.0,200.5,163.84,128.31
2016,9,10,16,0,18.0,166.0,2.9,19.0,175.0,142.43,111.5
2016,9,10,16,15,13.5,147.5,2.9,18.5,153.5,124.37,97.57
2016,9,10,16,30,9.0,129.0,2.9,18.0,132.0,107.05,84.13
2016,9,10,16,45,237.5,104.5,2.9,17.5,170.0,78.35,63.47
2016,9,10,17,0,466.0,80.0,2.9,17.0,208.0,59.11,46.66
2016,9,10,17,15,396.0,68.5,2.85,16.5,160.5,51.46,39.79
2016,9,10,17,30,326.0,57.0,2.8,16.0,113.0,43.55,32.42
2016,9,10,17,45,227.5,41.0,2.75,16.0,73.5,31.78,21.26
2016,9,10,18,0,129.0,25.0,2.7,16.0,34.0,19.64,4.68
2016,9,10,18,15,64.5,12.5,2.65,15.5,17.0,11.37,0.0
2016,9,10,18,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,5,45,11.5,4.0,2.5,13.5,4.0,0.0,0.0
2016,9,11,6,0,23.0,8.0,2.6,14.0,8.0,16.42,0.0
2016,9,11,6,15,108.5,27.0,2.7,14.0,39.5,94.96,53.31
2016,9,11,6,30,194.0,46.0,2.8,14.0,71.0,181.23,142.97
2016,9,11,6,45,268.5,62.5,2.9,14.5,114.0,252.7,206.88
2016,9,11,7,0,343.0,79.0,3.0,15.0,157.0,331.96,275.31
2016,9,11,7,15,171.5,77.0,2.95,15.0,116.0,214.8,178.95
2016,9,11,7,30,0.0,75.0,2.9,15.0,75.0,67.63,52.01
2016,9,11,7,45,0.0,75.0,2.85,15.5,75.0,66.68,51.13
2016,9,11,8,0,0.0,75.0,2.8,16.0,75.0,66.34,50.61
2016,9,11,8,15,0.0,89.5,2.75,16.0,89.5,79.81,61.74
2016,9,11,8,30,0.0,104.0,2.7,16.0,104.0,93.48,72.91
2016,9,11,8,45,0.0,122.5,2.65,16.5,122.5,111.1,87.06
2016,9,11,9,0,0.0,141.0,2.6,17.0,141.0,128.76,101.04
2016,9,11,9,15,0.0,152.5,2.55,17.0,153.0,139.5,109.46
2016,9,11,9,30,0.0,164.0,2.5,17.0,165.0,150.24,117.85
2016,9,11,9,45,6.5,200.0,2.5,17.5,205.0,191.66,150.81
2016,9,11,10,0,13.0,236.0,2.5,18.0,245.0,233.43,183.4
2016,9,11,10,15,15.0,251.5,2.5,18.0,262.5,250.04,196.05
2016,9,11,10,30,17.0,267.0,2.5,18.0,280.0,266.54,208.63
2016,9,11,10,45,17.0,272.0,2.55,18.5,285.5,270.39,210.94
2016,9,11,11,0,17.0,277.0,2.6,19.0,291.0,274.2,213.27
2016,9,11,11,15,19.0,289.0,2.65,19.0,305.0,286.78,222.88
2016,9,11,11,30,21.0,301.0,2.7,19.0,319.0,299.12,232.27
2016,9,11,11,45,19.5,296.5,2.75,19.0,313.0,291.84,226.52
2016,9,11,12,0,18.0,292.0,2.8,19.0,307.0,284.65,220.94
2016,9,11,12,15,15.5,276.0,2.85,19.0,289.0,265.76,206.33
2016,9,11,12,30,13.0,260.0,2.9,19.0,271.0,247.24,192.02
2016,9,11,12,45,31.0,306.0,3.0,19.0,331.5,313.4,243.79
2016,9,11,13,0,49.0,352.0,3.1,19.0,392.0,368.33,286.06
2016,9,11,13,15,50.0,343.5,3.15,18.5,383.5,355.89,277.13
2016,9,11,13,30,51.0,335.0,3.2,18.0,375.0,343.35,268.32
2016,9,11,13,45,35.5,301.0,3.3,18.0,328.5,296.49,232.16
2016,9,11,14,0,20.0,267.0,3.4,18.0,282.0,249.02,195.24
2016,9,11,14,15,25.5,267.5,3.45,18.0,286.0,250.18,196.58
2016,9,11,14,30,31.0,268.0,3.5,18.0,290.0,251.23,197.66
2016,9,11,14,45,29.5,252.0,3.55,18.0,272.0,232.38,182.98
2016,9,11,15,0,28.0,236.0,3.6,18.0,254.0,213.91,168.54
2016,9,11,15,15,14.0,183.5,3.6,17.5,192.5,163.71,128.96
2016,9,11,15,30,0.0,131.0,3.6,17.0,131.0,114.46,89.67
2016,9,11,15,45,0.0,110.0,3.65,17.0,110.0,96.35,75.03
2016,9,11,16,0,0.0,89.0,3.7,17.0,89.0,78.4,60.34
2016,9,11,16,15,0.0,82.5,3.7,16.5,82.5,72.6,55.79
2016,9,11,16,30,0.0,76.0,3.7,16.0,76.0,66.76,53.62
2016,9,11,16,45,261.5,73.0,3.7,16.0,143.0,51.94,40.58
2016,9,11,17,0,523.0,70.0,3.7,16.0,210.0,52.71,41.21
2016,9,11,17,15,451.0,60.5,3.65,15.5,162.5,46.84,35.84
2016,9,11,17,30,379.0,51.0,3.6,15.0,115.0,40.78,30.07
2016,9,11,17,45,268.5,37.5,3.55,14.5,74.5,29.2,19.02
2016,9,11,18,0,158.0,24.0,3.5,14.0,34.0,18.93,1.7
2016,9,11,18,15,79.0,12.0,3.4,14.0,17.0,10.91,0.0
2016,9,11,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,5,45,9.5,5.0,3.1,12.5,5.5,0.0,0.0
2016,9,12,6,0,19.0,10.0,3.2,13.0,11.0,16.66,0.0
2016,9,12,6,15,140.0,27.5,3.3,13.0,44.5,119.08,63.52
2016,9,12,6,30,261.0,45.0,3.4,13.0,78.0,214.76,170.32
2016,9,12,6,45,355.5,57.0,3.5,13.5,124.5,295.16,243.01
2016,9,12,7,0,450.0,69.0,3.6,14.0,171.0,388.49,323.7
2016,9,12,7,15,225.0,71.5,3.55,14.0,122.5,258.7,217.08
2016,9,12,7,30,0.0,74.0,3.5,14.0,74.0,66.68,51.4
2016,9,12,7,45,0.0,88.0,3.5,14.5,88.0,79.88,62.55
2016,9,12,8,0,0.0,102.0,3.5,15.0,102.0,93.08,73.36
2016,9,12,8,15,1.5,131.5,3.45,15.0,132.5,123.57,98.65
2016,9,12,8,30,3.0,161.0,3.4,15.0,163.0,154.34,123.79
2016,9,12,8,45,6.5,178.0,3.35,15.5,182.0,173.72,139.14
2016,9,12,9,0,10.0,195.0,3.3,16.0,201.0,193.28,154.44
2016,9,12,9,15,11.5,208.0,3.3,16.0,215.5,206.86,165.01
2016,9,12,9,30,13.0,221.0,3.3,16.0,230.0,220.49,175.57
2016,9,12,9,45,21.5,250.5,3.3,16.5,266.0,258.08,205.04
2016,9,12,10,0,30.0,280.0,3.3,17.0,302.0,313.95,248.25
2016,9,12,10,15,17.5,236.5,3.3,17.0,250.0,237.61,187.4
2016,9,12,10,30,5.0,193.0,3.3,17.0,198.0,181.62,142.34
2016,9,12,10,45,7.0,210.5,3.35,17.5,217.0,200.06,156.74
2016,9,12,11,0,9.0,228.0,3.4,18.0,236.0,218.39,170.8
2016,9,12,11,15,13.5,257.0,3.45,18.0,268.5,250.17,195.75
2016,9,12,11,30,18.0,286.0,3.5,18.0,301.0,281.67,220.26
2016,9,12,11,45,13.5,254.5,3.6,18.0,265.5,245.81,192.05
2016,9,12,12,0,9.0,223.0,3.7,18.0,230.0,210.88,164.53
2016,9,12,12,15,8.0,215.0,3.75,18.0,222.0,201.77,157.38
2016,9,12,12,30,7.0,207.0,3.8,18.0,214.0,192.78,150.28
2016,9,12,12,45,12.5,246.0,3.85,18.0,257.0,232.66,181.99
2016,9,12,13,0,18.0,285.0,3.9,18.0,300.0,271.81,212.79
2016,9,12,13,15,13.0,249.5,3.9,17.5,260.0,233.79,183.27
2016,9,12,13,30,8.0,214.0,3.9,17.0,220.0,196.79,154.4
2016,9,12,13,45,15.5,243.5,3.95,17.0,255.0,227.17,178.94
2016,9,12,14,0,23.0,273.0,4.0,17.0,290.0,256.17,202.13
2016,9,12,14,15,15.5,240.5,4.0,16.5,251.5,220.95,174.62
2016,9,12,14,30,8.0,208.0,4.0,16.0,213.0,187.02,147.99
2016,9,12,14,45,4.0,187.5,4.0,16.0,190.0,166.24,131.51
2016,9,12,15,0,0.0,167.0,4.0,16.0,167.0,146.15,115.52
2016,9,12,15,15,0.0,125.0,3.95,15.5,125.0,109.86,86.2
2016,9,12,15,30,0.0,83.0,3.9,15.0,83.0,73.49,56.34
2016,9,12,15,45,0.0,82.5,3.85,15.0,82.5,73.03,56.16
2016,9,12,16,0,0.0,82.0,3.8,15.0,82.0,72.5,55.9
2016,9,12,16,15,0.0,88.5,3.75,14.5,88.5,77.45,60.37
2016,9,12,16,30,0.0,95.0,3.7,14.0,95.0,81.57,67.19
2016,9,12,16,45,0.0,79.5,3.65,14.0,79.5,68.68,55.81
2016,9,12,17,0,0.0,64.0,3.6,14.0,64.0,55.71,44.19
2016,9,12,17,15,0.0,49.0,3.5,13.5,49.0,43.02,32.72
2016,9,12,17,30,0.0,34.0,3.4,13.0,34.0,29.98,20.78
2016,9,12,17,45,0.0,21.5,3.35,13.0,21.5,18.93,10.29
2016,9,12,18,0,0.0,9.0,3.3,13.0,9.0,7.9,0.0
2016,9,12,18,15,0.0,4.5,3.25,13.0,4.5,4.09,0.0
2016,9,12,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,13,5,45,13.0,4.0,1.75,13.5,4.0,0.0,0.0
2016,9,13,6,0,26.0,8.0,1.8,14.0,8.0,17.65,0.0
2016,9,13,6,15,134.5,25.5,1.85,14.0,40.5,113.04,54.09
2016,9,13,6,30,243.0,43.0,1.9,14.0,73.0,203.35,159.55
2016,9,13,6,45,325.0,57.5,1.95,14.5,117.5,279.11,227.59
2016,9,13,7,0,407.0,72.0,2.0,15.0,162.0,363.54,299.85
2016,9,13,7,15,467.0,82.0,1.95,15.0,211.5,435.01,359.7
2016,9,13,7,30,527.0,92.0,1.9,15.0,261.0,516.57,424.95
2016,9,13,7,45,570.5,99.5,1.85,15.5,311.0,582.65,474.89
2016,9,13,8,0,614.0,107.0,1.8,16.0,361.0,650.21,523.17
2016,9,13,8,15,645.0,113.0,1.75,16.5,409.5,706.56,561.21
2016,9,13,8,30,676.0,119.0,1.7,17.0,458.0,762.54,597.82
2016,9,13,8,45,700.5,123.0,1.7,17.5,503.0,809.49,627.5
2016,9,13,9,0,725.0,127.0,1.7,18.0,548.0,854.88,655.54
2016,9,13,9,15,742.5,130.5,1.75,18.0,588.5,891.09,678.68
2016,9,13,9,30,760.0,134.0,1.8,18.0,629.0,924.78,700.08
2016,9,13,9,45,411.5,223.0,1.85,18.5,493.0,684.19,527.39
2016,9,13,10,0,63.0,312.0,1.9,19.0,357.0,383.47,296.92
2016,9,13,10,15,63.0,325.0,1.9,19.0,371.5,395.37,306.88
2016,9,13,10,30,63.0,338.0,1.9,19.0,386.0,406.92,314.93
2016,9,13,10,45,445.5,240.0,1.9,19.5,592.5,733.6,562.43
2016,9,13,11,0,828.0,142.0,1.9,20.0,799.0,1002.2,742.48
2016,9,13,11,15,832.0,143.0,1.85,20.0,812.5,995.76,733.92
2016,9,13,11,30,836.0,144.0,1.8,20.0,826.0,985.59,726.31
2016,9,13,11,45,846.0,140.0,1.8,20.5,834.0,972.08,716.01
2016,9,13,12,0,856.0,136.0,1.8,21.0,842.0,954.72,703.37
2016,9,13,12,15,855.0,136.0,1.75,21.0,839.5,927.78,685.32
2016,9,13,12,30,854.0,136.0,1.7,21.0,837.0,897.58,665.25
2016,9,13,12,45,856.0,132.5,1.7,21.0,827.5,863.2,642.99
2016,9,13,13,0,858.0,129.0,1.7,21.0,818.0,825.71,618.54
2016,9,13,13,15,852.5,128.0,1.7,21.0,799.5,782.06,589.71
2016,9,13,13,30,847.0,127.0,1.7,21.0,781.0,736.17,558.23
2016,9,13,13,45,843.0,123.5,1.7,21.0,756.0,686.85,522.8
2016,9,13,14,0,839.0,120.0,1.7,21.0,731.0,635.65,485.04
2016,9,13,14,15,828.0,118.0,1.7,21.0,698.5,580.26,443.04
2016,9,13,14,30,817.0,116.0,1.7,21.0,666.0,524.15,399.17
2016,9,13,14,45,805.5,112.0,1.7,21.0,628.0,465.56,351.99
2016,9,13,15,0,794.0,108.0,1.7,21.0,590.0,406.88,303.16
2016,9,13,15,15,774.5,104.5,1.7,20.5,546.0,346.2,252.03
2016,9,13,15,30,755.0,101.0,1.7,20.0,502.0,286.93,200.97
2016,9,13,15,45,729.5,96.5,1.75,20.0,454.5,223.2,146.56
2016,9,13,16,0,704.0,92.0,1.8,20.0,407.0,165.77,99.91
2016,9,13,16,15,668.0,87.0,1.8,19.5,356.5,110.14,62.46
2016,9,13,16,30,632.0,82.0,1.8,19.0,306.0,59.06,46.23
2016,9,13,16,45,580.0,75.0,1.85,19.0,255.0,55.17,42.91
2016,9,13,17,0,528.0,68.0,1.9,19.0,204.0,51.58,39.68
2016,9,13,17,15,451.5,58.0,1.8,18.5,155.5,45.19,33.88
2016,9,13,17,30,375.0,48.0,1.7,18.0,107.0,38.57,27.65
2016,9,13,17,45,256.5,34.0,1.6,17.5,67.5,26.56,16.08
2016,9,13,18,0,138.0,20.0,1.5,17.0,28.0,15.8,0.0
2016,9,13,18,15,69.0,10.0,1.5,16.5,14.0,9.1,0.0
2016,9,13,18,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,9,14,6,15,104.5,21.5,0.85,14.5,34.0,92.48,37.55
2016,9,14,6,30,209.0,43.0,0.9,15.0,68.0,186.61,144.61
2016,9,14,6,45,290.5,58.5,0.95,15.5,112.0,261.46,210.96
2016,9,14,7,0,372.0,74.0,1.0,16.0,156.0,344.96,281.36
2016,9,14,7,15,431.5,85.5,1.0,16.0,204.5,416.22,340.01
2016,9,14,7,30,491.0,97.0,1.0,16.0,253.0,492.23,400.05
2016,9,14,7,45,534.0,106.0,1.0,16.5,302.5,562.17,452.05
2016,9,14,8,0,577.0,115.0,1.0,17.0,352.0,629.69,500.16
2016,9,14,8,15,609.0,121.5,1.0,17.0,400.0,686.26,538.93
2016,9,14,8,30,641.0,128.0,1.0,17.0,448.0,742.56,576.59
2016,9,14,8,45,666.5,133.0,1.0,17.5,493.0,790.61,606.51
2016,9,14,9,0,692.0,138.0,1.0,18.0,538.0,837.22,634.85
2016,9,14,9,15,710.5,142.0,1.05,18.5,578.0,874.22,656.99
2016,9,14,9,30,729.0,146.0,1.1,19.0,618.0,908.81,677.42
2016,9,14,9,45,797.5,123.5,1.15,19.5,665.5,952.86,703.84
2016,9,14,10,0,866.0,101.0,1.2,20.0,713.0,990.74,725.85
2016,9,14,10,15,874.0,102.5,1.2,20.0,741.5,1004.12,732.7
2016,9,14,10,30,882.0,104.0,1.2,20.0,770.0,1013.79,737.64
2016,9,14,10,45,889.0,104.5,1.3,20.5,791.5,1017.52,739.39
2016,9,14,11,0,896.0,105.0,1.4,21.0,813.0,1017.38,738.84
2016,9,14,11,15,900.0,105.5,1.45,21.0,826.5,1010.35,734.64
2016,9,14,11,30,904.0,106.0,1.5,21.0,840.0,999.45,728.16
2016,9,14,11,45,906.5,105.5,1.6,21.0,846.0,982.2,718.46
2016,9,14,12,0,909.0,105.0,1.7,21.0,852.0,961.21,706.35
2016,9,14,12,15,908.5,105.0,1.75,21.0,849.5,934.38,689.73
2016,9,14,12,30,908.0,105.0,1.8,21.0,847.0,904.13,670.83
2016,9,14,12,45,898.0,108.5,1.85,21.5,834.5,866.18,645.44
2016,9,14,13,0,888.0,112.0,1.9,22.0,822.0,825.68,618.22
2016,9,14,13,15,883.5,111.0,1.95,22.0,803.5,782.68,590.22
2016,9,14,13,30,879.0,110.0,2.0,22.0,785.0,737.26,560.0
2016,9,14,13,45,874.0,107.5,2.05,22.0,760.0,687.9,524.55
2016,9,14,14,0,869.0,105.0,2.1,22.0,735.0,636.63,486.65
2016,9,14,14,15,859.0,103.0,2.1,21.5,702.5,581.32,445.18
2016,9,14,14,30,849.0,101.0,2.1,21.0,670.0,524.5,401.07
2016,9,14,14,45,838.0,98.0,2.15,21.0,631.5,465.37,353.02
2016,9,14,15,0,827.0,95.0,2.2,21.0,593.0,406.01,303.11
2016,9,14,15,15,808.5,92.0,2.2,20.5,549.0,344.26,250.43
2016,9,14,15,30,790.0,89.0,2.2,20.0,505.0,283.72,197.7
2016,9,14,15,45,768.0,85.0,2.2,20.0,457.5,223.13,145.1
2016,9,14,16,0,746.0,81.0,2.2,20.0,410.0,164.78,97.49
2016,9,14,16,15,711.5,76.0,2.15,19.5,359.5,107.21,59.17
2016,9,14,16,30,677.0,71.0,2.1,19.0,309.0,50.75,38.98
2016,9,14,16,45,630.5,65.0,2.1,19.0,257.5,47.69,36.37
2016,9,14,17,0,584.0,59.0,2.1,19.0,206.0,44.55,33.52
2016,9,14,17,15,507.0,50.5,2.0,18.5,157.0,39.1,28.55
2016,9,14,17,30,430.0,42.0,1.9,18.0,108.0,33.5,23.21
2016,9,14,17,45,305.5,30.0,1.8,17.5,67.5,24.41,13.98
2016,9,14,18,0,181.0,18.0,1.7,17.0,27.0,14.93,0.0
2016,9,14,18,15,90.5,9.0,1.75,16.5,13.5,8.19,0.0
2016,9,14,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,15,6,15,189.0,16.5,1.55,13.5,38.5,126.31,43.79
2016,9,15,6,30,378.0,33.0,1.6,14.0,77.0,262.18,204.39
2016,9,15,6,45,468.0,42.0,1.65,14.5,124.5,344.64,279.65
2016,9,15,7,0,558.0,51.0,1.7,15.0,172.0,435.96,357.34
2016,9,15,7,15,279.0,59.5,1.6,15.5,120.0,279.48,231.88
2016,9,15,7,30,0.0,68.0,1.5,16.0,68.0,60.73,45.85
2016,9,15,7,45,0.0,80.5,1.45,16.5,80.5,72.43,55.79
2016,9,15,8,0,0.0,93.0,1.4,17.0,93.0,84.14,65.31
2016,9,15,8,15,0.0,103.5,1.3,17.5,103.5,93.84,72.99
2016,9,15,8,30,0.0,114.0,1.2,18.0,114.0,103.56,80.57
2016,9,15,8,45,0.0,128.0,1.15,18.5,128.0,116.8,90.91
2016,9,15,9,0,0.0,142.0,1.1,19.0,142.0,130.03,101.11
2016,9,15,9,15,1.0,160.5,1.1,19.0,161.0,148.71,115.8
2016,9,15,9,30,2.0,179.0,1.1,19.0,180.0,167.41,130.37
2016,9,15,9,45,7.0,204.0,1.15,19.5,208.5,196.6,152.99
2016,9,15,10,0,12.0,229.0,1.2,20.0,237.0,225.88,175.3
2016,9,15,10,15,28.5,274.0,1.25,20.0,295.0,304.41,235.71
2016,9,15,10,30,45.0,319.0,1.3,20.0,353.0,368.3,283.52
2016,9,15,10,45,33.0,303.5,1.4,20.5,329.0,336.51,258.38
2016,9,15,11,0,21.0,288.0,1.5,21.0,305.0,289.6,222.28
2016,9,15,11,15,93.0,342.0,1.6,21.0,417.0,431.23,330.62
2016,9,15,11,30,165.0,396.0,1.7,21.0,529.0,570.25,431.86
2016,9,15,11,45,168.5,395.5,1.85,21.5,532.5,565.31,427.05
2016,9,15,12,0,172.0,395.0,2.0,22.0,536.0,559.47,422.7
2016,9,15,12,15,172.0,393.5,2.1,22.0,534.5,548.53,415.2
2016,9,15,12,30,172.0,392.0,2.2,22.0,533.0,536.86,407.18
2016,9,15,12,45,112.5,369.5,2.3,22.0,461.0,454.35,346.2
2016,9,15,13,0,53.0,347.0,2.4,22.0,389.0,367.19,280.85
2016,9,15,13,15,52.0,339.5,2.45,21.5,380.0,353.99,272.04
2016,9,15,13,30,51.0,332.0,2.5,21.0,371.0,340.83,262.87
2016,9,15,13,45,52.0,321.5,2.55,21.0,360.0,326.27,252.13
2016,9,15,14,0,53.0,311.0,2.6,21.0,349.0,311.63,241.26
2016,9,15,14,15,43.5,288.0,2.65,21.0,318.5,280.1,217.23
2016,9,15,14,30,34.0,265.0,2.7,21.0,288.0,250.07,194.25
2016,9,15,14,45,37.5,253.0,2.75,21.0,277.0,236.55,183.98
2016,9,15,15,0,41.0,241.0,2.8,21.0,266.0,222.61,173.19
2016,9,15,15,15,43.5,225.5,2.8,20.5,250.0,205.13,159.75
2016,9,15,15,30,46.0,210.0,2.8,20.0,234.0,187.4,145.91
2016,9,15,15,45,43.0,190.5,2.8,20.0,211.5,165.39,128.44
2016,9,15,16,0,40.0,171.0,2.8,20.0,189.0,144.0,111.56
2016,9,15,16,15,36.0,150.5,2.8,19.5,165.0,122.51,95.07
2016,9,15,16,30,32.0,130.0,2.8,19.0,141.0,102.28,83.77
2016,9,15,16,45,25.0,109.0,2.85,18.5,117.0,86.87,70.61
2016,9,15,17,0,18.0,88.0,2.9,18.0,93.0,73.19,58.65
2016,9,15,17,15,9.0,67.5,2.85,17.5,70.0,56.65,43.88
2016,9,15,17,30,0.0,47.0,2.8,17.0,47.0,39.97,28.76
2016,9,15,17,45,0.0,28.5,2.8,16.5,28.5,24.65,13.76
2016,9,15,18,0,0.0,10.0,2.8,16.0,10.0,9.1,0.0
2016,9,15,18,15,0.0,5.0,2.75,15.5,5.0,4.55,0.0
2016,9,15,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,9,16,6,15,173.0,16.5,0.7,13.5,36.0,118.49,29.57
2016,9,16,6,30,346.0,33.0,0.6,14.0,72.0,246.08,189.75
2016,9,16,6,45,440.0,42.5,0.55,14.5,119.0,329.71,264.65
2016,9,16,7,0,534.0,52.0,0.5,15.0,166.0,422.68,341.47
2016,9,16,7,15,592.5,58.0,0.4,15.5,217.0,495.71,398.76
2016,9,16,7,30,651.0,64.0,0.3,16.0,268.0,572.65,455.05
2016,9,16,7,45,325.5,97.0,0.25,16.5,199.0,387.1,310.86
2016,9,16,8,0,0.0,130.0,0.2,17.0,130.0,123.49,96.12
2016,9,16,8,15,2.5,146.0,0.15,17.5,147.0,140.61,110.73
2016,9,16,8,30,5.0,162.0,0.1,18.0,164.0,157.92,123.96
2016,9,16,8,45,17.5,191.0,0.1,18.5,200.5,198.43,155.65
2016,9,16,9,0,30.0,220.0,0.1,19.0,237.0,255.87,199.39
2016,9,16,9,15,32.5,237.5,0.15,19.5,257.5,276.25,213.69
2016,9,16,9,30,35.0,255.0,0.2,20.0,278.0,296.53,228.06
2016,9,16,9,45,45.5,279.0,0.3,20.5,310.5,332.0,254.09
2016,9,16,10,0,56.0,303.0,0.4,21.0,343.0,367.3,279.52
2016,9,16,10,15,145.5,327.5,0.5,21.5,435.5,500.42,377.23
2016,9,16,10,30,235.0,352.0,0.6,22.0,528.0,614.53,456.98
2016,9,16,10,45,186.0,365.5,0.7,22.5,507.0,576.2,427.36
2016,9,16,11,0,137.0,379.0,0.8,23.0,486.0,537.18,398.68
2016,9,16,11,15,140.0,383.0,0.95,23.0,494.5,538.76,400.98
2016,9,16,11,30,143.0,387.0,1.1,23.0,503.0,539.51,402.28
2016,9,16,11,45,185.5,387.0,1.25,23.0,538.0,572.56,427.4
2016,9,16,12,0,228.0,387.0,1.4,23.0,573.0,602.96,450.22
2016,9,16,12,15,223.5,389.5,1.45,23.0,571.5,590.63,441.35
2016,9,16,12,30,219.0,392.0,1.5,23.0,570.0,577.51,432.27
2016,9,16,12,45,255.5,379.5,1.6,23.5,584.0,593.31,443.93
2016,9,16,13,0,292.0,367.0,1.7,24.0,598.0,594.21,444.92
2016,9,16,13,15,255.0,364.5,1.75,24.0,563.0,545.86,410.19
2016,9,16,13,30,218.0,362.0,1.8,24.0,528.0,493.17,372.31
2016,9,16,13,45,220.5,347.5,1.85,24.0,510.0,466.11,353.18
2016,9,16,14,0,223.0,333.0,1.9,24.0,492.0,438.51,333.15
2016,9,16,14,15,222.5,317.5,1.9,23.5,470.0,407.86,310.94
2016,9,16,14,30,222.0,302.0,1.9,23.0,448.0,377.05,288.11
2016,9,16,14,45,525.5,197.5,1.95,23.0,516.5,407.65,308.98
2016,9,16,15,0,829.0,93.0,2.0,23.0,585.0,400.85,296.37
2016,9,16,15,15,810.0,90.5,2.0,23.0,540.5,339.28,243.47
2016,9,16,15,30,791.0,88.0,2.0,23.0,496.0,278.98,191.09
2016,9,16,15,45,766.5,84.0,2.05,23.0,448.0,217.89,139.0
2016,9,16,16,0,742.0,80.0,2.1,23.0,400.0,159.38,92.37
2016,9,16,16,15,706.0,75.5,2.1,22.5,349.0,98.04,52.4
2016,9,16,16,30,670.0,71.0,2.1,22.0,298.0,51.11,38.81
2016,9,16,16,45,618.0,64.5,2.1,21.5,247.0,47.64,35.92
2016,9,16,17,0,566.0,58.0,2.1,21.0,196.0,44.07,32.77
2016,9,16,17,15,484.5,49.5,2.05,20.0,147.0,38.6,27.83
2016,9,16,17,30,403.0,41.0,2.0,19.0,98.0,33.0,22.5
2016,9,16,17,45,267.0,28.0,1.95,18.5,59.0,22.92,11.67
2016,9,16,18,0,131.0,15.0,1.9,18.0,20.0,13.64,0.0
2016,9,16,18,15,65.5,7.5,1.95,17.5,10.0,0.0,0.0
2016,9,16,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,17,6,15,175.0,16.0,0.75,13.5,35.5,118.15,15.62
2016,9,17,6,30,350.0,32.0,0.6,14.0,71.0,247.35,189.66
2016,9,17,6,45,447.5,41.0,0.5,14.5,118.0,332.46,266.32
2016,9,17,7,0,545.0,50.0,0.4,15.0,165.0,427.29,344.22
2016,9,17,7,15,603.0,56.0,0.35,15.5,215.5,500.41,401.82
2016,9,17,7,30,661.0,62.0,0.3,16.0,266.0,577.4,458.46
2016,9,17,7,45,330.5,77.0,0.3,16.5,179.0,364.72,294.75
2016,9,17,8,0,0.0,92.0,0.3,17.0,92.0,83.27,63.62
2016,9,17,8,15,0.5,123.0,0.3,17.5,123.5,114.49,89.8
2016,9,17,8,30,1.0,154.0,0.3,18.0,155.0,146.03,114.72
2016,9,17,8,45,16.5,187.5,0.35,18.5,197.0,193.96,152.72
2016,9,17,9,0,32.0,221.0,0.4,19.0,239.0,259.29,203.09
2016,9,17,9,15,70.5,255.5,0.45,19.5,299.5,334.09,259.94
2016,9,17,9,30,109.0,290.0,0.5,20.0,360.0,409.96,315.72
2016,9,17,9,45,110.0,305.5,0.55,21.0,379.5,426.82,325.62
2016,9,17,10,0,111.0,321.0,0.6,22.0,399.0,443.21,335.62
2016,9,17,10,15,509.0,205.5,0.65,22.0,581.5,763.6,568.85
2016,9,17,10,30,907.0,90.0,0.7,22.0,764.0,1020.46,730.22
2016,9,17,10,45,912.0,90.5,0.8,22.5,785.0,1022.01,727.1
2016,9,17,11,0,917.0,91.0,0.9,23.0,806.0,1019.62,725.66
2016,9,17,11,15,920.0,91.5,1.0,23.0,819.0,1011.29,722.04
2016,9,17,11,30,923.0,92.0,1.1,23.0,832.0,999.04,716.04
2016,9,17,11,45,923.5,92.5,1.2,23.5,837.0,980.52,704.75
2016,9,17,12,0,924.0,93.0,1.3,24.0,842.0,958.25,691.11
2016,9,17,12,15,923.5,93.0,1.4,24.0,839.0,930.91,675.46
2016,9,17,12,30,923.0,93.0,1.5,24.0,836.0,900.11,657.39
2016,9,17,12,45,488.0,217.0,1.6,24.0,609.5,636.02,477.61
2016,9,17,13,0,53.0,341.0,1.7,24.0,383.0,361.62,272.52
2016,9,17,13,15,52.5,333.0,1.75,24.0,374.0,348.38,264.34
2016,9,17,13,30,52.0,325.0,1.8,24.0,365.0,335.15,254.8
2016,9,17,13,45,51.5,314.5,1.9,24.0,352.5,319.62,243.58
2016,9,17,14,0,51.0,304.0,2.0,24.0,340.0,304.16,232.31
2016,9,17,14,15,84.5,302.5,2.0,23.5,359.0,315.33,241.72
2016,9,17,14,30,118.0,301.0,2.0,23.0,378.0,324.3,248.94
2016,9,17,14,45,117.5,282.5,2.05,23.0,355.5,296.87,227.84
2016,9,17,15,0,117.0,264.0,2.1,23.0,333.0,269.66,206.71
2016,9,17,15,15,447.0,175.5,2.1,23.0,409.0,290.13,214.54
2016,9,17,15,30,777.0,87.0,2.1,23.0,485.0,272.48,186.54
2016,9,17,15,45,750.5,83.5,2.15,23.0,437.0,212.38,135.23
2016,9,17,16,0,724.0,80.0,2.2,23.0,389.0,155.11,89.88
2016,9,17,16,15,687.5,75.5,2.15,22.5,338.5,94.95,51.15
2016,9,17,16,30,651.0,71.0,2.1,22.0,288.0,51.2,38.9
2016,9,17,16,45,598.5,64.5,2.1,21.5,237.5,47.75,36.01
2016,9,17,17,0,546.0,58.0,2.1,21.0,187.0,44.2,32.86
2016,9,17,17,15,462.5,49.0,1.95,20.0,139.0,38.31,27.54
2016,9,17,17,30,379.0,40.0,1.8,19.0,91.0,32.27,21.77
2016,9,17,17,45,243.5,26.5,1.7,18.5,54.0,21.69,9.94
2016,9,17,18,0,108.0,13.0,1.6,18.0,17.0,11.82,0.0
2016,9,17,18,15,54.0,6.5,1.6,17.5,8.5,0.0,0.0
2016,9,17,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,18,6,15,170.5,15.5,0.85,15.5,33.5,114.83,0.0
2016,9,18,6,30,341.0,31.0,0.9,16.0,67.0,241.94,183.36
2016,9,18,6,45,436.5,40.0,1.0,17.0,113.0,325.29,259.62
2016,9,18,7,0,532.0,49.0,1.1,18.0,159.0,418.25,337.08
2016,9,18,7,15,590.5,55.0,1.05,18.5,209.5,490.98,395.49
2016,9,18,7,30,649.0,61.0,1.0,19.0,260.0,567.68,453.17
2016,9,18,7,45,689.5,65.5,0.95,19.5,310.5,628.31,495.26
2016,9,18,8,0,730.0,70.0,0.9,20.0,361.0,694.05,539.15
2016,9,18,8,15,757.5,73.5,0.9,20.5,409.5,748.14,573.68
2016,9,18,8,30,785.0,77.0,0.9,21.0,458.0,801.31,606.61
2016,9,18,8,45,805.5,79.5,0.9,22.0,503.5,845.6,631.49
2016,9,18,9,0,826.0,82.0,0.9,23.0,549.0,887.81,654.43
2016,9,18,9,15,841.0,84.0,0.85,24.0,589.0,912.28,664.54
2016,9,18,9,30,856.0,86.0,0.8,25.0,629.0,943.15,678.69
2016,9,18,9,45,875.5,84.0,0.75,26.0,665.5,970.49,690.22
2016,9,18,10,0,895.0,82.0,0.7,27.0,702.0,994.66,699.59
2016,9,18,10,15,902.5,83.0,0.6,27.5,730.0,1007.01,701.98
2016,9,18,10,30,910.0,84.0,0.5,28.0,758.0,1015.54,702.23
2016,9,18,10,45,915.0,85.0,0.45,28.5,779.0,1017.65,699.97
2016,9,18,11,0,920.0,86.0,0.4,29.0,800.0,1015.8,695.62
2016,9,18,11,15,923.5,86.5,0.5,29.0,813.0,1007.9,692.78
2016,9,18,11,30,927.0,87.0,0.6,29.0,826.0,996.05,687.73
2016,9,18,11,45,928.0,87.0,0.7,29.5,831.0,977.36,677.25
2016,9,18,12,0,929.0,87.0,0.8,30.0,836.0,954.9,664.5
2016,9,18,12,15,928.5,87.0,0.95,30.0,833.0,927.43,650.75
2016,9,18,12,30,928.0,87.0,1.1,30.0,830.0,896.47,634.43
2016,9,18,12,45,922.0,88.5,1.25,30.0,818.0,859.17,613.63
2016,9,18,13,0,916.0,90.0,1.4,30.0,806.0,819.03,590.45
2016,9,18,13,15,911.0,89.5,1.5,30.0,787.5,774.99,563.61
2016,9,18,13,30,906.0,89.0,1.6,30.0,769.0,728.51,534.61
2016,9,18,13,45,899.5,87.5,1.7,30.0,743.0,677.84,500.01
2016,9,18,14,0,893.0,86.0,1.8,30.0,717.0,625.34,462.72
2016,9,18,14,15,883.0,84.5,1.85,29.5,684.0,569.31,422.14
2016,9,18,14,30,873.0,83.0,1.9,29.0,651.0,512.3,379.19
2016,9,18,14,45,860.0,81.5,2.0,29.0,612.0,453.26,332.44
2016,9,18,15,0,847.0,80.0,2.1,29.0,573.0,394.1,283.88
2016,9,18,15,15,828.5,77.5,2.15,28.5,529.0,332.48,232.55
2016,9,18,15,30,810.0,75.0,2.2,28.0,485.0,268.21,178.31
2016,9,18,15,45,785.5,72.0,2.25,28.0,437.0,207.02,126.94
2016,9,18,16,0,761.0,69.0,2.3,28.0,389.0,148.34,81.35
2016,9,18,16,15,725.5,65.0,2.25,27.0,338.5,90.97,46.56
2016,9,18,16,30,690.0,61.0,2.2,26.0,288.0,48.16,35.64
2016,9,18,16,45,638.5,55.5,2.2,25.5,237.0,44.84,32.89
2016,9,18,17,0,587.0,50.0,2.2,25.0,186.0,37.96,26.92
2016,9,18,17,15,504.0,42.5,2.1,24.0,138.0,33.05,22.52
2016,9,18,17,30,421.0,35.0,2.0,23.0,90.0,28.04,17.73
2016,9,18,17,45,277.0,23.5,1.9,22.0,52.5,19.14,6.93
2016,9,18,18,0,133.0,12.0,1.8,21.0,15.0,10.91,0.0
2016,9,18,18,15,66.5,6.0,1.75,20.5,7.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,19,6,15,157.5,15.5,1.05,17.0,32.0,108.31,0.0
2016,9,19,6,30,315.0,31.0,1.1,17.0,64.0,228.87,171.64
2016,9,19,6,45,409.5,40.5,1.15,17.5,109.0,310.88,247.89
2016,9,19,7,0,504.0,50.0,1.2,18.0,154.0,402.45,324.97
2016,9,19,7,15,564.0,57.0,1.15,18.5,203.5,476.14,384.54
2016,9,19,7,30,624.0,64.0,1.1,19.0,253.0,554.0,443.84
2016,9,19,7,45,666.0,68.5,1.05,19.5,303.5,618.35,489.12
2016,9,19,8,0,708.0,73.0,1.0,20.0,354.0,680.16,530.6
2016,9,19,8,15,736.5,76.5,1.0,20.5,402.0,734.26,565.57
2016,9,19,8,30,765.0,80.0,1.0,21.0,450.0,787.55,598.96
2016,9,19,8,45,787.5,82.0,1.05,22.0,495.0,832.35,625.23
2016,9,19,9,0,810.0,84.0,1.1,23.0,540.0,875.23,649.71
2016,9,19,9,15,825.0,86.5,1.1,23.5,580.0,909.36,668.53
2016,9,19,9,30,840.0,89.0,1.1,24.0,620.0,930.83,679.07
2016,9,19,9,45,843.5,94.0,1.15,24.5,652.0,950.54,689.47
2016,9,19,10,0,847.0,99.0,1.2,25.0,684.0,966.64,697.62
2016,9,19,10,15,855.5,100.5,1.2,25.5,711.5,979.96,703.31
2016,9,19,10,30,864.0,102.0,1.2,26.0,739.0,989.64,706.83
