Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,10,45,873.0,101.5,1.3,26.5,760.5,993.8,708.76
2016,9,19,11,0,882.0,101.0,1.4,27.0,782.0,994.16,708.46
2016,9,19,11,15,886.0,101.5,1.5,27.0,795.0,986.86,704.88
2016,9,19,11,30,890.0,102.0,1.6,27.0,808.0,975.75,699.02
2016,9,19,11,45,894.5,100.5,1.75,27.5,814.5,959.14,688.99
2016,9,19,12,0,899.0,99.0,1.9,28.0,821.0,938.79,676.52
2016,9,19,12,15,899.0,99.0,1.95,28.0,818.0,912.32,660.27
2016,9,19,12,30,899.0,99.0,2.0,28.0,815.0,882.45,641.8
2016,9,19,12,45,887.0,103.5,2.15,28.0,802.0,843.99,618.44
2016,9,19,13,0,875.0,108.0,2.3,28.0,789.0,803.14,593.09
2016,9,19,13,15,870.5,107.0,2.35,28.0,770.5,760.37,565.32
2016,9,19,13,30,866.0,106.0,2.4,28.0,752.0,715.25,535.0
2016,9,19,13,45,863.0,102.5,2.5,28.0,727.0,666.57,500.42
2016,9,19,14,0,860.0,99.0,2.6,28.0,702.0,615.86,463.27
2016,9,19,14,15,849.5,97.5,2.65,27.5,669.5,561.08,422.52
2016,9,19,14,30,839.0,96.0,2.7,27.0,637.0,504.8,379.13
2016,9,19,14,45,829.0,92.0,2.75,27.0,599.5,445.68,331.32
2016,9,19,15,0,819.0,88.0,2.8,27.0,562.0,386.29,281.72
2016,9,19,15,15,800.0,85.5,2.8,26.5,518.5,325.42,230.25
2016,9,19,15,30,781.0,83.0,2.8,26.0,475.0,265.86,179.07
2016,9,19,15,45,759.5,78.0,2.85,25.5,428.0,205.26,127.99
2016,9,19,16,0,738.0,73.0,2.9,25.0,381.0,146.89,82.42
2016,9,19,16,15,701.5,69.0,2.85,24.5,330.5,90.99,48.57
2016,9,19,16,30,665.0,65.0,2.8,24.0,280.0,47.09,35.04
2016,9,19,16,45,616.0,58.5,2.75,23.5,230.0,43.45,31.97
2016,9,19,17,0,567.0,52.0,2.7,23.0,180.0,39.7,28.63
2016,9,19,17,15,480.5,43.5,2.6,22.0,132.5,34.01,23.5
2016,9,19,17,30,394.0,35.0,2.5,21.0,85.0,28.19,17.89
2016,9,19,17,45,249.5,22.5,2.4,20.5,49.0,18.36,5.09
2016,9,19,18,0,105.0,10.0,2.3,20.0,13.0,9.1,0.0
2016,9,19,18,15,52.5,5.0,2.3,19.5,6.5,0.0,0.0
2016,9,19,18,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,20,6,15,144.0,17.0,2.6,14.0,31.5,103.28,0.0
2016,9,20,6,30,288.0,34.0,2.7,14.0,63.0,217.86,164.46
2016,9,20,6,45,390.5,44.5,2.8,14.5,108.5,304.81,247.51
2016,9,20,7,0,493.0,55.0,2.9,15.0,154.0,401.82,331.56
2016,9,20,7,15,556.5,62.0,2.9,15.5,204.5,477.67,395.51
2016,9,20,7,30,620.0,69.0,2.9,16.0,255.0,557.78,459.92
2016,9,20,7,45,310.0,82.5,2.95,16.5,175.5,357.36,297.16
2016,9,20,8,0,0.0,96.0,3.0,17.0,96.0,87.65,68.06
2016,9,20,8,15,0.5,124.0,2.95,17.0,124.5,115.97,91.69
2016,9,20,8,30,1.0,152.0,2.9,17.0,153.0,144.46,114.83
2016,9,20,8,45,4.0,167.5,2.85,17.5,170.5,161.8,128.47
2016,9,20,9,0,7.0,183.0,2.8,18.0,188.0,179.3,142.07
2016,9,20,9,15,35.0,227.0,2.8,18.5,249.5,267.75,212.9
2016,9,20,9,30,63.0,271.0,2.8,19.0,311.0,344.01,272.06
2016,9,20,9,45,90.0,295.0,2.8,19.5,355.5,395.99,311.38
2016,9,20,10,0,117.0,319.0,2.8,20.0,400.0,466.57,363.79
2016,9,20,10,15,111.0,331.5,2.8,20.0,410.5,453.38,352.82
2016,9,20,10,30,105.0,344.0,2.8,20.0,421.0,458.21,355.65
2016,9,20,10,45,158.0,356.5,2.85,20.5,476.0,539.13,415.92
2016,9,20,11,0,211.0,369.0,2.9,21.0,531.0,600.19,460.22
2016,9,20,11,15,203.5,376.5,2.95,21.0,535.0,594.49,455.16
2016,9,20,11,30,196.0,384.0,3.0,21.0,539.0,587.9,449.92
2016,9,20,11,45,200.0,383.0,3.05,21.0,542.0,582.26,445.9
2016,9,20,12,0,204.0,382.0,3.1,21.0,545.0,575.61,441.17
2016,9,20,12,15,210.5,379.5,3.15,21.0,547.0,568.57,436.28
2016,9,20,12,30,217.0,377.0,3.2,21.0,549.0,560.33,430.5
2016,9,20,12,45,212.0,375.0,3.25,21.0,541.0,541.87,416.93
2016,9,20,13,0,207.0,373.0,3.3,21.0,533.0,522.96,403.03
2016,9,20,13,15,211.0,360.5,3.3,21.0,520.5,500.36,386.52
2016,9,20,13,30,215.0,348.0,3.3,21.0,508.0,477.03,369.3
2016,9,20,13,45,156.0,334.5,3.35,21.0,448.5,411.27,319.08
2016,9,20,14,0,97.0,321.0,3.4,21.0,389.0,346.87,269.57
2016,9,20,14,15,97.5,305.0,3.4,20.5,370.5,324.26,252.92
2016,9,20,14,30,98.0,289.0,3.4,20.0,352.0,301.64,235.85
2016,9,20,14,45,89.5,269.5,3.45,20.0,324.5,272.24,212.84
2016,9,20,15,0,81.0,250.0,3.5,20.0,297.0,244.03,190.62
2016,9,20,15,15,81.0,230.0,3.5,19.5,273.5,219.28,171.11
2016,9,20,15,30,81.0,210.0,3.5,19.0,250.0,194.75,151.52
2016,9,20,15,45,399.5,144.0,3.55,19.0,311.5,187.06,131.85
2016,9,20,16,0,718.0,78.0,3.6,19.0,373.0,146.81,85.51
2016,9,20,16,15,679.5,73.5,3.55,18.5,323.0,87.23,48.11
2016,9,20,16,30,641.0,69.0,3.5,18.0,273.0,50.23,38.73
2016,9,20,16,45,584.5,62.0,3.5,18.0,222.5,46.3,35.24
2016,9,20,17,0,528.0,55.0,3.5,18.0,172.0,42.27,31.49
2016,9,20,17,15,437.5,46.0,3.45,17.5,125.0,36.28,25.9
2016,9,20,17,30,347.0,37.0,3.4,17.0,78.0,30.16,19.74
2016,9,20,17,45,173.5,18.5,3.35,16.5,39.0,14.77,1.48
2016,9,20,18,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,20,18,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,9,20,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,21,6,15,140.0,16.5,3.6,14.0,30.5,100.15,0.0
2016,9,21,6,30,280.0,33.0,3.8,14.0,61.0,212.99,159.24
2016,9,21,6,45,384.5,43.5,4.0,14.5,106.0,300.5,244.45
2016,9,21,7,0,489.0,54.0,4.2,15.0,151.0,398.37,330.15
2016,9,21,7,15,553.0,61.0,4.3,15.0,201.5,474.27,395.99
2016,9,21,7,30,617.0,68.0,4.4,15.0,252.0,554.5,462.83
2016,9,21,7,45,409.5,112.5,4.5,15.5,244.0,472.08,393.62
2016,9,21,8,0,202.0,157.0,4.6,16.0,236.0,345.9,287.08
2016,9,21,8,15,486.5,120.5,4.6,16.0,344.0,575.39,476.44
2016,9,21,8,30,771.0,84.0,4.6,16.0,452.0,797.39,644.5
2016,9,21,8,45,795.0,86.5,4.65,16.5,498.0,844.24,675.06
2016,9,21,9,0,819.0,89.0,4.7,17.0,544.0,889.18,704.75
2016,9,21,9,15,835.5,91.0,4.7,17.0,585.0,924.12,727.88
2016,9,21,9,30,852.0,93.0,4.7,17.0,626.0,946.21,741.75
2016,9,21,9,45,867.0,94.0,4.75,17.0,661.5,972.32,758.99
2016,9,21,10,0,882.0,95.0,4.8,17.0,697.0,995.12,773.91
2016,9,21,10,15,891.5,96.5,4.8,17.0,726.0,1009.48,782.58
2016,9,21,10,30,901.0,98.0,4.8,17.0,755.0,1020.06,788.79
2016,9,21,10,45,908.0,98.5,4.8,17.5,777.0,1023.1,788.37
2016,9,21,11,0,915.0,99.0,4.8,18.0,799.0,1022.19,785.43
2016,9,21,11,15,920.0,100.0,4.8,18.0,813.0,1015.88,780.48
2016,9,21,11,30,925.0,101.0,4.8,18.0,827.0,1005.57,772.94
2016,9,21,11,45,928.0,101.0,4.85,18.0,833.5,988.3,761.14
2016,9,21,12,0,931.0,101.0,4.9,18.0,840.0,967.19,746.76
2016,9,21,12,15,931.5,101.0,4.95,18.0,837.5,940.07,728.2
2016,9,21,12,30,932.0,101.0,5.0,18.0,835.0,909.4,707.12
2016,9,21,12,45,928.5,101.5,5.05,18.5,824.5,872.52,680.21
2016,9,21,13,0,925.0,102.0,5.1,19.0,814.0,832.65,651.1
2016,9,21,13,15,921.0,101.5,5.15,19.0,795.0,788.58,620.05
2016,9,21,13,30,917.0,101.0,5.2,19.0,776.0,741.96,586.32
2016,9,21,13,45,913.5,98.0,5.3,19.0,750.5,690.91,547.08
2016,9,21,14,0,910.0,95.0,5.4,19.0,725.0,637.73,505.1
2016,9,21,14,15,899.5,93.5,5.45,18.5,691.0,580.26,459.25
2016,9,21,14,30,889.0,92.0,5.5,18.0,657.0,521.83,411.04
2016,9,21,14,45,878.0,88.5,5.55,18.0,617.5,460.69,358.32
2016,9,21,15,0,867.0,85.0,5.6,18.0,578.0,399.23,303.81
2016,9,21,15,15,847.5,82.5,5.6,18.0,532.0,333.05,244.48
2016,9,21,15,30,828.0,80.0,5.6,18.0,486.0,270.47,187.69
2016,9,21,15,45,804.0,76.0,5.6,18.0,437.0,207.4,132.15
2016,9,21,16,0,780.0,72.0,5.6,18.0,388.0,146.81,83.57
2016,9,21,16,15,741.5,67.5,5.5,17.5,336.0,87.85,47.98
2016,9,21,16,30,703.0,63.0,5.4,17.0,284.0,50.49,39.12
2016,9,21,16,45,644.5,57.5,5.35,16.5,231.0,43.16,32.66
2016,9,21,17,0,586.0,52.0,5.3,16.0,178.0,40.17,29.86
2016,9,21,17,15,489.5,43.5,5.2,15.5,129.0,34.45,24.45
2016,9,21,17,30,393.0,35.0,5.1,15.0,80.0,28.64,18.41
2016,9,21,17,45,196.5,17.5,5.05,15.0,40.0,14.04,0.0
2016,9,21,18,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,21,18,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,9,22,6,15,144.5,16.0,3.8,13.0,29.5,100.93,0.0
2016,9,22,6,30,289.0,32.0,3.9,13.0,59.0,216.86,160.65
2016,9,22,6,45,397.0,42.0,4.05,13.5,105.0,306.15,249.62
2016,9,22,7,0,505.0,52.0,4.2,14.0,151.0,406.12,337.56
2016,9,22,7,15,570.0,59.0,4.1,14.5,202.0,483.31,403.56
2016,9,22,7,30,635.0,66.0,4.0,15.0,253.0,564.94,469.95
2016,9,22,7,45,685.0,69.0,3.95,15.5,305.0,633.73,522.34
2016,9,22,8,0,735.0,72.0,3.9,16.0,357.0,700.34,571.06
2016,9,22,8,15,764.5,76.0,3.7,16.0,406.5,756.69,610.92
2016,9,22,8,30,794.0,80.0,3.5,16.0,456.0,812.19,648.95
2016,9,22,8,45,819.0,81.5,3.35,16.5,502.5,859.23,678.77
2016,9,22,9,0,844.0,83.0,3.2,17.0,549.0,904.32,706.42
2016,9,22,9,15,858.5,85.0,3.1,17.5,589.5,928.25,718.98
2016,9,22,9,30,873.0,87.0,3.0,18.0,630.0,958.54,735.93
2016,9,22,9,45,889.0,86.5,2.9,18.5,665.5,984.06,749.32
2016,9,22,10,0,905.0,86.0,2.8,19.0,701.0,1006.24,760.33
2016,9,22,10,15,912.5,87.5,2.75,19.0,729.0,1018.77,766.79
2016,9,22,10,30,920.0,89.0,2.7,19.0,757.0,1027.42,770.86
2016,9,22,10,45,924.5,90.0,2.65,19.5,777.0,1028.52,768.64
2016,9,22,11,0,929.0,91.0,2.6,20.0,797.0,1025.63,764.0
2016,9,22,11,15,931.5,91.5,2.65,20.0,809.5,1016.19,757.74
2016,9,22,11,30,934.0,92.0,2.7,20.0,822.0,1002.79,749.03
2016,9,22,11,45,933.5,93.0,2.75,20.0,826.0,983.2,736.33
2016,9,22,12,0,933.0,94.0,2.8,20.0,830.0,959.87,721.21
2016,9,22,12,15,932.0,93.5,2.8,20.0,826.5,930.85,701.87
2016,9,22,12,30,931.0,93.0,2.8,20.0,823.0,898.39,680.22
2016,9,22,12,45,924.5,94.5,2.85,20.5,810.5,860.2,653.66
2016,9,22,13,0,918.0,96.0,2.9,21.0,798.0,819.2,625.08
2016,9,22,13,15,913.0,95.5,2.95,20.5,778.5,774.73,596.17
2016,9,22,13,30,908.0,95.0,3.0,20.0,759.0,727.82,564.6
2016,9,22,13,45,897.5,95.0,3.05,20.0,731.5,675.62,525.51
2016,9,22,14,0,887.0,95.0,3.1,20.0,704.0,621.96,484.23
2016,9,22,14,15,875.5,93.5,3.2,20.0,670.5,565.16,439.48
2016,9,22,14,30,864.0,92.0,3.3,20.0,637.0,507.56,392.59
2016,9,22,14,45,846.0,90.5,3.4,20.0,596.5,445.22,340.55
2016,9,22,15,0,828.0,89.0,3.5,20.0,556.0,384.15,287.89
2016,9,22,15,15,807.5,86.5,3.6,19.5,511.0,322.3,233.89
2016,9,22,15,30,787.0,84.0,3.7,19.0,466.0,261.95,180.49
2016,9,22,15,45,753.5,81.5,3.85,19.0,416.5,201.11,128.16
2016,9,22,16,0,720.0,79.0,4.0,19.0,367.0,139.87,80.14
2016,9,22,16,15,679.0,74.0,4.05,18.5,316.5,83.83,46.95
2016,9,22,16,30,638.0,69.0,4.1,18.0,266.0,50.64,39.09
2016,9,22,16,45,575.0,62.5,4.2,17.5,215.0,47.11,35.99
2016,9,22,17,0,512.0,56.0,4.3,17.0,164.0,43.54,32.66
2016,9,22,17,15,413.5,46.0,4.15,16.5,117.0,36.7,26.23
2016,9,22,17,30,315.0,36.0,4.0,16.0,70.0,29.69,18.94
2016,9,22,17,45,157.5,18.0,3.9,15.5,35.0,14.61,0.0
2016,9,22,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,22,18,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,9,22,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,23,6,15,168.0,13.5,1.85,12.5,29.0,89.15,0.0
2016,9,23,6,30,336.0,27.0,1.9,13.0,58.0,236.45,171.93
2016,9,23,6,45,436.5,35.5,1.95,14.0,103.0,321.05,259.08
2016,9,23,7,0,537.0,44.0,2.0,15.0,148.0,416.06,340.97
2016,9,23,7,15,597.0,50.0,1.9,15.0,198.0,489.61,403.15
2016,9,23,7,30,657.0,56.0,1.8,15.0,248.0,563.44,461.66
2016,9,23,7,45,697.5,60.0,1.75,15.5,298.0,627.52,508.65
2016,9,23,8,0,738.0,64.0,1.7,16.0,348.0,692.52,554.27
2016,9,23,8,15,765.0,67.5,1.65,16.5,396.0,746.05,589.73
2016,9,23,8,30,792.0,71.0,1.6,17.0,444.0,798.61,623.37
2016,9,23,8,45,812.5,73.0,1.6,18.0,488.0,842.0,648.94
2016,9,23,9,0,833.0,75.0,1.6,19.0,532.0,874.21,666.3
2016,9,23,9,15,847.5,77.0,1.55,19.5,571.5,907.22,684.63
2016,9,23,9,30,862.0,79.0,1.5,20.0,611.0,937.34,700.69
2016,9,23,9,45,872.5,80.0,1.5,20.5,645.0,959.15,711.84
2016,9,23,10,0,883.0,81.0,1.5,21.0,679.0,977.53,720.84
2016,9,23,10,15,890.5,82.5,1.55,21.0,705.5,989.93,728.2
2016,9,23,10,30,898.0,84.0,1.6,21.0,732.0,998.54,733.33
2016,9,23,10,45,902.5,85.0,1.65,21.5,752.0,999.7,732.44
2016,9,23,11,0,907.0,86.0,1.7,22.0,772.0,996.95,729.26
2016,9,23,11,15,909.5,86.5,1.8,22.0,784.0,987.75,724.18
2016,9,23,11,30,912.0,87.0,1.9,22.0,796.0,974.69,716.71
2016,9,23,11,45,911.0,88.0,2.0,22.0,800.0,955.08,704.99
2016,9,23,12,0,910.0,89.0,2.1,22.0,804.0,931.83,690.9
2016,9,23,12,15,909.0,88.5,2.25,22.0,800.0,903.45,673.78
2016,9,23,12,30,908.0,88.0,2.4,22.0,796.0,871.72,654.19
2016,9,23,12,45,902.0,89.5,2.55,22.0,784.0,834.78,630.74
2016,9,23,13,0,896.0,91.0,2.7,22.0,772.0,795.08,605.04
2016,9,23,13,15,891.0,90.0,2.8,21.5,753.0,751.05,576.69
2016,9,23,13,30,886.0,89.0,2.9,21.0,734.0,704.67,545.71
2016,9,23,13,45,877.5,88.0,3.05,21.0,707.5,653.91,508.07
2016,9,23,14,0,869.0,87.0,3.2,21.0,681.0,601.58,468.03
2016,9,23,14,15,859.0,85.5,3.25,21.0,648.0,546.64,424.42
2016,9,23,14,30,849.0,84.0,3.3,21.0,615.0,490.8,378.69
2016,9,23,14,45,837.0,81.0,3.4,21.0,577.0,432.09,329.35
2016,9,23,15,0,825.0,78.0,3.5,21.0,539.0,373.27,278.35
2016,9,23,15,15,805.5,76.0,3.5,20.5,495.5,310.17,223.32
2016,9,23,15,30,786.0,74.0,3.5,20.0,452.0,250.82,170.72
2016,9,23,15,45,757.0,71.0,3.55,20.0,404.0,190.59,118.89
2016,9,23,16,0,728.0,68.0,3.6,20.0,356.0,133.5,74.48
2016,9,23,16,15,689.0,64.0,3.6,19.5,306.5,78.54,42.98
2016,9,23,16,30,650.0,60.0,3.6,19.0,257.0,43.89,33.01
2016,9,23,16,45,594.0,53.5,3.6,18.5,207.5,40.08,29.66
2016,9,23,17,0,538.0,47.0,3.6,18.0,158.0,36.17,26.05
2016,9,23,17,15,442.0,38.5,3.55,17.5,112.0,30.32,20.55
2016,9,23,17,30,346.0,30.0,3.5,17.0,66.0,24.35,14.17
2016,9,23,17,45,173.0,15.0,3.45,16.5,33.0,12.03,0.0
2016,9,23,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,23,18,15,0.0,0.0,3.35,15.5,0.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,24,6,15,182.0,12.5,1.35,14.5,28.5,94.68,0.0
2016,9,24,6,30,364.0,25.0,1.4,15.0,57.0,248.79,175.66
2016,9,24,6,45,465.0,33.0,1.5,15.5,102.5,334.12,266.74
2016,9,24,7,0,566.0,41.0,1.6,16.0,148.0,425.48,346.0
2016,9,24,7,15,626.5,46.0,1.65,16.5,198.5,500.13,408.32
2016,9,24,7,30,687.0,51.0,1.7,17.0,249.0,578.53,469.07
2016,9,24,7,45,726.5,55.0,1.75,17.5,300.0,642.9,516.24
2016,9,24,8,0,766.0,59.0,1.8,18.0,351.0,708.12,562.21
2016,9,24,8,15,793.5,62.0,1.9,18.5,400.0,762.3,599.05
2016,9,24,8,30,821.0,65.0,2.0,19.0,449.0,807.1,628.4
2016,9,24,8,45,842.0,67.0,2.1,20.0,494.0,851.42,655.65
2016,9,24,9,0,863.0,69.0,2.2,21.0,539.0,893.66,680.88
2016,9,24,9,15,877.5,70.5,2.2,21.5,579.5,926.68,699.8
2016,9,24,9,30,892.0,72.0,2.2,22.0,620.0,956.69,716.58
2016,9,24,9,45,906.0,72.0,2.2,22.5,655.0,981.08,729.52
2016,9,24,10,0,920.0,72.0,2.2,23.0,690.0,1002.0,740.2
2016,9,24,10,15,927.5,73.0,2.15,23.5,718.0,1014.02,744.56
2016,9,24,10,30,935.0,74.0,2.1,24.0,746.0,1022.11,746.56
2016,9,24,10,45,940.5,74.5,2.1,24.5,766.5,1023.6,745.1
2016,9,24,11,0,946.0,75.0,2.1,25.0,787.0,1021.03,741.28
2016,9,24,11,15,949.5,75.5,2.05,25.0,800.0,1012.42,734.65
2016,9,24,11,30,953.0,76.0,2.0,25.0,813.0,999.75,725.63
2016,9,24,11,45,954.0,76.0,1.95,25.5,817.5,980.15,710.96
2016,9,24,12,0,955.0,76.0,1.9,26.0,822.0,956.7,694.05
2016,9,24,12,15,954.5,76.0,1.9,26.0,818.5,928.16,675.92
2016,9,24,12,30,954.0,76.0,1.9,26.0,815.0,896.05,655.48
2016,9,24,12,45,942.0,80.5,1.95,26.5,801.5,855.94,628.96
2016,9,24,13,0,930.0,85.0,2.0,27.0,788.0,813.27,600.61
2016,9,24,13,15,925.0,84.5,2.05,27.0,768.5,768.34,571.62
2016,9,24,13,30,920.0,84.0,2.1,27.0,749.0,720.94,540.27
2016,9,24,13,45,911.5,83.5,2.15,27.0,722.0,669.07,503.04
2016,9,24,14,0,903.0,83.0,2.2,27.0,695.0,615.52,463.45
2016,9,24,14,15,892.5,81.5,2.2,26.5,661.0,558.53,420.69
2016,9,24,14,30,882.0,80.0,2.2,26.0,627.0,500.62,375.62
2016,9,24,14,45,867.0,78.0,2.25,26.0,587.5,439.71,326.08
2016,9,24,15,0,852.0,76.0,2.3,26.0,548.0,378.95,275.02
2016,9,24,15,15,832.5,73.5,2.3,25.5,503.0,316.84,222.12
2016,9,24,15,30,813.0,71.0,2.3,25.0,458.0,252.39,166.86
2016,9,24,15,45,785.0,68.0,2.35,25.0,409.5,190.72,115.11
2016,9,24,16,0,757.0,65.0,2.4,25.0,361.0,132.04,70.75
2016,9,24,16,15,717.5,61.0,2.35,24.0,310.0,75.3,39.73
2016,9,24,16,30,678.0,57.0,2.3,23.0,259.0,45.78,34.07
2016,9,24,16,45,615.5,51.5,2.3,22.5,208.0,42.32,31.06
2016,9,24,17,0,553.0,46.0,2.3,22.0,157.0,35.56,25.03
2016,9,24,17,15,453.0,37.5,2.25,21.0,110.5,29.66,19.6
2016,9,24,17,30,353.0,29.0,2.2,20.0,64.0,23.65,13.02
2016,9,24,17,45,176.5,14.5,2.2,19.0,32.0,11.71,0.0
2016,9,24,18,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,24,18,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,25,6,15,179.0,12.5,1.7,15.5,28.0,93.33,0.0
2016,9,25,6,30,358.0,25.0,1.8,16.0,56.0,245.18,168.44
2016,9,25,6,45,466.5,33.5,1.9,17.0,102.5,335.95,266.76
2016,9,25,7,0,575.0,42.0,2.0,18.0,149.0,432.15,349.37
2016,9,25,7,15,636.5,47.5,2.05,18.5,200.5,508.66,413.1
2016,9,25,7,30,698.0,53.0,2.1,19.0,252.0,588.9,475.22
2016,9,25,7,45,738.5,57.0,2.15,20.0,303.5,654.51,522.26
2016,9,25,8,0,779.0,61.0,2.2,21.0,355.0,720.96,567.84
2016,9,25,8,15,806.0,64.0,2.2,21.5,404.5,775.13,603.66
2016,9,25,8,30,833.0,67.0,2.2,22.0,454.0,819.78,631.78
2016,9,25,8,45,852.5,69.5,2.25,22.5,499.5,863.63,659.15
2016,9,25,9,0,872.0,72.0,2.3,23.0,545.0,905.26,684.5
2016,9,25,9,15,886.0,73.5,2.25,23.5,585.0,937.84,702.45
2016,9,25,9,30,900.0,75.0,2.2,24.0,625.0,967.37,718.17
2016,9,25,9,45,915.0,74.5,2.2,25.0,660.5,992.07,729.7
2016,9,25,10,0,930.0,74.0,2.2,26.0,696.0,1013.29,738.92
2016,9,25,10,15,937.0,75.0,2.15,26.5,723.5,1024.73,742.78
2016,9,25,10,30,944.0,76.0,2.1,27.0,751.0,1032.2,744.29
2016,9,25,10,45,947.0,77.5,2.1,28.0,770.5,1032.25,740.43
2016,9,25,11,0,950.0,79.0,2.1,29.0,790.0,1028.2,734.25
2016,9,25,11,15,952.5,79.5,2.0,29.5,802.0,1018.42,724.94
2016,9,25,11,30,955.0,80.0,1.9,30.0,814.0,1004.59,713.33
2016,9,25,11,45,953.5,81.0,1.85,30.5,818.0,983.6,698.08
2016,9,25,12,0,952.0,82.0,1.8,31.0,822.0,958.83,680.69
2016,9,25,12,15,951.0,82.0,1.7,31.0,818.0,929.76,661.49
2016,9,25,12,30,950.0,82.0,1.6,31.0,814.0,897.17,640.15
2016,9,25,12,45,944.0,83.0,1.5,31.5,801.0,858.2,613.52
2016,9,25,13,0,938.0,84.0,1.4,32.0,788.0,816.36,585.14
2016,9,25,13,15,933.0,83.0,1.25,32.0,768.5,770.54,554.76
2016,9,25,13,30,928.0,82.0,1.1,32.0,749.0,722.24,522.32
2016,9,25,13,45,916.0,83.0,1.0,32.5,720.5,669.24,483.8
2016,9,25,14,0,904.0,84.0,0.9,33.0,692.0,614.85,443.62
2016,9,25,14,15,893.5,82.5,0.8,32.5,658.0,557.77,402.34
2016,9,25,14,30,883.0,81.0,0.7,32.0,624.0,499.77,358.97
2016,9,25,14,45,862.5,80.5,0.6,32.0,583.0,437.87,310.72
2016,9,25,15,0,842.0,80.0,0.5,32.0,542.0,374.43,260.05
2016,9,25,15,15,821.5,77.5,0.55,31.5,497.0,311.95,209.95
2016,9,25,15,30,801.0,75.0,0.6,31.0,452.0,250.96,160.05
2016,9,25,15,45,766.5,72.5,0.65,31.0,402.0,189.39,111.01
2016,9,25,16,0,732.0,70.0,0.7,31.0,352.0,131.67,69.58
2016,9,25,16,15,691.0,65.5,0.8,29.5,301.5,76.14,40.89
2016,9,25,16,30,650.0,61.0,0.9,28.0,251.0,45.02,32.66
2016,9,25,16,45,583.0,55.0,1.05,27.0,200.0,41.61,29.83
2016,9,25,17,0,516.0,49.0,1.2,26.0,149.0,38.18,26.76
2016,9,25,17,15,414.0,39.0,1.3,25.0,103.5,31.09,20.34
2016,9,25,17,30,312.0,29.0,1.4,24.0,58.0,23.8,12.36
2016,9,25,17,45,156.0,14.5,1.5,23.0,29.0,13.19,0.0
2016,9,25,18,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,26,6,15,115.5,13.5,0.45,17.5,23.0,65.18,0.0
2016,9,26,6,30,231.0,27.0,0.4,18.0,46.0,180.85,118.11
2016,9,26,6,45,334.5,40.0,0.35,18.5,90.0,268.95,209.65
2016,9,26,7,0,438.0,53.0,0.3,19.0,134.0,366.03,290.04
2016,9,26,7,15,505.5,62.0,0.3,19.5,183.0,444.1,352.29
2016,9,26,7,30,573.0,71.0,0.3,20.0,232.0,526.95,415.05
2016,9,26,7,45,619.0,77.5,0.3,21.0,282.5,594.56,461.83
2016,9,26,8,0,665.0,84.0,0.3,22.0,333.0,663.78,507.18
2016,9,26,8,15,698.0,88.5,0.25,22.5,381.5,720.67,542.33
2016,9,26,8,30,731.0,93.0,0.2,23.0,430.0,777.16,575.98
2016,9,26,8,45,754.0,97.0,0.2,24.0,475.0,818.09,598.01
2016,9,26,9,0,777.0,101.0,0.2,25.0,520.0,862.5,621.83
2016,9,26,9,15,795.0,104.0,0.3,25.5,560.5,898.78,643.01
2016,9,26,9,30,813.0,107.0,0.4,26.0,601.0,932.31,662.57
2016,9,26,9,45,825.5,109.5,0.55,27.0,635.5,956.87,676.39
2016,9,26,10,0,838.0,112.0,0.7,28.0,670.0,978.06,688.25
2016,9,26,10,15,847.5,114.0,0.75,28.0,697.5,992.13,696.45
2016,9,26,10,30,857.0,116.0,0.8,28.0,725.0,1002.48,702.61
2016,9,26,10,45,864.0,117.0,0.9,28.5,745.5,1005.36,704.04
2016,9,26,11,0,871.0,118.0,1.0,29.0,766.0,993.9,696.91
2016,9,26,11,15,875.0,118.5,1.1,29.0,779.0,985.84,693.44
2016,9,26,11,30,879.0,119.0,1.2,29.0,792.0,974.01,687.6
2016,9,26,11,45,881.5,118.5,1.3,29.5,796.5,955.97,676.56
2016,9,26,12,0,884.0,118.0,1.4,30.0,801.0,934.3,663.28
2016,9,26,12,15,883.0,118.0,1.5,30.0,797.5,906.53,647.39
2016,9,26,12,30,882.0,118.0,1.6,30.0,794.0,875.48,629.25
2016,9,26,12,45,904.5,105.0,1.75,30.5,789.5,847.13,611.92
2016,9,26,13,0,927.0,92.0,1.9,31.0,785.0,814.09,591.22
2016,9,26,13,15,922.0,91.5,1.95,30.5,765.0,769.07,563.78
2016,9,26,13,30,917.0,91.0,2.0,30.0,745.0,721.6,533.52
2016,9,26,13,45,911.0,89.0,2.1,30.0,718.5,669.79,497.17
2016,9,26,14,0,905.0,87.0,2.2,30.0,692.0,616.11,458.22
2016,9,26,14,15,894.5,85.0,2.2,29.5,657.5,558.43,415.42
2016,9,26,14,30,884.0,83.0,2.2,29.0,623.0,499.84,370.31
2016,9,26,14,45,871.5,80.5,2.25,29.0,583.5,439.33,321.51
2016,9,26,15,0,859.0,78.0,2.3,29.0,544.0,378.7,270.97
2016,9,26,15,15,839.0,75.0,2.25,28.5,498.5,312.63,215.59
2016,9,26,15,30,819.0,72.0,2.2,28.0,453.0,250.29,162.56
2016,9,26,15,45,793.5,68.0,2.15,28.0,404.5,187.89,110.96
2016,9,26,16,0,768.0,64.0,2.1,28.0,356.0,128.18,66.91
2016,9,26,16,15,728.0,60.0,1.9,27.0,304.5,70.93,37.43
2016,9,26,16,30,688.0,56.0,1.7,26.0,253.0,45.32,33.22
2016,9,26,16,45,630.0,49.5,1.55,25.5,202.0,40.96,29.45
2016,9,26,17,0,572.0,43.0,1.4,25.0,151.0,36.51,25.42
2016,9,26,17,15,469.5,34.5,1.35,24.0,104.5,27.43,17.3
2016,9,26,17,30,367.0,26.0,1.3,23.0,58.0,21.29,9.9
2016,9,26,17,45,183.5,13.0,1.3,22.0,29.0,11.82,0.0
2016,9,26,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,27,6,15,147.5,12.5,0.25,17.5,24.0,78.94,0.0
2016,9,27,6,30,295.0,25.0,0.2,18.0,48.0,210.53,132.1
2016,9,27,6,45,398.5,35.5,0.2,18.5,92.5,300.37,232.52
2016,9,27,7,0,502.0,46.0,0.2,19.0,137.0,397.6,313.2
2016,9,27,7,15,568.0,53.0,0.2,19.0,187.0,474.72,375.16
2016,9,27,7,30,634.0,60.0,0.2,19.0,237.0,556.49,437.09
2016,9,27,7,45,674.5,65.5,0.2,19.5,287.0,620.88,481.7
2016,9,27,8,0,715.0,71.0,0.2,20.0,337.0,682.09,522.17
2016,9,27,8,15,473.5,130.0,0.2,20.5,316.0,576.66,444.33
2016,9,27,8,30,232.0,189.0,0.2,21.0,295.0,437.09,337.98
2016,9,27,8,45,179.0,212.5,0.25,22.0,299.5,405.24,313.04
2016,9,27,9,0,126.0,236.0,0.3,23.0,304.0,386.15,295.92
2016,9,27,9,15,124.5,255.0,0.35,23.5,326.5,406.74,309.86
2016,9,27,9,30,123.0,274.0,0.4,24.0,349.0,426.59,322.74
2016,9,27,9,45,179.0,288.0,0.5,25.0,403.5,495.57,371.86
2016,9,27,10,0,235.0,302.0,0.6,26.0,458.0,564.93,419.38
2016,9,27,10,15,264.5,310.5,0.65,26.0,492.5,620.0,456.36
2016,9,27,10,30,294.0,319.0,0.7,26.0,527.0,655.13,479.9
2016,9,27,10,45,221.0,337.5,0.8,26.5,496.5,581.11,427.09
2016,9,27,11,0,148.0,356.0,0.9,27.0,466.0,525.0,386.4
2016,9,27,11,15,150.0,360.5,0.95,27.0,473.5,525.96,387.58
2016,9,27,11,30,152.0,365.0,1.0,27.0,481.0,526.1,387.73
2016,9,27,11,45,142.0,366.0,1.1,27.5,475.0,510.51,376.24
2016,9,27,12,0,132.0,367.0,1.2,28.0,469.0,494.73,364.71
2016,9,27,12,15,129.5,367.0,1.3,28.0,466.5,484.36,357.88
2016,9,27,12,30,127.0,367.0,1.4,28.0,464.0,473.57,350.65
2016,9,27,12,45,137.5,362.0,1.5,28.0,465.5,467.85,347.36
2016,9,27,13,0,148.0,357.0,1.6,28.0,467.0,460.91,343.1
2016,9,27,13,15,150.5,345.5,1.65,28.0,455.0,440.62,328.93
2016,9,27,13,30,153.0,334.0,1.7,28.0,443.0,419.89,314.36
2016,9,27,13,45,100.0,306.5,1.75,28.0,376.5,343.21,258.01
2016,9,27,14,0,47.0,279.0,1.8,28.0,310.0,279.36,210.5
2016,9,27,14,15,47.0,265.0,1.85,27.5,295.0,261.51,197.95
2016,9,27,14,30,47.0,251.0,1.9,27.0,280.0,243.78,185.12
2016,9,27,14,45,50.5,236.5,2.0,27.0,266.0,227.14,172.6
2016,9,27,15,0,54.0,222.0,2.1,27.0,252.0,210.16,159.58
2016,9,27,15,15,42.5,199.0,2.15,26.5,221.5,181.72,138.11
2016,9,27,15,30,31.0,176.0,2.2,26.0,191.0,155.17,118.02
2016,9,27,15,45,390.5,120.0,2.25,25.5,268.0,159.24,106.51
2016,9,27,16,0,750.0,64.0,2.3,25.0,345.0,124.37,65.78
2016,9,27,16,15,709.0,59.5,2.25,24.0,294.0,67.94,36.91
2016,9,27,16,30,668.0,55.0,2.2,23.0,243.0,44.53,32.98
2016,9,27,16,45,604.0,49.0,2.2,22.5,192.5,40.58,29.5
2016,9,27,17,0,540.0,43.0,2.2,22.0,142.0,33.51,23.15
2016,9,27,17,15,435.5,33.5,2.15,21.0,97.0,26.64,16.79
2016,9,27,17,30,331.0,24.0,2.1,20.0,52.0,19.57,7.98
2016,9,27,17,45,165.5,12.0,2.05,19.5,26.0,10.91,0.0
2016,9,27,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,28,6,15,128.0,12.5,1.75,14.0,22.5,70.02,0.0
2016,9,28,6,30,256.0,25.0,1.8,14.0,45.0,189.3,115.35
2016,9,28,6,45,367.5,36.0,1.9,14.5,88.5,283.53,225.97
2016,9,28,7,0,479.0,47.0,2.0,15.0,132.0,384.66,314.45
2016,9,28,7,15,547.0,54.0,1.9,15.5,181.0,462.04,379.72
2016,9,28,7,30,615.0,61.0,1.8,16.0,230.0,544.22,445.12
2016,9,28,7,45,307.5,78.5,1.75,16.5,163.0,351.7,290.66
2016,9,28,8,0,0.0,96.0,1.7,17.0,96.0,88.63,68.8
2016,9,28,8,15,0.0,114.5,1.65,17.0,114.5,106.68,84.01
2016,9,28,8,30,0.0,133.0,1.6,17.0,133.0,124.68,98.58
2016,9,28,8,45,0.0,145.5,1.6,17.5,145.5,136.26,107.52
2016,9,28,9,0,0.0,158.0,1.6,18.0,158.0,147.87,116.39
2016,9,28,9,15,2.5,172.0,1.65,18.5,173.5,163.44,128.47
2016,9,28,9,30,5.0,186.0,1.7,19.0,189.0,179.08,140.47
2016,9,28,9,45,10.0,208.0,1.75,19.5,214.5,205.49,160.97
2016,9,28,10,0,15.0,230.0,1.8,20.0,240.0,231.92,181.18
2016,9,28,10,15,13.0,229.5,1.85,20.0,239.0,228.14,177.78
2016,9,28,10,30,11.0,229.0,1.9,20.0,238.0,224.54,174.68
2016,9,28,10,45,16.0,250.0,2.0,20.0,262.5,249.57,194.17
2016,9,28,11,0,21.0,271.0,2.1,20.0,287.0,274.37,213.28
2016,9,28,11,15,22.5,279.5,2.2,20.0,297.0,282.89,219.7
2016,9,28,11,30,24.0,288.0,2.3,20.0,307.0,291.23,226.06
2016,9,28,11,45,20.5,278.5,2.4,20.5,294.5,276.96,214.53
2016,9,28,12,0,17.0,269.0,2.5,21.0,282.0,263.03,203.37
2016,9,28,12,15,25.0,287.5,2.55,21.0,306.5,286.44,221.69
2016,9,28,12,30,33.0,306.0,2.6,21.0,331.0,320.88,248.17
2016,9,28,12,45,41.5,312.5,2.7,21.0,343.5,330.54,255.8
2016,9,28,13,0,50.0,319.0,2.8,21.0,356.0,339.16,262.74
2016,9,28,13,15,50.5,310.0,2.85,20.5,347.0,325.92,253.3
2016,9,28,13,30,51.0,301.0,2.9,20.0,338.0,312.64,243.84
2016,9,28,13,45,33.0,265.0,3.0,20.0,288.5,262.74,205.2
2016,9,28,14,0,15.0,229.0,3.1,20.0,239.0,212.23,165.74
2016,9,28,14,15,9.0,203.0,3.1,19.5,209.0,184.32,144.21
2016,9,28,14,30,3.0,177.0,3.1,19.0,179.0,157.45,123.25
2016,9,28,14,45,6.0,178.5,3.15,19.0,182.0,158.99,124.79
2016,9,28,15,0,9.0,180.0,3.2,19.0,185.0,159.86,125.72
2016,9,28,15,15,4.5,145.5,3.25,18.5,148.0,127.98,100.38
2016,9,28,15,30,0.0,111.0,3.3,18.0,111.0,97.07,75.56
2016,9,28,15,45,0.0,93.5,3.35,18.0,93.5,81.91,63.2
2016,9,28,16,0,0.0,76.0,3.4,18.0,76.0,66.91,50.81
2016,9,28,16,15,310.0,68.5,3.35,17.5,154.0,58.25,38.1
2016,9,28,16,30,620.0,61.0,3.3,17.0,232.0,45.44,34.64
2016,9,28,16,45,546.5,54.5,3.3,16.5,182.5,41.64,31.19
2016,9,28,17,0,473.0,48.0,3.3,16.0,133.0,37.83,27.51
2016,9,28,17,15,358.5,37.5,3.25,15.5,89.0,30.27,20.22
2016,9,28,17,30,244.0,27.0,3.2,15.0,45.0,22.5,8.95
2016,9,28,17,45,122.0,13.5,3.15,15.0,22.5,12.28,0.0
2016,9,28,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,29,6,15,98.0,13.5,2.5,12.0,20.5,57.2,0.0
2016,9,29,6,30,196.0,27.0,2.6,12.0,41.0,159.53,90.98
2016,9,29,6,45,311.5,39.5,2.75,12.5,84.0,255.37,204.94
2016,9,29,7,0,427.0,52.0,2.9,13.0,127.0,358.02,296.12
2016,9,29,7,15,498.5,60.5,2.85,13.5,175.5,437.58,364.74
2016,9,29,7,30,570.0,69.0,2.8,14.0,224.0,522.15,434.43
2016,9,29,7,45,285.0,61.0,2.8,14.5,138.5,310.26,261.21
2016,9,29,8,0,0.0,53.0,2.8,15.0,53.0,46.78,34.23
2016,9,29,8,15,0.0,80.5,2.8,15.0,80.5,71.68,55.38
2016,9,29,8,30,0.0,108.0,2.8,15.0,108.0,98.62,77.82
2016,9,29,8,45,0.0,116.0,2.8,15.5,116.0,105.83,83.41
2016,9,29,9,0,0.0,124.0,2.8,16.0,124.0,113.11,89.02
2016,9,29,9,15,3.5,157.5,2.8,16.5,159.5,149.51,118.57
2016,9,29,9,30,7.0,191.0,2.8,17.0,195.0,186.37,147.95
2016,9,29,9,45,12.5,213.5,2.8,17.5,222.0,213.84,169.47
2016,9,29,10,0,18.0,236.0,2.8,18.0,249.0,241.32,190.74
2016,9,29,10,15,24.0,256.5,2.8,18.0,273.5,267.13,210.85
2016,9,29,10,30,30.0,277.0,2.8,18.0,298.0,310.79,244.66
2016,9,29,10,45,34.0,290.0,2.85,18.5,315.0,326.52,256.05
2016,9,29,11,0,38.0,303.0,2.9,19.0,332.0,341.89,267.2
2016,9,29,11,15,93.0,333.0,2.95,19.0,403.5,424.39,331.68
2016,9,29,11,30,148.0,363.0,3.0,19.0,475.0,520.4,404.35
2016,9,29,11,45,150.5,363.0,3.05,19.0,477.0,515.36,400.08
2016,9,29,12,0,153.0,363.0,3.1,19.0,479.0,509.56,395.82
