Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,12,15,176.0,362.5,3.15,19.0,495.5,520.27,404.45
2016,9,29,12,30,199.0,362.0,3.2,19.0,512.0,528.85,411.36
2016,9,29,12,45,203.0,353.0,3.25,19.0,504.0,511.31,398.48
2016,9,29,13,0,207.0,344.0,3.3,19.0,496.0,492.98,385.04
2016,9,29,13,15,300.0,316.0,3.3,19.0,529.5,527.89,413.07
2016,9,29,13,30,393.0,288.0,3.3,19.0,563.0,544.86,426.85
2016,9,29,13,45,628.5,189.0,3.35,19.0,609.0,585.66,459.95
2016,9,29,14,0,864.0,90.0,3.4,19.0,655.0,588.78,462.8
2016,9,29,14,15,852.5,88.5,3.45,18.5,621.5,533.17,418.34
2016,9,29,14,30,841.0,87.0,3.5,18.0,588.0,476.18,371.52
2016,9,29,14,45,823.5,85.0,3.55,18.0,548.0,415.8,319.82
2016,9,29,15,0,806.0,83.0,3.6,18.0,508.0,356.02,267.17
2016,9,29,15,15,784.0,80.0,3.65,17.5,464.0,294.97,213.05
2016,9,29,15,30,762.0,77.0,3.7,17.0,420.0,235.68,160.21
2016,9,29,15,45,730.0,73.5,3.75,17.0,372.0,176.43,109.57
2016,9,29,16,0,698.0,70.0,3.8,17.0,324.0,120.8,67.88
2016,9,29,16,15,653.0,65.0,3.75,16.5,274.5,63.17,37.25
2016,9,29,16,30,608.0,60.0,3.7,16.0,225.0,44.78,34.19
2016,9,29,16,45,536.5,53.0,3.7,16.0,176.0,40.55,30.26
2016,9,29,17,0,465.0,46.0,3.7,16.0,127.0,36.27,26.08
2016,9,29,17,15,351.0,35.0,3.55,15.5,84.0,28.19,18.3
2016,9,29,17,30,237.0,24.0,3.4,15.0,41.0,19.83,5.5
2016,9,29,17,45,118.5,12.0,3.3,14.5,20.5,10.91,0.0
2016,9,29,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,30,6,15,110.5,12.5,3.35,12.0,20.0,62.02,0.0
2016,9,30,6,30,221.0,25.0,3.5,12.0,40.0,168.65,88.01
2016,9,30,6,45,336.0,36.5,3.65,12.5,82.5,266.33,213.51
2016,9,30,7,0,451.0,48.0,3.8,13.0,125.0,368.5,305.36
2016,9,30,7,15,521.0,55.5,3.85,13.5,173.5,446.55,373.61
2016,9,30,7,30,591.0,63.0,3.9,14.0,222.0,529.53,442.99
2016,9,30,7,45,639.5,68.0,4.0,14.5,272.0,597.32,496.26
2016,9,30,8,0,688.0,73.0,4.1,15.0,322.0,666.87,548.94
2016,9,30,8,15,719.5,77.0,4.1,15.0,369.5,717.7,586.37
2016,9,30,8,30,751.0,81.0,4.1,15.0,417.0,772.78,626.17
2016,9,30,8,45,776.5,83.5,4.2,15.5,461.5,819.57,658.16
2016,9,30,9,0,802.0,86.0,4.3,16.0,506.0,864.54,688.35
2016,9,30,9,15,818.5,88.0,4.3,16.0,545.5,898.26,710.73
2016,9,30,9,30,835.0,90.0,4.3,16.0,585.0,929.14,730.98
2016,9,30,9,45,849.5,91.0,4.3,16.5,619.5,943.76,738.19
2016,9,30,10,0,864.0,92.0,4.3,17.0,654.0,964.97,750.35
2016,9,30,10,15,873.0,93.5,4.25,17.0,681.0,977.9,757.75
2016,9,30,10,30,882.0,95.0,4.2,17.0,708.0,987.11,762.74
2016,9,30,10,45,887.0,96.0,4.2,17.5,727.5,988.01,760.96
2016,9,30,11,0,892.0,97.0,4.2,18.0,747.0,985.05,756.74
2016,9,30,11,15,895.5,98.0,4.25,18.0,759.5,976.78,750.77
2016,9,30,11,30,899.0,99.0,4.3,18.0,772.0,964.67,742.29
2016,9,30,11,45,901.0,98.5,4.35,18.0,776.0,945.71,729.17
2016,9,30,12,0,903.0,98.0,4.4,18.0,780.0,923.09,713.78
2016,9,30,12,15,902.0,98.0,4.4,18.0,776.0,894.82,694.05
2016,9,30,12,30,901.0,98.0,4.4,18.0,772.0,863.22,671.98
2016,9,30,12,45,897.5,97.5,4.45,18.0,760.0,825.91,646.11
2016,9,30,13,0,894.0,97.0,4.5,18.0,748.0,785.77,618.01
2016,9,30,13,15,888.5,96.0,4.5,18.0,728.0,741.04,586.03
2016,9,30,13,30,883.0,95.0,4.5,18.0,708.0,694.04,550.6
2016,9,30,13,45,876.0,93.0,4.55,18.0,681.5,643.07,510.85
2016,9,30,14,0,869.0,91.0,4.6,18.0,655.0,590.44,468.71
2016,9,30,14,15,857.5,89.0,4.55,17.5,621.0,534.07,422.96
2016,9,30,14,30,846.0,87.0,4.5,17.0,587.0,476.34,374.64
2016,9,30,14,45,832.0,84.5,4.5,17.0,548.0,416.63,322.65
2016,9,30,15,0,818.0,82.0,4.5,17.0,509.0,357.12,269.43
2016,9,30,15,15,796.5,79.0,4.45,17.0,464.5,295.53,213.78
2016,9,30,15,30,775.0,76.0,4.4,17.0,420.0,235.63,159.73
2016,9,30,15,45,744.5,72.0,4.35,17.0,372.0,175.45,108.21
2016,9,30,16,0,714.0,68.0,4.3,17.0,324.0,118.68,65.87
2016,9,30,16,15,669.5,63.0,4.2,16.5,274.0,60.28,35.64
2016,9,30,16,30,625.0,58.0,4.1,16.0,224.0,43.44,32.99
2016,9,30,16,45,553.0,51.0,4.05,15.5,174.5,39.14,29.04
2016,9,30,17,0,481.0,44.0,4.0,15.0,125.0,34.77,24.82
2016,9,30,17,15,363.5,33.5,3.85,14.5,82.0,27.06,17.26
2016,9,30,17,30,246.0,23.0,3.7,14.0,39.0,19.1,2.74
2016,9,30,17,45,123.0,11.5,3.55,14.0,19.5,10.46,0.0
2016,9,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,1,6,15,120.0,12.0,2.05,12.5,20.0,65.92,0.0
2016,10,1,6,30,240.0,24.0,2.1,13.0,40.0,176.2,80.48
2016,10,1,6,45,361.5,34.5,2.2,13.5,83.0,278.67,220.84
2016,10,1,7,0,483.0,45.0,2.3,14.0,126.0,384.74,315.25
2016,10,1,7,15,555.0,52.0,2.35,14.5,176.0,464.7,383.96
2016,10,1,7,30,627.0,59.0,2.4,15.0,226.0,549.79,453.23
2016,10,1,7,45,675.0,63.5,2.45,15.5,277.0,617.83,505.18
2016,10,1,8,0,723.0,68.0,2.5,16.0,328.0,683.28,553.11
2016,10,1,8,15,754.5,72.0,2.4,16.0,376.5,740.09,593.12
2016,10,1,8,30,786.0,76.0,2.3,16.0,425.0,796.15,631.31
2016,10,1,8,45,810.0,78.5,2.25,16.5,470.5,842.44,660.59
2016,10,1,9,0,834.0,81.0,2.2,17.0,516.0,886.74,687.79
2016,10,1,9,15,850.5,83.0,2.15,17.5,556.0,921.02,707.49
2016,10,1,9,30,867.0,85.0,2.1,18.0,596.0,942.65,718.36
2016,10,1,9,45,884.0,84.5,2.1,18.5,631.0,968.06,732.39
2016,10,1,10,0,901.0,84.0,2.1,19.0,666.0,990.16,744.09
2016,10,1,10,15,909.5,85.0,2.1,19.0,693.5,1002.18,750.6
2016,10,1,10,30,918.0,86.0,2.1,19.0,721.0,1010.35,754.81
2016,10,1,10,45,923.0,87.0,2.1,19.5,741.0,1011.15,752.92
2016,10,1,11,0,928.0,88.0,2.1,20.0,761.0,1007.95,748.67
2016,10,1,11,15,931.5,88.5,2.2,20.0,773.0,998.72,743.28
2016,10,1,11,30,935.0,89.0,2.3,20.0,785.0,985.52,735.39
2016,10,1,11,45,935.5,90.0,2.4,20.0,789.0,966.18,723.49
2016,10,1,12,0,936.0,91.0,2.5,20.0,793.0,943.06,709.09
2016,10,1,12,15,935.0,90.5,2.6,20.0,789.0,913.35,690.17
2016,10,1,12,30,934.0,90.0,2.7,20.0,785.0,880.2,668.81
2016,10,1,12,45,930.0,90.0,2.85,20.0,772.0,841.91,644.02
2016,10,1,13,0,926.0,90.0,3.0,20.0,759.0,800.7,616.84
2016,10,1,13,15,920.5,89.0,3.05,20.0,739.0,754.67,585.28
2016,10,1,13,30,915.0,88.0,3.1,20.0,719.0,706.28,550.34
2016,10,1,13,45,906.5,87.0,3.2,20.0,691.5,653.89,510.72
2016,10,1,14,0,898.0,86.0,3.3,20.0,664.0,599.89,468.64
2016,10,1,14,15,886.0,84.5,3.35,20.0,629.5,542.24,422.3
2016,10,1,14,30,874.0,83.0,3.4,20.0,595.0,483.89,373.88
2016,10,1,14,45,857.5,81.0,3.5,20.0,554.5,422.83,321.91
2016,10,1,15,0,841.0,79.0,3.6,20.0,514.0,360.04,267.08
2016,10,1,15,15,818.5,76.0,3.65,19.5,468.5,296.85,211.41
2016,10,1,15,30,796.0,73.0,3.7,19.0,423.0,235.46,157.13
2016,10,1,15,45,764.5,69.5,3.75,19.0,374.0,174.34,105.48
2016,10,1,16,0,733.0,66.0,3.8,19.0,325.0,116.74,63.35
2016,10,1,16,15,686.5,61.0,3.75,18.5,274.0,61.33,37.21
2016,10,1,16,30,640.0,56.0,3.7,18.0,223.0,42.09,31.51
2016,10,1,16,45,567.0,49.5,3.7,17.5,173.0,38.12,27.87
2016,10,1,17,0,494.0,43.0,3.7,17.0,123.0,34.13,23.99
2016,10,1,17,15,367.5,32.5,3.6,16.5,79.5,26.36,16.3
2016,10,1,17,30,241.0,22.0,3.5,16.0,36.0,18.35,0.0
2016,10,1,17,45,120.5,11.0,3.45,15.5,18.0,10.01,0.0
2016,10,1,18,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,6,15,112.0,11.5,2.35,12.5,18.5,61.8,0.0
2016,10,2,6,30,224.0,23.0,2.5,13.0,37.0,165.84,62.37
2016,10,2,6,45,339.5,34.0,2.65,13.5,78.5,265.72,209.9
2016,10,2,7,0,455.0,45.0,2.8,14.0,120.0,367.42,301.67
2016,10,2,7,15,526.5,52.0,2.9,14.0,168.5,445.67,370.41
2016,10,2,7,30,598.0,59.0,3.0,14.0,217.0,529.01,440.38
2016,10,2,7,45,320.5,98.0,3.15,14.5,184.5,388.09,324.34
2016,10,2,8,0,43.0,137.0,3.3,15.0,152.0,183.72,150.34
2016,10,2,8,15,97.5,161.5,3.35,15.5,202.5,257.09,212.34
2016,10,2,8,30,152.0,186.0,3.4,16.0,253.0,349.42,287.27
2016,10,2,8,45,101.5,199.0,3.45,16.5,246.0,304.27,248.12
2016,10,2,9,0,51.0,212.0,3.5,17.0,239.0,272.18,219.59
2016,10,2,9,15,91.5,238.5,3.5,17.0,290.5,339.65,274.13
2016,10,2,9,30,132.0,265.0,3.5,17.0,342.0,426.08,341.86
2016,10,2,9,45,161.5,281.0,3.55,17.0,381.0,471.61,376.78
2016,10,2,10,0,191.0,297.0,3.6,17.0,420.0,516.92,411.27
2016,10,2,10,15,239.5,303.0,3.6,17.0,463.5,568.34,450.61
2016,10,2,10,30,288.0,309.0,3.6,17.0,507.0,637.41,502.13
2016,10,2,10,45,151.0,276.5,3.65,17.5,380.5,443.82,351.72
2016,10,2,11,0,14.0,244.0,3.7,18.0,254.0,240.93,189.2
2016,10,2,11,15,233.0,265.5,3.7,18.0,438.0,517.38,410.55
2016,10,2,11,30,452.0,287.0,3.7,18.0,622.0,753.98,587.91
2016,10,2,11,45,675.0,194.0,3.75,18.0,696.5,852.65,662.32
2016,10,2,12,0,898.0,101.0,3.8,18.0,771.0,918.17,708.03
2016,10,2,12,15,898.5,101.0,3.85,18.0,767.5,891.16,688.92
2016,10,2,12,30,899.0,101.0,3.9,18.0,764.0,860.76,668.09
2016,10,2,12,45,896.0,100.5,3.95,18.0,752.5,823.79,642.5
2016,10,2,13,0,893.0,100.0,4.0,18.0,741.0,783.95,614.7
2016,10,2,13,15,887.0,99.0,4.05,18.0,721.0,738.79,582.79
2016,10,2,13,30,881.0,98.0,4.1,18.0,701.0,691.42,547.05
2016,10,2,13,45,873.5,96.0,4.2,18.0,674.0,640.15,507.27
2016,10,2,14,0,866.0,94.0,4.3,18.0,647.0,587.29,465.19
2016,10,2,14,15,853.0,92.5,4.3,17.5,612.5,531.0,419.7
2016,10,2,14,30,840.0,91.0,4.3,17.0,578.0,473.14,371.45
2016,10,2,14,45,820.5,89.0,4.35,17.0,537.5,412.04,318.54
2016,10,2,15,0,801.0,87.0,4.4,17.0,497.0,351.8,264.98
2016,10,2,15,15,776.5,84.0,4.35,16.5,452.0,290.45,210.15
2016,10,2,15,30,752.0,81.0,4.3,16.0,407.0,231.21,157.23
2016,10,2,15,45,717.0,77.0,4.3,16.0,358.5,168.39,103.98
2016,10,2,16,0,682.0,73.0,4.3,16.0,310.0,112.65,63.11
2016,10,2,16,15,632.5,67.0,4.2,15.5,260.0,59.26,37.83
2016,10,2,16,30,583.0,61.0,4.1,15.0,210.0,46.1,35.46
2016,10,2,16,45,509.0,53.0,4.0,15.0,162.0,41.09,30.75
2016,10,2,17,0,435.0,45.0,3.9,15.0,114.0,35.98,25.74
2016,10,2,17,15,307.0,33.0,3.7,14.5,72.5,26.93,16.67
2016,10,2,17,30,179.0,21.0,3.5,14.0,31.0,17.54,0.0
2016,10,2,17,45,89.5,10.5,3.3,14.0,15.5,9.55,0.0
2016,10,2,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,3.0,13.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,3,6,15,8.5,10.5,1.55,12.5,11.0,13.45,0.0
2016,10,3,6,30,17.0,21.0,1.6,13.0,22.0,32.15,4.36
2016,10,3,6,45,60.5,39.5,1.7,13.5,48.5,91.44,68.86
2016,10,3,7,0,104.0,58.0,1.8,14.0,75.0,141.93,114.59
2016,10,3,7,15,123.5,79.0,1.8,14.0,106.0,183.95,151.76
2016,10,3,7,30,143.0,100.0,1.8,14.0,137.0,226.84,188.8
2016,10,3,7,45,155.5,120.5,1.85,14.5,168.5,264.71,220.23
2016,10,3,8,0,168.0,141.0,1.9,15.0,200.0,302.92,251.0
2016,10,3,8,15,84.0,110.5,1.9,15.0,140.0,195.21,160.9
2016,10,3,8,30,0.0,80.0,1.9,15.0,80.0,70.87,54.43
2016,10,3,8,45,0.0,105.5,1.9,15.5,105.5,95.57,74.94
2016,10,3,9,0,0.0,131.0,1.9,16.0,131.0,120.57,95.21
2016,10,3,9,15,81.5,197.0,1.9,16.0,244.5,280.18,227.22
2016,10,3,9,30,163.0,263.0,1.9,16.0,358.0,453.47,362.72
2016,10,3,9,45,86.5,236.5,1.95,16.0,287.5,328.01,262.32
2016,10,3,10,0,10.0,210.0,2.0,16.0,217.0,207.14,164.06
2016,10,3,10,15,5.5,191.5,2.05,16.0,196.0,182.87,144.55
2016,10,3,10,30,1.0,173.0,2.1,16.0,175.0,159.48,125.42
2016,10,3,10,45,23.5,239.0,2.15,16.5,256.5,246.43,195.28
2016,10,3,11,0,46.0,305.0,2.2,17.0,338.0,353.03,277.9
2016,10,3,11,15,34.5,290.5,2.25,17.0,315.5,322.93,253.72
2016,10,3,11,30,23.0,276.0,2.3,17.0,293.0,278.99,219.3
2016,10,3,11,45,23.5,278.5,2.35,17.0,296.0,280.32,220.45
2016,10,3,12,0,24.0,281.0,2.4,17.0,299.0,281.54,221.4
2016,10,3,12,15,25.5,283.0,2.4,17.0,302.0,283.0,222.57
2016,10,3,12,30,27.0,285.0,2.4,17.0,305.0,295.54,232.38
2016,10,3,12,45,24.5,276.5,2.45,17.0,294.5,272.08,214.11
2016,10,3,13,0,22.0,268.0,2.5,17.0,284.0,260.15,204.93
2016,10,3,13,15,12.0,221.5,2.45,17.0,230.0,207.95,163.67
2016,10,3,13,30,2.0,175.0,2.4,17.0,176.0,157.71,123.57
2016,10,3,13,45,2.5,178.0,2.4,17.0,179.5,160.23,125.89
2016,10,3,14,0,3.0,181.0,2.4,17.0,183.0,162.58,128.0
2016,10,3,14,15,1.5,166.5,2.35,17.0,167.5,148.25,116.62
2016,10,3,14,30,0.0,152.0,2.3,17.0,152.0,134.23,105.49
2016,10,3,14,45,0.0,115.5,2.3,17.0,115.5,102.0,79.36
2016,10,3,15,0,0.0,79.0,2.3,17.0,79.0,69.92,53.03
2016,10,3,15,15,0.0,49.0,2.25,16.5,49.0,43.26,30.96
2016,10,3,15,30,0.0,19.0,2.2,16.0,19.0,16.73,8.61
2016,10,3,15,45,0.0,17.0,2.15,16.0,17.0,14.96,7.14
2016,10,3,16,0,0.0,15.0,2.1,16.0,15.0,13.19,5.65
2016,10,3,16,15,268.0,39.0,1.95,16.0,106.0,30.27,17.75
2016,10,3,16,30,536.0,63.0,1.8,16.0,197.0,47.78,36.82
2016,10,3,16,45,454.5,55.0,1.7,16.0,150.0,42.87,32.17
2016,10,3,17,0,373.0,47.0,1.6,16.0,103.0,37.91,27.25
2016,10,3,17,15,249.0,33.5,1.5,15.5,64.5,26.2,15.68
2016,10,3,17,30,125.0,20.0,1.4,15.0,26.0,15.82,0.0
2016,10,3,17,45,62.5,10.0,1.3,15.0,13.0,9.1,0.0
2016,10,3,18,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,9.5,1.7,13.0,9.5,8.64,0.0
2016,10,4,6,30,0.0,19.0,1.8,13.0,19.0,17.98,0.0
2016,10,4,6,45,33.5,38.5,1.95,13.5,43.5,65.92,47.73
2016,10,4,7,0,67.0,58.0,2.1,14.0,68.0,120.0,95.76
2016,10,4,7,15,85.5,79.5,2.1,14.0,97.5,160.26,131.34
2016,10,4,7,30,104.0,101.0,2.1,14.0,127.0,201.33,166.95
2016,10,4,7,45,123.5,120.5,2.1,14.5,158.5,241.21,200.43
2016,10,4,8,0,143.0,140.0,2.1,15.0,190.0,282.24,233.93
2016,10,4,8,15,145.0,161.5,2.0,15.5,218.5,312.43,257.17
2016,10,4,8,30,147.0,183.0,1.9,16.0,247.0,342.04,279.32
2016,10,4,8,45,254.5,189.5,1.85,16.5,314.0,462.53,374.57
2016,10,4,9,0,362.0,196.0,1.8,17.0,381.0,571.7,457.04
2016,10,4,9,15,599.0,143.5,1.7,17.0,477.5,762.37,597.26
2016,10,4,9,30,836.0,91.0,1.6,17.0,574.0,927.21,707.05
2016,10,4,9,45,851.5,92.0,1.55,17.5,608.5,952.38,718.38
2016,10,4,10,0,867.0,93.0,1.5,18.0,643.0,964.17,722.46
2016,10,4,10,15,876.5,94.5,1.45,18.0,670.5,977.19,728.93
2016,10,4,10,30,886.0,96.0,1.4,18.0,698.0,986.5,733.03
2016,10,4,10,45,896.5,95.0,1.4,18.5,719.0,990.02,732.96
2016,10,4,11,0,907.0,94.0,1.4,19.0,740.0,989.64,730.6
2016,10,4,11,15,910.5,94.5,1.5,19.0,752.0,980.35,725.6
2016,10,4,11,30,914.0,95.0,1.6,19.0,764.0,967.17,718.21
2016,10,4,11,45,919.0,93.5,1.7,19.0,768.5,949.29,707.76
2016,10,4,12,0,924.0,92.0,1.8,19.0,773.0,927.57,694.75
2016,10,4,12,15,923.0,92.0,1.95,19.0,768.5,898.56,677.32
2016,10,4,12,30,922.0,92.0,2.1,19.0,764.0,866.16,657.34
2016,10,4,12,45,916.5,92.0,2.3,19.5,751.0,826.96,631.53
2016,10,4,13,0,911.0,92.0,2.5,20.0,738.0,785.01,603.36
2016,10,4,13,15,905.0,91.0,2.65,20.0,717.5,739.15,572.71
2016,10,4,13,30,899.0,90.0,2.8,20.0,697.0,691.03,538.05
2016,10,4,13,45,890.0,89.0,2.95,20.0,669.5,639.04,498.92
2016,10,4,14,0,881.0,88.0,3.1,20.0,642.0,585.55,457.32
2016,10,4,14,15,868.5,86.0,3.2,19.5,607.5,528.07,411.91
2016,10,4,14,30,856.0,84.0,3.3,19.0,573.0,470.01,364.28
2016,10,4,14,45,838.5,82.0,3.4,19.0,532.5,408.32,311.52
2016,10,4,15,0,821.0,80.0,3.5,19.0,492.0,347.88,258.25
2016,10,4,15,15,797.0,77.0,3.55,18.5,447.0,285.67,203.23
2016,10,4,15,30,773.0,74.0,3.6,18.0,402.0,225.48,150.01
2016,10,4,15,45,736.5,71.0,3.7,18.0,353.0,165.8,100.16
2016,10,4,16,0,700.0,68.0,3.8,18.0,304.0,106.53,57.64
2016,10,4,16,15,649.5,62.5,3.8,17.5,254.0,52.71,34.25
2016,10,4,16,30,599.0,57.0,3.8,17.0,204.0,43.28,32.64
2016,10,4,16,45,511.0,50.0,3.8,17.0,154.5,38.94,28.53
2016,10,4,17,0,423.0,43.0,3.8,17.0,105.0,34.61,24.17
2016,10,4,17,15,285.0,30.5,3.7,16.5,65.0,25.0,14.18
2016,10,4,17,30,147.0,18.0,3.6,16.0,25.0,14.27,0.0
2016,10,4,17,45,73.5,9.0,3.55,15.5,12.5,8.19,0.0
2016,10,4,18,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,5,6,15,109.5,10.0,2.15,11.5,16.0,59.29,0.0
2016,10,5,6,30,219.0,20.0,2.2,12.0,32.0,156.8,0.0
2016,10,5,6,45,356.0,30.5,2.25,12.5,75.0,271.27,210.7
2016,10,5,7,0,493.0,41.0,2.3,13.0,118.0,385.77,315.65
2016,10,5,7,15,568.5,47.5,2.3,13.5,167.5,467.27,386.45
2016,10,5,7,30,644.0,54.0,2.3,14.0,217.0,549.02,453.46
2016,10,5,7,45,695.5,58.0,2.3,14.5,268.5,620.06,508.03
2016,10,5,8,0,747.0,62.0,2.3,15.0,320.0,692.66,561.33
2016,10,5,8,15,778.5,65.5,2.3,15.5,368.5,749.18,600.63
2016,10,5,8,30,810.0,69.0,2.3,16.0,417.0,804.89,638.11
2016,10,5,8,45,835.0,71.0,2.3,17.0,463.0,851.62,666.86
2016,10,5,9,0,860.0,73.0,2.3,18.0,509.0,887.25,687.12
2016,10,5,9,15,876.0,75.0,2.15,18.0,549.0,921.01,706.9
2016,10,5,9,30,892.0,77.0,2.0,18.0,589.0,951.79,724.21
2016,10,5,9,45,904.0,78.5,1.9,18.5,623.0,974.86,735.23
2016,10,5,10,0,916.0,80.0,1.8,19.0,657.0,994.37,743.81
2016,10,5,10,15,924.0,81.0,1.75,19.0,684.0,1005.63,749.06
2016,10,5,10,30,932.0,82.0,1.7,19.0,711.0,1012.99,751.95
2016,10,5,10,45,938.0,82.5,1.65,19.5,730.5,1013.81,749.35
2016,10,5,11,0,944.0,83.0,1.6,20.0,750.0,1010.58,744.37
2016,10,5,11,15,946.5,83.5,1.65,20.0,761.5,999.96,737.75
2016,10,5,11,30,949.0,84.0,1.7,20.0,773.0,985.34,728.72
2016,10,5,11,45,950.0,84.0,1.8,20.5,776.5,964.85,715.24
2016,10,5,12,0,951.0,84.0,1.9,21.0,780.0,940.55,699.28
2016,10,5,12,15,949.5,84.0,1.95,21.0,775.0,910.4,680.17
2016,10,5,12,30,948.0,84.0,2.0,21.0,770.0,876.81,658.68
2016,10,5,12,45,935.5,87.0,2.15,21.0,755.0,834.46,631.95
2016,10,5,13,0,923.0,90.0,2.3,21.0,740.0,789.72,603.08
2016,10,5,13,15,916.5,89.5,2.35,21.0,719.0,743.52,571.97
2016,10,5,13,30,910.0,89.0,2.4,21.0,698.0,695.05,536.92
2016,10,5,13,45,899.5,88.0,2.5,21.0,669.5,641.62,497.03
2016,10,5,14,0,889.0,87.0,2.6,21.0,641.0,586.82,454.8
2016,10,5,14,15,875.5,85.5,2.65,20.5,606.0,528.92,409.4
2016,10,5,14,30,862.0,84.0,2.7,20.0,571.0,470.51,361.86
2016,10,5,14,45,841.5,82.5,2.8,20.0,529.5,407.84,308.85
2016,10,5,15,0,821.0,81.0,2.9,20.0,488.0,346.73,255.56
2016,10,5,15,15,796.0,78.0,2.95,19.5,442.5,284.3,200.8
2016,10,5,15,30,771.0,75.0,3.0,19.0,397.0,224.02,147.98
2016,10,5,15,45,732.5,71.5,3.05,19.0,347.5,163.85,98.28
2016,10,5,16,0,694.0,68.0,3.1,19.0,298.0,104.32,56.21
2016,10,5,16,15,641.0,62.5,3.05,18.5,248.0,51.0,39.29
2016,10,5,16,30,588.0,57.0,3.0,18.0,198.0,43.44,32.62
2016,10,5,16,45,503.0,49.0,3.0,17.5,149.5,38.26,27.83
2016,10,5,17,0,418.0,41.0,3.0,17.0,101.0,33.01,22.71
2016,10,5,17,15,276.5,29.0,3.05,16.5,61.5,23.8,12.68
2016,10,5,17,30,135.0,17.0,3.1,16.0,22.0,15.46,0.0
2016,10,5,17,45,67.5,8.5,3.15,15.5,11.0,0.0,0.0
2016,10,5,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,6,6,15,103.0,9.5,1.45,12.5,15.0,55.85,0.0
2016,10,6,6,30,206.0,19.0,1.5,13.0,30.0,148.01,0.0
2016,10,6,6,45,343.5,29.5,1.55,13.5,71.5,263.12,201.2
2016,10,6,7,0,481.0,40.0,1.6,14.0,113.0,377.06,305.75
2016,10,6,7,15,556.0,46.5,1.7,14.5,162.0,457.47,375.26
2016,10,6,7,30,631.0,53.0,1.8,15.0,211.0,538.21,441.3
2016,10,6,7,45,681.0,57.5,1.9,15.5,261.0,608.04,495.04
2016,10,6,8,0,731.0,62.0,2.0,16.0,311.0,679.41,547.69
2016,10,6,8,15,762.5,65.5,1.95,16.5,359.0,735.27,585.94
2016,10,6,8,30,794.0,69.0,1.9,17.0,407.0,790.35,622.3
2016,10,6,8,45,818.0,71.0,1.9,17.5,451.5,835.64,651.03
2016,10,6,9,0,842.0,73.0,1.9,18.0,496.0,869.84,671.47
2016,10,6,9,15,858.0,75.0,1.85,18.5,535.5,903.11,690.47
2016,10,6,9,30,874.0,77.0,1.8,19.0,575.0,933.48,707.17
2016,10,6,9,45,890.0,76.5,1.75,19.5,609.5,957.53,719.43
2016,10,6,10,0,906.0,76.0,1.7,20.0,644.0,978.23,729.43
2016,10,6,10,15,914.0,77.5,1.6,20.5,670.5,990.04,732.9
2016,10,6,10,30,922.0,79.0,1.5,21.0,697.0,997.97,733.95
2016,10,6,10,45,927.5,79.5,1.45,21.5,716.5,998.31,731.03
2016,10,6,11,0,933.0,80.0,1.4,22.0,736.0,994.66,725.8
2016,10,6,11,15,936.0,80.5,1.35,22.0,747.5,984.63,718.1
2016,10,6,11,30,939.0,81.0,1.3,22.0,759.0,970.63,708.1
2016,10,6,11,45,940.5,80.5,1.3,22.0,762.5,950.22,694.96
2016,10,6,12,0,942.0,80.0,1.3,22.0,766.0,926.03,679.53
2016,10,6,12,15,941.0,80.0,1.35,22.0,761.0,896.58,661.44
2016,10,6,12,30,940.0,80.0,1.4,22.0,756.0,863.69,640.99
2016,10,6,12,45,934.0,80.5,1.5,22.5,743.0,824.12,615.3
2016,10,6,13,0,928.0,81.0,1.6,23.0,730.0,781.78,587.42
2016,10,6,13,15,922.0,80.5,1.65,23.0,709.5,735.84,557.33
2016,10,6,13,30,916.0,80.0,1.7,23.0,689.0,687.58,523.48
2016,10,6,13,45,906.5,79.0,1.75,23.0,661.0,634.62,484.55
2016,10,6,14,0,897.0,78.0,1.8,23.0,633.0,580.17,443.25
2016,10,6,14,15,884.5,76.5,1.85,22.5,598.5,522.51,398.89
2016,10,6,14,30,872.0,75.0,1.9,22.0,564.0,464.23,352.23
2016,10,6,14,45,853.5,73.5,2.0,22.0,523.5,403.28,301.27
2016,10,6,15,0,835.0,72.0,2.1,22.0,483.0,340.86,247.6
2016,10,6,15,15,811.5,69.5,2.15,21.5,437.5,278.65,193.54
2016,10,6,15,30,788.0,67.0,2.2,21.0,392.0,218.35,141.16
2016,10,6,15,45,752.5,63.5,2.25,21.0,343.5,157.73,91.58
2016,10,6,16,0,717.0,60.0,2.3,21.0,295.0,101.14,52.74
2016,10,6,16,15,667.0,55.0,2.25,20.0,245.0,47.44,35.93
2016,10,6,16,30,617.0,50.0,2.2,19.0,195.0,41.49,30.76
2016,10,6,16,45,532.5,43.5,2.15,18.5,146.5,33.83,23.83
2016,10,6,17,0,448.0,37.0,2.1,18.0,98.0,29.67,19.68
2016,10,6,17,15,304.5,25.5,2.1,17.5,59.0,20.77,9.65
2016,10,6,17,30,161.0,14.0,2.1,17.0,20.0,12.73,0.0
2016,10,6,17,45,80.5,7.0,2.15,16.5,10.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,13.5,1.35,13.5,13.5,12.28,0.0
2016,10,7,6,30,0.0,27.0,1.4,14.0,27.0,34.75,0.0
2016,10,7,6,45,231.0,33.0,1.5,14.5,67.5,202.73,152.53
2016,10,7,7,0,462.0,39.0,1.6,15.0,108.0,364.05,294.2
2016,10,7,7,15,536.5,46.0,1.6,15.5,155.5,443.72,362.49
2016,10,7,7,30,611.0,53.0,1.6,16.0,203.0,528.91,431.54
2016,10,7,7,45,661.0,57.5,1.6,16.5,252.5,592.52,479.78
2016,10,7,8,0,711.0,62.0,1.6,17.0,302.0,663.01,530.95
2016,10,7,8,15,743.0,65.5,1.6,17.5,349.5,718.47,569.01
2016,10,7,8,30,775.0,69.0,1.6,18.0,397.0,773.25,605.34
2016,10,7,8,45,800.0,71.0,1.65,18.5,441.0,818.78,634.61
2016,10,7,9,0,825.0,73.0,1.7,19.0,485.0,862.41,662.03
2016,10,7,9,15,841.5,75.5,1.7,19.5,524.5,887.27,675.63
2016,10,7,9,30,858.0,78.0,1.7,20.0,564.0,918.36,693.49
2016,10,7,9,45,852.0,87.0,1.75,21.0,593.0,932.93,699.37
2016,10,7,10,0,846.0,96.0,1.8,22.0,622.0,953.5,709.44
2016,10,7,10,15,855.5,97.0,1.75,22.5,648.5,955.45,707.33
2016,10,7,10,30,865.0,98.0,1.7,23.0,675.0,963.87,709.79
2016,10,7,10,45,871.5,99.0,1.7,23.5,694.5,965.65,708.65
2016,10,7,11,0,878.0,100.0,1.7,24.0,714.0,963.65,705.29
2016,10,7,11,15,703.0,173.0,1.6,24.5,670.0,882.75,649.49
2016,10,7,11,30,528.0,246.0,1.5,25.0,626.0,777.19,574.86
2016,10,7,11,45,708.5,173.5,1.45,25.5,685.0,854.4,628.14
2016,10,7,12,0,889.0,101.0,1.4,26.0,744.0,900.61,655.49
2016,10,7,12,15,888.0,100.5,1.3,26.0,739.5,871.79,635.03
2016,10,7,12,30,887.0,100.0,1.2,26.0,735.0,839.73,613.38
2016,10,7,12,45,860.0,110.0,1.1,26.5,716.5,800.85,586.13
2016,10,7,13,0,833.0,120.0,1.0,27.0,698.0,754.43,553.97
2016,10,7,13,15,713.5,158.0,0.9,27.0,643.0,672.21,495.83
2016,10,7,13,30,594.0,196.0,0.8,27.0,588.0,593.5,439.22
2016,10,7,13,45,587.0,188.0,0.75,27.0,562.0,547.94,406.79
2016,10,7,14,0,580.0,180.0,0.7,27.0,536.0,498.25,370.37
2016,10,7,14,15,605.5,160.5,0.7,26.5,513.5,460.62,342.58
2016,10,7,14,30,631.0,141.0,0.7,26.0,491.0,415.71,308.01
2016,10,7,14,45,589.5,141.0,0.7,26.0,449.0,358.97,263.29
2016,10,7,15,0,548.0,141.0,0.7,26.0,407.0,303.53,218.86
2016,10,7,15,15,549.0,125.5,0.75,25.5,371.0,255.11,178.6
2016,10,7,15,30,550.0,110.0,0.8,25.0,335.0,203.64,135.6
2016,10,7,15,45,503.5,106.0,0.9,24.5,292.0,153.42,97.1
2016,10,7,16,0,457.0,102.0,1.0,24.0,249.0,110.34,68.87
2016,10,7,16,15,412.5,89.0,1.1,23.0,205.0,66.15,51.49
2016,10,7,16,30,368.0,76.0,1.2,22.0,161.0,56.83,43.52
2016,10,7,16,45,302.0,61.0,1.35,21.5,119.0,46.37,34.18
2016,10,7,17,0,236.0,46.0,1.5,21.0,77.0,35.55,24.22
2016,10,7,17,15,118.0,29.5,1.55,20.5,45.0,23.76,10.62
2016,10,7,17,30,0.0,13.0,1.6,20.0,13.0,11.82,0.0
2016,10,7,17,45,0.0,6.5,1.65,19.5,6.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,0.1,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,0.0,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,0.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,8,6,15,56.0,8.5,1.1,14.5,11.0,33.38,0.0
2016,10,8,6,30,112.0,17.0,1.1,15.0,22.0,94.33,0.0
2016,10,8,6,45,240.0,31.0,1.1,15.5,60.5,204.99,151.19
2016,10,8,7,0,368.0,45.0,1.1,16.0,99.0,312.87,250.84
2016,10,8,7,15,450.0,54.5,1.1,16.5,146.0,396.83,322.11
2016,10,8,7,30,532.0,64.0,1.1,17.0,193.0,486.9,394.87
2016,10,8,7,45,584.0,70.5,1.1,17.5,241.5,556.25,447.8
2016,10,8,8,0,636.0,77.0,1.1,18.0,290.0,627.64,499.34
2016,10,8,8,15,673.0,82.0,1.1,18.5,337.0,686.27,539.46
2016,10,8,8,30,710.0,87.0,1.1,19.0,384.0,744.8,578.13
2016,10,8,8,45,735.0,91.0,1.1,20.0,428.0,790.85,605.77
2016,10,8,9,0,760.0,95.0,1.1,21.0,472.0,830.05,628.05
2016,10,8,9,15,779.5,98.0,1.15,21.5,511.0,866.25,649.8
2016,10,8,9,30,799.0,101.0,1.2,22.0,550.0,899.78,669.54
2016,10,8,9,45,848.0,89.5,1.25,23.0,591.5,940.72,692.61
2016,10,8,10,0,897.0,78.0,1.3,24.0,633.0,969.04,707.11
2016,10,8,10,15,905.0,79.5,1.25,24.5,659.5,980.59,710.76
2016,10,8,10,30,913.0,81.0,1.2,25.0,686.0,988.32,712.26
2016,10,8,10,45,917.5,82.0,1.2,25.5,705.0,988.14,709.82
2016,10,8,11,0,922.0,83.0,1.2,26.0,724.0,984.02,705.19
2016,10,8,11,15,925.5,83.5,1.1,26.5,735.5,974.41,695.62
2016,10,8,11,30,929.0,84.0,1.0,27.0,747.0,960.88,683.82
2016,10,8,11,45,929.0,85.0,0.9,27.5,750.0,940.86,668.2
2016,10,8,12,0,929.0,86.0,0.8,28.0,753.0,917.15,650.52
2016,10,8,12,15,928.0,85.5,0.7,28.0,748.5,887.34,630.47
2016,10,8,12,30,927.0,85.0,0.6,28.0,744.0,854.16,608.43
2016,10,8,12,45,923.5,84.5,0.5,28.0,731.0,815.81,583.16
2016,10,8,13,0,920.0,84.0,0.4,28.0,718.0,774.57,556.08
2016,10,8,13,15,914.0,83.0,0.35,28.0,697.5,728.37,526.52
2016,10,8,13,30,908.0,82.0,0.3,28.0,677.0,679.92,493.29
2016,10,8,13,45,899.0,81.0,0.3,28.0,649.0,627.62,456.96
2016,10,8,14,0,890.0,80.0,0.3,28.0,621.0,573.82,418.4
2016,10,8,14,15,877.0,78.5,0.4,28.0,586.5,516.29,376.79
2016,10,8,14,30,864.0,77.0,0.5,28.0,552.0,458.22,332.85
2016,10,8,14,45,846.0,75.0,0.6,28.0,512.0,397.51,285.04
2016,10,8,15,0,828.0,73.0,0.7,28.0,472.0,335.39,234.35
2016,10,8,15,15,804.0,70.0,0.8,27.5,427.0,273.14,182.8
2016,10,8,15,30,780.0,67.0,0.9,27.0,382.0,212.9,132.69
2016,10,8,15,45,744.5,63.5,1.05,26.5,333.5,152.99,85.91
2016,10,8,16,0,709.0,60.0,1.2,26.0,285.0,97.14,49.57
2016,10,8,16,15,657.5,54.5,1.2,25.0,235.0,44.39,32.52
2016,10,8,16,30,606.0,49.0,1.2,24.0,185.0,37.46,26.59
2016,10,8,16,45,521.5,41.5,1.3,23.0,137.5,32.43,22.07
2016,10,8,17,0,437.0,34.0,1.4,22.0,90.0,27.33,17.14
2016,10,8,17,15,289.0,22.5,1.45,21.0,52.5,18.33,5.78
2016,10,8,17,30,141.0,11.0,1.5,20.0,15.0,10.01,0.0
2016,10,8,17,45,70.5,5.5,1.55,19.5,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,87.5,8.0,0.7,14.5,11.5,7.28,0.0
2016,10,9,6,30,175.0,16.0,0.7,15.0,23.0,103.47,0.0
2016,10,9,6,45,307.5,27.5,0.7,15.5,62.5,240.76,174.45
2016,10,9,7,0,440.0,39.0,0.7,16.0,102.0,350.28,278.45
2016,10,9,7,15,518.5,47.0,0.65,16.5,150.0,432.72,347.68
2016,10,9,7,30,597.0,55.0,0.6,17.0,198.0,521.06,417.28
2016,10,9,7,45,647.0,60.5,0.55,17.5,247.0,589.8,467.3
2016,10,9,8,0,697.0,66.0,0.5,18.0,296.0,655.56,512.58
2016,10,9,8,15,731.0,70.0,0.5,18.5,343.5,712.76,550.37
2016,10,9,8,30,765.0,74.0,0.5,19.0,391.0,769.37,586.37
2016,10,9,8,45,506.5,140.0,0.5,20.0,359.5,641.11,493.08
2016,10,9,9,0,248.0,206.0,0.5,21.0,328.0,480.83,371.25
2016,10,9,9,15,547.5,145.5,0.55,21.5,443.0,704.7,536.52
2016,10,9,9,30,847.0,85.0,0.6,22.0,558.0,923.92,677.23
2016,10,9,9,45,864.0,85.0,0.65,22.5,592.0,939.17,681.86
2016,10,9,10,0,881.0,85.0,0.7,23.0,626.0,960.82,693.74
2016,10,9,10,15,889.5,86.5,0.8,23.5,652.5,972.59,700.4
2016,10,9,10,30,898.0,88.0,0.9,24.0,679.0,980.61,704.92
2016,10,9,10,45,902.5,89.5,1.0,24.5,698.0,980.91,704.74
2016,10,9,11,0,907.0,91.0,1.1,25.0,717.0,977.31,702.28
2016,10,9,11,15,910.0,91.5,1.2,25.0,728.0,967.23,697.2
2016,10,9,11,30,913.0,92.0,1.3,25.0,739.0,953.32,689.76
2016,10,9,11,45,911.5,93.0,1.4,25.5,741.5,932.11,676.34
2016,10,9,12,0,910.0,94.0,1.5,26.0,744.0,907.34,660.63
2016,10,9,12,15,908.5,94.0,1.55,26.0,739.0,878.04,642.58
2016,10,9,12,30,907.0,94.0,1.6,26.0,734.0,845.47,622.29
2016,10,9,12,45,899.5,95.0,1.7,26.0,720.0,806.16,597.84
2016,10,9,13,0,892.0,96.0,1.8,26.0,706.0,764.3,571.3
2016,10,9,13,15,885.5,95.0,1.85,25.5,685.5,718.76,542.15
2016,10,9,13,30,879.0,94.0,1.9,25.0,665.0,671.1,509.01
2016,10,9,13,45,867.0,93.0,1.95,25.0,636.5,618.23,470.04
2016,10,9,14,0,855.0,92.0,2.0,25.0,608.0,565.37,429.81
