Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,14,15,841.0,90.0,2.05,24.5,573.5,507.79,385.55
2016,10,9,14,30,827.0,88.0,2.1,24.0,539.0,449.91,339.34
2016,10,9,14,45,807.5,85.5,2.15,24.0,498.5,389.47,288.94
2016,10,9,15,0,788.0,83.0,2.2,24.0,458.0,329.97,237.9
2016,10,9,15,15,761.5,79.5,2.2,23.5,413.5,268.98,185.49
2016,10,9,15,30,735.0,76.0,2.2,23.0,369.0,210.41,135.45
2016,10,9,15,45,698.0,71.5,2.2,22.5,321.0,148.89,86.42
2016,10,9,16,0,661.0,67.0,2.2,22.0,273.0,94.62,50.55
2016,10,9,16,15,605.5,60.5,2.05,21.5,224.0,45.35,33.86
2016,10,9,16,30,550.0,54.0,1.9,21.0,175.0,41.58,30.49
2016,10,9,16,45,463.5,45.0,1.8,20.5,128.5,35.48,24.88
2016,10,9,17,0,377.0,36.0,1.7,20.0,82.0,29.22,18.75
2016,10,9,17,15,188.5,24.0,1.6,19.0,47.0,18.9,4.63
2016,10,9,17,30,0.0,12.0,1.5,18.0,12.0,10.91,0.0
2016,10,9,17,45,0.0,6.0,1.45,17.5,6.0,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,2.5,1.2,13.0,2.5,0.0,0.0
2016,10,10,6,30,0.0,5.0,1.2,13.0,5.0,4.55,0.0
2016,10,10,6,45,0.0,14.5,1.3,13.5,14.5,12.75,3.86
2016,10,10,7,0,0.0,24.0,1.4,14.0,24.0,21.13,11.97
2016,10,10,7,15,0.0,36.5,1.45,14.0,36.5,32.18,21.72
2016,10,10,7,30,0.0,49.0,1.5,14.0,49.0,43.26,31.42
2016,10,10,7,45,0.0,61.5,1.55,14.5,61.5,54.91,41.42
2016,10,10,8,0,0.0,74.0,1.6,15.0,74.0,66.78,51.42
2016,10,10,8,15,0.0,86.0,1.55,15.0,86.0,78.11,60.9
2016,10,10,8,30,0.0,98.0,1.5,15.0,98.0,89.44,70.27
2016,10,10,8,45,0.0,102.5,1.5,15.5,102.5,93.09,72.97
2016,10,10,9,0,0.0,107.0,1.5,16.0,107.0,96.9,75.78
2016,10,10,9,15,0.0,125.5,1.5,16.5,125.5,114.82,90.19
2016,10,10,9,30,0.0,144.0,1.5,17.0,144.0,132.78,104.41
2016,10,10,9,45,4.5,173.0,1.5,17.5,176.0,165.82,130.81
2016,10,10,10,0,9.0,202.0,1.5,18.0,208.0,199.09,156.91
2016,10,10,10,15,16.5,225.5,1.55,18.0,236.5,229.53,180.91
2016,10,10,10,30,24.0,249.0,1.6,18.0,265.0,259.88,204.6
2016,10,10,10,45,34.5,269.5,1.65,18.5,293.0,307.33,240.92
2016,10,10,11,0,45.0,290.0,1.7,19.0,321.0,337.42,263.39
2016,10,10,11,15,44.5,293.5,1.75,19.0,324.5,337.55,263.17
2016,10,10,11,30,44.0,297.0,1.8,19.0,328.0,337.55,263.05
2016,10,10,11,45,44.0,298.5,1.85,19.5,329.5,335.69,261.09
2016,10,10,12,0,44.0,300.0,1.9,20.0,331.0,333.68,259.07
2016,10,10,12,15,63.0,310.5,1.95,20.0,355.0,356.95,277.36
2016,10,10,12,30,82.0,321.0,2.0,20.0,379.0,378.54,294.14
2016,10,10,12,45,80.5,315.0,2.1,20.0,371.0,365.45,284.32
2016,10,10,13,0,79.0,309.0,2.2,20.0,363.0,352.36,274.62
2016,10,10,13,15,78.5,300.0,2.25,19.5,352.0,336.98,263.6
2016,10,10,13,30,78.0,291.0,2.3,19.0,341.0,321.6,252.46
2016,10,10,13,45,76.5,278.5,2.35,19.0,326.0,302.29,237.69
2016,10,10,14,0,75.0,266.0,2.4,19.0,311.0,283.16,222.93
2016,10,10,14,15,429.0,185.0,2.4,18.5,419.0,389.09,306.53
2016,10,10,14,30,783.0,104.0,2.4,18.0,527.0,444.08,344.22
2016,10,10,14,45,754.5,103.0,2.45,18.0,485.5,382.13,291.08
2016,10,10,15,0,726.0,102.0,2.5,18.0,444.0,323.61,240.06
2016,10,10,15,15,696.5,97.5,2.55,17.5,399.5,264.09,188.13
2016,10,10,15,30,667.0,93.0,2.6,17.0,355.0,207.46,139.09
2016,10,10,15,45,620.0,88.0,2.7,17.0,307.0,151.36,93.96
2016,10,10,16,0,573.0,83.0,2.8,17.0,259.0,100.99,60.4
2016,10,10,16,15,512.0,74.5,2.75,16.5,211.0,56.91,44.77
2016,10,10,16,30,451.0,66.0,2.7,16.0,163.0,52.0,40.27
2016,10,10,16,45,358.0,54.0,2.7,15.5,118.0,41.47,30.59
2016,10,10,17,0,265.0,42.0,2.7,15.0,73.0,32.73,21.96
2016,10,10,17,15,132.5,21.0,2.6,14.5,36.5,16.49,1.48
2016,10,10,17,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,4.0,1.35,12.5,4.0,0.0,0.0
2016,10,11,6,30,0.0,8.0,1.4,13.0,8.0,7.28,0.0
2016,10,11,6,45,0.0,23.5,1.45,13.5,23.5,21.44,9.92
2016,10,11,7,0,0.0,39.0,1.5,14.0,39.0,37.46,25.46
2016,10,11,7,15,0.0,59.0,1.55,14.0,59.5,58.65,44.0
2016,10,11,7,30,0.0,79.0,1.6,14.0,80.0,79.07,61.75
2016,10,11,7,45,7.0,98.0,1.65,14.5,101.0,103.01,82.28
2016,10,11,8,0,14.0,117.0,1.7,15.0,122.0,127.32,102.76
2016,10,11,8,15,18.5,134.5,1.65,15.0,142.0,148.15,120.08
2016,10,11,8,30,23.0,152.0,1.6,15.0,162.0,169.23,137.33
2016,10,11,8,45,38.0,175.0,1.6,15.5,193.0,221.5,179.77
2016,10,11,9,0,53.0,198.0,1.6,16.0,224.0,260.6,210.65
2016,10,11,9,15,77.0,220.5,1.55,16.0,261.5,307.63,247.93
2016,10,11,9,30,101.0,243.0,1.5,16.0,299.0,355.04,284.76
2016,10,11,9,45,109.5,259.5,1.5,16.5,323.5,380.33,303.01
2016,10,11,10,0,118.0,276.0,1.5,17.0,348.0,423.36,334.42
2016,10,11,10,15,211.0,280.5,1.5,17.0,415.5,514.6,404.83
2016,10,11,10,30,304.0,285.0,1.5,17.0,483.0,623.59,485.29
2016,10,11,10,45,301.0,295.0,1.5,17.5,495.5,626.9,484.87
2016,10,11,11,0,298.0,305.0,1.5,18.0,508.0,628.67,484.39
2016,10,11,11,15,300.0,309.0,1.5,18.0,516.5,626.84,482.6
2016,10,11,11,30,302.0,313.0,1.5,18.0,525.0,623.52,479.83
2016,10,11,11,45,605.0,203.0,1.5,18.0,629.0,786.58,602.18
2016,10,11,12,0,908.0,93.0,1.5,18.0,733.0,900.37,678.76
2016,10,11,12,15,906.5,93.0,1.5,18.0,728.0,871.09,657.78
2016,10,11,12,30,905.0,93.0,1.5,18.0,723.0,838.54,636.28
2016,10,11,12,45,883.5,100.0,1.55,18.5,706.0,794.82,606.42
2016,10,11,13,0,862.0,107.0,1.6,19.0,689.0,754.19,578.52
2016,10,11,13,15,855.0,106.0,1.65,18.5,668.5,708.59,547.75
2016,10,11,13,30,848.0,105.0,1.7,18.0,648.0,660.99,513.85
2016,10,11,13,45,705.0,142.0,1.8,18.0,580.0,568.84,444.25
2016,10,11,14,0,562.0,179.0,1.9,18.0,512.0,482.22,377.67
2016,10,11,14,15,678.0,138.5,2.0,18.0,517.5,469.92,366.82
2016,10,11,14,30,794.0,98.0,2.1,18.0,523.0,441.26,340.75
2016,10,11,14,45,772.0,95.0,2.25,18.0,482.5,381.3,289.7
2016,10,11,15,0,750.0,92.0,2.4,18.0,442.0,320.35,236.65
2016,10,11,15,15,724.5,81.5,2.5,17.5,392.0,257.92,182.08
2016,10,11,15,30,699.0,71.0,2.6,17.0,342.0,195.67,128.08
2016,10,11,15,45,633.5,74.5,2.75,16.5,296.0,140.12,84.34
2016,10,11,16,0,568.0,78.0,2.9,16.0,250.0,95.16,56.37
2016,10,11,16,15,527.5,68.5,2.85,15.5,205.5,52.1,40.68
2016,10,11,16,30,487.0,59.0,2.8,15.0,161.0,46.14,35.23
2016,10,11,16,45,392.5,48.0,2.8,15.0,116.0,38.43,27.93
2016,10,11,17,0,298.0,37.0,2.8,15.0,71.0,30.48,19.84
2016,10,11,17,15,149.0,18.5,2.7,14.5,35.5,14.56,0.0
2016,10,11,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,12,6,15,41.0,7.0,1.45,11.5,8.0,0.0,0.0
2016,10,12,6,30,82.0,14.0,1.3,12.0,16.0,54.26,0.0
2016,10,12,6,45,212.0,28.5,1.2,12.5,52.5,185.31,125.06
2016,10,12,7,0,342.0,43.0,1.1,13.0,89.0,293.64,236.13
2016,10,12,7,15,426.0,53.5,1.0,13.0,135.0,378.46,310.16
2016,10,12,7,30,510.0,64.0,0.9,13.0,181.0,469.61,385.38
2016,10,12,7,45,569.0,70.5,0.85,13.5,229.5,543.03,442.43
2016,10,12,8,0,628.0,77.0,0.8,14.0,278.0,618.93,497.68
2016,10,12,8,15,360.0,122.0,0.8,14.5,241.5,470.94,381.7
2016,10,12,8,30,92.0,167.0,0.8,15.0,205.0,261.88,212.33
2016,10,12,8,45,70.0,181.0,0.85,15.5,211.5,257.88,208.83
2016,10,12,9,0,48.0,195.0,0.9,16.0,218.0,252.75,203.11
2016,10,12,9,15,56.5,214.0,1.0,16.0,243.0,280.99,225.35
2016,10,12,9,30,65.0,233.0,1.1,16.0,268.0,309.22,247.18
2016,10,12,9,45,57.0,242.5,1.25,16.0,275.0,310.0,247.07
2016,10,12,10,0,49.0,252.0,1.4,16.0,282.0,310.6,246.99
2016,10,12,10,15,154.5,272.0,1.6,16.0,371.0,450.3,357.79
2016,10,12,10,30,260.0,292.0,1.8,16.0,460.0,589.4,463.26
2016,10,12,10,45,155.5,291.5,2.0,16.0,393.0,466.07,367.95
2016,10,12,11,0,51.0,291.0,2.2,16.0,326.0,344.86,272.62
2016,10,12,11,15,55.5,298.5,2.2,16.0,337.0,353.97,280.09
2016,10,12,11,30,60.0,306.0,2.2,16.0,348.0,362.64,286.67
2016,10,12,11,45,40.0,281.5,2.2,16.5,309.5,314.3,248.04
2016,10,12,12,0,20.0,257.0,2.2,17.0,271.0,255.47,201.21
2016,10,12,12,15,98.5,293.0,2.15,17.0,361.0,368.68,291.71
2016,10,12,12,30,177.0,329.0,2.1,17.0,451.0,475.54,373.71
2016,10,12,12,45,198.5,320.5,2.1,17.5,455.5,472.78,370.77
2016,10,12,13,0,220.0,312.0,2.1,18.0,460.0,467.93,366.83
2016,10,12,13,15,141.5,294.5,2.15,17.5,388.5,383.41,302.07
2016,10,12,13,30,63.0,277.0,2.2,17.0,317.0,298.62,236.1
2016,10,12,13,45,76.5,269.5,2.3,17.0,316.0,293.83,233.08
2016,10,12,14,0,90.0,262.0,2.4,17.0,315.0,287.53,228.37
2016,10,12,14,15,54.0,228.0,2.45,17.0,259.5,231.7,184.02
2016,10,12,14,30,18.0,194.0,2.5,17.0,204.0,178.82,141.88
2016,10,12,14,45,55.0,195.0,2.65,17.0,221.5,192.12,152.48
2016,10,12,15,0,92.0,196.0,2.8,17.0,239.0,198.36,156.49
2016,10,12,15,15,401.0,135.0,2.65,16.5,292.5,217.61,161.38
2016,10,12,15,30,710.0,74.0,2.5,16.0,346.0,198.84,130.65
2016,10,12,15,45,673.5,68.5,2.45,16.0,299.0,138.54,81.48
2016,10,12,16,0,637.0,63.0,2.4,16.0,252.0,85.42,46.4
2016,10,12,16,15,578.5,57.0,2.3,15.5,204.5,42.95,32.58
2016,10,12,16,30,520.0,51.0,2.2,15.0,157.0,39.52,29.37
2016,10,12,16,45,426.5,41.5,2.15,15.0,112.5,32.88,23.05
2016,10,12,17,0,333.0,32.0,2.1,15.0,68.0,26.06,15.91
2016,10,12,17,15,166.5,16.0,2.1,14.5,34.0,12.82,0.0
2016,10,12,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,7.0,1.9,12.0,7.0,0.0,0.0
2016,10,13,6,30,0.0,14.0,1.9,12.0,14.0,12.73,0.0
2016,10,13,6,45,128.0,27.5,1.95,12.5,44.0,135.75,86.56
2016,10,13,7,0,256.0,41.0,2.0,13.0,74.0,237.91,191.78
2016,10,13,7,15,304.0,56.5,2.1,13.5,112.5,299.62,247.71
2016,10,13,7,30,352.0,72.0,2.2,14.0,151.0,365.05,304.15
2016,10,13,7,45,386.0,85.5,2.35,14.5,191.5,420.46,350.48
2016,10,13,8,0,420.0,99.0,2.5,15.0,232.0,477.37,396.31
2016,10,13,8,15,437.0,113.0,2.45,15.0,270.5,522.05,430.98
2016,10,13,8,30,454.0,127.0,2.4,15.0,309.0,566.11,464.15
2016,10,13,8,45,349.5,163.0,2.35,15.5,312.5,512.35,418.19
2016,10,13,9,0,245.0,199.0,2.3,16.0,316.0,469.57,380.49
2016,10,13,9,15,240.0,217.5,2.25,16.0,340.0,489.52,394.66
2016,10,13,9,30,235.0,236.0,2.2,16.0,364.0,489.88,393.68
2016,10,13,9,45,202.5,255.0,2.15,16.5,369.5,481.38,384.29
2016,10,13,10,0,170.0,274.0,2.1,17.0,375.0,471.14,373.73
2016,10,13,10,15,187.0,285.5,2.05,17.0,401.5,497.8,393.48
2016,10,13,10,30,204.0,297.0,2.0,17.0,428.0,523.62,412.18
2016,10,13,10,45,336.5,273.5,2.0,17.5,496.5,635.29,496.45
2016,10,13,11,0,469.0,250.0,2.0,18.0,565.0,743.82,574.7
2016,10,13,11,15,668.0,172.5,2.05,18.0,629.0,841.01,645.56
2016,10,13,11,30,867.0,95.0,2.1,18.0,693.0,906.84,689.97
2016,10,13,11,45,869.0,94.0,2.15,18.5,696.0,887.28,674.94
2016,10,13,12,0,871.0,93.0,2.2,19.0,699.0,864.24,658.52
2016,10,13,12,15,636.5,187.5,2.25,19.0,628.5,753.21,580.82
2016,10,13,12,30,402.0,282.0,2.3,19.0,558.0,619.17,480.15
2016,10,13,12,45,389.0,279.5,2.35,19.0,543.0,587.6,457.77
2016,10,13,13,0,376.0,277.0,2.4,19.0,528.0,555.67,434.1
2016,10,13,13,15,374.0,268.0,2.4,19.0,510.5,524.68,410.91
2016,10,13,13,30,372.0,259.0,2.4,19.0,493.0,492.93,386.78
2016,10,13,13,45,451.5,222.5,2.4,19.0,494.5,489.16,384.18
2016,10,13,14,0,531.0,186.0,2.4,19.0,496.0,469.62,368.57
2016,10,13,14,15,430.0,198.5,2.4,18.5,440.0,399.01,313.07
2016,10,13,14,30,329.0,211.0,2.4,18.0,384.0,334.36,262.06
2016,10,13,14,45,302.0,197.5,2.4,18.0,347.0,289.17,225.03
2016,10,13,15,0,275.0,184.0,2.4,18.0,310.0,246.89,189.95
2016,10,13,15,15,400.5,144.0,2.35,18.0,306.5,224.17,165.4
2016,10,13,15,30,526.0,104.0,2.3,18.0,303.0,186.68,127.24
2016,10,13,15,45,494.0,94.0,2.3,18.0,261.0,135.6,86.29
2016,10,13,16,0,462.0,84.0,2.3,18.0,219.0,90.3,56.02
2016,10,13,16,15,418.0,72.0,2.15,17.5,176.5,53.65,41.66
2016,10,13,16,30,374.0,60.0,2.0,17.0,134.0,45.48,34.28
2016,10,13,16,45,297.5,47.0,1.95,17.0,95.0,36.15,25.59
2016,10,13,17,0,221.0,34.0,1.9,17.0,56.0,26.55,15.83
2016,10,13,17,15,110.5,17.0,1.8,16.5,28.0,13.39,0.0
2016,10,13,17,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,1.0,3.75,16.0,1.0,0.87,0.0
2016,10,14,7,0,0.0,2.0,3.6,16.0,2.0,1.75,0.0
2016,10,14,7,15,0.0,4.0,3.4,16.0,4.0,3.51,0.0
2016,10,14,7,30,0.0,6.0,3.2,16.0,6.0,5.26,0.0
2016,10,14,7,45,0.0,7.5,3.0,16.0,7.5,6.58,0.0
2016,10,14,8,0,0.0,9.0,2.8,16.0,9.0,7.91,1.12
2016,10,14,8,15,0.0,10.5,2.65,16.0,10.5,9.23,2.25
2016,10,14,8,30,0.0,12.0,2.5,16.0,12.0,10.56,3.37
2016,10,14,8,45,0.0,27.5,2.45,16.5,27.5,24.23,14.96
2016,10,14,9,0,0.0,43.0,2.4,17.0,43.0,37.95,26.43
2016,10,14,9,15,0.0,71.0,2.35,17.0,71.0,62.8,47.16
2016,10,14,9,30,0.0,99.0,2.3,17.0,99.0,88.44,68.29
2016,10,14,9,45,0.0,93.0,2.3,17.0,93.0,82.56,63.25
2016,10,14,10,0,0.0,87.0,2.3,17.0,87.0,77.09,58.61
2016,10,14,10,15,0.0,102.5,2.25,17.0,102.5,91.37,70.26
2016,10,14,10,30,0.0,118.0,2.2,17.0,118.0,105.92,82.05
2016,10,14,10,45,0.5,144.0,2.15,17.5,144.0,131.08,102.21
2016,10,14,11,0,1.0,170.0,2.1,18.0,170.0,156.42,122.25
2016,10,14,11,15,0.5,148.0,2.05,18.0,148.0,134.39,104.39
2016,10,14,11,30,0.0,126.0,2.0,18.0,126.0,113.0,87.09
2016,10,14,11,45,0.0,124.5,1.95,18.0,124.5,111.51,85.88
2016,10,14,12,0,0.0,123.0,1.9,18.0,123.0,110.03,84.68
2016,10,14,12,15,1.0,151.5,1.85,18.0,152.0,137.23,106.68
2016,10,14,12,30,2.0,180.0,1.8,18.0,181.0,164.47,128.5
2016,10,14,12,45,1.0,171.0,1.8,18.0,171.5,154.87,120.81
2016,10,14,13,0,0.0,162.0,1.8,18.0,162.0,145.47,113.36
2016,10,14,13,15,8.5,194.0,1.75,18.0,199.5,180.52,141.76
2016,10,14,13,30,17.0,226.0,1.7,18.0,237.0,214.57,168.97
2016,10,14,13,45,11.5,206.5,1.65,18.0,214.0,191.8,150.88
2016,10,14,14,0,6.0,187.0,1.6,18.0,191.0,169.88,133.57
2016,10,14,14,15,4.0,175.5,1.55,18.0,178.0,157.63,124.0
2016,10,14,14,30,2.0,164.0,1.5,18.0,165.0,145.7,114.63
2016,10,14,14,45,1.0,135.0,1.5,18.0,135.5,119.26,93.41
2016,10,14,15,0,0.0,106.0,1.5,18.0,106.0,93.35,72.41
2016,10,14,15,15,0.0,78.0,1.45,17.5,78.0,68.96,52.47
2016,10,14,15,30,0.0,50.0,1.4,17.0,50.0,44.12,31.83
2016,10,14,15,45,0.0,43.0,1.4,17.0,43.0,37.92,26.64
2016,10,14,16,0,0.0,36.0,1.4,17.0,36.0,31.72,21.37
2016,10,14,16,15,0.0,29.0,1.25,16.5,29.0,25.53,17.05
2016,10,14,16,30,0.0,22.0,1.1,16.0,22.0,19.35,11.45
2016,10,14,16,45,0.0,15.5,1.0,16.0,15.5,13.62,6.17
2016,10,14,17,0,0.0,9.0,0.9,16.0,9.0,7.9,0.66
2016,10,14,17,15,0.0,4.5,0.85,15.5,4.5,3.94,0.0
2016,10,14,17,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,6,15,36.5,5.5,1.8,13.5,6.0,0.0,0.0
2016,10,15,6,30,73.0,11.0,1.9,14.0,12.0,46.83,0.0
2016,10,15,6,45,211.5,24.0,2.0,14.5,46.0,175.96,98.18
2016,10,15,7,0,350.0,37.0,2.1,15.0,80.0,291.75,231.98
2016,10,15,7,15,437.5,45.5,2.2,15.0,124.5,375.81,307.91
2016,10,15,7,30,525.0,54.0,2.3,15.0,169.0,466.65,385.46
2016,10,15,7,45,262.5,73.5,2.45,15.5,131.0,312.44,260.23
2016,10,15,8,0,0.0,93.0,2.6,16.0,93.0,88.87,69.55
2016,10,15,8,15,0.0,109.0,2.9,16.0,109.0,104.32,82.72
2016,10,15,8,30,0.0,125.0,3.2,16.0,125.0,119.73,95.42
2016,10,15,8,45,0.0,123.5,3.5,16.5,123.5,115.81,91.76
2016,10,15,9,0,0.0,122.0,3.8,17.0,122.0,112.75,88.83
2016,10,15,9,15,3.0,149.0,4.0,17.0,150.5,142.61,113.35
2016,10,15,9,30,6.0,176.0,4.2,17.0,179.0,172.7,137.79
2016,10,15,9,45,92.0,222.5,4.45,17.5,276.5,319.81,258.95
2016,10,15,10,0,178.0,269.0,4.7,18.0,374.0,473.01,380.13
2016,10,15,10,15,104.0,259.0,4.85,18.0,321.0,369.26,296.22
2016,10,15,10,30,30.0,249.0,5.0,18.0,268.0,284.03,226.08
2016,10,15,10,45,30.5,255.5,5.15,18.5,275.5,289.2,229.71
2016,10,15,11,0,31.0,262.0,5.3,19.0,283.0,294.26,233.09
2016,10,15,11,15,68.5,290.5,5.4,19.0,337.5,357.89,284.21
2016,10,15,11,30,106.0,319.0,5.5,19.0,392.0,419.75,333.17
2016,10,15,11,45,66.5,293.0,5.65,19.0,338.5,350.94,278.27
2016,10,15,12,0,27.0,267.0,5.8,19.0,285.0,271.85,214.91
2016,10,15,12,15,27.0,264.5,5.85,19.0,283.0,267.51,211.62
2016,10,15,12,30,27.0,262.0,5.9,19.0,281.0,263.17,208.23
2016,10,15,12,45,77.0,284.5,6.0,19.0,335.5,332.23,264.32
2016,10,15,13,0,127.0,307.0,6.1,19.0,390.0,395.19,314.69
2016,10,15,13,15,102.5,292.0,6.1,19.0,358.0,345.8,275.36
2016,10,15,13,30,78.0,277.0,6.1,19.0,326.0,308.35,245.45
2016,10,15,13,45,39.0,198.0,6.15,19.0,222.5,204.63,162.32
2016,10,15,14,0,0.0,119.0,6.2,19.0,119.0,105.64,81.68
2016,10,15,14,15,23.0,164.5,6.15,18.5,176.5,159.45,126.22
2016,10,15,14,30,46.0,210.0,6.1,18.0,234.0,206.8,164.95
2016,10,15,14,45,25.0,179.5,6.05,18.0,192.5,166.45,132.24
2016,10,15,15,0,4.0,149.0,6.0,18.0,151.0,131.35,103.98
2016,10,15,15,15,2.0,84.5,5.8,17.5,85.5,75.02,57.53
2016,10,15,15,30,0.0,20.0,5.6,17.0,20.0,17.6,9.32
2016,10,15,15,45,0.0,17.0,5.45,17.0,17.0,14.95,7.08
2016,10,15,16,0,0.0,14.0,5.3,17.0,14.0,12.3,4.82
2016,10,15,16,15,0.0,11.0,5.15,17.0,11.0,9.66,2.9
2016,10,15,16,30,0.0,8.0,5.0,17.0,8.0,7.02,0.5
2016,10,15,16,45,0.0,5.5,4.85,17.0,5.5,4.82,0.0
2016,10,15,17,0,0.0,3.0,4.7,17.0,3.0,2.63,0.0
2016,10,15,17,15,0.0,1.5,4.55,16.5,1.5,1.36,0.0
2016,10,15,17,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,6.0,1.45,14.0,6.0,0.0,0.0
2016,10,16,6,30,0.0,12.0,1.5,14.0,12.0,10.91,0.0
2016,10,16,6,45,184.0,23.5,1.6,14.5,45.0,157.08,77.92
2016,10,16,7,0,368.0,35.0,1.7,15.0,78.0,300.22,237.34
2016,10,16,7,15,455.5,43.0,1.8,15.0,122.5,384.08,313.4
2016,10,16,7,30,543.0,51.0,1.9,15.0,167.0,474.78,390.59
2016,10,16,7,45,591.5,57.0,2.0,15.5,213.0,539.95,442.99
2016,10,16,8,0,640.0,63.0,2.1,16.0,259.0,607.03,494.43
2016,10,16,8,15,320.0,69.5,2.2,16.0,167.5,367.13,305.47
2016,10,16,8,30,0.0,76.0,2.3,16.0,76.0,67.51,51.41
2016,10,16,8,45,0.0,51.5,2.4,16.5,51.5,45.47,32.91
2016,10,16,9,0,0.0,27.0,2.5,17.0,27.0,23.8,14.5
2016,10,16,9,15,0.0,64.0,2.55,17.0,64.0,56.58,42.0
2016,10,16,9,30,0.0,101.0,2.6,17.0,101.0,90.45,70.01
2016,10,16,9,45,0.0,78.5,2.7,17.5,78.5,69.5,52.37
2016,10,16,10,0,0.0,56.0,2.8,18.0,56.0,49.52,35.65
2016,10,16,10,15,0.0,83.5,2.85,18.0,83.5,73.98,55.79
2016,10,16,10,30,0.0,111.0,2.9,18.0,111.0,99.33,76.46
2016,10,16,10,45,6.0,167.5,3.0,18.0,171.5,159.32,125.26
2016,10,16,11,0,12.0,224.0,3.1,18.0,232.0,220.82,174.41
2016,10,16,11,15,12.0,226.0,3.1,18.0,234.0,221.71,174.83
2016,10,16,11,30,12.0,228.0,3.1,18.0,236.0,222.62,175.45
2016,10,16,11,45,6.5,198.5,3.15,18.0,203.0,187.74,147.47
2016,10,16,12,0,1.0,169.0,3.2,18.0,170.0,154.08,120.36
2016,10,16,12,15,4.0,186.0,3.3,18.0,189.0,172.36,135.24
2016,10,16,12,30,7.0,203.0,3.4,18.0,208.0,190.38,149.79
2016,10,16,12,45,3.5,168.5,3.55,18.0,171.0,154.53,121.0
2016,10,16,13,0,0.0,134.0,3.7,18.0,134.0,119.76,92.92
2016,10,16,13,15,0.0,130.5,3.85,18.0,130.5,116.43,90.36
2016,10,16,13,30,0.0,127.0,4.0,18.0,127.0,113.12,87.8
2016,10,16,13,45,0.0,124.5,4.2,18.0,124.5,110.72,86.0
2016,10,16,14,0,0.0,122.0,4.4,18.0,122.0,108.33,84.22
2016,10,16,14,15,0.0,76.5,4.5,18.0,76.5,67.71,50.86
2016,10,16,14,30,0.0,31.0,4.6,18.0,31.0,27.35,17.32
2016,10,16,14,45,27.0,105.0,4.7,18.0,117.0,103.42,80.42
2016,10,16,15,0,54.0,179.0,4.8,18.0,203.0,172.0,136.08
2016,10,16,15,15,27.0,111.0,4.7,17.5,123.0,103.59,80.45
2016,10,16,15,30,0.0,43.0,4.6,17.0,43.0,37.92,26.56
2016,10,16,15,45,0.0,37.0,4.6,17.0,37.0,32.6,22.1
2016,10,16,16,0,0.0,31.0,4.6,17.0,31.0,27.3,17.57
2016,10,16,16,15,0.0,24.5,4.45,16.5,24.5,21.55,13.46
2016,10,16,16,30,0.0,18.0,4.3,16.0,18.0,15.82,8.26
2016,10,16,16,45,0.0,12.5,4.2,16.0,12.5,10.98,3.79
2016,10,16,17,0,0.0,7.0,4.1,16.0,7.0,6.14,0.0
2016,10,16,17,15,0.0,3.5,4.1,16.0,3.5,3.18,0.0
2016,10,16,17,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.7,14.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,17,6,45,135.0,21.0,1.6,13.5,36.5,124.5,51.62
2016,10,17,7,0,270.0,42.0,1.6,14.0,73.0,249.64,196.78
2016,10,17,7,15,364.5,52.5,1.6,14.5,116.5,333.62,272.5
2016,10,17,7,30,459.0,63.0,1.6,15.0,160.0,429.92,353.4
2016,10,17,7,45,526.5,69.5,1.6,15.5,207.5,507.22,416.08
2016,10,17,8,0,594.0,76.0,1.6,16.0,255.0,587.53,477.18
2016,10,17,8,15,634.5,81.0,1.6,16.0,300.5,646.69,520.78
2016,10,17,8,30,675.0,86.0,1.6,16.0,346.0,705.96,563.14
2016,10,17,8,45,710.0,88.0,1.6,16.5,389.5,756.22,596.65
2016,10,17,9,0,745.0,90.0,1.6,17.0,433.0,805.32,628.47
2016,10,17,9,15,765.0,92.5,1.6,17.0,470.5,834.91,647.17
2016,10,17,9,30,785.0,95.0,1.6,17.0,508.0,867.23,667.77
2016,10,17,9,45,802.5,96.0,1.6,17.5,541.0,892.52,682.07
2016,10,17,10,0,820.0,97.0,1.6,18.0,574.0,914.63,694.19
2016,10,17,10,15,830.0,98.5,1.6,18.0,599.0,926.85,701.01
2016,10,17,10,30,840.0,100.0,1.6,18.0,624.0,935.48,705.66
2016,10,17,10,45,849.5,99.5,1.65,18.0,642.5,937.51,706.76
2016,10,17,11,0,859.0,99.0,1.7,18.0,661.0,935.79,705.57
2016,10,17,11,15,862.0,99.5,1.75,18.0,671.5,916.57,692.81
2016,10,17,11,30,865.0,100.0,1.8,18.0,682.0,902.98,684.12
2016,10,17,11,45,867.0,100.0,1.9,18.5,685.0,884.37,671.29
2016,10,17,12,0,869.0,100.0,2.0,19.0,688.0,862.28,656.14
2016,10,17,12,15,867.0,99.5,2.05,19.0,682.5,832.94,636.75
2016,10,17,12,30,865.0,99.0,2.1,19.0,677.0,800.56,615.21
2016,10,17,12,45,864.5,96.5,2.15,19.0,664.5,764.28,590.78
2016,10,17,13,0,864.0,94.0,2.2,19.0,652.0,725.19,564.14
2016,10,17,13,15,856.5,93.0,2.25,19.0,631.0,680.27,531.69
2016,10,17,13,30,849.0,92.0,2.3,19.0,610.0,636.17,498.25
2016,10,17,13,45,840.0,89.5,2.35,19.0,583.0,584.44,458.28
2016,10,17,14,0,831.0,87.0,2.4,19.0,556.0,531.47,416.14
2016,10,17,14,15,815.5,85.0,2.4,18.5,522.0,474.93,370.45
2016,10,17,14,30,800.0,83.0,2.4,18.0,488.0,418.34,323.12
2016,10,17,14,45,779.5,80.5,2.45,18.0,448.5,359.71,272.25
2016,10,17,15,0,759.0,78.0,2.5,18.0,409.0,302.21,221.14
2016,10,17,15,15,729.5,74.5,2.45,17.5,365.0,243.05,168.91
2016,10,17,15,30,700.0,71.0,2.4,17.0,321.0,183.9,117.8
2016,10,17,15,45,657.5,66.0,2.4,17.0,275.0,127.49,73.28
2016,10,17,16,0,615.0,61.0,2.4,17.0,229.0,76.09,41.63
2016,10,17,16,15,549.0,54.5,2.25,16.5,182.0,41.69,31.22
2016,10,17,16,30,483.0,48.0,2.1,16.0,135.0,37.79,27.51
2016,10,17,16,45,375.0,38.0,2.0,16.0,92.5,30.6,20.56
2016,10,17,17,0,267.0,28.0,1.9,16.0,50.0,23.22,10.88
2016,10,17,17,15,133.5,14.0,1.9,15.5,25.0,12.73,0.0
2016,10,17,17,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,18,6,45,175.5,17.5,1.9,13.5,37.5,143.94,46.62
2016,10,18,7,0,351.0,35.0,1.9,14.0,75.0,289.2,227.21
2016,10,18,7,15,445.0,44.0,2.0,14.0,119.5,377.62,308.84
2016,10,18,7,30,539.0,53.0,2.1,14.0,164.0,473.43,390.89
2016,10,18,7,45,604.5,57.0,2.25,14.5,212.5,548.18,451.76
2016,10,18,8,0,670.0,61.0,2.4,15.0,261.0,625.86,511.97
2016,10,18,8,15,707.5,65.5,2.45,15.5,307.5,679.38,551.16
2016,10,18,8,30,745.0,70.0,2.5,16.0,354.0,737.79,592.71
2016,10,18,8,45,774.5,72.0,2.55,16.5,397.5,785.33,625.02
2016,10,18,9,0,804.0,74.0,2.6,17.0,441.0,831.2,655.42
2016,10,18,9,15,822.5,76.0,2.5,17.0,479.0,865.04,676.79
2016,10,18,9,30,841.0,78.0,2.4,17.0,517.0,896.1,695.93
2016,10,18,9,45,858.0,78.5,2.35,17.5,550.0,911.35,703.02
2016,10,18,10,0,875.0,79.0,2.3,18.0,583.0,932.75,714.46
2016,10,18,10,15,884.0,80.0,2.2,18.0,609.0,943.74,719.54
2016,10,18,10,30,893.0,81.0,2.1,18.0,635.0,951.04,722.28
2016,10,18,10,45,900.5,81.5,2.05,18.5,653.5,952.52,720.43
2016,10,18,11,0,908.0,82.0,2.0,19.0,672.0,950.14,716.21
2016,10,18,11,15,911.0,82.5,1.95,19.0,682.5,939.73,708.16
2016,10,18,11,30,914.0,83.0,1.9,19.0,693.0,925.51,697.82
2016,10,18,11,45,917.5,81.5,1.85,19.0,696.5,905.65,683.85
2016,10,18,12,0,921.0,80.0,1.8,19.0,700.0,882.11,667.56
2016,10,18,12,15,919.5,80.0,1.85,19.0,694.5,852.51,648.31
2016,10,18,12,30,918.0,80.0,1.9,19.0,689.0,819.65,626.74
2016,10,18,12,45,913.0,80.0,1.95,19.5,675.5,781.01,599.86
2016,10,18,13,0,908.0,80.0,2.0,20.0,662.0,739.68,570.94
2016,10,18,13,15,901.0,79.0,2.0,20.0,641.0,693.45,538.15
2016,10,18,13,30,894.0,78.0,2.0,20.0,620.0,645.13,501.78
2016,10,18,13,45,882.0,77.5,2.05,20.0,591.5,592.59,461.5
2016,10,18,14,0,870.0,77.0,2.1,20.0,563.0,538.92,419.07
2016,10,18,14,15,855.5,75.0,2.15,20.0,528.5,481.72,372.55
2016,10,18,14,30,841.0,73.0,2.2,20.0,494.0,424.25,324.23
2016,10,18,14,45,816.0,72.0,2.25,20.0,453.0,362.84,271.5
2016,10,18,15,0,791.0,71.0,2.3,20.0,412.0,303.48,219.22
2016,10,18,15,15,762.5,67.5,2.25,19.5,367.5,242.81,165.97
2016,10,18,15,30,734.0,64.0,2.2,19.0,323.0,184.8,116.05
2016,10,18,15,45,688.5,60.5,2.2,19.0,276.0,127.87,71.81
2016,10,18,16,0,643.0,57.0,2.2,19.0,229.0,72.87,38.37
2016,10,18,16,15,578.0,50.5,2.2,18.0,181.5,38.65,28.32
2016,10,18,16,30,513.0,44.0,2.2,17.0,134.0,34.57,24.54
2016,10,18,16,45,402.5,34.5,2.2,16.5,91.0,27.67,17.91
2016,10,18,17,0,292.0,25.0,2.2,16.0,48.0,20.59,8.0
2016,10,18,17,15,146.0,12.5,2.3,15.5,24.0,11.37,0.0
2016,10,18,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,19,6,45,212.0,14.5,1.9,12.5,37.5,158.1,32.29
2016,10,19,7,0,424.0,29.0,1.9,13.0,75.0,325.99,255.17
2016,10,19,7,15,511.5,36.5,1.95,13.5,120.5,404.36,330.54
2016,10,19,7,30,599.0,44.0,2.0,14.0,166.0,496.82,408.87
2016,10,19,7,45,652.5,48.5,2.05,14.5,213.5,566.19,464.57
2016,10,19,8,0,706.0,53.0,2.1,15.0,261.0,637.37,519.06
2016,10,19,8,15,741.0,56.5,2.1,15.5,307.0,693.63,559.75
2016,10,19,8,30,776.0,60.0,2.1,16.0,353.0,749.43,598.59
2016,10,19,8,45,800.5,62.5,2.15,16.5,395.5,793.86,628.33
2016,10,19,9,0,825.0,65.0,2.2,17.0,438.0,827.57,649.81
2016,10,19,9,15,842.0,67.0,2.15,17.5,475.5,860.18,669.32
2016,10,19,9,30,859.0,69.0,2.1,18.0,513.0,890.02,686.53
2016,10,19,9,45,870.5,70.5,2.1,18.5,545.0,911.02,697.96
2016,10,19,10,0,882.0,72.0,2.1,19.0,577.0,928.63,707.13
2016,10,19,10,15,890.5,73.0,2.0,19.0,602.0,939.22,711.85
2016,10,19,10,30,899.0,74.0,1.9,19.0,627.0,946.09,714.19
2016,10,19,10,45,901.5,76.5,1.85,19.5,644.5,945.37,710.84
2016,10,19,11,0,904.0,79.0,1.8,20.0,662.0,940.8,705.17
2016,10,19,11,15,907.0,79.0,1.75,20.0,672.0,929.85,696.82
2016,10,19,11,30,910.0,79.0,1.7,20.0,682.0,915.14,686.18
2016,10,19,11,45,908.5,80.0,1.7,20.5,684.0,893.92,670.69
2016,10,19,12,0,907.0,81.0,1.7,21.0,686.0,869.22,653.04
2016,10,19,12,15,905.5,81.0,1.7,21.0,681.0,840.01,633.68
2016,10,19,12,30,904.0,81.0,1.7,21.0,676.0,807.59,612.12
2016,10,19,12,45,899.0,80.5,1.75,21.5,662.5,768.91,585.5
2016,10,19,13,0,894.0,80.0,1.8,22.0,649.0,727.61,556.9
2016,10,19,13,15,887.5,79.0,1.8,22.0,628.5,682.34,524.92
2016,10,19,13,30,881.0,78.0,1.8,22.0,608.0,634.98,489.57
2016,10,19,13,45,872.0,76.5,1.85,22.0,580.5,583.82,450.71
2016,10,19,14,0,863.0,75.0,1.9,22.0,553.0,531.28,409.52
2016,10,19,14,15,848.5,73.0,1.95,21.5,519.0,474.56,364.46
2016,10,19,14,30,834.0,71.0,2.0,21.0,485.0,417.57,317.45
