Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,45,813.5,69.0,2.05,21.0,445.0,357.31,265.8
2016,10,19,15,0,793.0,67.0,2.1,21.0,405.0,298.63,214.16
2016,10,19,15,15,764.5,64.0,2.05,20.5,361.0,238.47,161.53
2016,10,19,15,30,736.0,61.0,2.0,20.0,317.0,180.95,112.26
2016,10,19,15,45,694.5,57.0,1.95,20.0,270.5,124.04,68.24
2016,10,19,16,0,653.0,53.0,1.9,20.0,224.0,71.99,37.76
2016,10,19,16,15,588.5,47.0,1.85,19.0,177.0,35.95,25.83
2016,10,19,16,30,524.0,41.0,1.8,18.0,130.0,32.18,22.31
2016,10,19,16,45,416.5,32.0,1.75,17.5,88.0,25.62,15.99
2016,10,19,17,0,309.0,23.0,1.7,17.0,46.0,18.9,5.6
2016,10,19,17,15,154.5,11.5,1.75,16.5,23.0,10.46,0.0
2016,10,19,17,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,20,6,45,205.5,15.0,1.45,13.5,36.5,154.31,6.27
2016,10,20,7,0,411.0,30.0,1.5,14.0,73.0,319.18,246.25
2016,10,20,7,15,502.5,37.5,1.5,14.5,118.5,405.67,328.35
2016,10,20,7,30,594.0,45.0,1.5,15.0,164.0,493.62,402.6
2016,10,20,7,45,651.5,50.0,1.55,15.5,212.5,566.38,460.36
2016,10,20,8,0,709.0,55.0,1.6,16.0,261.0,641.21,516.9
2016,10,20,8,15,745.0,58.5,1.5,16.5,307.5,698.35,556.72
2016,10,20,8,30,781.0,62.0,1.4,17.0,354.0,755.01,594.34
2016,10,20,8,45,807.5,64.5,1.35,17.5,397.5,801.23,623.55
2016,10,20,9,0,834.0,67.0,1.3,18.0,441.0,845.59,650.57
2016,10,20,9,15,851.5,69.0,1.25,18.5,479.0,869.87,663.2
2016,10,20,9,30,869.0,71.0,1.2,19.0,517.0,900.18,679.84
2016,10,20,9,45,884.0,71.5,1.2,19.5,550.0,923.14,692.02
2016,10,20,10,0,899.0,72.0,1.2,20.0,583.0,942.76,702.03
2016,10,20,10,15,907.5,73.0,1.2,20.5,608.0,953.33,706.19
2016,10,20,10,30,916.0,74.0,1.2,21.0,633.0,960.12,708.12
2016,10,20,10,45,921.0,75.0,1.25,21.5,651.0,959.76,706.44
2016,10,20,11,0,926.0,76.0,1.3,22.0,669.0,955.48,702.48
2016,10,20,11,15,928.5,76.5,1.3,22.5,679.5,944.39,693.52
2016,10,20,11,30,931.0,77.0,1.3,23.0,690.0,929.46,682.32
2016,10,20,11,45,931.0,77.0,1.3,23.5,692.0,907.95,667.05
2016,10,20,12,0,931.0,77.0,1.3,24.0,694.0,882.84,649.62
2016,10,20,12,15,929.5,77.0,1.3,24.0,688.5,852.99,630.41
2016,10,20,12,30,928.0,77.0,1.3,24.0,683.0,819.84,609.01
2016,10,20,12,45,921.5,77.5,1.35,24.5,669.5,780.35,582.68
2016,10,20,13,0,915.0,78.0,1.4,25.0,656.0,738.24,554.4
2016,10,20,13,15,908.5,77.0,1.4,25.0,634.5,692.13,522.67
2016,10,20,13,30,902.0,76.0,1.4,25.0,613.0,643.87,487.51
2016,10,20,13,45,892.0,74.5,1.45,25.0,585.0,591.18,448.47
2016,10,20,14,0,882.0,73.0,1.5,25.0,557.0,537.18,407.11
2016,10,20,14,15,868.0,71.0,1.5,24.5,522.5,479.76,362.22
2016,10,20,14,30,854.0,69.0,1.5,24.0,488.0,421.99,315.33
2016,10,20,14,45,833.5,67.0,1.5,24.0,448.0,361.85,264.51
2016,10,20,15,0,813.0,65.0,1.5,24.0,408.0,300.93,211.93
2016,10,20,15,15,784.5,62.0,1.5,23.5,363.5,239.7,159.29
2016,10,20,15,30,756.0,59.0,1.5,23.0,319.0,181.07,109.92
2016,10,20,15,45,714.0,55.0,1.55,22.5,271.5,123.0,65.99
2016,10,20,16,0,672.0,51.0,1.6,22.0,224.0,69.83,35.72
2016,10,20,16,15,606.5,45.0,1.6,21.0,176.5,37.65,27.04
2016,10,20,16,30,541.0,39.0,1.6,20.0,129.0,33.46,23.15
2016,10,20,16,45,426.5,30.5,1.65,19.5,86.0,24.45,14.73
2016,10,20,17,0,312.0,22.0,1.7,19.0,43.0,18.13,3.46
2016,10,20,17,15,156.0,11.0,1.7,18.5,21.5,10.01,0.0
2016,10,20,17,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,192.5,14.5,1.2,14.5,34.0,145.25,0.0
2016,10,21,7,0,385.0,29.0,1.2,15.0,68.0,302.14,229.54
2016,10,21,7,15,477.0,37.0,1.15,15.5,112.5,388.1,311.81
2016,10,21,7,30,569.0,45.0,1.1,16.0,157.0,481.71,389.79
2016,10,21,7,45,626.0,50.0,1.05,16.5,204.0,546.8,440.6
2016,10,21,8,0,683.0,55.0,1.0,17.0,251.0,620.15,494.75
2016,10,21,8,15,361.0,99.0,0.9,17.5,204.5,439.57,355.14
2016,10,21,8,30,39.0,143.0,0.8,18.0,158.0,189.65,151.38
2016,10,21,8,45,40.5,160.0,0.7,18.5,177.0,209.18,167.44
2016,10,21,9,0,42.0,177.0,0.6,19.0,196.0,228.66,181.89
2016,10,21,9,15,67.0,199.5,0.55,19.5,232.5,276.33,218.87
2016,10,21,9,30,92.0,222.0,0.5,20.0,269.0,324.42,254.97
2016,10,21,9,45,93.0,236.5,0.5,20.5,286.5,340.15,265.36
2016,10,21,10,0,94.0,251.0,0.5,21.0,304.0,355.55,275.65
2016,10,21,10,15,114.5,265.5,0.5,21.0,333.0,388.87,300.31
2016,10,21,10,30,135.0,280.0,0.5,21.0,362.0,439.11,336.62
2016,10,21,10,45,146.0,289.0,0.55,21.5,380.5,455.42,347.43
2016,10,21,11,0,157.0,298.0,0.6,22.0,399.0,470.85,357.88
2016,10,21,11,15,162.5,303.0,0.7,22.0,408.5,475.62,361.63
2016,10,21,11,30,168.0,308.0,0.8,22.0,418.0,479.51,364.85
2016,10,21,11,45,169.5,308.5,0.9,22.5,419.5,473.91,360.53
2016,10,21,12,0,171.0,309.0,1.0,23.0,421.0,467.62,355.76
2016,10,21,12,15,146.0,306.0,1.1,23.0,401.5,435.23,332.05
2016,10,21,12,30,121.0,303.0,1.2,23.0,382.0,403.95,309.08
2016,10,21,12,45,161.5,296.5,1.35,23.0,399.5,419.22,322.01
2016,10,21,13,0,202.0,290.0,1.5,23.0,417.0,431.02,331.85
2016,10,21,13,15,343.0,249.5,1.65,23.0,456.0,480.49,370.96
2016,10,21,13,30,484.0,209.0,1.8,23.0,495.0,516.08,398.35
2016,10,21,13,45,478.5,200.0,1.95,23.0,472.0,476.0,367.85
2016,10,21,14,0,473.0,191.0,2.1,23.0,449.0,435.42,336.56
2016,10,21,14,15,642.0,134.0,2.2,22.5,460.0,434.18,334.21
2016,10,21,14,30,811.0,77.0,2.3,22.0,471.0,410.1,311.35
2016,10,21,14,45,788.0,74.5,2.4,22.0,431.5,350.38,260.1
2016,10,21,15,0,765.0,72.0,2.5,22.0,392.0,292.07,209.0
2016,10,21,15,15,735.0,69.0,2.5,21.5,348.0,233.39,157.88
2016,10,21,15,30,705.0,66.0,2.5,21.0,304.0,177.58,110.44
2016,10,21,15,45,660.0,61.0,2.55,20.5,258.0,118.53,65.37
2016,10,21,16,0,615.0,56.0,2.6,20.0,212.0,67.43,35.98
2016,10,21,16,15,545.5,49.5,2.6,19.5,166.0,38.17,27.64
2016,10,21,16,30,476.0,43.0,2.6,19.0,120.0,34.11,23.76
2016,10,21,16,45,358.5,33.0,2.6,18.5,79.0,26.74,16.53
2016,10,21,17,0,241.0,23.0,2.6,18.0,38.0,19.17,1.74
2016,10,21,17,15,120.5,11.5,2.65,17.5,19.0,10.46,0.0
2016,10,21,17,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,22,6,45,97.0,17.0,1.7,12.5,26.5,92.68,0.0
2016,10,22,7,0,194.0,34.0,1.7,13.0,53.0,193.43,145.89
2016,10,22,7,15,249.5,50.0,1.7,13.0,89.0,256.2,208.94
2016,10,22,7,30,305.0,66.0,1.7,13.0,125.0,323.82,268.69
2016,10,22,7,45,343.0,80.0,1.7,13.5,163.5,379.89,316.3
2016,10,22,8,0,381.0,94.0,1.7,14.0,202.0,437.94,363.56
2016,10,22,8,15,411.5,104.5,1.65,14.0,239.5,486.84,402.38
2016,10,22,8,30,442.0,115.0,1.6,14.0,277.0,536.27,440.32
2016,10,22,8,45,335.0,149.0,1.55,14.5,280.5,479.85,392.49
2016,10,22,9,0,228.0,183.0,1.5,15.0,284.0,434.28,352.82
2016,10,22,9,15,537.5,131.0,1.4,15.5,395.5,667.2,533.36
2016,10,22,9,30,847.0,79.0,1.3,16.0,507.0,896.3,689.49
2016,10,22,9,45,848.0,85.5,1.2,16.5,537.0,913.56,693.92
2016,10,22,10,0,849.0,92.0,1.1,17.0,567.0,927.08,698.48
2016,10,22,10,15,743.5,126.0,1.1,17.0,555.5,875.68,662.81
2016,10,22,10,30,638.0,160.0,1.1,17.0,544.0,813.28,620.22
2016,10,22,10,45,569.0,190.5,1.1,17.0,541.0,769.97,590.04
2016,10,22,11,0,500.0,221.0,1.1,17.0,538.0,732.33,561.77
2016,10,22,11,15,568.5,200.5,1.15,17.0,566.0,761.31,584.1
2016,10,22,11,30,637.0,180.0,1.2,17.0,594.0,792.99,607.0
2016,10,22,11,45,624.5,185.5,1.25,17.5,592.0,770.49,589.89
2016,10,22,12,0,612.0,191.0,1.3,18.0,590.0,745.76,571.68
2016,10,22,12,15,635.0,181.0,1.35,18.0,592.0,732.35,563.21
2016,10,22,12,30,658.0,171.0,1.4,18.0,594.0,715.09,551.72
2016,10,22,12,45,772.5,132.5,1.45,18.0,619.5,732.05,565.8
2016,10,22,13,0,887.0,94.0,1.5,18.0,645.0,731.46,566.51
2016,10,22,13,15,879.5,93.0,1.55,18.0,624.5,689.25,535.56
2016,10,22,13,30,872.0,92.0,1.6,18.0,604.0,640.74,499.44
2016,10,22,13,45,642.0,147.5,1.7,18.0,514.5,521.29,408.5
2016,10,22,14,0,412.0,203.0,1.8,18.0,425.0,414.27,325.65
2016,10,22,14,15,355.0,199.0,1.85,17.5,382.0,352.53,277.64
2016,10,22,14,30,298.0,195.0,1.9,17.0,339.0,302.08,237.45
2016,10,22,14,45,291.0,178.5,1.95,17.0,309.0,263.76,205.36
2016,10,22,15,0,284.0,162.0,2.0,17.0,279.0,226.16,173.27
2016,10,22,15,15,268.5,147.0,2.05,16.5,247.5,188.7,141.64
2016,10,22,15,30,253.0,132.0,2.1,16.0,216.0,153.07,111.94
2016,10,22,15,45,240.5,113.0,2.15,16.0,183.5,116.6,82.7
2016,10,22,16,0,228.0,94.0,2.2,16.0,151.0,82.01,58.41
2016,10,22,16,15,200.0,75.5,2.15,15.5,117.5,58.14,45.63
2016,10,22,16,30,172.0,57.0,2.1,15.0,84.0,44.65,33.29
2016,10,22,16,45,119.0,39.5,2.1,15.0,55.0,31.43,20.52
2016,10,22,17,0,66.0,22.0,2.1,15.0,26.0,17.87,0.0
2016,10,22,17,15,33.0,11.0,2.15,14.5,13.0,10.01,0.0
2016,10,22,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,23,6,45,180.0,14.5,1.35,11.5,31.5,136.11,0.0
2016,10,23,7,0,360.0,29.0,1.3,12.0,63.0,286.58,214.16
2016,10,23,7,15,459.0,37.5,1.3,12.5,107.5,376.24,305.1
2016,10,23,7,30,558.0,46.0,1.3,13.0,152.0,474.16,388.43
2016,10,23,7,45,616.0,52.0,1.3,13.5,199.0,545.83,446.13
2016,10,23,8,0,674.0,58.0,1.3,14.0,246.0,614.69,498.6
2016,10,23,8,15,713.0,62.0,1.3,14.0,292.0,673.55,542.16
2016,10,23,8,30,752.0,66.0,1.3,14.0,338.0,732.12,583.92
2016,10,23,8,45,777.0,69.5,1.3,14.5,380.5,777.35,613.65
2016,10,23,9,0,802.0,73.0,1.3,15.0,423.0,820.71,641.31
2016,10,23,9,15,436.5,143.0,1.3,15.0,336.0,590.7,472.13
2016,10,23,9,30,71.0,213.0,1.3,15.0,249.0,294.56,236.46
2016,10,23,9,45,126.5,231.5,1.35,15.5,300.5,383.02,307.96
2016,10,23,10,0,182.0,250.0,1.4,16.0,352.0,454.57,362.59
2016,10,23,10,15,538.0,165.5,1.45,16.0,483.5,719.78,566.69
2016,10,23,10,30,894.0,81.0,1.5,16.0,615.0,942.29,718.13
2016,10,23,10,45,581.0,181.5,1.55,16.5,533.0,769.52,595.17
2016,10,23,11,0,268.0,282.0,1.6,17.0,451.0,571.17,445.16
2016,10,23,11,15,592.0,182.0,1.65,17.0,561.5,767.53,596.31
2016,10,23,11,30,916.0,82.0,1.7,17.0,672.0,915.64,697.13
2016,10,23,11,45,917.5,82.0,1.75,17.5,675.0,895.65,680.96
2016,10,23,12,0,919.0,82.0,1.8,18.0,678.0,872.05,664.38
2016,10,23,12,15,917.0,81.5,1.85,18.0,672.0,841.51,644.32
2016,10,23,12,30,915.0,81.0,1.9,18.0,666.0,807.79,621.97
2016,10,23,12,45,636.0,169.5,2.0,18.0,572.0,667.74,521.16
2016,10,23,13,0,357.0,258.0,2.1,18.0,478.0,516.7,406.02
2016,10,23,13,15,355.0,249.0,2.15,18.0,462.0,486.81,384.29
2016,10,23,13,30,353.0,240.0,2.2,18.0,446.0,456.24,360.82
2016,10,23,13,45,352.5,228.0,2.25,18.0,425.0,423.03,334.9
2016,10,23,14,0,352.0,216.0,2.3,18.0,404.0,389.25,307.95
2016,10,23,14,15,430.0,184.5,2.3,18.0,400.0,377.86,297.46
2016,10,23,14,30,508.0,153.0,2.3,18.0,396.0,352.1,274.08
2016,10,23,14,45,507.0,137.0,2.35,18.0,362.0,303.93,232.59
2016,10,23,15,0,506.0,121.0,2.4,18.0,328.0,255.47,190.0
2016,10,23,15,15,481.0,111.5,2.35,17.5,290.5,207.05,148.14
2016,10,23,15,30,456.0,102.0,2.3,17.0,253.0,161.31,109.48
2016,10,23,15,45,424.0,90.0,2.3,17.0,213.0,115.66,74.01
2016,10,23,16,0,392.0,78.0,2.3,17.0,173.0,73.96,47.93
2016,10,23,16,15,346.0,64.0,2.15,16.5,134.0,48.4,36.89
2016,10,23,16,30,300.0,50.0,2.0,16.0,95.0,38.45,27.71
2016,10,23,16,45,211.0,35.0,1.9,15.5,61.0,27.27,16.78
2016,10,23,17,0,122.0,20.0,1.8,15.0,27.0,15.77,0.0
2016,10,23,17,15,61.0,10.0,1.8,14.5,13.5,9.1,0.0
2016,10,23,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,3.45,14.0,7.5,6.82,0.0
2016,10,24,7,0,0.0,15.0,3.6,14.0,15.0,13.19,4.25
2016,10,24,7,15,0.0,26.0,3.65,14.0,26.0,22.9,13.41
2016,10,24,7,30,0.0,37.0,3.7,14.0,37.0,32.63,22.04
2016,10,24,7,45,0.0,49.5,3.8,14.5,49.5,43.71,31.68
2016,10,24,8,0,0.0,62.0,3.9,15.0,62.0,55.72,41.98
2016,10,24,8,15,0.0,74.0,4.0,15.0,74.0,67.16,51.74
2016,10,24,8,30,0.0,86.0,4.1,15.0,86.0,78.59,61.37
2016,10,24,8,45,27.5,131.0,4.25,15.5,143.0,161.61,131.79
2016,10,24,9,0,55.0,176.0,4.4,16.0,200.0,240.36,196.91
2016,10,24,9,15,198.5,186.0,4.4,16.0,283.0,394.67,325.76
2016,10,24,9,30,342.0,196.0,4.4,16.0,366.0,554.99,454.12
2016,10,24,9,45,184.0,204.0,4.4,16.0,296.0,401.71,328.43
2016,10,24,10,0,26.0,212.0,4.4,16.0,226.0,229.15,184.5
2016,10,24,10,15,42.0,233.5,4.45,16.0,257.5,283.27,228.68
2016,10,24,10,30,58.0,255.0,4.5,16.0,289.0,320.64,258.6
2016,10,24,10,45,70.0,268.0,4.55,16.5,310.5,343.63,276.31
2016,10,24,11,0,82.0,281.0,4.6,17.0,332.0,366.05,293.47
2016,10,24,11,15,56.0,267.0,4.6,17.0,302.5,322.42,257.94
2016,10,24,11,30,30.0,253.0,4.6,17.0,273.0,280.38,223.64
2016,10,24,11,45,79.5,277.5,4.65,17.5,329.0,347.22,277.68
2016,10,24,12,0,129.0,302.0,4.7,18.0,385.0,424.83,338.63
2016,10,24,12,15,100.5,292.5,4.75,18.0,357.0,371.26,296.0
2016,10,24,12,30,72.0,283.0,4.8,18.0,329.0,333.25,265.56
2016,10,24,12,45,40.5,242.5,4.85,18.0,268.5,263.15,209.53
2016,10,24,13,0,9.0,202.0,4.9,18.0,208.0,189.91,150.28
2016,10,24,13,15,85.0,233.0,4.95,18.0,282.5,275.94,221.22
2016,10,24,13,30,161.0,264.0,5.0,18.0,357.0,354.47,284.3
2016,10,24,13,45,80.5,179.5,5.05,18.0,226.0,210.7,168.51
2016,10,24,14,0,0.0,95.0,5.1,18.0,95.0,84.2,64.52
2016,10,24,14,15,0.0,60.0,4.95,17.5,60.0,53.03,38.89
2016,10,24,14,30,0.0,25.0,4.8,17.0,25.0,22.03,12.98
2016,10,24,14,45,0.0,56.0,4.7,17.0,56.0,49.46,36.18
2016,10,24,15,0,0.0,87.0,4.6,17.0,87.0,76.78,59.25
2016,10,24,15,15,0.0,76.5,4.45,16.5,76.5,67.5,51.64
2016,10,24,15,30,0.0,66.0,4.3,16.0,66.0,58.28,44.01
2016,10,24,15,45,0.0,55.0,4.15,16.0,55.0,48.57,35.75
2016,10,24,16,0,0.0,44.0,4.0,16.0,44.0,38.82,27.36
2016,10,24,16,15,0.0,33.5,3.9,15.5,33.5,29.52,20.42
2016,10,24,16,30,0.0,23.0,3.8,15.0,23.0,20.24,11.96
2016,10,24,16,45,0.0,14.5,3.7,15.0,14.5,12.75,4.71
2016,10,24,17,0,0.0,6.0,3.6,15.0,6.0,5.26,0.0
2016,10,24,17,15,0.0,3.0,3.65,15.0,3.0,2.73,0.0
2016,10,24,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,14.5,3.45,15.0,14.5,13.19,0.0
2016,10,25,7,0,0.0,29.0,3.6,15.0,29.0,30.5,16.59
2016,10,25,7,15,23.5,47.5,3.6,15.0,52.0,72.59,54.72
2016,10,25,7,30,47.0,66.0,3.6,15.0,75.0,110.0,87.93
2016,10,25,7,45,58.5,86.0,3.65,15.5,100.0,142.35,116.1
2016,10,25,8,0,70.0,106.0,3.7,16.0,125.0,174.91,143.91
2016,10,25,8,15,77.5,125.0,3.65,16.0,149.5,203.14,167.7
2016,10,25,8,30,85.0,144.0,3.6,16.0,174.0,231.5,191.14
2016,10,25,8,45,42.5,138.0,3.55,16.5,153.0,183.78,149.83
2016,10,25,9,0,0.0,132.0,3.5,17.0,132.0,125.42,99.48
2016,10,25,9,15,0.0,128.5,3.55,17.0,128.5,119.89,94.75
2016,10,25,9,30,0.0,125.0,3.6,17.0,125.0,115.1,90.59
2016,10,25,9,45,0.0,93.0,3.7,17.5,93.0,82.79,63.55
2016,10,25,10,0,0.0,61.0,3.8,18.0,61.0,53.94,39.42
2016,10,25,10,15,0.0,43.0,3.85,18.0,43.0,37.99,26.1
2016,10,25,10,30,0.0,25.0,3.9,18.0,25.0,22.07,12.8
2016,10,25,10,45,0.0,26.5,3.95,18.0,26.5,23.4,13.89
2016,10,25,11,0,0.0,28.0,4.0,18.0,28.0,24.73,14.98
2016,10,25,11,15,0.0,65.0,4.0,18.0,65.0,57.54,42.17
2016,10,25,11,30,0.0,102.0,4.0,18.0,102.0,90.77,69.46
2016,10,25,11,45,0.0,136.5,4.05,18.0,137.0,123.02,95.75
2016,10,25,12,0,0.0,171.0,4.1,18.0,172.0,155.73,122.23
2016,10,25,12,15,0.0,143.0,4.0,18.0,143.5,128.81,100.39
2016,10,25,12,30,0.0,115.0,3.9,18.0,115.0,102.62,79.12
2016,10,25,12,45,8.5,168.5,3.85,18.5,173.5,158.63,124.78
2016,10,25,13,0,17.0,222.0,3.8,19.0,232.0,214.69,169.64
2016,10,25,13,15,16.5,214.5,3.75,19.0,224.5,205.79,162.54
2016,10,25,13,30,16.0,207.0,3.7,19.0,217.0,196.98,155.64
2016,10,25,13,45,19.0,202.5,3.65,19.0,213.5,192.98,152.65
2016,10,25,14,0,22.0,198.0,3.6,19.0,210.0,188.6,149.31
2016,10,25,14,15,17.0,182.0,3.5,19.0,191.0,169.8,134.26
2016,10,25,14,30,12.0,166.0,3.4,19.0,172.0,151.73,119.79
2016,10,25,14,45,45.5,165.5,3.35,19.0,184.0,162.51,128.13
2016,10,25,15,0,79.0,165.0,3.3,19.0,196.0,166.51,130.22
2016,10,25,15,15,75.0,146.0,3.15,18.5,173.0,142.37,110.32
2016,10,25,15,30,71.0,127.0,3.0,18.0,150.0,118.98,91.09
2016,10,25,15,45,63.0,108.0,2.9,18.0,126.0,96.0,72.48
2016,10,25,16,0,55.0,89.0,2.8,18.0,102.0,74.35,55.66
2016,10,25,16,15,42.0,69.5,2.6,17.5,78.0,56.58,43.74
2016,10,25,16,30,29.0,50.0,2.4,17.0,54.0,41.45,29.99
2016,10,25,16,45,14.5,32.0,2.25,17.0,34.0,27.08,15.82
2016,10,25,17,0,0.0,14.0,2.1,17.0,14.0,12.34,0.0
2016,10,25,17,15,0.0,7.0,2.05,16.5,7.0,6.37,0.0
2016,10,25,17,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,26,6,45,167.0,13.0,1.7,13.5,27.0,102.25,0.0
2016,10,26,7,0,334.0,26.0,1.7,14.0,54.0,264.93,182.19
2016,10,26,7,15,436.5,34.5,1.7,14.5,96.5,356.48,286.05
2016,10,26,7,30,539.0,43.0,1.7,15.0,139.0,454.98,371.02
2016,10,26,7,45,601.0,48.5,1.75,15.5,185.0,527.48,430.57
2016,10,26,8,0,663.0,54.0,1.8,16.0,231.0,597.92,485.4
2016,10,26,8,15,702.5,57.5,1.85,16.0,276.0,655.67,529.26
2016,10,26,8,30,742.0,61.0,1.9,16.0,321.0,713.23,571.5
2016,10,26,8,45,769.5,64.0,2.0,16.5,363.0,759.31,603.42
2016,10,26,9,0,797.0,67.0,2.1,17.0,405.0,803.71,633.43
2016,10,26,9,15,816.0,69.0,2.15,17.5,442.0,837.16,654.64
2016,10,26,9,30,835.0,71.0,2.2,18.0,479.0,858.84,667.38
2016,10,26,9,45,851.5,71.5,2.3,18.5,510.5,882.3,681.83
2016,10,26,10,0,868.0,72.0,2.4,19.0,542.0,902.6,694.02
2016,10,26,10,15,877.0,73.0,2.45,19.0,567.0,913.2,700.46
2016,10,26,10,30,886.0,74.0,2.5,19.0,592.0,920.18,704.63
2016,10,26,10,45,890.0,76.0,2.6,19.5,609.5,920.08,703.2
2016,10,26,11,0,894.0,78.0,2.7,20.0,627.0,916.2,699.38
2016,10,26,11,15,898.0,78.5,2.75,20.0,637.5,906.73,692.82
2016,10,26,11,30,902.0,79.0,2.8,20.0,648.0,893.52,683.84
2016,10,26,11,45,900.5,80.0,2.9,20.0,650.0,872.47,669.91
2016,10,26,12,0,899.0,81.0,3.0,20.0,652.0,848.0,653.63
2016,10,26,12,15,898.5,81.0,3.0,20.0,647.5,819.88,634.15
2016,10,26,12,30,898.0,81.0,3.0,20.0,643.0,788.55,612.4
2016,10,26,12,45,891.0,82.0,3.05,20.0,629.5,750.46,586.0
2016,10,26,13,0,884.0,83.0,3.1,20.0,616.0,709.89,557.61
2016,10,26,13,15,877.5,82.0,3.05,20.0,595.5,665.26,523.57
2016,10,26,13,30,871.0,81.0,3.0,20.0,575.0,618.59,487.08
2016,10,26,13,45,858.5,80.0,2.95,20.0,547.5,566.78,445.78
2016,10,26,14,0,846.0,79.0,2.9,20.0,520.0,515.07,403.42
2016,10,26,14,15,830.0,77.0,2.8,19.5,486.0,458.27,356.56
2016,10,26,14,30,814.0,75.0,2.7,19.0,452.0,401.46,308.2
2016,10,26,14,45,791.0,72.5,2.65,19.0,412.0,342.06,256.1
2016,10,26,15,0,768.0,70.0,2.6,19.0,372.0,284.07,204.26
2016,10,26,15,15,735.5,66.5,2.45,18.5,328.5,224.74,152.02
2016,10,26,15,30,703.0,63.0,2.3,18.0,285.0,168.59,104.2
2016,10,26,15,45,654.5,58.0,2.2,18.0,239.0,110.12,60.01
2016,10,26,16,0,606.0,53.0,2.1,18.0,193.0,59.89,32.63
2016,10,26,16,15,528.5,46.0,1.8,17.5,147.5,35.93,25.76
2016,10,26,16,30,451.0,39.0,1.5,17.0,102.0,31.33,21.28
2016,10,26,16,45,225.5,32.0,1.25,16.5,63.5,25.08,13.86
2016,10,26,17,0,0.0,25.0,1.0,16.0,25.0,20.33,0.0
2016,10,26,17,15,0.0,12.5,0.95,15.5,12.5,11.37,0.0
2016,10,26,17,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,4.5,2.15,14.5,4.5,4.09,0.0
2016,10,27,7,0,0.0,9.0,2.3,15.0,9.0,7.9,0.0
2016,10,27,7,15,0.0,17.0,2.4,15.0,17.0,14.94,6.65
2016,10,27,7,30,0.0,25.0,2.5,15.0,25.0,22.0,12.92
2016,10,27,7,45,0.0,33.5,2.6,15.5,33.5,29.51,19.47
2016,10,27,8,0,0.0,42.0,2.7,16.0,42.0,37.03,25.94
2016,10,27,8,15,0.0,50.5,2.65,16.0,50.5,44.57,32.4
2016,10,27,8,30,0.0,59.0,2.6,16.0,59.0,52.11,38.78
2016,10,27,8,45,0.0,43.5,2.55,16.5,43.5,38.37,27.0
2016,10,27,9,0,0.0,28.0,2.5,17.0,28.0,24.67,15.3
2016,10,27,9,15,0.0,55.0,2.45,17.0,55.0,48.58,35.42
2016,10,27,9,30,0.0,82.0,2.4,17.0,82.0,72.58,55.39
2016,10,27,9,45,0.0,96.0,2.35,17.5,96.0,85.75,66.05
2016,10,27,10,0,0.0,110.0,2.3,18.0,110.0,99.1,76.76
2016,10,27,10,15,2.0,145.5,2.25,18.0,147.0,135.79,106.65
2016,10,27,10,30,4.0,181.0,2.2,18.0,184.0,173.15,136.67
2016,10,27,10,45,2.0,104.5,2.15,18.0,106.0,95.12,73.13
2016,10,27,11,0,0.0,28.0,2.1,18.0,28.0,24.73,14.98
2016,10,27,11,15,0.0,94.5,2.2,17.5,94.5,83.85,63.99
2016,10,27,11,30,0.0,161.0,2.3,17.0,161.0,146.91,115.5
2016,10,27,11,45,0.0,162.0,2.4,17.0,162.0,147.54,115.87
2016,10,27,12,0,0.0,163.0,2.5,17.0,163.0,148.18,116.41
2016,10,27,12,15,1.0,172.0,2.5,17.0,173.0,157.3,123.84
2016,10,27,12,30,2.0,181.0,2.5,17.0,183.0,166.31,131.18
2016,10,27,12,45,1.0,142.5,2.5,17.0,143.5,128.8,100.83
2016,10,27,13,0,0.0,104.0,2.5,17.0,104.0,92.46,71.2
2016,10,27,13,15,0.5,137.5,2.4,17.0,138.0,123.43,96.75
2016,10,27,13,30,1.0,171.0,2.3,17.0,172.0,154.45,122.1
2016,10,27,13,45,0.5,158.0,2.2,17.0,158.5,141.76,111.88
2016,10,27,14,0,0.0,145.0,2.1,17.0,145.0,129.29,101.9
2016,10,27,14,15,0.0,123.5,2.0,17.0,123.5,109.63,85.97
2016,10,27,14,30,0.0,102.0,1.9,17.0,102.0,90.29,70.16
2016,10,27,14,45,0.0,92.5,1.8,17.0,92.5,81.75,63.24
2016,10,27,15,0,0.0,83.0,1.7,17.0,83.0,73.28,56.29
2016,10,27,15,15,0.0,73.0,1.6,17.0,73.0,64.44,48.97
2016,10,27,15,30,0.0,63.0,1.5,17.0,63.0,55.66,41.62
2016,10,27,15,45,0.0,52.0,1.4,17.0,52.0,45.91,33.35
2016,10,27,16,0,0.0,41.0,1.3,17.0,41.0,36.16,24.98
2016,10,27,16,15,0.0,31.0,1.2,16.5,31.0,27.31,18.34
2016,10,27,16,30,0.0,21.0,1.1,16.0,21.0,18.48,10.27
2016,10,27,16,45,0.0,12.5,1.0,16.0,12.5,10.98,2.68
2016,10,27,17,0,0.0,4.0,0.9,16.0,4.0,3.64,0.0
2016,10,27,17,15,0.0,2.0,0.95,16.0,2.0,1.82,0.0
2016,10,27,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,4.0,0.35,15.0,4.0,3.64,0.0
2016,10,28,7,0,0.0,8.0,0.3,15.0,8.0,7.02,0.0
2016,10,28,7,15,0.0,15.5,0.35,15.0,15.5,13.62,5.57
2016,10,28,7,30,0.0,23.0,0.4,15.0,23.0,20.23,11.47
2016,10,28,7,45,0.0,31.0,0.5,15.5,31.0,27.3,17.64
2016,10,28,8,0,0.0,39.0,0.6,16.0,39.0,34.38,23.74
2016,10,28,8,15,0.0,47.5,0.7,16.0,47.5,41.91,30.19
2016,10,28,8,30,0.0,56.0,0.8,16.0,56.0,49.45,36.56
2016,10,28,8,45,126.5,112.0,0.9,16.5,165.0,236.87,195.72
2016,10,28,9,0,253.0,168.0,1.0,17.0,274.0,436.34,353.02
2016,10,28,9,15,157.0,184.5,1.1,17.0,252.0,356.41,287.09
2016,10,28,9,30,61.0,201.0,1.2,17.0,230.0,272.41,218.35
2016,10,28,9,45,30.5,153.0,1.35,17.0,167.5,183.35,146.65
2016,10,28,10,0,0.0,105.0,1.5,17.0,105.0,94.27,72.9
2016,10,28,10,15,7.5,155.5,1.6,17.0,160.0,151.16,119.76
2016,10,28,10,30,15.0,206.0,1.7,17.0,215.0,209.8,166.89
2016,10,28,10,45,27.5,227.5,1.85,17.5,244.0,242.6,192.77
2016,10,28,11,0,40.0,249.0,2.0,18.0,273.0,291.85,231.23
2016,10,28,11,15,20.0,171.5,2.1,18.0,183.5,175.6,138.57
2016,10,28,11,30,0.0,94.0,2.2,18.0,94.0,83.38,63.3
2016,10,28,11,45,0.0,95.0,2.35,18.0,95.0,84.3,64.14
2016,10,28,12,0,0.0,96.0,2.5,18.0,96.0,85.21,64.89
2016,10,28,12,15,0.0,133.5,2.55,18.0,134.0,119.99,93.3
2016,10,28,12,30,0.0,171.0,2.6,18.0,172.0,155.29,121.87
2016,10,28,12,45,0.0,132.5,2.65,18.0,133.0,118.79,92.34
2016,10,28,13,0,0.0,94.0,2.7,18.0,94.0,83.36,63.5
2016,10,28,13,15,0.0,92.0,2.7,18.0,92.0,81.55,62.12
2016,10,28,13,30,0.0,90.0,2.7,18.0,90.0,79.74,60.73
2016,10,28,13,45,0.0,118.0,2.7,18.0,118.0,105.02,81.66
2016,10,28,14,0,0.0,146.0,2.7,18.0,146.0,130.23,102.45
2016,10,28,14,15,0.0,98.0,2.65,18.0,98.0,86.85,66.92
2016,10,28,14,30,0.0,50.0,2.6,18.0,50.0,44.14,31.52
2016,10,28,14,45,380.0,59.0,2.6,18.0,205.5,187.1,142.3
2016,10,28,15,0,760.0,68.0,2.6,18.0,361.0,277.47,200.17
2016,10,28,15,15,727.0,64.5,2.45,17.5,317.5,218.77,147.86
2016,10,28,15,30,694.0,61.0,2.3,17.0,274.0,163.3,100.59
2016,10,28,15,45,649.5,55.5,2.15,17.0,229.5,108.48,59.38
2016,10,28,16,0,605.0,50.0,2.0,17.0,185.0,55.74,30.22
2016,10,28,16,15,525.5,43.0,1.75,16.5,140.0,33.63,23.8
2016,10,28,16,30,446.0,36.0,1.5,16.0,95.0,28.93,19.16
2016,10,28,16,45,223.0,28.0,1.3,15.5,57.5,22.0,10.43
2016,10,28,17,0,0.0,20.0,1.1,15.0,20.0,18.19,0.0
2016,10,28,17,15,0.0,10.0,1.1,14.5,10.0,0.0,0.0
2016,10,28,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,3.5,1.7,14.5,3.5,3.18,0.0
2016,10,29,7,0,0.0,7.0,1.8,15.0,7.0,6.14,0.0
2016,10,29,7,15,0.0,13.5,1.9,15.0,13.5,11.86,4.04
2016,10,29,7,30,0.0,20.0,2.0,15.0,20.0,17.59,9.16
2016,10,29,7,45,0.0,27.5,2.15,15.5,27.5,24.21,14.94
2016,10,29,8,0,0.0,35.0,2.3,16.0,35.0,30.83,20.66
2016,10,29,8,15,0.0,42.5,2.4,16.0,42.5,37.47,26.37
2016,10,29,8,30,0.0,50.0,2.5,16.0,50.0,44.12,32.01
2016,10,29,8,45,377.0,61.5,2.6,16.5,217.0,424.12,354.4
2016,10,29,9,0,754.0,73.0,2.7,17.0,384.0,769.43,616.15
2016,10,29,9,15,775.5,76.0,2.8,17.0,421.0,805.39,638.78
2016,10,29,9,30,797.0,79.0,2.9,17.0,458.0,838.86,661.95
2016,10,29,9,45,439.0,155.0,3.05,17.5,366.0,610.29,490.23
2016,10,29,10,0,81.0,231.0,3.2,18.0,274.0,321.76,257.68
2016,10,29,10,15,177.0,240.5,3.25,18.0,340.0,435.31,349.95
2016,10,29,10,30,273.0,250.0,3.3,18.0,406.0,548.56,437.88
2016,10,29,10,45,152.5,245.0,3.35,18.5,332.5,410.07,327.27
2016,10,29,11,0,32.0,240.0,3.4,19.0,259.0,274.55,217.2
2016,10,29,11,15,213.0,245.0,3.35,19.0,376.0,454.15,362.79
2016,10,29,11,30,394.0,250.0,3.3,19.0,493.0,626.53,495.24
2016,10,29,11,45,386.5,253.0,3.3,19.0,492.0,611.32,482.28
2016,10,29,12,0,379.0,256.0,3.3,19.0,491.0,594.83,469.52
2016,10,29,12,15,254.0,270.0,3.25,19.0,427.0,495.62,391.86
2016,10,29,12,30,129.0,284.0,3.2,19.0,363.0,390.68,308.93
2016,10,29,12,45,245.0,263.0,3.15,19.0,409.0,455.78,361.75
2016,10,29,13,0,361.0,242.0,3.1,19.0,455.0,499.93,396.79
2016,10,29,13,15,615.5,159.5,3.0,19.0,507.0,575.95,456.81
2016,10,29,13,30,870.0,77.0,2.9,19.0,559.0,608.58,481.86
2016,10,29,13,45,859.5,75.0,2.85,19.0,531.5,557.16,440.07
2016,10,29,14,0,849.0,73.0,2.8,19.0,504.0,504.59,396.77
2016,10,29,14,15,506.0,133.5,2.7,19.0,385.5,360.05,282.57
2016,10,29,14,30,163.0,194.0,2.6,19.0,267.0,241.92,190.26
2016,10,29,14,45,128.0,176.0,2.55,19.0,230.0,201.67,157.9
2016,10,29,15,0,93.0,158.0,2.5,19.0,193.0,164.06,127.61
2016,10,29,15,15,87.5,139.5,2.35,18.5,169.5,139.22,107.14
2016,10,29,15,30,82.0,121.0,2.2,18.0,146.0,115.29,87.45
2016,10,29,15,45,337.5,85.0,2.1,18.0,162.5,100.1,64.84
