Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,16,0,593.0,49.0,2.0,18.0,179.0,53.83,29.13
2016,10,29,16,15,512.5,42.0,1.85,17.5,134.5,32.87,22.99
2016,10,29,16,30,432.0,35.0,1.7,17.0,90.0,28.14,18.31
2016,10,29,16,45,288.5,24.0,1.55,16.5,54.0,19.55,7.9
2016,10,29,17,0,145.0,13.0,1.4,16.0,18.0,11.82,0.0
2016,10,29,17,15,72.5,6.5,1.4,15.5,9.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.0,4.15,14.5,1.0,0.91,0.0
2016,10,30,7,0,0.0,2.0,4.3,15.0,2.0,1.75,0.0
2016,10,30,7,15,0.0,5.0,4.3,15.0,5.0,4.38,0.0
2016,10,30,7,30,0.0,8.0,4.3,15.0,8.0,7.02,0.24
2016,10,30,7,45,0.0,11.0,4.35,15.5,11.0,9.66,2.55
2016,10,30,8,0,0.0,14.0,4.4,16.0,14.0,12.3,4.84
2016,10,30,8,15,0.0,17.0,4.45,16.0,17.0,14.94,7.13
2016,10,30,8,30,0.0,20.0,4.5,16.0,20.0,17.59,9.39
2016,10,30,8,45,0.0,63.5,4.55,16.0,63.5,56.11,42.12
2016,10,30,9,0,0.0,107.0,4.6,16.0,107.0,99.18,78.29
2016,10,30,9,15,0.0,91.5,4.65,16.0,91.5,82.21,63.87
2016,10,30,9,30,0.0,76.0,4.7,16.0,76.0,67.24,51.17
2016,10,30,9,45,0.0,90.0,4.8,16.5,90.0,80.05,61.68
2016,10,30,10,0,0.0,104.0,4.9,17.0,104.0,93.39,72.51
2016,10,30,10,15,0.0,82.5,4.95,17.0,82.5,73.05,55.5
2016,10,30,10,30,0.0,61.0,5.0,17.0,61.0,53.95,39.53
2016,10,30,10,45,394.5,88.0,5.1,17.5,323.5,487.54,402.11
2016,10,30,11,0,789.0,115.0,5.2,18.0,586.0,866.2,688.57
2016,10,30,11,15,395.0,144.5,5.15,18.0,380.5,533.54,432.81
2016,10,30,11,30,1.0,174.0,5.1,18.0,175.0,160.82,126.32
2016,10,30,11,45,0.5,100.0,5.1,18.0,100.5,89.35,68.37
2016,10,30,12,0,0.0,26.0,5.1,18.0,26.0,22.96,13.49
2016,10,30,12,15,404.5,69.0,5.05,18.0,315.0,412.39,340.42
2016,10,30,12,30,809.0,112.0,5.0,18.0,604.0,753.04,603.62
2016,10,30,12,45,505.0,189.5,4.95,18.0,494.5,579.0,465.3
2016,10,30,13,0,201.0,267.0,4.9,18.0,385.0,405.67,325.25
2016,10,30,13,15,489.0,187.5,4.85,18.0,460.5,516.95,416.73
2016,10,30,13,30,777.0,108.0,4.8,18.0,536.0,586.34,471.48
2016,10,30,13,45,488.0,164.5,4.75,18.0,428.5,439.53,353.04
2016,10,30,14,0,199.0,221.0,4.7,18.0,321.0,308.75,247.17
2016,10,30,14,15,345.5,181.0,4.55,17.5,340.5,327.36,261.29
2016,10,30,14,30,492.0,141.0,4.4,17.0,360.0,329.15,259.05
2016,10,30,14,45,437.5,136.0,4.3,17.0,317.5,274.42,212.18
2016,10,30,15,0,383.0,131.0,4.2,17.0,275.0,225.29,170.22
2016,10,30,15,15,350.0,121.0,4.0,17.0,240.5,182.37,133.28
2016,10,30,15,30,317.0,111.0,3.8,17.0,206.0,142.8,100.39
2016,10,30,15,45,403.0,86.5,3.65,17.0,186.5,106.77,68.16
2016,10,30,16,0,489.0,62.0,3.5,17.0,167.0,61.72,38.03
2016,10,30,16,15,399.0,52.5,3.4,16.5,124.0,42.04,31.01
2016,10,30,16,30,309.0,43.0,3.3,16.0,81.0,33.48,22.8
2016,10,30,16,45,154.5,29.0,3.2,15.5,48.0,22.79,9.17
2016,10,30,17,0,0.0,15.0,3.1,15.0,15.0,13.64,0.0
2016,10,30,17,15,0.0,7.5,3.05,15.0,7.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,89.0,13.0,1.7,12.5,19.0,59.39,0.0
2016,10,31,7,0,178.0,26.0,1.7,13.0,38.0,164.18,70.67
2016,10,31,7,15,296.0,38.0,1.8,13.5,77.0,268.26,212.02
2016,10,31,7,30,414.0,50.0,1.9,14.0,116.0,374.56,306.48
2016,10,31,7,45,494.0,56.5,2.0,14.5,161.0,456.76,376.58
2016,10,31,8,0,574.0,63.0,2.1,15.0,206.0,542.78,446.05
2016,10,31,8,15,483.0,86.0,2.15,15.0,222.0,513.35,423.82
2016,10,31,8,30,392.0,109.0,2.2,15.0,238.0,482.27,398.46
2016,10,31,8,45,443.5,115.5,2.3,15.0,280.0,541.99,446.19
2016,10,31,9,0,495.0,122.0,2.4,15.0,322.0,602.57,492.84
2016,10,31,9,15,289.0,161.0,2.45,15.0,280.5,459.34,376.68
2016,10,31,9,30,83.0,200.0,2.5,15.0,239.0,292.32,238.25
2016,10,31,9,45,72.0,210.5,2.55,15.5,246.0,292.16,237.41
2016,10,31,10,0,61.0,221.0,2.6,16.0,253.0,291.74,235.75
2016,10,31,10,15,39.5,214.0,2.6,16.0,235.0,260.1,209.35
2016,10,31,10,30,18.0,207.0,2.6,16.0,217.0,214.33,171.6
2016,10,31,10,45,189.0,225.5,2.65,16.0,337.0,420.17,340.3
2016,10,31,11,0,360.0,244.0,2.7,16.0,457.0,607.5,485.46
2016,10,31,11,15,212.5,255.5,2.75,16.0,382.0,465.58,372.93
2016,10,31,11,30,65.0,267.0,2.8,16.0,307.0,328.8,262.68
2016,10,31,11,45,272.0,244.5,2.85,16.5,411.5,503.87,404.06
2016,10,31,12,0,479.0,222.0,2.9,17.0,516.0,652.69,518.08
2016,10,31,12,15,466.0,224.0,2.95,17.0,507.5,626.3,496.98
2016,10,31,12,30,453.0,226.0,3.0,17.0,499.0,598.8,476.09
2016,10,31,12,45,381.0,237.5,3.1,17.0,463.5,526.78,420.6
2016,10,31,13,0,309.0,249.0,3.2,17.0,428.0,470.71,376.5
2016,10,31,13,15,306.0,240.5,3.25,17.0,412.5,442.93,354.95
2016,10,31,13,30,303.0,232.0,3.3,17.0,397.0,414.71,332.58
2016,10,31,13,45,153.5,198.5,3.35,17.0,282.0,275.05,220.89
2016,10,31,14,0,4.0,165.0,3.4,17.0,167.0,149.7,118.76
2016,10,31,14,15,138.0,172.0,3.45,17.0,233.0,222.26,177.96
2016,10,31,14,30,272.0,179.0,3.5,17.0,299.0,273.97,217.1
2016,10,31,14,45,338.0,152.5,3.55,17.0,287.5,252.64,196.38
2016,10,31,15,0,404.0,126.0,3.6,17.0,276.0,226.15,170.08
2016,10,31,15,15,379.0,114.0,3.55,16.5,241.5,182.1,132.06
2016,10,31,15,30,354.0,102.0,3.5,16.0,207.0,140.9,97.51
2016,10,31,15,45,317.5,88.0,3.5,16.0,170.0,100.01,66.24
2016,10,31,16,0,281.0,74.0,3.5,16.0,133.0,63.72,43.54
2016,10,31,16,15,232.0,58.0,3.5,15.5,98.5,44.16,32.93
2016,10,31,16,30,183.0,42.0,3.5,15.0,64.0,32.48,21.92
2016,10,31,16,45,91.5,26.5,3.5,15.0,37.5,21.41,7.11
2016,10,31,17,0,0.0,11.0,3.5,15.0,11.0,10.01,0.0
2016,10,31,17,15,0.0,5.5,3.6,15.0,5.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,1,6,45,98.0,12.0,1.95,12.5,18.0,63.15,0.0
2016,11,1,7,0,196.0,24.0,1.9,13.0,36.0,169.93,56.25
2016,11,1,7,15,318.0,35.0,1.95,13.0,75.5,278.81,219.47
2016,11,1,7,30,440.0,46.0,2.0,13.0,115.0,387.05,317.42
2016,11,1,7,45,515.5,53.0,2.05,13.5,159.5,466.9,385.97
2016,11,1,8,0,591.0,60.0,2.1,14.0,204.0,550.57,453.52
2016,11,1,8,15,638.5,65.0,2.15,14.0,248.5,613.02,502.66
2016,11,1,8,30,686.0,70.0,2.2,14.0,293.0,676.08,550.59
2016,11,1,8,45,718.5,73.5,2.25,14.5,335.0,724.64,585.13
2016,11,1,9,0,751.0,77.0,2.3,15.0,377.0,766.99,614.2
2016,11,1,9,15,773.5,79.5,2.25,15.0,414.0,803.0,638.47
2016,11,1,9,30,796.0,82.0,2.2,15.0,451.0,836.52,660.52
2016,11,1,9,45,813.5,83.5,2.15,15.5,483.0,861.48,674.95
2016,11,1,10,0,831.0,85.0,2.1,16.0,515.0,883.31,687.06
2016,11,1,10,15,842.0,86.5,1.95,16.0,539.5,895.84,692.89
2016,11,1,10,30,853.0,88.0,1.8,16.0,564.0,904.81,696.28
2016,11,1,10,45,859.5,89.5,1.7,16.5,582.0,906.03,693.69
2016,11,1,11,0,866.0,91.0,1.6,17.0,600.0,903.53,688.77
2016,11,1,11,15,870.0,91.5,1.5,17.0,610.0,893.87,680.45
2016,11,1,11,30,874.0,92.0,1.4,17.0,620.0,880.54,669.87
2016,11,1,11,45,873.5,92.5,1.35,17.0,621.5,859.78,655.08
2016,11,1,12,0,873.0,93.0,1.3,17.0,623.0,835.64,638.17
2016,11,1,12,15,870.5,92.5,1.25,17.0,617.5,805.5,617.24
2016,11,1,12,30,868.0,92.0,1.2,17.0,612.0,772.36,594.3
2016,11,1,12,45,864.5,91.0,1.2,17.5,598.5,735.11,567.95
2016,11,1,13,0,861.0,90.0,1.2,18.0,585.0,695.27,538.82
2016,11,1,13,15,852.0,88.5,1.15,18.0,564.5,648.97,504.15
2016,11,1,13,30,843.0,87.0,1.1,18.0,544.0,600.96,467.48
2016,11,1,13,45,829.0,85.5,1.1,18.0,515.5,548.77,427.11
2016,11,1,14,0,815.0,84.0,1.1,18.0,487.0,495.85,384.96
2016,11,1,14,15,796.5,82.0,1.1,17.5,453.0,440.0,339.87
2016,11,1,14,30,778.0,80.0,1.1,17.0,419.0,384.48,293.42
2016,11,1,14,45,749.5,77.5,1.1,17.0,379.5,325.83,242.76
2016,11,1,15,0,721.0,75.0,1.1,17.0,340.0,267.46,191.52
2016,11,1,15,15,683.0,70.5,1.15,17.0,297.0,209.07,140.77
2016,11,1,15,30,645.0,66.0,1.2,17.0,254.0,154.57,95.14
2016,11,1,15,45,589.0,60.0,1.25,17.0,209.5,101.35,56.28
2016,11,1,16,0,533.0,54.0,1.3,17.0,165.0,54.83,32.17
2016,11,1,16,15,442.5,45.5,1.45,16.0,121.5,36.18,25.91
2016,11,1,16,30,352.0,37.0,1.6,15.0,78.0,30.3,19.97
2016,11,1,16,45,208.5,24.0,1.75,14.5,45.0,19.87,4.83
2016,11,1,17,0,65.0,11.0,1.9,14.0,12.0,10.01,0.0
2016,11,1,17,15,32.5,5.5,1.95,13.5,6.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,2,6,45,115.5,10.5,1.8,10.5,17.5,70.95,0.0
2016,11,2,7,0,231.0,21.0,1.8,11.0,35.0,184.81,37.98
2016,11,2,7,15,351.0,31.5,1.85,11.5,74.5,295.3,231.75
2016,11,2,7,30,471.0,42.0,1.9,12.0,114.0,402.38,330.16
2016,11,2,7,45,541.5,49.0,2.0,12.5,159.0,479.28,396.73
2016,11,2,8,0,612.0,56.0,2.1,13.0,204.0,559.83,462.11
2016,11,2,8,15,658.0,61.0,2.1,13.5,248.5,621.53,509.71
2016,11,2,8,30,704.0,66.0,2.1,14.0,293.0,678.27,551.59
2016,11,2,8,45,735.5,69.5,2.15,14.5,334.5,726.92,586.22
2016,11,2,9,0,767.0,73.0,2.2,15.0,376.0,774.09,618.78
2016,11,2,9,15,788.5,75.5,2.15,15.5,413.0,809.4,641.18
2016,11,2,9,30,810.0,78.0,2.1,16.0,450.0,842.16,661.31
2016,11,2,9,45,835.0,77.0,2.1,16.5,483.5,870.74,678.61
2016,11,2,10,0,860.0,76.0,2.1,17.0,517.0,887.2,687.31
2016,11,2,10,15,870.0,77.5,1.95,17.0,541.5,898.99,692.64
2016,11,2,10,30,880.0,79.0,1.8,17.0,566.0,907.21,695.5
2016,11,2,10,45,885.5,80.0,1.7,17.5,583.5,907.07,691.99
2016,11,2,11,0,891.0,81.0,1.6,18.0,601.0,903.22,686.18
2016,11,2,11,15,894.5,81.5,1.5,18.0,611.0,893.29,677.72
2016,11,2,11,30,898.0,82.0,1.4,18.0,621.0,879.68,666.99
2016,11,2,11,45,898.0,82.5,1.3,18.5,623.0,859.49,650.75
2016,11,2,12,0,898.0,83.0,1.2,19.0,625.0,835.88,632.42
2016,11,2,12,15,896.0,82.5,1.1,19.0,619.0,806.21,611.33
2016,11,2,12,30,894.0,82.0,1.0,19.0,613.0,773.48,588.24
2016,11,2,12,45,891.0,80.5,0.95,19.0,600.0,735.99,562.54
2016,11,2,13,0,888.0,79.0,0.9,19.0,587.0,695.84,534.54
2016,11,2,13,15,880.5,78.0,0.85,19.0,566.5,650.86,501.09
2016,11,2,13,30,873.0,77.0,0.8,19.0,546.0,603.96,465.49
2016,11,2,13,45,860.0,75.5,0.75,19.0,518.0,551.85,425.16
2016,11,2,14,0,847.0,74.0,0.7,19.0,490.0,499.97,383.82
2016,11,2,14,15,830.0,72.0,0.7,19.0,456.0,443.37,338.04
2016,11,2,14,30,813.0,70.0,0.7,19.0,422.0,386.88,290.81
2016,11,2,14,45,787.5,67.5,0.75,19.0,382.5,327.5,240.27
2016,11,2,15,0,762.0,65.0,0.8,19.0,343.0,269.8,189.98
2016,11,2,15,15,727.0,61.5,0.85,18.5,300.0,211.15,139.52
2016,11,2,15,30,692.0,58.0,0.9,18.0,257.0,155.95,93.68
2016,11,2,15,45,637.0,53.0,0.95,18.0,211.5,101.42,54.31
2016,11,2,16,0,582.0,48.0,1.0,18.0,166.0,50.31,27.85
2016,11,2,16,15,496.0,40.0,1.1,17.0,122.0,31.61,21.8
2016,11,2,16,30,410.0,32.0,1.2,16.0,78.0,25.93,16.08
2016,11,2,16,45,205.0,16.0,1.3,15.5,39.0,12.63,0.0
2016,11,2,17,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,2,17,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,3,6,45,116.5,10.0,1.95,10.5,16.5,70.85,0.0
2016,11,3,7,0,233.0,20.0,2.0,11.0,33.0,183.05,6.22
2016,11,3,7,15,355.5,30.5,2.05,11.5,72.5,296.43,230.53
2016,11,3,7,30,478.0,41.0,2.1,12.0,112.0,404.97,332.02
2016,11,3,7,45,550.0,47.5,2.15,12.5,157.0,482.32,399.21
2016,11,3,8,0,622.0,54.0,2.2,13.0,202.0,563.39,465.05
2016,11,3,8,15,668.0,59.0,2.15,13.5,246.5,625.24,512.69
2016,11,3,8,30,714.0,64.0,2.1,14.0,291.0,682.37,554.65
2016,11,3,8,45,746.0,67.0,2.1,14.5,333.0,730.93,588.88
2016,11,3,9,0,778.0,70.0,2.1,15.0,375.0,778.0,620.95
2016,11,3,9,15,799.5,72.5,2.05,15.5,412.0,813.43,643.34
2016,11,3,9,30,821.0,75.0,2.0,16.0,449.0,846.28,663.43
2016,11,3,9,45,841.0,75.5,2.0,17.0,481.5,872.33,677.62
2016,11,3,10,0,861.0,76.0,2.0,18.0,514.0,895.22,689.45
2016,11,3,10,15,871.0,77.5,1.9,18.0,538.5,897.98,688.92
2016,11,3,10,30,881.0,79.0,1.8,18.0,563.0,906.18,692.41
2016,11,3,10,45,887.5,79.5,1.7,18.5,580.5,906.31,689.09
2016,11,3,11,0,894.0,80.0,1.6,19.0,598.0,902.73,683.48
2016,11,3,11,15,897.5,80.5,1.5,19.0,608.0,892.78,675.04
2016,11,3,11,30,901.0,81.0,1.4,19.0,618.0,879.16,664.34
2016,11,3,11,45,900.5,81.5,1.35,19.5,620.0,858.54,648.52
2016,11,3,12,0,900.0,82.0,1.3,20.0,622.0,834.5,630.64
2016,11,3,12,15,898.0,82.0,1.25,20.0,616.0,805.41,610.64
2016,11,3,12,30,896.0,82.0,1.2,20.0,610.0,773.23,588.58
2016,11,3,12,45,890.0,81.5,1.15,20.5,596.5,734.69,561.04
2016,11,3,13,0,884.0,81.0,1.1,21.0,583.0,693.68,531.26
2016,11,3,13,15,875.5,80.0,1.05,21.0,562.0,648.28,497.56
2016,11,3,13,30,867.0,79.0,1.0,21.0,541.0,601.05,461.77
2016,11,3,13,45,853.0,78.0,1.0,21.0,513.0,551.15,423.43
2016,11,3,14,0,839.0,77.0,1.0,21.0,485.0,497.86,381.41
2016,11,3,14,15,821.5,75.0,0.95,21.0,451.0,441.5,335.5
2016,11,3,14,30,804.0,73.0,0.9,21.0,417.0,385.31,288.34
2016,11,3,14,45,777.0,70.5,0.85,21.0,377.5,326.0,237.73
2016,11,3,15,0,750.0,68.0,0.8,21.0,338.0,268.55,187.8
2016,11,3,15,15,713.5,64.0,0.75,20.5,295.0,209.9,137.75
2016,11,3,15,30,677.0,60.0,0.7,20.0,252.0,154.92,92.61
2016,11,3,15,45,620.5,54.5,0.7,19.5,206.5,98.08,51.92
2016,11,3,16,0,564.0,49.0,0.7,19.0,161.0,50.29,28.28
2016,11,3,16,15,475.0,41.0,0.75,18.5,118.0,32.56,22.43
2016,11,3,16,30,386.0,33.0,0.8,18.0,75.0,26.94,16.62
2016,11,3,16,45,193.0,16.5,0.85,18.0,37.5,13.13,0.0
2016,11,3,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,15.0,2.0,12.0,15.0,13.64,0.0
2016,11,4,7,0,0.0,30.0,2.0,12.0,30.0,42.4,0.0
2016,11,4,7,15,222.0,36.0,2.05,12.5,68.5,220.35,168.34
2016,11,4,7,30,444.0,42.0,2.1,13.0,107.0,382.67,312.63
2016,11,4,7,45,518.0,49.5,2.2,13.5,151.5,461.4,380.98
2016,11,4,8,0,592.0,57.0,2.3,14.0,196.0,544.03,448.6
2016,11,4,8,15,640.0,62.5,2.15,14.5,240.0,607.1,497.01
2016,11,4,8,30,688.0,68.0,2.0,15.0,284.0,670.87,543.52
2016,11,4,8,45,719.5,72.0,1.95,15.5,325.5,719.03,577.03
2016,11,4,9,0,751.0,76.0,1.9,16.0,367.0,760.76,604.76
2016,11,4,9,15,774.0,79.0,1.75,16.5,404.0,797.65,627.26
2016,11,4,9,30,797.0,82.0,1.6,17.0,441.0,832.07,647.2
2016,11,4,9,45,813.5,84.0,1.45,17.5,472.5,856.65,659.64
2016,11,4,10,0,830.0,86.0,1.3,18.0,504.0,878.08,669.58
2016,11,4,10,15,841.0,87.5,1.15,18.0,529.0,890.54,674.42
2016,11,4,10,30,852.0,89.0,1.0,18.0,554.0,899.46,676.83
2016,11,4,10,45,860.0,90.0,0.9,18.5,571.5,901.39,674.18
2016,11,4,11,0,868.0,91.0,0.8,19.0,589.0,899.62,669.26
2016,11,4,11,15,872.0,91.5,0.7,19.5,599.0,889.97,659.35
2016,11,4,11,30,876.0,92.0,0.6,20.0,609.0,876.67,647.32
2016,11,4,11,45,877.5,91.5,0.5,20.5,611.5,856.46,631.04
2016,11,4,12,0,879.0,91.0,0.4,21.0,614.0,832.81,612.83
2016,11,4,12,15,877.0,90.5,0.3,21.0,608.5,803.07,592.02
2016,11,4,12,30,875.0,90.0,0.2,21.0,603.0,770.28,569.49
2016,11,4,12,45,873.5,88.0,0.15,21.0,590.5,733.29,545.04
2016,11,4,13,0,872.0,86.0,0.1,21.0,578.0,693.57,517.81
2016,11,4,13,15,863.5,85.0,0.15,21.0,557.0,647.96,486.23
2016,11,4,13,30,855.0,84.0,0.2,21.0,536.0,600.55,452.51
2016,11,4,13,45,843.5,82.0,0.25,21.0,508.5,548.92,414.66
2016,11,4,14,0,832.0,80.0,0.3,21.0,481.0,496.3,374.69
2016,11,4,14,15,813.5,77.5,0.3,21.0,447.0,439.4,329.67
2016,11,4,14,30,795.0,75.0,0.3,21.0,413.0,382.81,283.37
2016,11,4,14,45,770.5,72.0,0.35,21.0,374.0,324.4,234.63
2016,11,4,15,0,746.0,69.0,0.4,21.0,335.0,267.6,186.02
2016,11,4,15,15,709.0,65.0,0.45,20.5,292.0,209.17,136.8
2016,11,4,15,30,672.0,61.0,0.5,20.0,249.0,152.08,90.36
2016,11,4,15,45,616.0,55.0,0.55,20.0,204.0,97.62,51.68
2016,11,4,16,0,560.0,49.0,0.6,20.0,159.0,49.79,28.07
2016,11,4,16,15,469.0,40.5,0.7,19.5,115.5,32.23,22.01
2016,11,4,16,30,378.0,32.0,0.8,19.0,72.0,26.14,15.7
2016,11,4,16,45,189.0,16.0,0.9,18.5,36.0,12.76,0.0
2016,11,4,17,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,45,97.5,9.0,0.65,13.0,14.0,59.58,0.0
2016,11,5,7,0,195.0,18.0,0.7,13.0,28.0,155.57,0.0
2016,11,5,7,15,316.5,29.5,0.7,13.5,65.5,270.1,201.21
2016,11,5,7,30,438.0,41.0,0.7,14.0,103.0,376.7,301.9
2016,11,5,7,45,506.5,49.0,0.75,14.5,146.0,451.72,365.73
2016,11,5,8,0,575.0,57.0,0.8,15.0,189.0,530.34,428.3
2016,11,5,8,15,622.0,62.0,0.8,15.0,232.0,591.31,474.95
2016,11,5,8,30,669.0,67.0,0.8,15.0,275.0,652.92,520.19
2016,11,5,8,45,517.5,102.0,0.85,15.5,276.0,581.72,466.38
2016,11,5,9,0,366.0,137.0,0.9,16.0,277.0,507.44,408.02
2016,11,5,9,15,295.5,162.5,0.85,16.0,283.0,465.82,374.74
2016,11,5,9,30,225.0,188.0,0.8,16.0,289.0,420.48,337.83
2016,11,5,9,45,166.0,204.0,0.8,16.5,281.5,386.67,309.33
2016,11,5,10,0,107.0,220.0,0.8,17.0,274.0,334.22,266.4
2016,11,5,10,15,156.0,231.0,0.8,17.0,313.5,405.31,321.93
2016,11,5,10,30,205.0,242.0,0.8,17.0,353.0,459.03,362.43
2016,11,5,10,45,290.5,235.5,0.85,17.5,398.5,539.89,422.73
2016,11,5,11,0,376.0,229.0,0.9,18.0,444.0,601.62,467.65
2016,11,5,11,15,286.0,249.0,1.0,18.0,414.5,537.84,418.86
2016,11,5,11,30,196.0,269.0,1.1,18.0,385.0,459.82,359.95
2016,11,5,11,45,331.0,243.0,1.2,18.5,438.5,549.99,429.99
2016,11,5,12,0,466.0,217.0,1.3,19.0,492.0,632.56,491.05
2016,11,5,12,15,450.5,219.0,1.35,19.0,482.5,604.94,470.04
2016,11,5,12,30,435.0,221.0,1.4,19.0,473.0,576.44,449.24
2016,11,5,12,45,634.5,154.0,1.45,19.0,513.0,634.69,495.27
2016,11,5,13,0,834.0,87.0,1.5,19.0,553.0,667.62,521.06
2016,11,5,13,15,825.0,85.5,1.55,19.0,532.5,622.81,487.06
2016,11,5,13,30,816.0,84.0,1.6,19.0,512.0,576.38,451.64
2016,11,5,13,45,670.5,116.0,1.65,19.0,455.5,489.97,384.53
2016,11,5,14,0,525.0,148.0,1.7,19.0,399.0,408.88,320.82
2016,11,5,14,15,504.0,140.5,1.7,18.5,367.5,361.12,282.35
2016,11,5,14,30,483.0,133.0,1.7,18.0,336.0,314.72,243.75
2016,11,5,14,45,458.0,123.0,1.75,18.0,301.0,266.33,202.47
2016,11,5,15,0,433.0,113.0,1.8,18.0,266.0,220.28,162.65
2016,11,5,15,15,407.0,101.5,1.75,17.5,231.0,175.26,124.13
2016,11,5,15,30,381.0,90.0,1.7,17.0,196.0,133.14,89.21
2016,11,5,15,45,346.0,77.0,1.7,17.0,159.5,92.08,58.39
2016,11,5,16,0,311.0,64.0,1.7,17.0,123.0,55.35,36.63
2016,11,5,16,15,254.0,49.0,1.6,16.5,88.5,37.62,26.87
2016,11,5,16,30,197.0,34.0,1.5,16.0,54.0,26.48,15.99
2016,11,5,16,45,98.5,17.0,1.45,16.0,27.0,13.34,0.0
2016,11,5,17,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.0,0.85,15.0,7.0,6.37,0.0
2016,11,6,7,0,0.0,14.0,0.8,15.0,14.0,12.34,0.0
2016,11,6,7,15,18.5,31.0,0.9,15.0,34.0,50.05,32.39
2016,11,6,7,30,37.0,48.0,1.0,15.0,54.0,82.62,63.4
2016,11,6,7,45,51.0,67.0,1.1,15.5,77.5,115.71,92.45
2016,11,6,8,0,65.0,86.0,1.2,16.0,101.0,148.86,121.03
2016,11,6,8,15,74.0,104.5,1.2,16.0,124.5,177.75,145.61
2016,11,6,8,30,83.0,123.0,1.2,16.0,148.0,206.78,169.78
2016,11,6,8,45,88.5,140.5,1.3,16.0,170.5,231.59,190.04
2016,11,6,9,0,94.0,158.0,1.4,16.0,193.0,256.34,209.93
2016,11,6,9,15,47.0,135.0,1.4,16.0,152.5,182.31,148.08
2016,11,6,9,30,0.0,112.0,1.4,16.0,112.0,103.15,81.05
2016,11,6,9,45,69.5,166.0,1.4,16.5,200.5,235.94,191.88
2016,11,6,10,0,139.0,220.0,1.4,17.0,289.0,380.05,305.6
2016,11,6,10,15,189.5,228.0,1.35,17.0,327.0,431.87,345.17
2016,11,6,10,30,240.0,236.0,1.3,17.0,365.0,483.09,384.05
2016,11,6,10,45,189.0,247.5,1.3,17.5,351.0,446.61,353.45
2016,11,6,11,0,138.0,259.0,1.3,18.0,337.0,409.97,323.35
2016,11,6,11,15,108.0,259.0,1.35,18.0,321.0,362.87,286.86
2016,11,6,11,30,78.0,259.0,1.4,18.0,305.0,332.6,262.84
2016,11,6,11,45,183.0,258.0,1.45,18.0,365.5,428.85,339.41
2016,11,6,12,0,288.0,257.0,1.5,18.0,426.0,518.54,408.07
2016,11,6,12,15,229.0,261.0,1.5,18.0,395.0,451.87,356.21
2016,11,6,12,30,170.0,265.0,1.5,18.0,364.0,401.71,317.14
2016,11,6,12,45,301.0,236.5,1.5,18.5,406.0,466.12,368.04
2016,11,6,13,0,432.0,208.0,1.5,19.0,448.0,519.04,407.89
2016,11,6,13,15,339.5,217.0,1.45,19.0,401.5,438.28,345.09
2016,11,6,13,30,247.0,226.0,1.4,19.0,355.0,374.44,295.2
2016,11,6,13,45,266.5,210.5,1.4,19.0,343.0,353.88,279.3
2016,11,6,14,0,286.0,195.0,1.4,19.0,331.0,331.16,260.9
2016,11,6,14,15,231.0,185.5,1.35,18.5,290.5,279.64,220.06
2016,11,6,14,30,176.0,176.0,1.3,18.0,250.0,229.79,180.44
2016,11,6,14,45,170.0,160.0,1.3,18.0,225.5,200.57,156.09
2016,11,6,15,0,164.0,144.0,1.3,18.0,201.0,172.08,131.98
2016,11,6,15,15,155.5,126.0,1.15,17.5,174.5,142.19,106.91
2016,11,6,15,30,147.0,108.0,1.0,17.0,148.0,113.52,83.17
2016,11,6,15,45,133.0,89.5,0.9,17.0,120.5,85.32,60.93
2016,11,6,16,0,119.0,71.0,0.8,17.0,93.0,59.22,42.4
2016,11,6,16,15,92.5,52.5,0.75,16.5,67.0,42.34,30.89
2016,11,6,16,30,66.0,34.0,0.7,16.0,41.0,28.06,17.05
2016,11,6,16,45,33.0,17.0,0.7,16.0,20.5,14.51,0.0
2016,11,6,17,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,10.0,1.55,13.5,10.0,9.1,0.0
2016,11,7,7,0,0.0,20.0,1.5,14.0,20.0,18.19,0.0
2016,11,7,7,15,143.5,31.5,1.5,14.0,50.5,165.8,117.57
2016,11,7,7,30,287.0,43.0,1.5,14.0,81.0,276.63,223.52
2016,11,7,7,45,339.0,55.5,1.55,14.5,118.0,338.04,277.99
2016,11,7,8,0,391.0,68.0,1.6,15.0,155.0,402.78,332.71
2016,11,7,8,15,425.0,79.0,1.55,15.5,192.0,454.09,374.26
2016,11,7,8,30,459.0,90.0,1.5,16.0,229.0,506.15,414.63
2016,11,7,8,45,479.5,100.5,1.45,16.5,263.5,546.65,444.29
2016,11,7,9,0,500.0,111.0,1.4,17.0,298.0,586.27,472.21
2016,11,7,9,15,448.5,134.5,1.35,17.5,315.0,579.01,463.45
2016,11,7,9,30,397.0,158.0,1.3,18.0,332.0,567.12,451.22
2016,11,7,9,45,442.0,161.0,1.3,18.5,367.5,612.8,484.08
2016,11,7,10,0,487.0,164.0,1.3,19.0,403.0,657.33,514.86
2016,11,7,10,15,471.0,177.5,1.25,19.0,418.5,657.79,512.85
2016,11,7,10,30,455.0,191.0,1.2,19.0,434.0,655.79,509.58
2016,11,7,10,45,491.5,187.0,1.15,19.5,457.0,678.39,524.29
2016,11,7,11,0,528.0,183.0,1.1,20.0,480.0,698.32,536.64
2016,11,7,11,15,498.0,196.5,1.05,20.0,480.5,677.26,519.71
2016,11,7,11,30,468.0,210.0,1.0,20.0,481.0,654.5,502.09
2016,11,7,11,45,366.0,234.5,1.0,20.5,446.5,568.66,438.0
2016,11,7,12,0,264.0,259.0,1.0,21.0,412.0,501.23,386.47
2016,11,7,12,15,265.5,256.0,1.0,21.0,409.0,487.53,376.89
2016,11,7,12,30,267.0,253.0,1.0,21.0,406.0,472.85,366.07
2016,11,7,12,45,263.0,247.5,1.05,21.5,395.0,450.65,349.16
2016,11,7,13,0,259.0,242.0,1.1,22.0,384.0,428.01,331.82
2016,11,7,13,15,232.0,235.0,1.05,22.0,359.5,380.06,295.43
2016,11,7,13,30,205.0,228.0,1.0,22.0,335.0,343.96,267.64
2016,11,7,13,45,186.0,216.5,1.0,22.0,309.5,309.75,241.23
2016,11,7,14,0,167.0,205.0,1.0,22.0,284.0,277.19,215.79
2016,11,7,14,15,153.0,190.5,0.95,21.5,258.5,245.75,191.23
2016,11,7,14,30,139.0,176.0,0.9,21.0,233.0,215.81,167.51
2016,11,7,14,45,134.0,159.5,0.9,21.0,210.5,188.54,145.21
2016,11,7,15,0,129.0,143.0,0.9,21.0,188.0,161.97,123.2
2016,11,7,15,15,121.0,125.0,0.8,20.5,162.5,134.27,100.46
2016,11,7,15,30,113.0,107.0,0.7,20.0,137.0,107.77,78.89
2016,11,7,15,45,99.5,88.0,0.6,20.0,111.5,81.34,58.15
2016,11,7,16,0,86.0,69.0,0.5,20.0,86.0,57.02,40.47
2016,11,7,16,15,62.0,51.0,0.5,19.5,61.0,41.14,29.4
2016,11,7,16,30,38.0,33.0,0.5,19.0,36.0,27.22,15.85
2016,11,7,16,45,19.0,16.5,0.55,19.0,18.0,14.06,0.0
2016,11,7,17,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,9.5,1.3,14.0,9.5,8.64,0.0
2016,11,8,7,0,0.0,19.0,1.3,14.0,19.0,17.28,0.0
2016,11,8,7,15,155.5,30.5,1.3,14.5,50.5,170.33,116.94
2016,11,8,7,30,311.0,42.0,1.3,15.0,82.0,290.71,233.01
2016,11,8,7,45,371.0,53.5,1.35,15.5,120.5,359.44,293.3
2016,11,8,8,0,431.0,65.0,1.4,16.0,159.0,430.75,352.84
2016,11,8,8,15,471.5,74.0,1.3,16.0,197.5,487.11,398.35
2016,11,8,8,30,512.0,83.0,1.2,16.0,236.0,544.06,441.86
2016,11,8,8,45,545.0,89.0,1.15,16.5,273.0,591.54,475.86
2016,11,8,9,0,578.0,95.0,1.1,17.0,310.0,638.24,508.07
2016,11,8,9,15,672.0,86.0,1.05,17.5,360.0,717.43,562.44
2016,11,8,9,30,766.0,77.0,1.0,18.0,410.0,791.55,610.8
2016,11,8,9,45,794.5,75.5,0.95,18.5,443.0,821.81,627.63
2016,11,8,10,0,823.0,74.0,0.9,19.0,476.0,849.18,642.7
2016,11,8,10,15,834.0,75.5,0.85,19.5,500.0,861.64,647.61
2016,11,8,10,30,845.0,77.0,0.8,20.0,524.0,861.95,644.66
2016,11,8,10,45,851.5,78.0,0.8,20.5,541.0,862.93,643.34
2016,11,8,11,0,858.0,79.0,0.8,21.0,558.0,860.39,639.82
2016,11,8,11,15,862.0,80.0,0.75,21.0,568.0,852.08,633.05
2016,11,8,11,30,866.0,81.0,0.7,21.0,578.0,840.25,624.18
2016,11,8,11,45,866.5,81.0,0.7,21.5,580.5,820.82,610.16
2016,11,8,12,0,867.0,81.0,0.7,22.0,583.0,798.1,594.17
2016,11,8,12,15,865.5,81.0,0.7,22.0,577.5,770.63,576.22
2016,11,8,12,30,864.0,81.0,0.7,22.0,572.0,740.17,556.27
2016,11,8,12,45,860.5,80.0,0.7,22.5,559.5,704.34,531.56
2016,11,8,13,0,857.0,79.0,0.7,23.0,547.0,665.98,504.08
2016,11,8,13,15,849.0,78.0,0.7,23.0,527.5,622.45,472.55
2016,11,8,13,30,841.0,77.0,0.7,23.0,508.0,579.77,440.72
2016,11,8,13,45,828.5,75.5,0.75,23.0,481.0,529.28,402.79
2016,11,8,14,0,816.0,74.0,0.8,23.0,454.0,477.93,362.88
2016,11,8,14,15,798.0,72.0,0.7,22.5,421.5,423.1,318.74
2016,11,8,14,30,780.0,70.0,0.6,22.0,389.0,368.53,273.43
2016,11,8,14,45,754.0,67.0,0.55,22.0,351.0,310.98,224.52
2016,11,8,15,0,728.0,64.0,0.5,22.0,313.0,255.21,176.31
2016,11,8,15,15,690.5,60.0,0.45,21.5,271.5,198.24,128.14
2016,11,8,15,30,653.0,56.0,0.4,21.0,230.0,145.05,85.06
2016,11,8,15,45,593.5,50.5,0.35,21.0,186.5,90.23,46.57
2016,11,8,16,0,534.0,45.0,0.3,21.0,143.0,44.6,24.97
2016,11,8,16,15,440.5,36.5,0.6,20.0,101.5,29.09,19.09
2016,11,8,16,30,347.0,28.0,0.9,19.0,60.0,22.87,12.13
2016,11,8,16,45,173.5,14.0,1.2,18.5,30.0,11.24,0.0
2016,11,8,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
