Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,9,6,45,54.5,7.0,1.45,13.5,9.0,0.0,0.0
2016,11,9,7,0,109.0,14.0,1.4,14.0,18.0,74.18,0.0
2016,11,9,7,15,227.5,27.5,1.45,14.0,51.5,207.91,138.25
2016,11,9,7,30,346.0,41.0,1.5,14.0,85.0,312.63,250.66
2016,11,9,7,45,423.0,50.5,1.55,14.5,126.0,391.37,320.1
2016,11,9,8,0,500.0,60.0,1.6,15.0,167.0,474.48,389.36
2016,11,9,8,15,551.5,66.5,1.5,15.5,209.0,538.21,439.13
2016,11,9,8,30,603.0,73.0,1.4,16.0,251.0,602.95,487.19
2016,11,9,8,45,586.5,84.0,1.35,16.5,278.0,618.24,496.76
2016,11,9,9,0,570.0,95.0,1.3,17.0,305.0,630.23,503.69
2016,11,9,9,15,556.0,110.0,1.3,17.5,331.5,645.74,513.25
2016,11,9,9,30,542.0,125.0,1.3,18.0,358.0,651.35,515.32
2016,11,9,9,45,669.5,105.0,1.35,18.5,414.0,752.02,586.04
2016,11,9,10,0,797.0,85.0,1.4,19.0,470.0,838.24,643.4
2016,11,9,10,15,809.0,86.5,1.4,19.0,494.5,851.47,650.44
2016,11,9,10,30,821.0,88.0,1.4,19.0,519.0,861.31,656.1
2016,11,9,10,45,828.5,89.5,1.4,19.5,536.5,863.64,655.56
2016,11,9,11,0,836.0,91.0,1.4,20.0,554.0,862.4,652.84
2016,11,9,11,15,840.0,91.5,1.4,20.0,563.5,853.33,646.24
2016,11,9,11,30,844.0,92.0,1.4,20.0,573.0,840.74,637.49
2016,11,9,11,45,845.0,92.0,1.4,20.5,575.5,821.61,623.24
2016,11,9,12,0,846.0,92.0,1.4,21.0,578.0,799.18,606.94
2016,11,9,12,15,843.5,91.5,1.35,21.0,572.5,770.27,586.88
2016,11,9,12,30,841.0,91.0,1.3,21.0,567.0,738.5,564.89
2016,11,9,12,45,845.0,87.0,1.3,21.5,555.5,704.66,540.89
2016,11,9,13,0,849.0,83.0,1.3,22.0,544.0,667.84,513.4
2016,11,9,13,15,839.5,82.0,1.25,22.0,523.5,623.03,479.79
2016,11,9,13,30,830.0,81.0,1.2,22.0,503.0,576.59,444.27
2016,11,9,13,45,815.5,79.5,1.15,22.5,476.0,525.58,403.72
2016,11,9,14,0,801.0,78.0,1.1,23.0,449.0,473.92,361.74
2016,11,9,14,15,665.0,97.5,1.05,22.5,390.5,390.37,296.91
2016,11,9,14,30,529.0,117.0,1.0,22.0,332.0,315.19,238.09
2016,11,9,14,45,504.5,110.5,0.95,22.0,299.0,268.16,198.45
2016,11,9,15,0,480.0,104.0,0.9,22.0,266.0,223.2,159.93
2016,11,9,15,15,555.0,81.0,0.85,21.5,245.0,188.11,125.97
2016,11,9,15,30,630.0,58.0,0.8,21.0,224.0,141.07,83.11
2016,11,9,15,45,572.0,52.0,0.75,21.0,181.0,89.58,46.98
2016,11,9,16,0,514.0,46.0,0.7,21.0,138.0,44.93,25.63
2016,11,9,16,15,419.0,37.0,0.75,20.5,97.5,29.6,19.41
2016,11,9,16,30,324.0,28.0,0.8,20.0,57.0,22.95,11.81
2016,11,9,16,45,162.0,14.0,0.85,20.0,28.5,11.29,0.0
2016,11,9,17,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,7.5,2.0,13.5,7.5,0.0,0.0
2016,11,10,7,0,0.0,15.0,2.1,14.0,15.0,13.64,0.0
2016,11,10,7,15,136.5,28.0,2.15,14.5,45.0,151.51,94.19
2016,11,10,7,30,273.0,41.0,2.2,15.0,75.0,264.42,211.26
2016,11,10,7,45,334.5,54.0,2.25,15.5,112.5,331.9,272.0
2016,11,10,8,0,396.0,67.0,2.3,16.0,150.0,403.5,332.95
2016,11,10,8,15,436.5,77.0,2.15,16.0,188.0,458.1,378.33
2016,11,10,8,30,477.0,87.0,2.0,16.0,226.0,513.94,422.76
2016,11,10,8,45,500.5,97.5,1.9,16.5,262.0,557.2,454.68
2016,11,10,9,0,524.0,108.0,1.8,17.0,298.0,599.65,484.84
2016,11,10,9,15,553.5,111.0,1.65,17.0,330.5,643.42,515.56
2016,11,10,9,30,583.0,114.0,1.5,17.0,363.0,680.07,540.09
2016,11,10,9,45,424.0,158.0,1.4,17.5,346.0,590.81,469.45
2016,11,10,10,0,265.0,202.0,1.3,18.0,329.0,486.79,386.6
2016,11,10,10,15,384.5,187.5,1.25,18.5,382.5,572.25,452.3
2016,11,10,10,30,504.0,173.0,1.2,19.0,436.0,675.94,526.59
2016,11,10,10,45,423.0,199.5,1.15,19.5,425.5,629.28,487.98
2016,11,10,11,0,342.0,226.0,1.1,20.0,415.0,565.91,439.15
2016,11,10,11,15,406.0,215.5,1.0,20.0,443.0,600.73,465.07
2016,11,10,11,30,470.0,205.0,0.9,20.0,471.0,648.32,498.07
2016,11,10,11,45,467.5,206.5,0.8,20.5,472.0,634.3,485.15
2016,11,10,12,0,465.0,208.0,0.7,21.0,473.0,618.44,471.66
2016,11,10,12,15,647.0,149.0,0.6,21.0,514.0,684.33,519.69
2016,11,10,12,30,829.0,90.0,0.5,21.0,555.0,727.14,548.02
2016,11,10,12,45,825.0,88.5,0.4,21.5,542.0,690.98,520.61
2016,11,10,13,0,821.0,87.0,0.3,22.0,529.0,652.44,491.15
2016,11,10,13,15,811.5,85.5,0.25,22.0,509.0,608.27,458.89
2016,11,10,13,30,802.0,84.0,0.2,22.0,489.0,562.57,424.87
2016,11,10,13,45,788.0,82.0,0.15,22.0,462.5,512.66,386.97
2016,11,10,14,0,774.0,80.0,0.1,22.0,436.0,462.15,347.61
2016,11,10,14,15,754.5,77.5,0.1,22.0,403.5,408.44,305.02
2016,11,10,14,30,735.0,75.0,0.1,22.0,371.0,355.25,261.49
2016,11,10,14,45,707.5,71.5,0.15,22.0,333.5,299.37,215.06
2016,11,10,15,0,680.0,68.0,0.2,22.0,296.0,243.97,168.17
2016,11,10,15,15,640.0,63.5,0.2,21.5,255.5,188.67,122.05
2016,11,10,15,30,600.0,59.0,0.2,21.0,215.0,137.48,81.05
2016,11,10,15,45,540.0,53.0,0.2,21.0,173.0,87.73,46.57
2016,11,10,16,0,480.0,47.0,0.2,21.0,131.0,45.09,26.26
2016,11,10,16,15,385.0,37.5,0.2,20.5,92.0,30.08,19.8
2016,11,10,16,30,290.0,28.0,0.2,20.0,53.0,23.01,11.52
2016,11,10,16,45,145.0,14.0,0.2,20.0,26.5,12.73,0.0
2016,11,10,17,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,0.25,19.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,2.0,1.3,14.0,2.0,0.0,0.0
2016,11,11,7,0,0.0,4.0,1.3,14.0,4.0,3.64,0.0
2016,11,11,7,15,0.0,14.0,1.3,14.5,14.0,12.31,1.85
2016,11,11,7,30,0.0,24.0,1.3,15.0,24.0,21.14,11.61
2016,11,11,7,45,0.0,37.0,1.35,15.5,37.0,32.65,21.74
2016,11,11,8,0,0.0,50.0,1.4,16.0,50.0,45.43,32.8
2016,11,11,8,15,0.0,63.0,1.25,16.0,63.0,58.18,43.81
2016,11,11,8,30,0.0,76.0,1.1,16.0,76.0,70.84,54.6
2016,11,11,8,45,0.0,88.5,1.0,16.5,88.5,82.89,64.6
2016,11,11,9,0,0.0,101.0,0.9,17.0,101.0,94.94,74.42
2016,11,11,9,15,0.0,112.5,0.85,17.5,112.5,105.88,83.16
2016,11,11,9,30,0.0,124.0,0.8,18.0,124.0,116.84,91.81
2016,11,11,9,45,67.0,166.5,0.8,18.5,198.5,235.7,189.62
2016,11,11,10,0,134.0,209.0,0.8,19.0,273.0,362.65,288.49
2016,11,11,10,15,142.5,220.5,0.8,19.0,291.5,381.12,301.21
2016,11,11,10,30,151.0,232.0,0.8,19.0,310.0,399.0,314.22
2016,11,11,10,45,172.0,239.5,0.85,19.5,331.0,422.21,331.19
2016,11,11,11,0,193.0,247.0,0.9,20.0,352.0,444.44,347.22
2016,11,11,11,15,270.5,239.5,0.95,20.0,390.0,511.93,398.42
2016,11,11,11,30,348.0,232.0,1.0,20.0,428.0,560.22,434.62
2016,11,11,11,45,387.5,224.0,1.1,20.0,443.0,572.72,444.46
2016,11,11,12,0,427.0,216.0,1.2,20.0,458.0,595.96,461.98
2016,11,11,12,15,374.5,225.5,1.2,20.0,436.0,536.98,417.83
2016,11,11,12,30,322.0,235.0,1.2,20.0,414.0,493.22,384.76
2016,11,11,12,45,323.5,228.5,1.3,20.0,405.5,472.25,369.81
2016,11,11,13,0,325.0,222.0,1.4,20.0,397.0,450.29,353.62
2016,11,11,13,15,319.5,215.5,1.4,20.0,381.5,423.0,332.63
2016,11,11,13,30,314.0,209.0,1.4,20.0,366.0,395.4,311.1
2016,11,11,13,45,315.5,195.0,1.45,20.0,345.5,363.81,286.39
2016,11,11,14,0,317.0,181.0,1.5,20.0,325.0,331.66,260.64
2016,11,11,14,15,367.5,158.5,1.45,19.5,314.0,311.75,243.73
2016,11,11,14,30,418.0,136.0,1.4,19.0,303.0,290.96,224.71
2016,11,11,14,45,400.5,125.5,1.4,19.0,272.5,248.44,188.29
2016,11,11,15,0,383.0,115.0,1.4,19.0,242.0,207.49,152.86
2016,11,11,15,15,360.0,102.0,1.3,18.5,208.5,164.96,116.76
2016,11,11,15,30,337.0,89.0,1.2,18.0,175.0,125.04,83.92
2016,11,11,15,45,306.0,74.0,1.1,18.0,141.0,85.58,54.36
2016,11,11,16,0,275.0,59.0,1.0,18.0,107.0,50.02,32.97
2016,11,11,16,15,214.5,44.0,0.95,17.5,74.5,33.95,23.25
2016,11,11,16,30,154.0,29.0,0.9,17.0,42.0,22.68,11.0
2016,11,11,16,45,77.0,14.5,0.9,16.5,21.0,13.19,0.0
2016,11,11,17,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,7.0,0.95,14.5,7.0,0.0,0.0
2016,11,12,7,0,0.0,14.0,0.9,15.0,14.0,12.73,0.0
2016,11,12,7,15,190.5,24.0,0.9,15.0,46.0,174.13,91.28
2016,11,12,7,30,381.0,34.0,0.9,15.0,78.0,325.85,255.84
2016,11,12,7,45,465.0,41.0,0.9,15.5,119.0,406.23,327.21
2016,11,12,8,0,549.0,48.0,0.9,16.0,160.0,491.68,396.7
2016,11,12,8,15,601.0,53.0,0.85,16.0,201.5,554.38,445.57
2016,11,12,8,30,653.0,58.0,0.8,16.0,243.0,612.89,489.15
2016,11,12,8,45,631.5,71.0,0.8,16.5,272.0,634.32,503.5
2016,11,12,9,0,610.0,84.0,0.8,17.0,301.0,646.27,510.64
2016,11,12,9,15,692.0,77.0,0.8,17.5,347.5,716.74,559.24
2016,11,12,9,30,774.0,70.0,0.8,18.0,394.0,782.78,602.43
2016,11,12,9,45,795.0,70.5,0.8,18.5,425.0,808.84,617.21
2016,11,12,10,0,816.0,71.0,0.8,19.0,456.0,831.99,630.35
2016,11,12,10,15,649.5,123.0,0.8,19.0,439.5,754.67,576.36
2016,11,12,10,30,483.0,175.0,0.8,19.0,423.0,657.84,507.31
2016,11,12,10,45,478.0,183.5,0.85,19.0,435.5,657.97,508.15
2016,11,12,11,0,473.0,192.0,0.9,19.0,448.0,655.89,506.3
2016,11,12,11,15,554.5,169.5,0.95,19.0,475.0,690.73,532.79
2016,11,12,11,30,636.0,147.0,1.0,19.0,502.0,728.58,560.05
2016,11,12,11,45,749.5,112.0,1.1,19.5,532.0,765.55,585.24
2016,11,12,12,0,863.0,77.0,1.2,20.0,562.0,784.14,597.7
2016,11,12,12,15,861.0,76.5,1.25,20.0,557.0,756.14,578.84
2016,11,12,12,30,859.0,76.0,1.3,20.0,552.0,725.23,558.37
2016,11,12,12,45,847.0,78.0,1.4,20.0,538.0,687.39,533.25
2016,11,12,13,0,835.0,80.0,1.5,20.0,524.0,651.65,507.78
2016,11,12,13,15,826.5,78.5,1.55,20.0,504.0,607.82,474.98
2016,11,12,13,30,818.0,77.0,1.6,20.0,484.0,562.33,440.05
2016,11,12,13,45,805.0,75.5,1.65,20.0,458.0,513.04,401.19
2016,11,12,14,0,792.0,74.0,1.7,20.0,432.0,462.98,360.49
2016,11,12,14,15,773.5,71.5,1.7,19.5,400.0,409.06,316.01
2016,11,12,14,30,755.0,69.0,1.7,19.0,368.0,355.52,270.37
2016,11,12,14,45,729.0,66.0,1.75,19.0,331.0,299.77,221.5
2016,11,12,15,0,703.0,63.0,1.8,19.0,294.0,245.82,173.46
2016,11,12,15,15,663.0,59.0,1.85,18.5,253.0,190.23,125.31
2016,11,12,15,30,623.0,55.0,1.9,18.0,212.0,136.61,81.02
2016,11,12,15,45,561.5,49.0,1.95,18.0,170.0,85.58,44.87
2016,11,12,16,0,500.0,43.0,2.0,18.0,128.0,41.78,23.83
2016,11,12,16,15,398.5,34.5,2.0,17.5,89.0,27.62,17.81
2016,11,12,16,30,297.0,26.0,2.0,17.0,50.0,21.35,9.55
2016,11,12,16,45,148.5,13.0,2.05,16.5,25.0,11.82,0.0
2016,11,12,17,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,6,45,45.0,5.0,1.05,13.5,6.0,0.0,0.0
2016,11,13,7,0,90.0,10.0,1.0,14.0,12.0,59.15,0.0
2016,11,13,7,15,225.0,22.5,0.95,14.0,43.5,192.65,88.01
2016,11,13,7,30,360.0,35.0,0.9,14.0,75.0,312.54,244.8
2016,11,13,7,45,443.5,43.0,0.85,14.5,116.0,393.13,317.39
2016,11,13,8,0,527.0,51.0,0.8,15.0,157.0,478.71,387.43
2016,11,13,8,15,580.5,57.0,0.7,15.0,198.5,543.24,437.52
2016,11,13,8,30,634.0,63.0,0.6,15.0,240.0,609.05,486.01
2016,11,13,8,45,671.0,66.5,0.55,15.5,280.0,658.78,520.15
2016,11,13,9,0,708.0,70.0,0.5,16.0,320.0,702.48,548.67
2016,11,13,9,15,732.5,73.0,0.45,16.5,355.5,739.39,571.39
2016,11,13,9,30,757.0,76.0,0.4,17.0,391.0,774.08,591.92
2016,11,13,9,45,774.0,78.5,0.35,17.5,421.0,799.06,605.35
2016,11,13,10,0,791.0,81.0,0.3,18.0,451.0,821.12,616.7
2016,11,13,10,15,803.5,83.0,0.35,18.0,475.5,835.42,625.83
2016,11,13,10,30,816.0,85.0,0.4,18.0,500.0,846.39,632.97
2016,11,13,10,45,587.0,151.0,0.5,18.5,455.0,721.65,548.61
2016,11,13,11,0,358.0,217.0,0.6,19.0,410.0,567.96,437.6
2016,11,13,11,15,599.0,152.5,0.6,19.0,482.5,715.46,547.73
2016,11,13,11,30,840.0,88.0,0.6,19.0,555.0,826.37,620.79
2016,11,13,11,45,843.5,87.5,0.65,19.0,558.0,809.05,608.27
2016,11,13,12,0,847.0,87.0,0.7,19.0,561.0,788.36,595.38
2016,11,13,12,15,845.5,87.0,0.65,19.0,556.0,761.13,576.49
2016,11,13,12,30,844.0,87.0,0.6,19.0,551.0,730.95,555.7
2016,11,13,12,45,847.5,83.0,0.6,19.5,540.0,696.94,531.97
2016,11,13,13,0,851.0,79.0,0.6,20.0,529.0,660.0,504.67
2016,11,13,13,15,842.5,78.0,0.6,20.0,509.0,616.16,472.56
2016,11,13,13,30,834.0,77.0,0.6,20.0,489.0,570.6,438.38
2016,11,13,13,45,822.0,75.0,0.6,20.0,462.5,520.64,399.97
2016,11,13,14,0,810.0,73.0,0.6,20.0,436.0,469.8,359.68
2016,11,13,14,15,791.0,70.5,0.6,20.0,403.5,414.84,315.0
2016,11,13,14,30,772.0,68.0,0.6,20.0,371.0,360.27,269.21
2016,11,13,14,45,745.0,65.0,0.6,20.0,333.5,303.38,220.53
2016,11,13,15,0,718.0,62.0,0.6,20.0,296.0,248.36,172.61
2016,11,13,15,15,678.0,58.0,0.65,19.5,255.0,191.99,124.72
2016,11,13,15,30,638.0,54.0,0.7,19.0,214.0,137.61,80.49
2016,11,13,15,45,577.5,48.0,0.75,19.0,171.5,85.85,44.24
2016,11,13,16,0,517.0,42.0,0.8,19.0,129.0,41.16,23.1
2016,11,13,16,15,416.5,33.5,0.9,18.5,89.0,26.86,17.04
2016,11,13,16,30,316.0,25.0,1.0,18.0,49.0,20.54,8.43
2016,11,13,16,45,158.0,12.5,1.1,17.5,24.5,11.37,0.0
2016,11,13,17,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,14,7,15,195.5,16.0,1.45,13.0,37.5,164.46,60.05
2016,11,14,7,30,391.0,32.0,1.4,13.0,75.0,328.48,257.58
2016,11,14,7,45,475.5,40.0,1.35,13.5,116.5,410.25,333.37
2016,11,14,8,0,560.0,48.0,1.3,14.0,158.0,497.34,405.57
2016,11,14,8,15,613.0,53.0,1.2,14.5,200.0,560.95,455.24
2016,11,14,8,30,666.0,58.0,1.1,15.0,242.0,620.02,498.87
2016,11,14,8,45,333.0,85.5,1.0,15.5,177.5,402.44,329.63
2016,11,14,9,0,0.0,113.0,0.9,16.0,113.0,109.57,86.11
2016,11,14,9,15,16.5,137.0,0.8,16.0,143.5,148.95,119.88
2016,11,14,9,30,33.0,161.0,0.7,16.0,174.0,203.61,164.44
2016,11,14,9,45,28.0,169.0,0.6,16.5,180.5,205.86,165.01
2016,11,14,10,0,23.0,177.0,0.5,17.0,187.0,193.36,154.06
2016,11,14,10,15,54.5,199.0,0.45,17.5,225.5,260.38,207.42
2016,11,14,10,30,86.0,221.0,0.4,18.0,264.0,312.23,247.03
2016,11,14,10,45,136.5,231.0,0.35,18.5,302.5,380.99,298.9
2016,11,14,11,0,187.0,241.0,0.3,19.0,341.0,432.19,336.18
2016,11,14,11,15,518.0,164.5,0.35,19.0,448.5,651.97,501.08
2016,11,14,11,30,849.0,88.0,0.4,19.0,556.0,832.44,622.39
2016,11,14,11,45,499.5,171.0,0.45,19.5,446.5,618.48,471.29
2016,11,14,12,0,150.0,254.0,0.5,20.0,337.0,390.93,301.43
2016,11,14,12,15,148.0,252.5,0.55,20.0,334.0,380.37,295.68
2016,11,14,12,30,146.0,251.0,0.6,20.0,331.0,369.52,287.74
2016,11,14,12,45,160.5,243.5,0.65,20.0,329.5,363.35,283.65
2016,11,14,13,0,175.0,236.0,0.7,20.0,328.0,355.86,278.39
2016,11,14,13,15,172.0,228.0,0.75,20.0,315.5,335.59,263.01
2016,11,14,13,30,169.0,220.0,0.8,20.0,303.0,315.29,247.47
2016,11,14,13,45,134.5,206.0,0.9,20.0,269.5,272.44,214.19
2016,11,14,14,0,100.0,192.0,1.0,20.0,236.0,227.27,178.81
2016,11,14,14,15,425.0,133.0,1.1,19.5,301.0,316.85,247.28
2016,11,14,14,30,750.0,74.0,1.2,19.0,366.0,357.67,271.33
2016,11,14,14,45,721.0,71.0,1.35,19.0,328.5,301.35,222.17
2016,11,14,15,0,692.0,68.0,1.5,19.0,291.0,245.73,173.34
2016,11,14,15,15,650.5,63.5,1.55,18.5,250.0,189.78,125.21
2016,11,14,15,30,609.0,59.0,1.6,18.0,209.0,138.06,82.73
2016,11,14,15,45,545.5,52.0,1.65,17.5,167.0,86.91,46.67
2016,11,14,16,0,482.0,45.0,1.7,17.0,125.0,43.27,25.43
2016,11,14,16,15,379.0,35.5,1.8,16.5,86.0,28.69,18.67
2016,11,14,16,30,276.0,26.0,1.9,16.0,47.0,21.52,8.6
2016,11,14,16,45,138.0,13.0,2.0,15.5,23.5,11.82,0.0
2016,11,14,17,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,15,7,15,203.0,14.5,1.9,14.5,36.0,164.8,40.43
2016,11,15,7,30,406.0,29.0,2.0,15.0,72.0,333.71,258.49
2016,11,15,7,45,486.0,35.5,2.1,15.5,111.5,410.31,332.49
2016,11,15,8,0,566.0,42.0,2.2,16.0,151.0,486.18,397.05
2016,11,15,8,15,617.0,46.5,2.25,16.0,192.0,548.35,448.27
2016,11,15,8,30,668.0,51.0,2.3,16.0,233.0,611.36,498.09
2016,11,15,8,45,698.5,55.0,2.35,16.5,271.5,657.61,532.49
2016,11,15,9,0,729.0,59.0,2.4,17.0,310.0,702.68,564.87
2016,11,15,9,15,752.5,61.5,2.45,17.0,345.0,738.23,590.42
2016,11,15,9,30,776.0,64.0,2.5,17.0,380.0,771.58,613.95
2016,11,15,9,45,763.5,74.5,2.6,17.0,405.0,781.59,620.58
2016,11,15,10,0,751.0,85.0,2.7,17.0,430.0,787.68,624.55
2016,11,15,10,15,397.0,145.0,2.75,17.0,328.5,546.85,442.17
2016,11,15,10,30,43.0,205.0,2.8,17.0,227.0,254.73,204.38
2016,11,15,10,45,25.0,192.5,2.85,17.5,205.0,206.63,165.4
2016,11,15,11,0,7.0,180.0,2.9,18.0,183.0,176.06,139.67
2016,11,15,11,15,21.5,200.5,3.0,18.0,212.0,208.98,166.72
2016,11,15,11,30,36.0,221.0,3.1,18.0,241.0,255.87,204.52
2016,11,15,11,45,26.5,212.0,3.25,18.0,227.0,222.21,177.2
2016,11,15,12,0,17.0,203.0,3.4,18.0,213.0,203.8,162.18
2016,11,15,12,15,16.0,200.5,3.5,17.5,209.5,199.27,158.86
2016,11,15,12,30,15.0,198.0,3.6,17.0,206.0,194.86,155.64
2016,11,15,12,45,23.0,202.0,3.7,17.0,214.0,203.31,162.79
2016,11,15,13,0,31.0,206.0,3.8,17.0,222.0,220.01,176.55
2016,11,15,13,15,127.0,209.0,3.8,17.0,271.5,288.24,233.17
2016,11,15,13,30,223.0,212.0,3.8,17.0,321.0,338.03,273.47
2016,11,15,13,45,111.5,151.0,3.85,17.0,205.5,205.75,165.79
2016,11,15,14,0,0.0,90.0,3.9,17.0,90.0,79.84,61.52
2016,11,15,14,15,0.0,86.5,3.85,16.5,86.5,76.66,59.19
2016,11,15,14,30,0.0,83.0,3.8,16.0,83.0,73.5,56.74
2016,11,15,14,45,0.0,74.5,3.75,16.0,74.5,65.88,50.4
2016,11,15,15,0,0.0,66.0,3.7,16.0,66.0,58.32,44.04
2016,11,15,15,15,0.0,57.0,3.55,15.5,57.0,50.35,37.34
2016,11,15,15,30,0.0,48.0,3.4,15.0,48.0,42.37,30.53
2016,11,15,15,45,0.0,38.0,3.25,15.0,38.0,33.51,22.81
2016,11,15,16,0,0.0,28.0,3.1,15.0,28.0,24.66,15.05
2016,11,15,16,15,0.0,19.0,2.95,14.5,19.0,16.71,8.59
2016,11,15,16,30,0.0,10.0,2.8,14.0,10.0,8.78,0.0
2016,11,15,16,45,0.0,5.0,2.7,14.0,5.0,4.55,0.0
2016,11,15,17,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,16,7,15,200.0,16.0,2.8,10.5,36.5,164.21,16.28
2016,11,16,7,30,400.0,32.0,2.9,11.0,73.0,332.48,259.59
2016,11,16,7,45,492.0,39.5,3.05,12.0,115.0,418.82,344.45
2016,11,16,8,0,584.0,47.0,3.2,13.0,157.0,510.78,423.03
2016,11,16,8,15,638.0,52.0,3.35,13.0,200.0,575.67,477.82
2016,11,16,8,30,692.0,57.0,3.5,13.0,243.0,635.89,526.97
2016,11,16,8,45,728.5,60.0,3.7,13.5,283.5,686.52,566.18
2016,11,16,9,0,765.0,63.0,3.9,14.0,324.0,735.95,603.23
2016,11,16,9,15,789.0,66.0,3.95,14.0,360.5,773.29,630.77
2016,11,16,9,30,813.0,69.0,4.0,14.0,397.0,808.26,656.06
2016,11,16,9,45,829.0,71.0,4.05,14.5,427.5,832.31,671.66
2016,11,16,10,0,845.0,73.0,4.1,15.0,458.0,853.25,684.85
2016,11,16,10,15,856.0,74.5,4.1,15.0,482.5,865.84,692.91
2016,11,16,10,30,867.0,76.0,4.1,15.0,507.0,874.94,698.54
2016,11,16,10,45,868.5,78.5,4.1,15.0,523.0,873.4,696.55
2016,11,16,11,0,870.0,81.0,4.1,15.0,539.0,868.25,692.15
2016,11,16,11,15,874.0,81.5,4.1,15.0,549.0,859.16,685.05
2016,11,16,11,30,878.0,82.0,4.1,15.0,559.0,839.03,670.03
2016,11,16,11,45,869.0,85.5,4.1,15.0,559.5,823.3,658.42
2016,11,16,12,0,860.0,89.0,4.1,15.0,560.0,797.06,639.12
2016,11,16,12,15,857.5,88.5,4.05,15.0,554.5,768.32,617.85
2016,11,16,12,30,855.0,88.0,4.0,15.0,549.0,736.68,594.42
2016,11,16,12,45,853.5,86.0,4.0,15.0,537.0,701.29,568.19
2016,11,16,13,0,852.0,84.0,4.0,15.0,525.0,663.28,538.13
2016,11,16,13,15,842.5,82.5,3.95,15.0,505.0,618.42,502.0
2016,11,16,13,30,833.0,81.0,3.9,15.0,485.0,571.94,463.85
2016,11,16,13,45,814.0,81.0,3.9,15.0,457.5,520.69,421.09
2016,11,16,14,0,795.0,81.0,3.9,15.0,430.0,469.14,377.03
2016,11,16,14,15,774.5,78.0,3.85,14.5,397.0,413.96,329.54
2016,11,16,14,30,754.0,75.0,3.8,14.0,364.0,359.37,281.19
2016,11,16,14,45,716.5,73.0,3.8,14.0,325.5,300.26,228.04
2016,11,16,15,0,679.0,71.0,3.8,14.0,287.0,244.92,177.74
2016,11,16,15,15,635.5,66.0,3.7,13.5,246.0,188.97,128.2
2016,11,16,15,30,592.0,61.0,3.6,13.0,205.0,137.51,84.89
2016,11,16,15,45,516.5,55.0,3.5,13.0,162.0,87.47,49.15
2016,11,16,16,0,441.0,49.0,3.4,13.0,119.0,46.45,28.92
2016,11,16,16,15,335.0,37.5,3.3,12.5,80.5,30.67,20.54
2016,11,16,16,30,229.0,26.0,3.2,12.0,42.0,21.66,7.46
2016,11,16,16,45,114.5,13.0,3.1,12.0,21.0,11.82,0.0
2016,11,16,17,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,17,7,15,207.0,14.5,1.35,8.5,35.0,164.48,0.0
2016,11,17,7,30,414.0,29.0,1.3,9.0,70.0,337.37,260.16
2016,11,17,7,45,503.0,36.0,1.3,9.5,111.5,420.7,344.41
2016,11,17,8,0,592.0,43.0,1.3,10.0,153.0,503.01,414.7
2016,11,17,8,15,645.5,47.5,1.3,10.5,195.5,567.95,467.27
2016,11,17,8,30,699.0,52.0,1.3,11.0,238.0,633.63,517.84
2016,11,17,8,45,737.0,55.0,1.35,11.5,279.0,685.31,556.13
2016,11,17,9,0,775.0,58.0,1.4,12.0,320.0,735.96,592.34
2016,11,17,9,15,799.0,60.5,1.3,12.5,356.0,772.73,615.68
2016,11,17,9,30,823.0,63.0,1.2,13.0,392.0,807.16,636.55
2016,11,17,9,45,841.5,64.5,1.2,13.5,423.5,832.8,651.99
2016,11,17,10,0,860.0,66.0,1.2,14.0,455.0,846.81,659.19
2016,11,17,10,15,871.5,67.0,1.15,14.0,479.5,859.35,665.98
2016,11,17,10,30,883.0,68.0,1.1,14.0,504.0,868.46,670.42
2016,11,17,10,45,892.0,68.5,1.05,14.5,522.0,871.17,669.35
2016,11,17,11,0,901.0,69.0,1.0,15.0,540.0,870.22,665.99
2016,11,17,11,15,905.0,69.5,0.95,15.0,550.0,861.3,658.62
2016,11,17,11,30,909.0,70.0,0.9,15.0,560.0,848.75,649.05
2016,11,17,11,45,910.5,69.5,0.85,15.5,563.0,829.33,633.8
2016,11,17,12,0,912.0,69.0,0.8,16.0,566.0,806.48,616.46
2016,11,17,12,15,910.0,69.0,0.8,16.0,560.5,778.2,597.46
2016,11,17,12,30,908.0,69.0,0.8,16.0,555.0,746.86,576.34
2016,11,17,12,45,902.0,68.5,0.85,16.0,542.0,709.23,551.38
2016,11,17,13,0,896.0,68.0,0.9,16.0,529.0,669.13,523.22
2016,11,17,13,15,887.5,67.0,0.9,16.0,509.0,624.67,489.73
2016,11,17,13,30,879.0,66.0,0.9,16.0,489.0,578.37,453.99
2016,11,17,13,45,865.0,65.0,0.9,16.0,462.0,527.59,413.81
2016,11,17,14,0,851.0,64.0,0.9,16.0,435.0,475.96,371.71
2016,11,17,14,15,832.5,62.0,0.85,16.0,402.0,421.5,325.82
2016,11,17,14,30,814.0,60.0,0.8,16.0,369.0,365.96,277.77
2016,11,17,14,45,786.5,57.5,0.8,16.0,331.0,307.61,226.7
2016,11,17,15,0,759.0,55.0,0.8,16.0,293.0,251.09,176.36
2016,11,17,15,15,719.0,51.5,0.75,15.5,251.5,193.26,126.03
2016,11,17,15,30,679.0,48.0,0.7,15.0,210.0,139.37,81.35
2016,11,17,15,45,617.5,42.5,0.65,15.0,167.5,86.18,43.73
2016,11,17,16,0,556.0,37.0,0.6,15.0,125.0,40.18,22.24
2016,11,17,16,15,451.0,29.0,0.6,14.5,85.0,25.32,15.82
2016,11,17,16,30,346.0,21.0,0.6,14.0,45.0,18.73,4.91
2016,11,17,16,45,173.0,10.5,0.6,14.0,22.5,9.55,0.0
2016,11,17,17,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,2.35,9.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,18,7,15,183.0,14.5,2.4,8.5,32.0,148.91,0.0
2016,11,18,7,30,366.0,29.0,2.4,9.0,64.0,306.28,234.28
2016,11,18,7,45,457.5,38.0,2.45,9.5,105.0,391.81,323.4
2016,11,18,8,0,549.0,47.0,2.5,10.0,146.0,483.6,403.62
2016,11,18,8,15,606.5,52.5,2.35,10.0,189.0,550.43,459.59
2016,11,18,8,30,664.0,58.0,2.2,10.0,232.0,618.73,514.09
2016,11,18,8,45,702.5,62.0,2.1,10.5,273.0,665.01,548.54
2016,11,18,9,0,741.0,66.0,2.0,11.0,314.0,716.72,585.62
2016,11,18,9,15,766.5,69.0,2.05,11.5,350.0,754.9,612.35
2016,11,18,9,30,792.0,72.0,2.1,12.0,386.0,790.8,636.86
2016,11,18,9,45,815.5,73.0,2.15,13.0,418.0,819.85,654.73
2016,11,18,10,0,839.0,74.0,2.2,14.0,450.0,845.96,670.2
2016,11,18,10,15,849.5,75.5,2.35,14.5,474.0,858.14,677.72
2016,11,18,10,30,860.0,77.0,2.5,15.0,498.0,866.86,682.91
2016,11,18,10,45,866.5,78.0,2.65,15.5,515.0,867.89,682.7
2016,11,18,11,0,873.0,79.0,2.8,16.0,532.0,865.3,680.06
2016,11,18,11,15,875.5,79.5,2.85,16.0,541.5,847.28,667.06
2016,11,18,11,30,878.0,80.0,2.9,16.0,551.0,833.87,657.6
2016,11,18,11,45,877.5,80.5,3.0,16.5,553.0,814.59,643.05
2016,11,18,12,0,877.0,81.0,3.1,17.0,555.0,792.05,626.25
2016,11,18,12,15,874.5,80.5,3.2,17.0,549.5,763.68,606.37
2016,11,18,12,30,872.0,80.0,3.3,17.0,544.0,732.4,584.27
2016,11,18,12,45,868.5,78.5,3.4,17.5,531.5,696.53,557.56
2016,11,18,13,0,865.0,77.0,3.5,18.0,519.0,662.2,530.13
2016,11,18,13,15,856.0,76.0,3.55,17.5,499.5,617.99,496.21
2016,11,18,13,30,847.0,75.0,3.6,17.0,480.0,572.07,460.0
2016,11,18,13,45,835.0,73.0,3.7,17.0,454.0,522.02,418.77
2016,11,18,14,0,823.0,71.0,3.8,17.0,428.0,471.04,375.58
2016,11,18,14,15,804.0,69.0,3.75,17.0,395.5,416.45,328.1
2016,11,18,14,30,785.0,67.0,3.7,17.0,363.0,362.19,279.71
2016,11,18,14,45,758.5,63.5,3.65,17.0,326.0,304.71,227.93
2016,11,18,15,0,732.0,60.0,3.6,17.0,289.0,249.01,177.2
2016,11,18,15,15,691.0,56.0,3.4,16.5,247.5,192.08,126.95
2016,11,18,15,30,650.0,52.0,3.2,16.0,206.0,139.25,82.72
2016,11,18,15,45,585.5,46.0,3.05,15.5,163.5,84.9,43.86
2016,11,18,16,0,521.0,40.0,2.9,15.0,121.0,39.96,22.3
2016,11,18,16,15,410.5,31.5,2.8,14.5,82.0,25.45,15.79
2016,11,18,16,30,300.0,23.0,2.7,14.0,43.0,19.04,4.25
2016,11,18,16,45,150.0,11.5,2.65,13.5,21.5,10.46,0.0
2016,11,18,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
