Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,11,19,7,15,0.0,1.5,4.9,14.0,1.5,1.31,0.0
2016,11,19,7,30,0.0,3.0,4.9,14.0,3.0,2.63,0.0
2016,11,19,7,45,0.0,6.0,4.9,14.0,6.0,5.26,0.0
2016,11,19,8,0,0.0,9.0,4.9,14.0,9.0,7.9,1.03
2016,11,19,8,15,0.0,11.5,4.9,14.0,11.5,10.1,2.98
2016,11,19,8,30,0.0,14.0,4.9,14.0,14.0,12.3,4.92
2016,11,19,8,45,0.0,17.0,4.9,14.0,17.0,14.95,7.22
2016,11,19,9,0,0.0,20.0,4.9,14.0,20.0,17.59,9.5
2016,11,19,9,15,0.0,13.5,4.9,14.0,13.5,11.87,4.56
2016,11,19,9,30,0.0,7.0,4.9,14.0,7.0,6.15,0.0
2016,11,19,9,45,0.0,12.0,4.9,14.5,12.0,10.56,3.39
2016,11,19,10,0,0.0,17.0,4.9,15.0,17.0,14.97,7.13
2016,11,19,10,15,0.0,59.0,4.9,15.0,59.0,52.13,38.67
2016,11,19,10,30,0.0,101.0,4.9,15.0,101.0,90.84,71.18
2016,11,19,10,45,0.0,102.0,4.9,15.5,102.0,91.57,71.54
2016,11,19,11,0,0.0,103.0,4.9,16.0,103.0,92.36,71.97
2016,11,19,11,15,0.0,91.5,4.85,16.0,91.5,81.27,62.67
2016,11,19,11,30,0.0,80.0,4.8,16.0,80.0,70.82,53.92
2016,11,19,11,45,0.0,68.0,4.8,16.0,68.0,60.15,44.99
2016,11,19,12,0,0.0,56.0,4.8,16.0,56.0,49.5,36.06
2016,11,19,12,15,0.0,70.0,4.75,16.0,70.0,61.93,46.49
2016,11,19,12,30,0.0,84.0,4.7,16.0,84.0,74.38,56.92
2016,11,19,12,45,0.0,81.5,4.7,16.0,81.5,72.15,55.09
2016,11,19,13,0,0.0,79.0,4.7,16.0,79.0,69.92,53.28
2016,11,19,13,15,0.0,102.0,4.6,16.0,102.0,90.9,70.89
2016,11,19,13,30,0.0,125.0,4.5,16.0,125.0,112.27,88.78
2016,11,19,13,45,0.0,105.0,4.45,16.0,105.0,93.62,73.34
2016,11,19,14,0,0.0,85.0,4.4,16.0,85.0,75.34,58.13
2016,11,19,14,15,0.0,73.5,4.25,16.0,73.5,65.0,49.53
2016,11,19,14,30,0.0,62.0,4.1,16.0,62.0,54.77,40.97
2016,11,19,14,45,0.0,55.5,4.0,16.0,55.5,49.0,36.13
2016,11,19,15,0,0.0,49.0,3.9,16.0,49.0,43.24,31.25
2016,11,19,15,15,0.0,41.5,3.7,15.5,41.5,36.59,25.63
2016,11,19,15,30,0.0,34.0,3.5,15.0,34.0,29.95,19.93
2016,11,19,15,45,0.0,27.0,3.35,15.0,27.0,23.77,14.51
2016,11,19,16,0,0.0,20.0,3.2,15.0,20.0,17.59,9.06
2016,11,19,16,15,0.0,13.5,3.15,14.5,13.5,11.86,4.31
2016,11,19,16,30,0.0,7.0,3.1,14.0,7.0,6.14,0.0
2016,11,19,16,45,0.0,3.5,3.05,14.0,3.5,3.18,0.0
2016,11,19,17,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,20,7,15,0.0,4.5,1.55,13.0,4.5,3.94,0.0
2016,11,20,7,30,0.0,9.0,1.5,13.0,9.0,7.9,0.21
2016,11,20,7,45,0.0,15.5,1.5,13.5,15.5,13.62,5.68
2016,11,20,8,0,0.0,22.0,1.5,14.0,22.0,19.35,10.76
2016,11,20,8,15,0.0,28.5,1.55,14.0,28.5,25.09,15.83
2016,11,20,8,30,0.0,35.0,1.6,14.0,35.0,30.83,20.87
2016,11,20,8,45,0.0,41.5,1.65,14.0,41.5,36.59,25.85
2016,11,20,9,0,0.0,48.0,1.7,14.0,48.0,42.35,30.79
2016,11,20,9,15,0.0,54.0,1.7,14.0,54.0,47.67,35.31
2016,11,20,9,30,0.0,60.0,1.7,14.0,60.0,53.0,39.8
2016,11,20,9,45,11.0,113.5,1.7,14.5,118.5,115.1,92.43
2016,11,20,10,0,22.0,167.0,1.7,15.0,177.0,182.75,148.2
2016,11,20,10,15,51.0,188.0,1.7,15.0,212.5,245.65,199.86
2016,11,20,10,30,80.0,209.0,1.7,15.0,248.0,293.96,238.92
2016,11,20,10,45,80.5,216.5,1.7,15.0,257.0,299.98,243.12
2016,11,20,11,0,81.0,224.0,1.7,15.0,266.0,305.82,247.41
2016,11,20,11,15,184.5,225.5,1.6,15.0,323.0,406.05,328.47
2016,11,20,11,30,288.0,227.0,1.5,15.0,380.0,502.26,403.07
2016,11,20,11,45,144.0,165.5,1.45,15.0,242.0,292.17,237.06
2016,11,20,12,0,0.0,104.0,1.4,15.0,104.0,92.94,72.16
2016,11,20,12,15,3.5,141.5,1.25,15.0,143.0,131.46,104.43
2016,11,20,12,30,7.0,179.0,1.1,15.0,182.0,170.63,136.36
2016,11,20,12,45,3.5,95.5,1.0,15.0,97.0,87.31,67.84
2016,11,20,13,0,0.0,12.0,0.9,15.0,12.0,10.57,3.35
2016,11,20,13,15,169.0,99.5,0.85,15.0,179.5,208.52,171.02
2016,11,20,13,30,338.0,187.0,0.8,15.0,347.0,385.86,309.93
2016,11,20,13,45,221.0,185.5,0.8,15.0,287.5,297.58,238.21
2016,11,20,14,0,104.0,184.0,0.8,15.0,228.0,222.1,177.85
2016,11,20,14,15,128.0,170.0,0.8,15.0,220.0,216.62,173.21
2016,11,20,14,30,152.0,156.0,0.8,15.0,212.0,202.88,160.97
2016,11,20,14,45,145.5,141.0,0.8,15.0,190.0,176.13,138.25
2016,11,20,15,0,139.0,126.0,0.8,15.0,168.0,150.17,116.0
2016,11,20,15,15,371.0,90.0,0.75,15.0,181.5,156.79,110.87
2016,11,20,15,30,603.0,54.0,0.7,15.0,195.0,133.03,79.49
2016,11,20,15,45,539.5,47.5,0.65,15.0,154.0,83.1,43.96
2016,11,20,16,0,476.0,41.0,0.6,15.0,113.0,40.57,23.06
2016,11,20,16,15,362.5,31.5,0.6,14.5,75.5,25.5,15.72
2016,11,20,16,30,249.0,22.0,0.6,14.0,38.0,18.17,2.09
2016,11,20,16,45,124.5,11.0,0.65,14.0,19.0,10.01,0.0
2016,11,20,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,21,7,15,180.5,13.0,2.25,10.5,28.5,116.84,0.0
2016,11,21,7,30,361.0,26.0,2.3,11.0,57.0,296.42,210.07
2016,11,21,7,45,459.0,33.5,2.4,11.5,97.0,384.34,312.53
2016,11,21,8,0,557.0,41.0,2.5,12.0,137.0,470.63,389.1
2016,11,21,8,15,614.5,46.0,2.55,12.0,178.5,537.56,446.09
2016,11,21,8,30,672.0,51.0,2.6,12.0,220.0,605.61,501.63
2016,11,21,8,45,710.5,54.5,2.65,12.5,260.0,657.42,541.6
2016,11,21,9,0,749.0,58.0,2.7,13.0,300.0,708.32,579.46
2016,11,21,9,15,774.5,60.5,2.7,13.0,335.5,745.79,606.88
2016,11,21,9,30,800.0,63.0,2.7,13.0,371.0,781.06,632.11
2016,11,21,9,45,802.0,69.0,2.7,13.5,399.5,798.29,642.43
2016,11,21,10,0,804.0,75.0,2.7,14.0,428.0,812.17,650.28
2016,11,21,10,15,817.0,77.0,2.7,14.0,452.5,827.15,660.13
2016,11,21,10,30,830.0,79.0,2.7,14.0,477.0,838.81,667.58
2016,11,21,10,45,840.5,79.5,2.7,14.5,495.0,842.94,668.46
2016,11,21,11,0,851.0,80.0,2.7,15.0,513.0,843.53,666.97
2016,11,21,11,15,856.0,80.5,2.65,15.0,523.5,835.87,660.6
2016,11,21,11,30,861.0,81.0,2.6,15.0,534.0,824.68,651.92
2016,11,21,11,45,864.5,80.5,2.55,15.5,537.0,807.55,637.94
2016,11,21,12,0,868.0,80.0,2.5,16.0,540.0,787.03,621.72
2016,11,21,12,15,866.0,79.5,2.5,16.0,535.5,759.02,601.68
2016,11,21,12,30,864.0,79.0,2.5,16.0,531.0,728.07,579.53
2016,11,21,12,45,863.0,77.0,2.5,16.0,519.5,688.57,550.99
2016,11,21,13,0,862.0,75.0,2.5,16.0,508.0,651.76,522.57
2016,11,21,13,15,853.0,74.0,2.5,16.0,488.5,612.07,491.01
2016,11,21,13,30,844.0,73.0,2.5,16.0,469.0,566.61,454.39
2016,11,21,13,45,829.0,72.0,2.5,16.0,442.5,516.56,413.27
2016,11,21,14,0,814.0,71.0,2.5,16.0,416.0,465.83,370.47
2016,11,21,14,15,794.0,68.5,2.5,16.0,384.0,411.05,323.31
2016,11,21,14,30,774.0,66.0,2.5,16.0,352.0,356.73,275.27
2016,11,21,14,45,743.5,63.5,2.5,16.0,315.0,299.88,224.39
2016,11,21,15,0,713.0,61.0,2.5,16.0,278.0,245.23,174.88
2016,11,21,15,15,670.0,56.5,2.45,15.5,237.5,188.72,125.25
2016,11,21,15,30,627.0,52.0,2.4,15.0,197.0,134.7,80.13
2016,11,21,15,45,557.0,46.5,2.35,14.5,155.0,83.82,44.03
2016,11,21,16,0,487.0,41.0,2.3,14.0,113.0,41.05,23.26
2016,11,21,16,15,371.0,31.5,2.3,13.5,75.0,25.58,15.74
2016,11,21,16,30,255.0,22.0,2.3,13.0,37.0,18.24,1.17
2016,11,21,16,45,127.5,11.0,2.35,12.5,18.5,10.01,0.0
2016,11,21,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,11,22,7,15,65.5,14.5,0.75,10.0,20.0,51.16,0.0
2016,11,22,7,30,131.0,29.0,0.7,10.0,40.0,154.19,103.64
2016,11,22,7,45,182.0,44.5,0.7,10.5,69.5,213.78,172.22
2016,11,22,8,0,233.0,60.0,0.7,11.0,99.0,273.76,225.75
2016,11,22,8,15,262.0,75.0,0.75,11.5,131.0,319.88,265.52
2016,11,22,8,30,291.0,90.0,0.8,12.0,163.0,351.61,292.75
2016,11,22,8,45,308.0,104.5,0.85,12.5,193.0,388.62,322.64
2016,11,22,9,0,325.0,119.0,0.9,13.0,223.0,425.29,351.23
2016,11,22,9,15,345.0,128.5,1.0,13.0,250.0,456.91,376.28
2016,11,22,9,30,365.0,138.0,1.1,13.0,277.0,505.29,413.39
2016,11,22,9,45,438.5,136.0,1.2,13.5,317.0,567.5,461.06
2016,11,22,10,0,512.0,134.0,1.3,14.0,357.0,629.24,507.17
2016,11,22,10,15,485.5,149.0,1.35,14.0,370.0,624.06,501.51
2016,11,22,10,30,459.0,164.0,1.4,14.0,383.0,616.26,494.57
2016,11,22,10,45,404.5,183.0,1.45,14.0,381.5,586.61,470.79
2016,11,22,11,0,350.0,202.0,1.5,14.0,380.0,540.1,434.69
2016,11,22,11,15,427.5,189.0,1.5,14.0,410.5,598.17,479.62
2016,11,22,11,30,505.0,176.0,1.5,14.0,441.0,637.15,509.09
2016,11,22,11,45,464.0,187.0,1.55,14.5,431.5,603.0,481.43
2016,11,22,12,0,423.0,198.0,1.6,15.0,422.0,568.34,453.95
2016,11,22,12,15,463.5,186.5,1.6,15.0,429.0,571.09,456.7
2016,11,22,12,30,504.0,175.0,1.6,15.0,436.0,569.93,456.03
2016,11,22,12,45,461.5,180.0,1.6,15.0,415.0,525.0,420.91
2016,11,22,13,0,419.0,185.0,1.6,15.0,394.0,481.3,386.68
2016,11,22,13,15,427.0,175.0,1.6,15.0,381.5,454.95,366.1
2016,11,22,13,30,435.0,165.0,1.6,15.0,369.0,426.86,343.55
2016,11,22,13,45,493.0,143.0,1.65,15.0,361.5,411.06,330.37
2016,11,22,14,0,551.0,121.0,1.7,15.0,354.0,392.85,314.0
2016,11,22,14,15,523.5,115.5,1.7,14.5,323.0,340.65,270.51
2016,11,22,14,30,496.0,110.0,1.7,14.0,292.0,294.27,230.83
2016,11,22,14,45,464.0,104.5,1.7,14.0,260.5,248.6,190.74
2016,11,22,15,0,432.0,99.0,1.7,14.0,229.0,205.76,152.83
2016,11,22,15,15,401.0,87.5,1.65,13.5,195.0,160.83,113.87
2016,11,22,15,30,370.0,76.0,1.6,13.0,161.0,119.28,79.14
2016,11,22,15,45,330.0,62.5,1.6,13.0,126.5,78.9,48.68
2016,11,22,16,0,290.0,49.0,1.6,13.0,92.0,43.37,27.37
2016,11,22,16,15,210.5,35.5,1.65,12.5,61.0,27.64,17.46
2016,11,22,16,30,131.0,22.0,1.7,12.0,30.0,17.32,0.0
2016,11,22,16,45,65.5,11.0,1.8,12.0,15.0,10.01,0.0
2016,11,22,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,23,7,15,87.5,16.0,2.0,10.5,23.0,65.09,0.0
2016,11,23,7,30,175.0,32.0,1.9,11.0,46.0,185.47,119.7
2016,11,23,7,45,280.5,44.5,1.85,11.5,83.0,278.81,224.96
2016,11,23,8,0,386.0,57.0,1.8,12.0,120.0,375.5,309.97
2016,11,23,8,15,454.5,65.0,1.85,12.0,160.5,447.18,371.84
2016,11,23,8,30,523.0,73.0,1.9,12.0,201.0,522.79,434.41
2016,11,23,8,45,568.5,79.0,2.0,12.5,240.0,579.65,479.06
2016,11,23,9,0,614.0,85.0,2.1,13.0,279.0,636.2,522.03
2016,11,23,9,15,645.5,89.5,2.15,13.0,314.5,678.67,553.83
2016,11,23,9,30,677.0,94.0,2.2,13.0,350.0,719.44,583.78
2016,11,23,9,45,497.5,131.5,2.25,13.5,328.0,611.52,499.93
2016,11,23,10,0,318.0,169.0,2.3,14.0,306.0,487.86,400.18
2016,11,23,10,15,545.0,133.5,2.3,14.0,384.5,655.69,533.58
2016,11,23,10,30,772.0,98.0,2.3,14.0,463.0,814.3,648.77
2016,11,23,10,45,785.5,98.5,2.3,14.0,481.5,815.81,647.58
2016,11,23,11,0,799.0,99.0,2.3,14.0,500.0,819.49,649.6
2016,11,23,11,15,804.0,99.5,2.3,14.0,510.5,812.49,644.04
2016,11,23,11,30,809.0,100.0,2.3,14.0,521.0,802.11,636.28
2016,11,23,11,45,813.0,99.5,2.3,14.0,524.0,786.43,624.84
2016,11,23,12,0,817.0,99.0,2.3,14.0,527.0,767.48,611.16
2016,11,23,12,15,815.0,98.5,2.35,14.0,522.5,740.8,592.24
2016,11,23,12,30,813.0,98.0,2.4,14.0,518.0,711.33,571.24
2016,11,23,12,45,631.0,137.5,2.5,14.5,458.5,601.51,485.42
2016,11,23,13,0,449.0,177.0,2.6,15.0,399.0,492.41,398.64
2016,11,23,13,15,615.5,135.0,2.65,14.5,427.0,533.09,432.49
2016,11,23,13,30,782.0,93.0,2.7,14.0,455.0,552.21,447.43
2016,11,23,13,45,769.0,90.0,2.8,14.0,429.5,503.8,407.16
2016,11,23,14,0,756.0,87.0,2.9,14.0,404.0,455.05,365.84
2016,11,23,14,15,734.0,84.0,2.85,14.0,372.5,401.42,319.24
2016,11,23,14,30,712.0,81.0,2.8,14.0,341.0,348.58,272.19
2016,11,23,14,45,682.5,76.5,2.8,14.0,304.5,293.01,222.28
2016,11,23,15,0,653.0,72.0,2.8,14.0,268.0,239.69,173.84
2016,11,23,15,15,606.0,66.5,2.6,13.5,228.0,184.51,125.38
2016,11,23,15,30,559.0,61.0,2.4,13.0,188.0,134.23,83.34
2016,11,23,15,45,489.0,53.5,2.25,13.0,147.5,85.53,48.17
2016,11,23,16,0,419.0,46.0,2.1,13.0,107.0,45.11,27.15
2016,11,23,16,15,300.0,34.5,2.05,12.5,70.5,28.4,17.99
2016,11,23,16,30,181.0,23.0,2.0,12.0,34.0,18.19,0.0
2016,11,23,16,45,90.5,11.5,2.0,11.5,17.0,10.46,0.0
2016,11,23,17,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.55,7.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,11,24,7,15,107.5,15.0,1.35,7.0,23.0,75.52,0.0
2016,11,24,7,30,215.0,30.0,1.4,7.0,46.0,205.25,127.1
2016,11,24,7,45,324.0,41.5,1.5,7.5,84.5,300.41,244.63
2016,11,24,8,0,433.0,53.0,1.6,8.0,123.0,401.6,335.04
2016,11,24,8,15,501.0,60.5,1.55,8.0,164.0,475.32,398.81
2016,11,24,8,30,569.0,68.0,1.5,8.0,205.0,550.92,460.66
2016,11,24,8,45,620.5,72.5,1.5,8.5,246.0,611.53,507.66
2016,11,24,9,0,672.0,77.0,1.5,9.0,287.0,671.97,552.73
2016,11,24,9,15,702.5,80.5,1.45,9.5,323.0,713.22,581.38
2016,11,24,9,30,733.0,84.0,1.4,10.0,359.0,752.64,607.86
2016,11,24,9,45,757.5,86.0,1.4,10.5,391.0,782.81,627.45
2016,11,24,10,0,782.0,88.0,1.4,11.0,423.0,804.67,640.79
2016,11,24,10,15,796.5,90.0,1.3,11.5,448.0,821.04,648.87
2016,11,24,10,30,811.0,92.0,1.2,12.0,473.0,834.1,654.49
2016,11,24,10,45,822.0,92.5,1.1,12.5,491.0,838.94,654.31
2016,11,24,11,0,833.0,93.0,1.0,13.0,509.0,840.25,651.81
2016,11,24,11,15,838.0,94.0,0.85,13.0,520.0,833.52,644.21
2016,11,24,11,30,843.0,95.0,0.7,13.0,531.0,823.29,634.35
2016,11,24,11,45,847.0,94.5,0.6,13.5,534.5,807.05,620.24
2016,11,24,12,0,851.0,94.0,0.5,14.0,538.0,787.43,604.08
2016,11,24,12,15,849.0,93.5,0.4,14.0,533.0,759.97,583.83
2016,11,24,12,30,847.0,93.0,0.3,14.0,528.0,729.62,561.81
2016,11,24,12,45,842.0,92.0,0.25,14.0,516.0,693.9,536.17
2016,11,24,13,0,837.0,91.0,0.2,14.0,504.0,655.8,507.81
2016,11,24,13,15,827.0,89.5,0.2,14.0,484.5,611.93,475.35
2016,11,24,13,30,817.0,88.0,0.2,14.0,465.0,566.5,440.92
2016,11,24,13,45,654.5,109.5,0.25,14.0,401.0,465.37,364.47
2016,11,24,14,0,492.0,131.0,0.3,14.0,337.0,371.22,292.17
2016,11,24,14,15,617.5,104.5,0.35,14.0,342.5,373.13,290.95
2016,11,24,14,30,743.0,78.0,0.4,14.0,348.0,357.04,272.48
2016,11,24,14,45,712.0,74.0,0.45,14.0,310.5,299.93,222.96
2016,11,24,15,0,681.0,70.0,0.5,14.0,273.0,245.16,174.84
2016,11,24,15,15,634.0,65.0,0.55,13.5,232.5,188.94,126.63
2016,11,24,15,30,587.0,60.0,0.6,13.0,192.0,137.53,84.32
2016,11,24,15,45,514.5,52.5,0.7,13.0,150.0,86.98,48.23
2016,11,24,16,0,442.0,45.0,0.8,13.0,108.0,44.99,26.57
2016,11,24,16,15,322.5,33.5,0.9,12.5,71.0,27.56,17.23
2016,11,24,16,30,203.0,22.0,1.0,12.0,34.0,18.36,0.0
2016,11,24,16,45,101.5,11.0,1.15,12.0,17.0,10.01,0.0
2016,11,24,17,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,10.5,2.0,9.0,10.5,9.55,0.0
2016,11,25,7,30,0.0,21.0,2.0,9.0,21.0,19.45,5.86
2016,11,25,7,45,6.0,38.5,2.0,9.5,39.5,44.62,31.36
2016,11,25,8,0,12.0,56.0,2.0,10.0,58.0,68.03,52.53
2016,11,25,8,15,21.5,73.0,2.0,10.5,78.0,102.16,82.51
2016,11,25,8,30,31.0,90.0,2.0,11.0,98.0,128.45,105.54
2016,11,25,8,45,37.5,106.5,2.0,11.5,117.0,151.86,125.63
2016,11,25,9,0,44.0,123.0,2.0,12.0,136.0,175.39,145.43
2016,11,25,9,15,50.0,137.0,2.0,12.0,154.0,194.99,161.88
2016,11,25,9,30,56.0,151.0,2.0,12.0,172.0,214.77,178.25
2016,11,25,9,45,90.5,167.0,2.0,12.5,204.5,261.51,217.19
2016,11,25,10,0,125.0,183.0,2.0,13.0,237.0,324.24,267.98
2016,11,25,10,15,110.5,193.0,2.0,13.0,242.5,321.11,264.22
2016,11,25,10,30,96.0,203.0,2.0,13.0,248.0,301.83,247.93
2016,11,25,10,45,74.0,205.0,2.05,13.5,240.5,281.61,230.28
2016,11,25,11,0,52.0,207.0,2.1,14.0,233.0,261.83,213.01
2016,11,25,11,15,26.0,181.0,2.1,14.0,194.0,206.23,167.04
2016,11,25,11,30,0.0,155.0,2.1,14.0,155.0,143.88,115.03
2016,11,25,11,45,42.5,192.0,2.15,14.0,214.0,227.77,185.26
2016,11,25,12,0,85.0,229.0,2.2,14.0,273.0,300.42,244.53
2016,11,25,12,15,187.0,223.0,2.15,14.0,319.0,378.01,308.21
2016,11,25,12,30,289.0,217.0,2.1,14.0,365.0,448.21,364.31
2016,11,25,12,45,283.5,212.5,2.1,14.0,355.0,426.34,346.39
2016,11,25,13,0,278.0,208.0,2.1,14.0,345.0,404.05,328.54
2016,11,25,13,15,223.0,204.5,2.1,14.0,312.0,343.29,279.52
2016,11,25,13,30,168.0,201.0,2.1,14.0,279.0,296.69,241.44
2016,11,25,13,45,185.0,188.5,2.1,14.0,269.5,282.63,229.92
2016,11,25,14,0,202.0,176.0,2.1,14.0,260.0,266.84,216.44
2016,11,25,14,15,124.5,160.0,2.1,14.0,210.5,206.26,166.56
2016,11,25,14,30,47.0,144.0,2.1,14.0,161.0,149.81,120.4
2016,11,25,14,45,42.5,129.5,2.1,14.0,144.0,131.04,104.64
2016,11,25,15,0,38.0,115.0,2.1,14.0,127.0,112.96,89.28
2016,11,25,15,15,31.0,99.0,2.0,13.5,107.5,93.78,73.15
2016,11,25,15,30,24.0,83.0,1.9,13.0,88.0,75.67,57.9
2016,11,25,15,45,15.5,66.0,1.85,13.0,69.0,57.91,42.91
2016,11,25,16,0,7.0,49.0,1.8,13.0,50.0,41.8,29.22
2016,11,25,16,15,3.5,32.0,1.8,12.5,32.5,27.52,17.08
2016,11,25,16,30,0.0,15.0,1.8,12.0,15.0,13.21,0.0
2016,11,25,16,45,0.0,7.5,1.85,12.0,7.5,6.82,0.0
2016,11,25,17,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,4.55,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,26,7,15,0.0,5.5,2.95,11.0,5.5,5.0,0.0
2016,11,26,7,30,0.0,11.0,2.9,11.0,11.0,9.67,0.0
2016,11,26,7,45,0.0,21.5,2.85,11.0,21.5,18.93,9.84
2016,11,26,8,0,0.0,32.0,2.8,11.0,32.0,28.21,18.3
2016,11,26,8,15,0.0,43.5,2.75,11.0,43.5,38.45,27.41
2016,11,26,8,30,0.0,55.0,2.7,11.0,55.0,49.71,37.34
2016,11,26,8,45,0.0,66.0,2.65,11.0,66.0,60.33,46.64
2016,11,26,9,0,0.0,77.0,2.6,11.0,77.0,70.94,55.82
2016,11,26,9,15,0.0,87.5,2.7,11.0,87.5,81.0,64.43
2016,11,26,9,30,0.0,98.0,2.8,11.0,98.0,91.06,72.97
2016,11,26,9,45,10.0,128.5,2.95,11.0,132.5,131.87,107.96
2016,11,26,10,0,20.0,159.0,3.1,11.0,167.0,173.42,143.11
2016,11,26,10,15,38.5,176.5,3.3,11.0,194.0,222.31,184.31
2016,11,26,10,30,57.0,194.0,3.5,11.0,221.0,257.09,213.4
2016,11,26,10,45,38.0,190.0,3.7,11.5,208.5,232.46,191.74
2016,11,26,11,0,19.0,186.0,3.9,12.0,196.0,194.99,159.62
2016,11,26,11,15,9.5,152.5,4.0,12.0,157.5,149.98,121.81
2016,11,26,11,30,0.0,119.0,4.1,12.0,119.0,107.84,86.11
2016,11,26,11,45,0.0,64.5,4.2,12.0,64.5,57.03,43.13
2016,11,26,12,0,0.0,10.0,4.3,12.0,10.0,8.81,1.91
2016,11,26,12,15,22.0,110.0,4.3,12.0,121.0,120.78,97.92
2016,11,26,12,30,44.0,210.0,4.3,12.0,232.0,241.19,198.4
2016,11,26,12,45,338.0,167.5,4.3,12.5,333.0,414.42,345.12
2016,11,26,13,0,632.0,125.0,4.3,13.0,434.0,561.33,463.5
2016,11,26,13,15,619.0,123.0,4.15,13.0,416.0,522.57,430.29
2016,11,26,13,30,606.0,121.0,4.0,13.0,398.0,483.07,397.0
2016,11,26,13,45,303.0,85.0,3.9,13.0,223.5,252.59,208.4
2016,11,26,14,0,0.0,49.0,3.8,13.0,49.0,43.25,31.45
2016,11,26,14,15,0.0,30.5,3.7,12.5,30.5,26.87,17.56
2016,11,26,14,30,0.0,12.0,3.6,12.0,12.0,10.55,3.5
2016,11,26,14,45,0.0,10.5,3.55,12.0,10.5,9.23,2.36
2016,11,26,15,0,0.0,9.0,3.5,12.0,9.0,7.9,1.21
2016,11,26,15,15,0.0,7.5,3.5,12.0,7.5,6.58,0.05
2016,11,26,15,30,0.0,6.0,3.5,12.0,6.0,5.26,0.0
2016,11,26,15,45,0.0,4.5,3.5,12.0,4.5,3.95,0.0
2016,11,26,16,0,0.0,3.0,3.5,12.0,3.0,2.63,0.0
2016,11,26,16,15,0.0,2.0,3.6,11.5,2.0,1.75,0.0
2016,11,26,16,30,0.0,1.0,3.7,11.0,1.0,0.87,0.0
2016,11,26,16,45,0.0,0.5,3.8,11.0,0.5,0.45,0.0
2016,11,26,17,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,27,7,15,101.5,13.0,3.1,10.0,20.0,69.62,0.0
2016,11,27,7,30,203.0,26.0,3.1,10.0,40.0,186.58,81.68
2016,11,27,7,45,328.5,36.0,3.15,10.5,77.5,296.24,236.54
2016,11,27,8,0,454.0,46.0,3.2,11.0,115.0,406.09,336.77
2016,11,27,8,15,523.5,52.5,3.3,11.0,155.5,479.22,401.59
2016,11,27,8,30,593.0,59.0,3.4,11.0,196.0,554.59,465.04
2016,11,27,8,45,644.5,62.5,3.55,11.5,236.5,613.77,512.78
2016,11,27,9,0,696.0,66.0,3.7,12.0,277.0,672.93,558.89
2016,11,27,9,15,693.5,69.0,3.65,12.0,301.0,686.72,568.96
2016,11,27,9,30,691.0,72.0,3.6,12.0,325.0,697.72,576.67
2016,11,27,9,45,627.5,94.5,3.6,12.5,339.0,679.79,561.01
2016,11,27,10,0,564.0,117.0,3.6,13.0,353.0,655.56,540.61
2016,11,27,10,15,609.5,112.5,3.5,13.0,381.5,690.15,566.27
2016,11,27,10,30,655.0,108.0,3.4,13.0,410.0,721.84,589.04
2016,11,27,10,45,754.0,93.5,3.3,13.5,453.5,778.61,629.18
2016,11,27,11,0,853.0,79.0,3.2,14.0,497.0,836.91,669.37
2016,11,27,11,15,857.5,79.5,3.1,14.0,507.5,829.29,662.21
2016,11,27,11,30,862.0,80.0,3.0,14.0,518.0,818.17,653.19
2016,11,27,11,45,862.0,80.5,2.9,14.0,521.0,799.98,639.17
2016,11,27,12,0,862.0,81.0,2.8,14.0,524.0,778.55,622.93
2016,11,27,12,15,859.0,81.0,2.7,14.0,519.0,751.12,602.39
2016,11,27,12,30,856.0,81.0,2.6,14.0,514.0,720.81,579.8
2016,11,27,12,45,671.5,122.5,2.55,14.5,457.5,612.19,494.64
2016,11,27,13,0,487.0,164.0,2.5,15.0,401.0,503.16,407.44
2016,11,27,13,15,393.5,174.5,2.4,14.5,361.0,434.03,352.68
2016,11,27,13,30,300.0,185.0,2.3,14.0,321.0,362.94,295.53
2016,11,27,13,45,530.5,133.0,2.25,14.0,357.5,420.57,341.29
2016,11,27,14,0,761.0,81.0,2.2,14.0,394.0,451.07,361.8
2016,11,27,14,15,579.0,101.5,2.15,14.0,329.0,354.58,282.36
2016,11,27,14,30,397.0,122.0,2.1,14.0,264.0,270.47,213.71
2016,11,27,14,45,366.5,114.5,2.1,14.0,234.5,228.73,177.4
2016,11,27,15,0,336.0,107.0,2.1,14.0,205.0,189.85,143.24
2016,11,27,15,15,310.0,93.5,2.05,13.5,173.5,149.58,108.4
2016,11,27,15,30,284.0,80.0,2.0,13.0,142.0,112.24,77.03
2016,11,27,15,45,244.0,65.0,1.95,13.0,110.5,75.56,48.88
2016,11,27,16,0,204.0,50.0,1.9,13.0,79.0,43.79,28.09
2016,11,27,16,15,134.5,35.0,1.95,12.5,51.5,28.07,17.34
2016,11,27,16,30,65.0,20.0,2.0,12.0,24.0,16.32,0.0
2016,11,27,16,45,32.5,10.0,2.05,12.0,12.0,9.1,0.0
2016,11,27,17,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,11,28,7,15,29.0,12.0,3.9,11.0,14.0,27.37,0.0
2016,11,28,7,30,58.0,24.0,4.0,11.0,28.0,82.53,25.69
2016,11,28,7,45,116.0,40.0,4.15,11.5,55.0,151.51,117.89
2016,11,28,8,0,174.0,56.0,4.3,12.0,82.0,213.62,176.19
2016,11,28,8,15,207.5,72.0,4.3,12.0,112.5,261.57,219.65
2016,11,28,8,30,241.0,88.0,4.3,12.0,143.0,310.88,263.18
2016,11,28,8,45,265.0,102.5,4.35,12.0,173.0,351.55,298.43
2016,11,28,9,0,289.0,117.0,4.4,12.0,203.0,392.49,333.06
2016,11,28,9,15,317.0,124.5,4.35,12.0,230.5,426.74,361.61
2016,11,28,9,30,345.0,132.0,4.3,12.0,258.0,461.18,389.73
2016,11,28,9,45,419.0,131.5,4.3,12.5,297.0,541.58,454.14
2016,11,28,10,0,493.0,131.0,4.3,13.0,336.0,604.85,503.67
2016,11,28,10,15,587.0,116.0,4.2,13.0,374.0,674.04,556.71
2016,11,28,10,30,681.0,101.0,4.1,13.0,412.0,734.62,601.7
2016,11,28,10,45,648.5,115.0,4.05,13.5,420.5,719.09,587.52
2016,11,28,11,0,616.0,129.0,4.0,14.0,429.0,700.4,571.57
2016,11,28,11,15,659.5,131.0,3.9,14.0,458.5,729.1,592.7
2016,11,28,11,30,703.0,133.0,3.8,14.0,488.0,753.82,610.44
2016,11,28,11,45,640.0,141.5,3.7,14.0,466.0,696.35,565.99
2016,11,28,12,0,577.0,150.0,3.6,14.0,444.0,632.76,516.15
2016,11,28,12,15,475.5,173.5,3.5,14.0,415.0,564.51,461.09
2016,11,28,12,30,374.0,197.0,3.4,14.0,386.0,486.97,398.49
2016,11,28,12,45,456.5,173.5,3.3,14.5,399.0,513.96,419.75
2016,11,28,13,0,539.0,150.0,3.2,15.0,412.0,521.93,425.24
2016,11,28,13,15,601.5,137.0,3.15,15.0,418.5,525.93,427.45
2016,11,28,13,30,664.0,124.0,3.1,15.0,425.0,518.74,420.34
2016,11,28,13,45,657.0,117.5,3.05,15.0,401.5,474.84,383.63
2016,11,28,14,0,650.0,111.0,3.0,15.0,378.0,430.04,345.49
2016,11,28,14,15,525.0,116.0,2.9,15.0,320.5,342.71,273.43
2016,11,28,14,30,400.0,121.0,2.8,15.0,263.0,270.9,213.88
2016,11,28,14,45,364.0,116.0,2.75,15.0,235.0,229.65,177.93
2016,11,28,15,0,328.0,111.0,2.7,15.0,207.0,188.84,142.36
2016,11,28,15,15,390.5,91.5,2.5,14.5,189.0,164.14,116.91
2016,11,28,15,30,453.0,72.0,2.3,14.0,171.0,129.34,83.54
2016,11,28,15,45,399.0,60.5,2.15,13.5,133.5,84.69,50.38
2016,11,28,16,0,345.0,49.0,2.0,13.0,96.0,46.31,28.03
2016,11,28,16,15,228.0,36.0,2.05,12.5,62.0,28.17,17.34
2016,11,28,16,30,111.0,23.0,2.1,12.0,28.0,18.17,0.0
2016,11,28,16,45,55.5,11.5,2.2,11.5,14.0,10.46,0.0
2016,11,28,17,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,2.7,8.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
