Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,29,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,29,7,15,186.0,9.5,2.4,8.5,20.5,113.82,0.0
2016,11,29,7,30,372.0,19.0,2.4,9.0,41.0,270.06,68.59
2016,11,29,7,45,479.5,26.0,2.4,9.5,80.0,373.42,293.8
2016,11,29,8,0,587.0,33.0,2.4,10.0,119.0,472.19,388.51
2016,11,29,8,15,648.0,37.5,2.45,10.0,160.5,540.55,448.64
2016,11,29,8,30,709.0,42.0,2.5,10.0,202.0,610.44,507.03
2016,11,29,8,45,746.5,45.5,2.6,10.5,241.5,661.79,547.96
2016,11,29,9,0,784.0,49.0,2.7,11.0,281.0,712.29,586.64
2016,11,29,9,15,809.5,51.0,2.65,11.0,317.0,741.63,608.25
2016,11,29,9,30,835.0,53.0,2.6,11.0,353.0,776.51,633.43
2016,11,29,9,45,851.0,55.0,2.55,11.5,384.0,801.0,649.07
2016,11,29,10,0,867.0,57.0,2.5,12.0,415.0,822.57,662.27
2016,11,29,10,15,879.0,58.0,2.35,12.0,439.5,836.17,669.9
2016,11,29,10,30,891.0,59.0,2.2,12.0,464.0,846.41,675.02
2016,11,29,10,45,897.0,60.5,2.1,12.5,482.0,848.69,673.64
2016,11,29,11,0,903.0,62.0,2.0,13.0,500.0,847.38,669.83
2016,11,29,11,15,907.0,62.5,1.9,13.0,510.5,839.47,662.71
2016,11,29,11,30,911.0,63.0,1.8,13.0,521.0,827.98,653.24
2016,11,29,11,45,775.5,96.0,1.7,13.5,488.0,747.98,593.55
2016,11,29,12,0,640.0,129.0,1.6,14.0,455.0,664.61,531.03
2016,11,29,12,15,772.5,97.0,1.55,14.0,487.0,703.92,560.81
2016,11,29,12,30,905.0,65.0,1.5,14.0,519.0,730.88,579.77
2016,11,29,12,45,889.5,68.0,1.5,14.5,506.0,692.3,550.69
2016,11,29,13,0,874.0,71.0,1.5,15.0,493.0,651.79,518.99
2016,11,29,13,15,865.5,70.0,1.5,15.0,474.0,609.4,486.04
2016,11,29,13,30,857.0,69.0,1.5,15.0,455.0,568.05,452.94
2016,11,29,13,45,843.5,67.5,1.5,15.0,429.5,518.51,412.72
2016,11,29,14,0,830.0,66.0,1.5,15.0,404.0,468.11,370.68
2016,11,29,14,15,810.5,63.5,1.45,14.5,372.5,413.54,324.58
2016,11,29,14,30,791.0,61.0,1.4,14.0,341.0,359.3,277.31
2016,11,29,14,45,762.5,58.5,1.35,14.0,305.0,302.85,226.78
2016,11,29,15,0,734.0,56.0,1.3,14.0,269.0,248.28,177.25
2016,11,29,15,15,691.0,52.0,1.25,13.5,228.5,191.54,127.27
2016,11,29,15,30,648.0,48.0,1.2,13.0,188.0,139.02,83.04
2016,11,29,15,45,579.0,42.0,1.2,13.0,147.0,86.99,45.31
2016,11,29,16,0,510.0,36.0,1.2,13.0,106.0,40.64,20.67
2016,11,29,16,15,389.5,27.5,1.15,12.5,69.0,22.31,12.52
2016,11,29,16,30,269.0,19.0,1.1,12.0,32.0,15.74,0.0
2016,11,29,16,45,134.5,9.5,1.1,12.0,16.0,8.64,0.0
2016,11,29,17,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,30,7,15,92.5,11.0,1.15,10.0,16.5,62.13,0.0
2016,11,30,7,30,185.0,22.0,1.1,10.0,33.0,164.31,17.99
2016,11,30,7,45,295.5,33.0,1.05,10.5,67.5,269.89,208.46
2016,11,30,8,0,406.0,44.0,1.0,11.0,102.0,368.2,300.22
2016,11,30,8,15,478.0,51.5,1.1,11.0,141.5,442.3,364.83
2016,11,30,8,30,550.0,59.0,1.2,11.0,181.0,519.09,428.4
2016,11,30,8,45,601.5,63.0,1.35,11.5,220.0,577.72,475.03
2016,11,30,9,0,653.0,67.0,1.5,12.0,259.0,636.46,520.22
2016,11,30,9,15,428.5,106.0,1.6,12.0,238.5,508.88,421.22
2016,11,30,9,30,204.0,145.0,1.7,12.0,218.0,346.08,288.4
2016,11,30,9,45,114.0,151.0,1.8,12.0,192.5,276.41,230.01
2016,11,30,10,0,24.0,157.0,1.9,12.0,167.0,175.56,143.92
2016,11,30,10,15,12.0,123.0,1.9,12.0,128.0,125.16,101.49
2016,11,30,10,30,0.0,89.0,1.9,12.0,89.0,79.49,62.42
2016,11,30,10,45,0.0,56.0,1.95,12.5,56.0,49.47,36.78
2016,11,30,11,0,0.0,23.0,2.0,13.0,23.0,20.27,11.75
2016,11,30,11,15,4.5,100.0,2.05,13.0,102.5,93.37,74.01
2016,11,30,11,30,9.0,177.0,2.1,13.0,182.0,174.85,141.77
2016,11,30,11,45,14.5,184.0,2.2,13.0,192.0,185.57,150.54
2016,11,30,12,0,20.0,191.0,2.3,13.0,202.0,196.02,159.26
2016,11,30,12,15,10.0,156.5,2.4,13.0,162.0,151.92,122.63
2016,11,30,12,30,0.0,122.0,2.5,13.0,122.0,110.25,87.76
2016,11,30,12,45,8.0,150.0,2.6,13.0,154.0,142.83,115.29
2016,11,30,13,0,16.0,178.0,2.7,13.0,186.0,175.24,142.36
2016,11,30,13,15,285.5,155.0,2.65,13.0,283.5,338.55,280.02
2016,11,30,13,30,555.0,132.0,2.6,13.0,381.0,461.13,377.82
2016,11,30,13,45,599.5,113.0,2.6,13.0,368.5,440.99,359.34
2016,11,30,14,0,644.0,94.0,2.6,13.0,356.0,410.69,332.53
2016,11,30,14,15,512.0,108.5,2.5,13.0,306.0,330.44,265.46
2016,11,30,14,30,380.0,123.0,2.4,13.0,256.0,266.11,211.69
2016,11,30,14,45,354.5,114.5,2.35,13.0,228.5,225.97,176.35
2016,11,30,15,0,329.0,106.0,2.3,13.0,201.0,188.18,142.79
2016,11,30,15,15,448.0,81.5,2.15,12.5,190.5,167.49,118.23
2016,11,30,15,30,567.0,57.0,2.0,12.0,180.0,134.94,83.75
2016,11,30,15,45,489.0,50.0,1.95,12.0,139.5,85.59,47.74
2016,11,30,16,0,411.0,43.0,1.9,12.0,99.0,45.33,25.87
2016,11,30,16,15,289.5,32.0,1.9,11.5,64.0,26.36,15.81
2016,11,30,16,30,168.0,21.0,1.9,11.0,29.0,16.63,0.0
2016,11,30,16,45,84.0,10.5,1.9,11.0,14.5,9.55,0.0
2016,11,30,17,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,7,15,156.5,9.5,2.15,8.0,18.0,96.55,0.0
2016,12,1,7,30,313.0,19.0,2.1,8.0,36.0,229.93,0.0
2016,12,1,7,45,433.0,27.0,2.1,8.5,74.0,341.96,264.69
2016,12,1,8,0,553.0,35.0,2.1,9.0,112.0,448.54,369.3
2016,12,1,8,15,618.5,40.0,2.3,9.5,153.5,520.0,432.15
2016,12,1,8,30,684.0,45.0,2.5,10.0,195.0,593.08,493.16
2016,12,1,8,45,727.0,48.5,2.75,10.5,235.5,648.14,537.98
2016,12,1,9,0,770.0,52.0,3.0,11.0,276.0,702.57,580.73
2016,12,1,9,15,797.5,54.5,3.1,11.0,312.5,742.01,611.11
2016,12,1,9,30,825.0,57.0,3.2,11.0,349.0,779.34,639.23
2016,12,1,9,45,837.5,60.5,3.3,11.5,379.5,803.01,655.38
2016,12,1,10,0,850.0,64.0,3.4,12.0,410.0,823.59,669.05
2016,12,1,10,15,863.0,65.5,3.45,12.0,435.5,830.42,673.35
2016,12,1,10,30,876.0,67.0,3.5,12.0,461.0,842.15,681.43
2016,12,1,10,45,885.0,68.0,3.55,12.5,479.5,846.37,682.71
2016,12,1,11,0,894.0,69.0,3.6,13.0,498.0,847.04,681.54
2016,12,1,11,15,898.5,69.5,3.55,13.0,509.0,839.72,675.35
2016,12,1,11,30,903.0,70.0,3.5,13.0,520.0,828.83,666.75
2016,12,1,11,45,905.0,70.0,3.5,13.5,523.5,811.8,652.81
2016,12,1,12,0,907.0,70.0,3.5,14.0,527.0,791.35,636.55
2016,12,1,12,15,905.5,70.0,3.45,14.0,523.0,764.95,616.91
2016,12,1,12,30,904.0,70.0,3.4,14.0,519.0,735.49,595.05
2016,12,1,12,45,897.5,69.5,3.35,14.5,507.0,699.09,566.89
2016,12,1,13,0,891.0,69.0,3.3,15.0,495.0,660.28,535.18
2016,12,1,13,15,881.5,68.0,3.25,15.0,476.0,616.84,500.12
2016,12,1,13,30,872.0,67.0,3.2,15.0,457.0,571.64,462.92
2016,12,1,13,45,855.5,66.5,3.2,15.0,431.0,524.06,423.01
2016,12,1,14,0,839.0,66.0,3.2,15.0,405.0,472.96,379.3
2016,12,1,14,15,818.5,63.5,3.1,14.5,373.0,417.69,331.61
2016,12,1,14,30,798.0,61.0,3.0,14.0,341.0,362.82,282.9
2016,12,1,14,45,768.0,58.5,2.9,14.0,304.5,305.65,230.95
2016,12,1,15,0,738.0,56.0,2.8,14.0,268.0,250.49,180.26
2016,12,1,15,15,694.0,52.0,2.65,13.5,228.0,193.39,129.4
2016,12,1,15,30,650.0,48.0,2.5,13.0,188.0,140.6,84.51
2016,12,1,15,45,579.0,42.0,2.45,12.5,146.5,88.27,46.28
2016,12,1,16,0,508.0,36.0,2.4,12.0,105.0,41.86,21.13
2016,12,1,16,15,385.0,27.0,2.45,11.5,68.0,21.89,12.12
2016,12,1,16,30,262.0,18.0,2.5,11.0,31.0,14.83,0.0
2016,12,1,16,45,131.0,9.0,2.65,11.0,15.5,8.19,0.0
2016,12,1,17,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,2.7,9.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,2,7,15,160.5,9.0,3.15,7.5,17.0,98.04,0.0
2016,12,2,7,30,321.0,18.0,3.2,8.0,34.0,232.42,0.0
2016,12,2,7,45,435.5,26.0,3.25,8.5,71.5,341.78,262.39
2016,12,2,8,0,550.0,34.0,3.3,9.0,109.0,444.32,367.65
2016,12,2,8,15,616.0,39.0,3.4,9.5,150.5,515.81,431.4
2016,12,2,8,30,682.0,44.0,3.5,10.0,192.0,589.05,493.08
2016,12,2,8,45,722.5,47.5,3.65,10.5,231.5,642.06,536.46
2016,12,2,9,0,763.0,51.0,3.8,11.0,271.0,694.38,577.63
2016,12,2,9,15,790.5,54.0,3.9,11.5,307.5,734.37,607.72
2016,12,2,9,30,818.0,57.0,4.0,12.0,344.0,772.29,635.4
2016,12,2,9,45,831.5,60.0,4.1,12.5,374.5,796.09,651.75
2016,12,2,10,0,845.0,63.0,4.2,13.0,405.0,816.86,665.65
2016,12,2,10,15,700.0,97.0,4.1,13.0,391.5,744.17,609.24
2016,12,2,10,30,555.0,131.0,4.0,13.0,378.0,652.52,538.19
2016,12,2,10,45,721.5,99.5,3.95,13.5,434.5,759.22,618.58
2016,12,2,11,0,888.0,68.0,3.9,14.0,491.0,839.89,676.07
2016,12,2,11,15,892.5,68.5,3.85,14.0,502.5,832.74,669.44
2016,12,2,11,30,897.0,69.0,3.8,14.0,514.0,822.06,660.99
2016,12,2,11,45,899.0,69.0,3.75,14.5,517.5,805.26,646.97
2016,12,2,12,0,901.0,69.0,3.7,15.0,521.0,785.07,630.64
2016,12,2,12,15,899.0,68.5,3.7,15.0,517.0,757.98,610.7
2016,12,2,12,30,897.0,68.0,3.7,15.0,513.0,727.9,588.54
2016,12,2,12,45,888.5,68.5,3.7,15.0,500.5,691.69,561.71
2016,12,2,13,0,880.0,69.0,3.7,15.0,488.0,653.19,531.25
2016,12,2,13,15,870.0,68.0,3.65,15.0,469.0,609.99,496.18
2016,12,2,13,30,860.0,67.0,3.6,15.0,450.0,565.09,459.03
2016,12,2,13,45,843.0,66.0,3.6,15.0,424.0,517.36,418.82
2016,12,2,14,0,826.0,65.0,3.6,15.0,398.0,466.19,374.89
2016,12,2,14,15,638.5,87.5,3.45,15.0,333.0,367.3,292.98
2016,12,2,14,30,451.0,110.0,3.3,15.0,268.0,280.5,221.37
2016,12,2,14,45,587.0,83.0,3.15,15.0,265.5,272.92,208.35
2016,12,2,15,0,723.0,56.0,3.0,15.0,263.0,247.28,177.72
2016,12,2,15,15,678.5,52.0,2.8,14.5,223.5,190.96,127.63
2016,12,2,15,30,634.0,48.0,2.6,14.0,184.0,139.0,83.58
2016,12,2,15,45,563.5,42.0,2.45,13.5,143.0,87.64,46.04
2016,12,2,16,0,493.0,36.0,2.3,13.0,102.0,42.14,21.18
2016,12,2,16,15,371.0,27.0,2.3,12.5,66.0,21.89,12.01
2016,12,2,16,30,249.0,18.0,2.3,12.0,30.0,14.83,0.0
2016,12,2,16,45,124.5,9.0,2.35,11.5,15.0,8.19,0.0
2016,12,2,17,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,3,7,15,122.0,9.0,1.35,9.0,14.5,76.26,0.0
2016,12,3,7,30,244.0,18.0,1.3,9.0,29.0,191.18,0.0
2016,12,3,7,45,363.0,26.5,1.3,9.5,64.5,304.45,227.42
2016,12,3,8,0,482.0,35.0,1.3,10.0,100.0,406.61,331.01
2016,12,3,8,15,551.0,41.0,1.35,10.5,139.5,470.83,387.93
2016,12,3,8,30,620.0,47.0,1.4,11.0,179.0,545.66,449.24
2016,12,3,8,45,669.0,50.0,1.45,11.5,218.5,603.15,494.55
2016,12,3,9,0,718.0,53.0,1.5,12.0,258.0,660.34,537.85
2016,12,3,9,15,747.0,56.0,1.55,12.0,293.5,700.71,568.11
2016,12,3,9,30,776.0,59.0,1.6,12.0,329.0,739.22,596.33
2016,12,3,9,45,793.0,62.0,1.65,12.5,359.5,765.47,613.9
2016,12,3,10,0,810.0,65.0,1.7,13.0,390.0,788.91,629.22
2016,12,3,10,15,824.0,66.5,1.65,13.5,414.5,804.79,637.89
2016,12,3,10,30,838.0,68.0,1.6,14.0,439.0,817.44,644.22
2016,12,3,10,45,847.5,68.5,1.6,14.5,457.5,813.56,639.41
2016,12,3,11,0,857.0,69.0,1.6,15.0,476.0,814.44,638.29
2016,12,3,11,15,862.0,70.0,1.6,15.0,487.0,808.77,633.78
2016,12,3,11,30,867.0,71.0,1.6,15.0,498.0,799.67,627.04
2016,12,3,11,45,867.5,71.5,1.65,15.5,501.5,782.93,614.39
2016,12,3,12,0,868.0,72.0,1.7,16.0,505.0,762.97,599.6
2016,12,3,12,15,867.0,71.5,1.75,16.0,501.5,737.55,582.04
2016,12,3,12,30,866.0,71.0,1.8,16.0,498.0,709.19,562.31
2016,12,3,12,45,862.0,70.5,1.85,16.0,487.5,675.95,538.9
2016,12,3,13,0,858.0,70.0,1.9,16.0,477.0,640.23,511.66
2016,12,3,13,15,849.5,69.0,1.85,16.0,459.0,598.88,478.9
2016,12,3,13,30,841.0,68.0,1.8,16.0,441.0,558.68,446.21
2016,12,3,13,45,824.0,67.5,1.8,16.0,416.0,509.55,406.13
2016,12,3,14,0,807.0,67.0,1.8,16.0,391.0,459.86,364.54
2016,12,3,14,15,787.0,64.5,1.7,16.0,360.5,406.53,318.67
2016,12,3,14,30,767.0,62.0,1.6,16.0,330.0,353.59,272.0
2016,12,3,14,45,731.5,60.0,1.55,16.0,293.5,296.95,221.84
2016,12,3,15,0,696.0,58.0,1.5,16.0,257.0,242.94,173.41
2016,12,3,15,15,651.5,54.0,1.45,15.5,218.0,188.15,125.46
2016,12,3,15,30,607.0,50.0,1.4,15.0,179.0,136.18,81.89
2016,12,3,15,45,527.5,44.5,1.35,14.5,139.0,85.72,45.49
2016,12,3,16,0,448.0,39.0,1.3,14.0,99.0,44.35,23.35
2016,12,3,16,15,328.0,29.0,1.35,13.5,64.0,23.67,13.36
2016,12,3,16,30,208.0,19.0,1.4,13.0,29.0,15.75,0.0
2016,12,3,16,45,104.0,9.5,1.5,12.5,14.5,8.64,0.0
2016,12,3,17,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,4,7,15,102.5,9.0,0.85,9.0,13.5,65.2,0.0
2016,12,4,7,30,205.0,18.0,0.9,9.0,27.0,166.21,0.0
2016,12,4,7,45,329.5,27.5,0.95,9.5,62.0,283.76,207.86
2016,12,4,8,0,454.0,37.0,1.0,10.0,97.0,389.46,315.72
2016,12,4,8,15,526.0,43.5,1.05,10.5,136.5,462.67,379.89
2016,12,4,8,30,598.0,50.0,1.1,11.0,176.0,538.84,441.94
2016,12,4,8,45,643.0,54.5,1.15,11.5,215.0,593.8,485.15
2016,12,4,9,0,688.0,59.0,1.2,12.0,254.0,643.08,522.41
2016,12,4,9,15,718.0,62.5,1.2,12.0,289.5,684.53,553.03
2016,12,4,9,30,748.0,66.0,1.2,12.0,325.0,724.15,581.44
2016,12,4,9,45,699.5,78.0,1.25,12.5,337.5,712.21,571.16
2016,12,4,10,0,651.0,90.0,1.3,13.0,350.0,691.12,554.6
2016,12,4,10,15,566.0,117.5,1.3,13.0,353.5,653.23,526.13
2016,12,4,10,30,481.0,145.0,1.3,13.0,357.0,606.01,489.48
2016,12,4,10,45,513.0,144.5,1.3,13.0,379.5,628.21,506.43
2016,12,4,11,0,545.0,144.0,1.3,13.0,402.0,648.01,520.74
2016,12,4,11,15,680.0,115.5,1.35,13.0,444.5,725.11,577.62
2016,12,4,11,30,815.0,87.0,1.4,13.0,487.0,783.87,619.26
2016,12,4,11,45,818.5,86.5,1.45,13.5,491.0,768.79,607.0
2016,12,4,12,0,822.0,86.0,1.5,14.0,495.0,750.49,593.36
2016,12,4,12,15,587.0,141.0,1.65,14.0,432.0,616.93,494.77
2016,12,4,12,30,352.0,196.0,1.8,14.0,369.0,470.66,381.07
2016,12,4,12,45,419.0,177.0,1.95,14.0,378.5,492.48,399.96
2016,12,4,13,0,486.0,158.0,2.1,14.0,388.0,496.85,403.99
2016,12,4,13,15,416.5,164.5,2.2,14.0,356.5,438.87,357.34
2016,12,4,13,30,347.0,171.0,2.3,14.0,325.0,376.32,306.9
2016,12,4,13,45,375.0,156.0,2.4,14.0,314.0,364.95,297.15
2016,12,4,14,0,403.0,141.0,2.5,14.0,303.0,341.78,277.1
2016,12,4,14,15,400.5,129.5,2.45,14.0,279.5,305.84,245.88
2016,12,4,14,30,398.0,118.0,2.4,14.0,256.0,269.56,213.73
2016,12,4,14,45,367.0,112.0,2.35,14.0,229.0,229.22,178.24
2016,12,4,15,0,336.0,106.0,2.3,14.0,202.0,191.68,145.08
2016,12,4,15,15,305.5,93.0,2.25,13.5,170.5,150.98,109.93
2016,12,4,15,30,275.0,80.0,2.2,13.0,139.0,113.66,78.58
2016,12,4,15,45,242.5,64.5,2.15,13.0,108.0,77.56,50.19
2016,12,4,16,0,210.0,49.0,2.1,13.0,77.0,45.44,28.34
2016,12,4,16,15,105.0,35.5,2.15,12.5,49.5,28.33,17.12
2016,12,4,16,30,0.0,22.0,2.2,12.0,22.0,18.61,0.0
2016,12,4,16,45,0.0,11.0,2.3,12.0,11.0,10.01,0.0
2016,12,4,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,8.5,2.0,8.0,8.5,7.73,0.0
2016,12,5,7,30,0.0,17.0,2.0,8.0,17.0,17.09,0.0
2016,12,5,7,45,51.5,32.0,2.0,8.5,38.5,86.59,59.52
2016,12,5,8,0,103.0,47.0,2.0,9.0,60.0,152.35,123.49
2016,12,5,8,15,123.0,64.5,2.0,9.0,86.0,178.22,148.64
2016,12,5,8,30,143.0,82.0,2.0,9.0,112.0,216.77,183.2
2016,12,5,8,45,154.5,98.0,2.0,9.5,136.5,246.72,209.2
2016,12,5,9,0,166.0,114.0,2.0,10.0,161.0,276.67,234.45
2016,12,5,9,15,181.0,126.5,1.95,10.0,184.0,304.09,257.51
2016,12,5,9,30,196.0,139.0,1.9,10.0,207.0,331.62,280.16
2016,12,5,9,45,179.5,154.0,1.9,10.5,220.5,336.25,282.41
2016,12,5,10,0,163.0,169.0,1.9,11.0,234.0,339.75,283.7
2016,12,5,10,15,237.5,172.0,1.9,11.0,273.0,419.34,348.99
2016,12,5,10,30,312.0,175.0,1.9,11.0,312.0,482.8,399.9
2016,12,5,10,45,277.5,188.0,1.9,11.0,314.0,465.76,384.5
2016,12,5,11,0,243.0,201.0,1.9,11.0,316.0,447.69,368.87
2016,12,5,11,15,186.5,209.5,1.85,11.0,299.0,390.13,321.61
2016,12,5,11,30,130.0,218.0,1.8,11.0,282.0,348.9,286.97
2016,12,5,11,45,168.5,219.0,1.8,11.0,302.0,375.11,308.89
2016,12,5,12,0,207.0,220.0,1.8,11.0,322.0,399.27,328.56
2016,12,5,12,15,182.5,219.5,1.75,11.0,309.5,372.4,306.14
2016,12,5,12,30,158.0,219.0,1.7,11.0,297.0,346.37,284.64
2016,12,5,12,45,125.0,212.5,1.7,11.0,273.0,308.91,253.89
2016,12,5,13,0,92.0,206.0,1.7,11.0,249.0,263.71,216.76
2016,12,5,13,15,107.5,199.0,1.6,11.0,248.0,260.56,214.43
2016,12,5,13,30,123.0,192.0,1.5,11.0,247.0,264.12,217.14
2016,12,5,13,45,141.5,181.0,1.45,11.0,240.5,254.61,209.1
2016,12,5,14,0,160.0,170.0,1.4,11.0,234.0,243.34,199.32
2016,12,5,14,15,148.0,159.5,1.4,11.0,215.0,217.8,177.59
2016,12,5,14,30,136.0,149.0,1.4,11.0,196.0,193.35,156.62
2016,12,5,14,45,133.5,133.0,1.4,11.0,175.0,167.87,134.42
2016,12,5,15,0,131.0,117.0,1.4,11.0,154.0,142.81,112.31
2016,12,5,15,15,118.5,100.5,1.45,10.5,130.5,115.71,88.95
2016,12,5,15,30,106.0,84.0,1.5,10.0,107.0,90.27,67.2
2016,12,5,15,45,92.5,66.5,1.55,10.0,83.0,65.66,46.73
2016,12,5,16,0,79.0,49.0,1.6,10.0,59.0,43.11,29.1
2016,12,5,16,15,39.5,33.0,1.6,10.0,38.0,27.19,16.4
2016,12,5,16,30,0.0,17.0,1.6,10.0,17.0,14.85,0.0
2016,12,5,16,45,0.0,8.5,1.65,10.0,8.5,7.73,0.0
2016,12,5,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,10.5,2.3,6.5,10.5,9.55,0.0
2016,12,6,7,30,0.0,21.0,2.3,7.0,21.0,19.1,0.0
2016,12,6,7,45,145.0,31.5,2.35,7.5,49.5,170.18,119.59
2016,12,6,8,0,290.0,42.0,2.4,8.0,78.0,283.22,233.41
2016,12,6,8,15,334.0,54.0,2.45,8.5,111.0,336.9,283.57
2016,12,6,8,30,378.0,66.0,2.5,9.0,144.0,392.75,332.84
2016,12,6,8,45,406.0,77.0,2.6,9.5,176.0,436.41,370.34
2016,12,6,9,0,434.0,88.0,2.7,10.0,208.0,480.09,406.52
2016,12,6,9,15,460.5,94.5,2.75,10.0,237.5,516.09,436.2
2016,12,6,9,30,487.0,101.0,2.8,10.0,267.0,551.4,464.45
2016,12,6,9,45,524.5,105.0,2.9,10.5,298.5,591.45,495.01
2016,12,6,10,0,562.0,109.0,3.0,11.0,330.0,637.61,529.74
2016,12,6,10,15,583.0,112.0,3.0,11.0,354.5,660.15,546.21
2016,12,6,10,30,604.0,115.0,3.0,11.0,379.0,680.21,560.83
2016,12,6,10,45,731.5,94.5,3.05,11.5,427.5,758.91,619.01
2016,12,6,11,0,859.0,74.0,3.1,12.0,476.0,828.44,668.65
2016,12,6,11,15,864.5,75.0,3.1,12.0,487.5,823.12,663.62
2016,12,6,11,30,870.0,76.0,3.1,12.0,499.0,814.27,656.76
2016,12,6,11,45,865.0,78.0,3.15,12.0,502.0,794.81,642.48
2016,12,6,12,0,860.0,80.0,3.2,12.0,505.0,772.25,626.01
2016,12,6,12,15,858.5,80.0,3.25,12.0,501.5,746.96,607.52
2016,12,6,12,30,857.0,80.0,3.3,12.0,498.0,718.71,586.78
2016,12,6,12,45,855.0,78.5,3.35,12.0,488.0,685.57,561.84
2016,12,6,13,0,853.0,77.0,3.4,12.0,478.0,649.81,533.32
2016,12,6,13,15,844.0,75.5,3.45,12.0,460.0,607.35,498.94
2016,12,6,13,30,835.0,74.0,3.5,12.0,442.0,563.18,462.39
2016,12,6,13,45,821.5,72.5,3.6,12.0,417.0,515.16,421.94
2016,12,6,14,0,808.0,71.0,3.7,12.0,392.0,466.3,379.65
2016,12,6,14,15,787.0,68.5,3.65,12.0,361.5,412.64,332.15
2016,12,6,14,30,766.0,66.0,3.6,12.0,331.0,359.43,283.91
2016,12,6,14,45,739.0,62.5,3.6,12.0,295.5,304.08,233.13
2016,12,6,15,0,712.0,59.0,3.6,12.0,260.0,250.46,183.31
2016,12,6,15,15,666.5,54.5,3.45,11.5,221.0,194.08,132.64
2016,12,6,15,30,621.0,50.0,3.3,11.0,182.0,140.69,86.64
2016,12,6,15,45,555.0,43.5,3.15,10.5,142.0,89.54,48.04
2016,12,6,16,0,489.0,37.0,3.0,10.0,102.0,45.85,23.21
2016,12,6,16,15,364.0,28.0,2.9,9.5,66.0,22.83,12.87
2016,12,6,16,30,239.0,19.0,2.8,9.0,30.0,15.79,0.0
2016,12,6,16,45,119.5,9.5,2.7,9.0,15.0,8.64,0.0
2016,12,6,17,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.9,6.5,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,7.0,1.9,6.0,7.0,6.37,0.0
2016,12,7,7,30,0.0,14.0,1.9,6.0,14.0,12.73,0.0
2016,12,7,7,45,46.0,29.0,1.9,6.5,34.5,76.47,49.5
2016,12,7,8,0,92.0,44.0,1.9,7.0,55.0,140.29,113.59
2016,12,7,8,15,107.5,61.0,1.95,7.0,79.0,161.97,135.43
2016,12,7,8,30,123.0,78.0,2.0,7.0,103.0,196.13,166.49
2016,12,7,8,45,133.0,94.0,2.05,7.0,126.5,224.61,191.91
2016,12,7,9,0,143.0,110.0,2.1,7.0,150.0,253.05,216.7
2016,12,7,9,15,149.5,124.5,2.05,7.0,171.0,276.28,236.42
2016,12,7,9,30,156.0,139.0,2.0,7.0,192.0,299.23,255.48
2016,12,7,9,45,145.0,153.0,2.0,7.5,205.5,306.56,260.33
2016,12,7,10,0,134.0,167.0,2.0,8.0,219.0,313.07,264.4
2016,12,7,10,15,79.0,167.0,2.0,8.0,198.5,247.67,208.29
2016,12,7,10,30,24.0,167.0,2.0,8.0,178.0,183.87,152.9
2016,12,7,10,45,45.0,182.5,2.05,8.5,203.5,232.06,193.59
2016,12,7,11,0,66.0,198.0,2.1,9.0,229.0,265.8,221.41
2016,12,7,11,15,46.5,194.0,2.2,9.0,216.0,241.35,200.33
2016,12,7,11,30,27.0,190.0,2.3,9.0,203.0,204.52,169.13
2016,12,7,11,45,37.0,197.0,2.45,9.5,215.5,231.61,191.65
2016,12,7,12,0,47.0,204.0,2.6,10.0,228.0,244.82,202.38
2016,12,7,12,15,56.0,206.0,2.7,10.0,234.0,250.86,207.56
2016,12,7,12,30,65.0,208.0,2.8,10.0,240.0,256.31,212.25
2016,12,7,12,45,32.5,178.0,2.95,10.0,194.0,197.44,162.8
2016,12,7,13,0,0.0,148.0,3.1,10.0,148.0,135.6,110.38
2016,12,7,13,15,0.0,128.5,3.15,10.0,128.5,116.44,94.37
2016,12,7,13,30,0.0,109.0,3.2,10.0,109.0,97.79,78.64
2016,12,7,13,45,0.0,90.0,3.25,10.0,90.0,80.06,63.6
2016,12,7,14,0,0.0,71.0,3.3,10.0,71.0,62.78,48.83
2016,12,7,14,15,0.0,65.5,3.3,9.5,65.5,57.89,44.77
2016,12,7,14,30,0.0,60.0,3.3,9.0,60.0,53.0,40.67
2016,12,7,14,45,0.0,53.0,3.35,9.0,53.0,46.78,35.28
2016,12,7,15,0,0.0,46.0,3.4,9.0,46.0,40.58,29.86
2016,12,7,15,15,0.0,39.0,3.3,9.0,39.0,34.38,24.39
2016,12,7,15,30,0.0,32.0,3.2,9.0,32.0,28.19,18.87
2016,12,7,15,45,0.0,25.0,3.15,9.0,25.0,22.0,13.32
2016,12,7,16,0,0.0,18.0,3.1,9.0,18.0,15.83,7.74
2016,12,7,16,15,0.0,11.5,3.05,8.5,11.5,10.1,2.58
2016,12,7,16,30,0.0,5.0,3.0,8.0,5.0,4.38,0.0
2016,12,7,16,45,0.0,2.5,2.95,8.0,2.5,2.27,0.0
2016,12,7,17,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.0,3.2,12.0,3.0,2.73,0.0
2016,12,8,7,30,0.0,6.0,3.2,12.0,6.0,5.46,0.0
2016,12,8,7,45,0.0,16.0,3.2,12.5,16.0,14.08,3.83
2016,12,8,8,0,0.0,26.0,3.2,13.0,26.0,22.91,13.2
2016,12,8,8,15,0.0,38.0,3.15,13.0,38.0,33.84,22.94
2016,12,8,8,30,0.0,50.0,3.1,13.0,50.0,45.81,33.47
2016,12,8,8,45,0.0,62.0,3.05,13.0,62.0,57.64,43.83
2016,12,8,9,0,0.0,74.0,3.0,13.0,74.0,69.4,54.02
2016,12,8,9,15,0.0,85.0,2.9,13.0,85.0,79.98,63.09
2016,12,8,9,30,0.0,96.0,2.8,13.0,96.0,90.58,72.07
2016,12,8,9,45,0.0,106.5,2.75,13.5,106.5,100.64,80.36
2016,12,8,10,0,0.0,117.0,2.7,14.0,117.0,110.73,88.58
2016,12,8,10,15,0.0,95.5,2.65,14.0,95.5,86.73,68.25
2016,12,8,10,30,0.0,74.0,2.6,14.0,74.0,65.45,50.2
2016,12,8,10,45,0.0,108.5,2.55,14.0,108.5,98.95,78.4
2016,12,8,11,0,0.0,143.0,2.5,14.0,143.0,134.17,107.68
2016,12,8,11,15,0.0,105.0,2.45,14.0,105.0,94.76,74.65
2016,12,8,11,30,0.0,67.0,2.4,14.0,67.0,59.24,44.76
2016,12,8,11,45,0.0,67.5,2.35,14.0,67.5,59.69,45.15
2016,12,8,12,0,0.0,68.0,2.3,14.0,68.0,60.13,45.51
2016,12,8,12,15,14.5,129.5,2.25,14.0,137.0,128.79,103.54
2016,12,8,12,30,29.0,191.0,2.2,14.0,206.0,211.65,171.94
2016,12,8,12,45,18.5,178.0,2.2,14.0,187.5,178.75,144.54
2016,12,8,13,0,8.0,165.0,2.2,14.0,169.0,157.74,127.13
2016,12,8,13,15,116.5,175.5,2.15,14.0,227.0,250.39,205.07
2016,12,8,13,30,225.0,186.0,2.1,14.0,285.0,316.09,258.48
2016,12,8,13,45,191.0,177.5,2.1,14.0,258.5,277.48,226.16
2016,12,8,14,0,157.0,169.0,2.1,14.0,232.0,241.7,196.42
2016,12,8,14,15,152.0,156.5,2.05,14.0,213.5,217.3,175.76
2016,12,8,14,30,147.0,144.0,2.0,14.0,195.0,193.37,155.17
2016,12,8,14,45,141.0,129.0,1.95,14.0,173.5,167.24,132.53
2016,12,8,15,0,135.0,114.0,1.9,14.0,152.0,141.87,110.34
2016,12,8,15,15,124.0,98.0,1.8,14.0,129.0,115.35,87.34
2016,12,8,15,30,113.0,82.0,1.7,14.0,106.0,90.29,65.88
2016,12,8,15,45,95.5,65.0,1.65,14.0,82.0,65.33,45.51
2016,12,8,16,0,78.0,48.0,1.6,14.0,58.0,42.85,28.24
2016,12,8,16,15,39.0,32.5,1.55,13.5,37.5,26.84,15.85
2016,12,8,16,30,0.0,17.0,1.5,13.0,17.0,14.86,0.0
2016,12,8,16,45,0.0,8.5,1.45,13.0,8.5,7.73,0.0
2016,12,8,17,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,9.5,1.3,13.0,9.5,0.0,0.0
2016,12,9,7,30,0.0,19.0,1.3,13.0,19.0,17.28,0.0
2016,12,9,7,45,221.5,25.5,1.35,13.0,52.0,205.16,128.24
2016,12,9,8,0,443.0,32.0,1.4,13.0,85.0,372.15,296.49
2016,12,9,8,15,517.0,38.5,1.5,13.0,123.5,445.39,363.33
2016,12,9,8,30,591.0,45.0,1.6,13.0,162.0,515.59,422.67
2016,12,9,8,45,639.0,48.5,1.7,13.5,200.0,572.08,468.26
2016,12,9,9,0,687.0,52.0,1.8,14.0,238.0,628.37,511.91
2016,12,9,9,15,397.5,95.0,1.85,14.0,206.0,465.04,384.77
2016,12,9,9,30,108.0,138.0,1.9,14.0,174.0,259.11,214.05
2016,12,9,9,45,184.0,147.0,2.0,14.5,215.5,330.78,274.7
2016,12,9,10,0,260.0,156.0,2.1,15.0,257.0,419.76,346.13
2016,12,9,10,15,143.0,161.0,2.15,15.0,217.5,309.34,254.57
2016,12,9,10,30,26.0,166.0,2.2,15.0,178.0,184.75,149.73
