Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,45,51.5,182.5,2.3,15.0,206.0,237.99,194.23
2016,12,9,11,0,77.0,199.0,2.4,15.0,234.0,276.7,225.98
2016,12,9,11,15,68.0,201.5,2.4,15.0,233.0,268.7,218.85
2016,12,9,11,30,59.0,204.0,2.4,15.0,232.0,260.97,212.14
2016,12,9,11,45,49.5,201.5,2.4,15.5,225.5,247.19,200.23
2016,12,9,12,0,40.0,199.0,2.4,16.0,219.0,233.99,188.86
2016,12,9,12,15,54.0,203.5,2.35,15.5,230.0,246.87,199.95
2016,12,9,12,30,68.0,208.0,2.3,15.0,241.0,258.84,210.18
2016,12,9,12,45,191.5,198.5,2.25,15.0,289.0,339.45,277.24
2016,12,9,13,0,315.0,189.0,2.2,15.0,337.0,410.21,334.17
2016,12,9,13,15,183.0,184.5,2.15,15.0,269.5,300.62,244.7
2016,12,9,13,30,51.0,180.0,2.1,15.0,202.0,203.49,164.56
2016,12,9,13,45,63.0,173.0,2.05,15.0,198.5,199.17,161.33
2016,12,9,14,0,75.0,166.0,2.0,15.0,195.0,193.75,156.72
2016,12,9,14,15,72.0,153.0,1.85,15.0,179.5,174.72,140.73
2016,12,9,14,30,69.0,140.0,1.7,15.0,164.0,156.14,125.0
2016,12,9,14,45,65.5,125.5,1.55,15.0,146.5,136.42,108.18
2016,12,9,15,0,62.0,111.0,1.4,15.0,129.0,117.26,91.71
2016,12,9,15,15,312.5,80.0,1.3,14.5,148.5,143.17,102.9
2016,12,9,15,30,563.0,49.0,1.2,14.0,168.0,133.7,82.2
2016,12,9,15,45,497.0,42.5,1.1,14.0,130.5,85.79,46.15
2016,12,9,16,0,431.0,36.0,1.0,14.0,93.0,45.35,22.56
2016,12,9,16,15,316.0,27.0,1.0,14.0,60.0,21.81,11.83
2016,12,9,16,30,201.0,18.0,1.0,14.0,27.0,14.78,0.0
2016,12,9,16,45,100.5,9.0,1.05,14.0,13.5,8.19,0.0
2016,12,9,17,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,1.0,3.65,14.0,1.0,0.0,0.0
2016,12,10,7,30,0.0,2.0,3.6,14.0,2.0,1.82,0.0
2016,12,10,7,45,0.0,7.0,3.6,14.0,7.0,6.14,0.0
2016,12,10,8,0,0.0,12.0,3.6,14.0,12.0,10.54,2.93
2016,12,10,8,15,0.0,18.5,3.5,14.0,18.5,16.26,8.03
2016,12,10,8,30,0.0,25.0,3.4,14.0,25.0,22.0,13.09
2016,12,10,8,45,0.0,31.0,3.3,14.0,31.0,27.3,17.76
2016,12,10,9,0,0.0,37.0,3.2,14.0,37.0,32.6,22.39
2016,12,10,9,15,0.0,42.5,3.05,14.0,42.5,37.47,26.6
2016,12,10,9,30,0.0,48.0,2.9,14.0,48.0,42.35,30.77
2016,12,10,9,45,0.0,48.0,2.8,14.0,48.0,42.35,30.74
2016,12,10,10,0,0.0,48.0,2.7,14.0,48.0,42.35,30.71
2016,12,10,10,15,0.0,52.0,2.7,14.0,52.0,45.9,33.69
2016,12,10,10,30,0.0,56.0,2.7,14.0,56.0,49.46,36.67
2016,12,10,10,45,0.0,58.5,2.7,14.5,58.5,51.68,38.43
2016,12,10,11,0,0.0,61.0,2.7,15.0,61.0,53.9,40.18
2016,12,10,11,15,0.0,39.0,2.65,15.0,39.0,34.41,23.64
2016,12,10,11,30,0.0,17.0,2.6,15.0,17.0,14.98,7.12
2016,12,10,11,45,0.0,15.5,2.55,15.0,15.5,13.66,5.99
2016,12,10,12,0,0.0,14.0,2.5,15.0,14.0,12.33,4.86
2016,12,10,12,15,0.0,73.0,2.45,14.5,73.0,64.57,49.22
2016,12,10,12,30,0.0,132.0,2.4,14.0,132.0,120.35,96.07
2016,12,10,12,45,0.0,95.0,2.35,14.0,95.0,84.67,66.18
2016,12,10,13,0,0.0,58.0,2.3,14.0,58.0,51.24,38.05
2016,12,10,13,15,5.5,108.0,2.25,14.0,110.5,100.26,79.6
2016,12,10,13,30,11.0,158.0,2.2,14.0,163.0,151.4,122.31
2016,12,10,13,45,5.5,101.0,2.15,14.0,103.5,93.19,73.64
2016,12,10,14,0,0.0,44.0,2.1,14.0,44.0,38.81,27.64
2016,12,10,14,15,0.0,40.5,2.05,14.0,40.5,35.71,25.05
2016,12,10,14,30,0.0,37.0,2.0,14.0,37.0,32.61,22.43
2016,12,10,14,45,0.0,33.0,2.0,14.0,33.0,29.07,19.4
2016,12,10,15,0,0.0,29.0,2.0,14.0,29.0,25.53,16.35
2016,12,10,15,15,0.0,24.5,1.95,13.5,24.5,21.55,12.93
2016,12,10,15,30,0.0,20.0,1.9,13.0,20.0,17.58,9.46
2016,12,10,15,45,0.0,15.5,1.85,13.0,15.5,13.62,5.94
2016,12,10,16,0,0.0,11.0,1.8,13.0,11.0,9.65,2.41
2016,12,10,16,15,0.0,7.0,1.75,13.0,7.0,6.14,0.0
2016,12,10,16,30,0.0,3.0,1.7,13.0,3.0,2.63,0.0
2016,12,10,16,45,0.0,1.5,1.65,13.0,1.5,1.36,0.0
2016,12,10,17,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,5.0,1.55,7.0,5.0,0.0,0.0
2016,12,11,7,30,0.0,10.0,1.5,7.0,10.0,9.1,0.0
2016,12,11,7,45,22.0,25.0,1.45,7.5,27.5,44.37,21.24
2016,12,11,8,0,44.0,40.0,1.4,8.0,45.0,90.35,70.0
2016,12,11,8,15,56.5,57.0,1.35,8.0,66.0,121.19,98.91
2016,12,11,8,30,69.0,74.0,1.3,8.0,87.0,151.75,126.49
2016,12,11,8,45,76.5,90.0,1.3,8.5,108.0,176.96,148.64
2016,12,11,9,0,84.0,106.0,1.3,9.0,129.0,202.17,170.23
2016,12,11,9,15,88.5,121.5,1.3,9.0,148.0,224.18,188.87
2016,12,11,9,30,93.0,137.0,1.3,9.0,167.0,231.45,195.01
2016,12,11,9,45,96.0,149.5,1.3,9.5,183.5,247.09,207.49
2016,12,11,10,0,99.0,162.0,1.3,10.0,200.0,262.65,219.63
2016,12,11,10,15,56.0,159.5,1.35,10.0,181.0,219.36,182.26
2016,12,11,10,30,13.0,157.0,1.4,10.0,162.0,163.72,134.39
2016,12,11,10,45,50.0,178.0,1.45,10.5,200.5,231.43,191.59
2016,12,11,11,0,87.0,199.0,1.5,11.0,239.0,285.47,235.93
2016,12,11,11,15,106.5,206.0,1.5,11.0,256.5,306.38,252.85
2016,12,11,11,30,126.0,213.0,1.5,11.0,274.0,340.8,280.47
2016,12,11,11,45,111.5,214.0,1.55,11.5,268.0,325.29,266.82
2016,12,11,12,0,97.0,215.0,1.6,12.0,262.0,296.97,243.32
2016,12,11,12,15,107.0,214.5,1.65,12.0,266.5,299.38,245.59
2016,12,11,12,30,117.0,214.0,1.7,12.0,271.0,312.76,256.4
2016,12,11,12,45,130.0,210.0,1.75,12.0,272.0,310.89,255.06
2016,12,11,13,0,143.0,206.0,1.8,12.0,273.0,307.91,252.8
2016,12,11,13,15,165.0,197.0,1.85,12.0,271.5,303.71,249.63
2016,12,11,13,30,187.0,188.0,1.9,12.0,270.0,297.6,244.63
2016,12,11,13,45,152.0,178.0,2.0,12.0,242.5,258.5,212.18
2016,12,11,14,0,117.0,168.0,2.1,12.0,215.0,222.46,182.18
2016,12,11,14,15,111.5,156.5,1.95,11.5,198.0,200.83,164.08
2016,12,11,14,30,106.0,145.0,1.8,11.0,181.0,179.76,146.16
2016,12,11,14,45,101.0,130.0,1.65,11.0,161.5,156.1,125.6
2016,12,11,15,0,96.0,115.0,1.5,11.0,142.0,133.14,105.48
2016,12,11,15,15,87.0,99.0,1.45,10.5,120.5,109.17,84.78
2016,12,11,15,30,78.0,83.0,1.4,10.0,99.0,86.46,65.24
2016,12,11,15,45,65.5,65.5,1.35,10.0,77.0,63.49,45.9
2016,12,11,16,0,53.0,48.0,1.3,10.0,55.0,42.49,28.86
2016,12,11,16,15,26.5,32.0,1.35,9.5,35.5,27.12,16.51
2016,12,11,16,30,0.0,16.0,1.4,9.0,16.0,14.09,0.0
2016,12,11,16,45,0.0,8.0,1.45,9.0,8.0,7.28,0.0
2016,12,11,17,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,6.5,1.7,7.5,6.5,0.0,0.0
2016,12,12,7,30,0.0,13.0,1.7,8.0,13.0,11.82,0.0
2016,12,12,7,45,122.5,25.0,1.75,8.5,38.5,138.35,72.61
2016,12,12,8,0,245.0,37.0,1.8,9.0,64.0,244.78,196.76
2016,12,12,8,15,289.5,50.0,1.85,9.0,95.5,298.45,248.82
2016,12,12,8,30,334.0,63.0,1.9,9.0,127.0,354.41,298.95
2016,12,12,8,45,360.5,75.0,1.95,9.5,158.0,396.99,335.73
2016,12,12,9,0,387.0,87.0,2.0,10.0,189.0,439.68,371.24
2016,12,12,9,15,403.5,98.5,1.9,10.0,218.0,473.44,398.49
2016,12,12,9,30,420.0,110.0,1.8,10.0,247.0,506.15,424.05
2016,12,12,9,45,433.5,117.5,1.75,10.5,271.5,529.99,441.45
2016,12,12,10,0,447.0,125.0,1.7,11.0,296.0,552.37,457.27
2016,12,12,10,15,508.5,122.0,1.6,11.0,329.0,600.16,493.87
2016,12,12,10,30,570.0,119.0,1.5,11.0,362.0,653.61,532.75
2016,12,12,10,45,459.0,149.0,1.45,11.0,350.5,586.47,478.7
2016,12,12,11,0,348.0,179.0,1.4,11.0,339.0,508.24,416.15
2016,12,12,11,15,407.5,172.0,1.4,11.0,363.5,557.94,455.4
2016,12,12,11,30,467.0,165.0,1.4,11.0,388.0,589.28,479.4
2016,12,12,11,45,409.5,179.0,1.45,11.0,376.0,548.21,446.41
2016,12,12,12,0,352.0,193.0,1.5,11.0,364.0,494.0,403.91
2016,12,12,12,15,369.0,188.5,1.5,11.0,367.0,489.64,400.91
2016,12,12,12,30,386.0,184.0,1.5,11.0,370.0,483.26,395.84
2016,12,12,12,45,355.5,185.5,1.5,11.0,354.0,448.98,368.13
2016,12,12,13,0,325.0,187.0,1.5,11.0,338.0,415.52,341.04
2016,12,12,13,15,261.5,187.0,1.5,11.0,306.0,361.48,297.0
2016,12,12,13,30,198.0,187.0,1.5,11.0,274.0,303.07,249.21
2016,12,12,13,45,218.0,174.5,1.5,11.0,265.0,289.7,238.2
2016,12,12,14,0,238.0,162.0,1.5,11.0,256.0,281.04,230.26
2016,12,12,14,15,227.0,152.0,1.45,11.0,236.0,251.81,205.14
2016,12,12,14,30,216.0,142.0,1.4,11.0,216.0,223.41,180.46
2016,12,12,14,45,208.5,127.0,1.35,11.0,192.5,192.25,153.14
2016,12,12,15,0,201.0,112.0,1.3,11.0,169.0,161.91,126.23
2016,12,12,15,15,185.5,97.0,1.3,10.5,143.5,130.76,99.08
2016,12,12,15,30,170.0,82.0,1.3,10.0,118.0,101.47,73.85
2016,12,12,15,45,148.0,65.5,1.3,10.0,92.0,72.22,49.8
2016,12,12,16,0,126.0,49.0,1.3,10.0,66.0,45.89,29.88
2016,12,12,16,15,63.0,34.0,1.35,10.0,42.5,27.99,17.23
2016,12,12,16,30,0.0,19.0,1.4,10.0,19.0,16.44,0.0
2016,12,12,16,45,0.0,9.5,1.45,10.0,9.5,8.64,0.0
2016,12,12,17,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,3.0,1.45,8.5,3.0,0.0,0.0
2016,12,13,7,30,0.0,6.0,1.5,9.0,6.0,5.46,0.0
2016,12,13,7,45,0.0,20.5,1.6,9.5,20.5,19.22,4.25
2016,12,13,8,0,0.0,35.0,1.7,10.0,35.0,36.02,23.81
2016,12,13,8,15,8.0,51.5,1.65,10.0,53.0,59.67,45.21
2016,12,13,8,30,16.0,68.0,1.6,10.0,71.0,82.97,66.03
2016,12,13,8,45,23.5,83.5,1.6,10.0,89.5,114.56,93.74
2016,12,13,9,0,31.0,99.0,1.6,10.0,108.0,137.47,113.78
2016,12,13,9,15,36.0,113.5,1.55,10.0,125.0,157.07,130.65
2016,12,13,9,30,41.0,128.0,1.5,10.0,142.0,176.79,147.35
2016,12,13,9,45,44.0,140.5,1.5,10.5,156.5,192.08,159.78
2016,12,13,10,0,47.0,153.0,1.5,11.0,171.0,207.42,172.07
2016,12,13,10,15,23.5,133.0,1.5,11.0,142.0,158.55,130.35
2016,12,13,10,30,0.0,113.0,1.5,11.0,113.0,104.51,83.93
2016,12,13,10,45,245.0,131.5,1.5,11.5,243.5,367.52,308.19
2016,12,13,11,0,490.0,150.0,1.5,12.0,374.0,607.87,496.14
2016,12,13,11,15,245.0,138.0,1.45,12.0,250.0,367.09,303.08
2016,12,13,11,30,0.0,126.0,1.4,12.0,126.0,115.59,92.1
2016,12,13,11,45,84.5,171.0,1.35,12.0,212.0,239.79,198.0
2016,12,13,12,0,169.0,216.0,1.3,12.0,298.0,367.03,300.85
2016,12,13,12,15,261.0,203.0,1.25,12.0,329.0,426.34,348.09
2016,12,13,12,30,353.0,190.0,1.2,12.0,360.0,466.8,380.19
2016,12,13,12,45,243.0,197.5,1.2,12.5,313.5,385.88,313.96
2016,12,13,13,0,133.0,205.0,1.2,13.0,267.0,300.81,244.57
2016,12,13,13,15,66.5,148.5,1.2,13.0,179.5,183.34,149.17
2016,12,13,13,30,0.0,92.0,1.2,13.0,92.0,81.92,64.15
2016,12,13,13,45,4.0,116.5,1.2,13.0,118.0,107.06,85.62
2016,12,13,14,0,8.0,141.0,1.2,13.0,144.0,132.12,106.63
2016,12,13,14,15,5.0,131.0,1.2,12.5,132.5,120.69,97.28
2016,12,13,14,30,2.0,121.0,1.2,12.0,121.0,109.66,88.29
2016,12,13,14,45,1.0,108.0,1.25,12.0,108.0,96.92,77.6
2016,12,13,15,0,0.0,95.0,1.3,12.0,95.0,84.45,67.02
2016,12,13,15,15,0.0,80.5,1.25,12.0,80.5,71.12,55.55
2016,12,13,15,30,0.0,66.0,1.2,12.0,66.0,57.98,44.11
2016,12,13,15,45,0.0,51.0,1.2,12.0,51.0,44.63,32.37
2016,12,13,16,0,0.0,36.0,1.2,12.0,36.0,31.55,20.79
2016,12,13,16,15,0.0,23.0,1.3,11.5,23.0,20.27,10.9
2016,12,13,16,30,0.0,10.0,1.4,11.0,10.0,8.79,0.0
2016,12,13,16,45,0.0,5.0,1.5,11.0,5.0,4.55,0.0
2016,12,13,17,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,4.0,2.45,13.0,4.0,0.0,0.0
2016,12,14,7,30,0.0,8.0,2.5,13.0,8.0,7.28,0.0
2016,12,14,7,45,30.0,23.0,2.65,13.0,26.0,54.29,19.77
2016,12,14,8,0,60.0,38.0,2.8,13.0,44.0,98.49,74.66
2016,12,14,8,15,80.0,54.5,2.8,13.0,67.0,134.17,108.2
2016,12,14,8,30,100.0,71.0,2.8,13.0,90.0,170.05,140.34
2016,12,14,8,45,112.0,87.5,2.85,13.5,113.0,200.41,166.82
2016,12,14,9,0,124.0,104.0,2.9,14.0,136.0,230.78,192.68
2016,12,14,9,15,131.5,119.0,2.95,14.0,157.5,255.25,213.35
2016,12,14,9,30,139.0,134.0,3.0,14.0,179.0,279.53,233.47
2016,12,14,9,45,140.0,147.0,3.05,14.0,196.5,295.28,246.14
2016,12,14,10,0,141.0,160.0,3.1,14.0,214.0,310.58,258.27
2016,12,14,10,15,115.0,170.5,3.1,14.0,216.0,299.36,247.88
2016,12,14,10,30,89.0,181.0,3.1,14.0,218.0,272.32,224.76
2016,12,14,10,45,100.5,190.5,3.1,14.0,234.5,290.4,239.57
2016,12,14,11,0,112.0,200.0,3.1,14.0,251.0,323.12,265.85
2016,12,14,11,15,100.0,204.0,3.1,14.0,250.5,299.11,245.78
2016,12,14,11,30,88.0,208.0,3.1,14.0,250.0,290.26,238.05
2016,12,14,11,45,72.0,206.0,3.1,14.5,241.0,271.23,221.58
2016,12,14,12,0,56.0,204.0,3.1,15.0,232.0,252.96,205.81
2016,12,14,12,15,32.5,187.0,3.05,15.0,203.0,212.75,172.43
2016,12,14,12,30,9.0,170.0,3.0,15.0,174.0,165.25,132.9
2016,12,14,12,45,16.5,174.5,2.95,15.0,182.5,174.25,140.62
2016,12,14,13,0,24.0,179.0,2.9,15.0,191.0,182.71,147.75
2016,12,14,13,15,26.0,174.0,2.9,14.5,186.5,177.53,143.84
2016,12,14,13,30,28.0,169.0,2.9,14.0,182.0,179.47,145.8
2016,12,14,13,45,14.0,144.5,2.9,14.0,151.0,139.25,112.31
2016,12,14,14,0,0.0,120.0,2.9,14.0,120.0,108.24,86.4
2016,12,14,14,15,0.0,110.5,2.9,14.0,110.5,99.22,78.95
2016,12,14,14,30,0.0,101.0,2.9,14.0,101.0,90.31,71.51
2016,12,14,14,45,0.0,90.0,2.9,14.0,90.0,80.12,62.92
2016,12,14,15,0,0.0,79.0,2.9,14.0,79.0,70.04,54.35
2016,12,14,15,15,0.0,67.0,2.9,14.0,67.0,59.19,45.01
2016,12,14,15,30,0.0,55.0,2.9,14.0,55.0,48.46,35.69
2016,12,14,15,45,0.0,43.0,2.9,14.0,43.0,37.87,26.4
2016,12,14,16,0,0.0,31.0,2.9,14.0,31.0,27.34,17.09
2016,12,14,16,15,0.0,20.0,2.85,13.5,20.0,17.61,8.65
2016,12,14,16,30,0.0,9.0,2.8,13.0,9.0,7.9,0.0
2016,12,14,16,45,0.0,4.5,2.8,13.0,4.5,4.09,0.0
2016,12,14,17,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.5,4.95,14.0,0.5,0.0,0.0
2016,12,15,7,30,0.0,1.0,4.8,14.0,1.0,0.91,0.0
2016,12,15,7,45,0.0,5.0,4.7,14.0,5.0,4.38,0.0
2016,12,15,8,0,0.0,9.0,4.6,14.0,9.0,7.9,0.65
2016,12,15,8,15,0.0,14.5,4.35,14.0,14.5,12.74,5.0
2016,12,15,8,30,0.0,20.0,4.1,14.0,20.0,17.58,9.29
2016,12,15,8,45,0.0,25.5,3.9,14.0,25.5,22.44,13.56
2016,12,15,9,0,0.0,31.0,3.7,14.0,31.0,27.3,17.81
2016,12,15,9,15,0.0,35.5,3.6,14.0,35.5,31.28,21.27
2016,12,15,9,30,0.0,40.0,3.5,14.0,40.0,35.26,24.69
2016,12,15,9,45,0.0,44.5,3.45,14.0,44.5,39.25,28.09
2016,12,15,10,0,0.0,49.0,3.4,14.0,49.0,43.24,31.47
2016,12,15,10,15,0.0,46.5,3.3,14.0,46.5,41.03,29.54
2016,12,15,10,30,0.0,44.0,3.2,14.0,44.0,38.82,27.61
2016,12,15,10,45,0.0,69.5,3.1,14.0,69.5,61.45,46.82
2016,12,15,11,0,0.0,95.0,3.0,14.0,95.0,85.29,66.9
2016,12,15,11,15,0.0,68.5,2.95,14.0,68.5,60.57,45.95
2016,12,15,11,30,0.0,42.0,2.9,14.0,42.0,37.07,26.0
2016,12,15,11,45,0.0,42.5,2.85,14.0,42.5,37.51,26.38
2016,12,15,12,0,0.0,43.0,2.8,14.0,43.0,37.96,26.75
2016,12,15,12,15,0.0,28.0,2.8,14.0,28.0,24.69,15.45
2016,12,15,12,30,0.0,13.0,2.8,14.0,13.0,11.45,4.14
2016,12,15,12,45,0.0,24.0,2.8,14.0,24.0,21.15,12.45
2016,12,15,13,0,0.0,35.0,2.8,14.0,35.0,30.87,20.76
2016,12,15,13,15,0.0,51.5,2.75,14.0,51.5,45.47,33.22
2016,12,15,13,30,0.0,68.0,2.7,14.0,68.0,60.11,45.7
2016,12,15,13,45,0.0,47.5,2.7,14.0,47.5,41.92,30.26
2016,12,15,14,0,0.0,27.0,2.7,14.0,27.0,23.78,14.79
2016,12,15,14,15,0.0,25.0,2.6,14.0,25.0,22.01,13.3
2016,12,15,14,30,0.0,23.0,2.5,14.0,23.0,20.24,11.8
2016,12,15,14,45,0.0,20.5,2.45,14.0,20.5,18.03,9.9
2016,12,15,15,0,0.0,18.0,2.4,14.0,18.0,15.83,7.99
2016,12,15,15,15,0.0,15.0,2.25,14.0,15.0,13.18,5.69
2016,12,15,15,30,0.0,12.0,2.1,14.0,12.0,10.54,3.38
2016,12,15,15,45,0.0,9.5,2.0,14.0,9.5,8.34,1.43
2016,12,15,16,0,0.0,7.0,1.9,14.0,7.0,6.14,0.0
2016,12,15,16,15,0.0,4.5,1.8,13.5,4.5,3.94,0.0
2016,12,15,16,30,0.0,2.0,1.7,13.0,2.0,1.75,0.0
2016,12,15,16,45,0.0,1.0,1.6,13.0,1.0,0.91,0.0
2016,12,15,17,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,4.0,10.5,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,7,45,210.0,16.0,4.0,8.5,38.0,176.98,60.13
2016,12,16,8,0,420.0,32.0,4.1,9.0,76.0,352.62,280.84
2016,12,16,8,15,506.0,39.0,4.2,9.0,115.5,433.65,362.17
2016,12,16,8,30,592.0,46.0,4.3,9.0,155.0,518.96,437.8
2016,12,16,8,45,644.5,51.0,4.45,9.0,195.0,573.03,485.34
2016,12,16,9,0,697.0,56.0,4.6,9.0,235.0,635.15,537.69
2016,12,16,9,15,731.5,59.5,4.6,9.0,272.0,680.88,574.79
2016,12,16,9,30,766.0,63.0,4.6,9.0,309.0,724.95,609.53
2016,12,16,9,45,794.0,64.5,4.7,9.5,342.0,759.17,635.08
2016,12,16,10,0,822.0,66.0,4.8,10.0,375.0,790.82,658.17
2016,12,16,10,15,838.0,67.5,4.8,10.0,401.5,809.57,671.67
2016,12,16,10,30,854.0,69.0,4.8,10.0,428.0,825.1,682.67
2016,12,16,10,45,862.5,70.5,4.8,10.5,447.5,830.94,684.99
2016,12,16,11,0,871.0,72.0,4.8,11.0,467.0,833.28,684.78
2016,12,16,11,15,877.5,73.0,4.75,11.0,480.0,829.77,681.23
2016,12,16,11,30,884.0,74.0,4.7,11.0,493.0,822.69,675.14
2016,12,16,11,45,887.0,74.0,4.7,11.0,498.5,801.08,658.47
2016,12,16,12,0,890.0,74.0,4.7,11.0,504.0,783.38,644.94
2016,12,16,12,15,889.5,74.0,4.7,11.0,502.0,759.73,626.92
2016,12,16,12,30,889.0,74.0,4.7,11.0,500.0,733.01,606.57
2016,12,16,12,45,825.0,79.0,4.75,11.0,468.0,670.57,558.22
2016,12,16,13,0,761.0,84.0,4.8,11.0,436.0,603.8,504.15
2016,12,16,13,15,813.0,77.5,4.8,11.0,441.5,597.48,498.07
2016,12,16,13,30,865.0,71.0,4.8,11.0,447.0,584.74,485.86
2016,12,16,13,45,851.5,69.5,4.85,11.0,423.0,536.24,444.23
2016,12,16,14,0,838.0,68.0,4.9,11.0,399.0,486.75,400.85
2016,12,16,14,15,818.0,66.0,4.85,11.0,368.5,433.18,352.87
2016,12,16,14,30,798.0,64.0,4.8,11.0,338.0,379.81,303.94
2016,12,16,14,45,770.0,60.5,4.8,11.0,303.0,322.77,251.22
2016,12,16,15,0,742.0,57.0,4.8,11.0,268.0,267.42,199.34
2016,12,16,15,15,698.5,53.0,4.65,10.5,228.5,210.17,146.96
2016,12,16,15,30,655.0,49.0,4.5,10.0,189.0,157.0,99.81
2016,12,16,15,45,589.5,43.0,4.4,9.5,148.5,104.02,57.91
2016,12,16,16,0,524.0,37.0,4.3,9.0,108.0,56.41,27.49
2016,12,16,16,15,262.0,36.0,4.2,8.5,71.5,28.21,17.8
2016,12,16,16,30,0.0,35.0,4.1,8.0,35.0,27.55,0.0
2016,12,16,16,45,0.0,17.5,4.05,8.0,17.5,15.92,0.0
2016,12,16,17,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,2.65,5.5,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,2.4,4.5,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,2.15,3.5,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,17,7,45,245.5,14.5,1.85,4.5,39.5,191.54,55.0
2016,12,17,8,0,491.0,29.0,1.8,5.0,79.0,385.18,306.99
2016,12,17,8,15,573.0,35.5,1.85,5.5,120.0,466.59,388.37
2016,12,17,8,30,655.0,42.0,1.9,6.0,161.0,551.17,461.07
2016,12,17,8,45,704.5,46.5,1.95,6.5,202.0,611.76,511.39
2016,12,17,9,0,754.0,51.0,2.0,7.0,243.0,672.23,559.4
2016,12,17,9,15,786.0,54.0,2.0,7.0,280.5,716.36,593.68
2016,12,17,9,30,818.0,57.0,2.0,7.0,318.0,758.67,625.5
2016,12,17,9,45,839.0,59.5,2.0,7.5,351.0,789.11,646.41
2016,12,17,10,0,860.0,62.0,2.0,8.0,384.0,816.75,664.78
2016,12,17,10,15,874.5,63.5,2.0,8.0,410.5,826.53,670.91
2016,12,17,10,30,889.0,65.0,2.0,8.0,437.0,840.99,680.6
2016,12,17,10,45,897.5,66.5,2.0,8.5,457.0,847.0,682.84
2016,12,17,11,0,906.0,68.0,2.0,9.0,477.0,849.48,682.66
2016,12,17,11,15,911.5,68.5,2.0,9.0,490.0,844.57,678.52
2016,12,17,11,30,917.0,69.0,2.0,9.0,503.0,836.07,671.97
2016,12,17,11,45,918.0,70.0,2.0,9.5,508.0,821.04,659.64
2016,12,17,12,0,919.0,71.0,2.0,10.0,513.0,802.55,645.0
2016,12,17,12,15,917.5,70.5,2.0,10.0,511.0,777.0,626.47
2016,12,17,12,30,916.0,70.0,2.0,10.0,509.0,748.35,605.71
2016,12,17,12,45,906.5,71.0,2.0,10.0,498.0,712.97,579.89
2016,12,17,13,0,897.0,72.0,2.0,10.0,487.0,675.22,550.77
2016,12,17,13,15,888.5,71.0,1.95,10.0,470.0,633.66,517.35
2016,12,17,13,30,880.0,70.0,1.9,10.0,453.0,593.33,484.07
2016,12,17,13,45,865.5,69.0,1.85,10.0,428.5,544.28,443.27
2016,12,17,14,0,851.0,68.0,1.8,10.0,404.0,494.27,400.67
2016,12,17,14,15,831.0,65.5,1.75,10.0,373.5,439.59,353.24
2016,12,17,14,30,811.0,63.0,1.7,10.0,343.0,385.09,304.69
2016,12,17,14,45,780.5,60.5,1.65,10.0,307.0,327.58,252.73
2016,12,17,15,0,750.0,58.0,1.6,10.0,271.0,271.96,201.59
2016,12,17,15,15,706.5,54.0,1.6,9.5,231.5,214.22,149.56
2016,12,17,15,30,663.0,50.0,1.6,9.0,192.0,160.53,102.37
2016,12,17,15,45,592.5,44.0,1.6,8.5,151.0,106.46,59.82
2016,12,17,16,0,522.0,38.0,1.6,8.0,110.0,58.3,28.87
2016,12,17,16,15,402.0,29.0,1.65,7.5,72.5,23.58,14.14
2016,12,17,16,30,282.0,20.0,1.7,7.0,35.0,16.54,0.0
2016,12,17,16,45,141.0,10.0,1.75,7.0,17.5,9.1,0.0
2016,12,17,17,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,1.95,6.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,2.8,2.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,18,7,45,249.5,14.0,2.85,3.5,39.0,192.45,42.9
2016,12,18,8,0,499.0,28.0,2.9,4.0,78.0,388.96,311.22
2016,12,18,8,15,582.5,34.0,2.95,4.5,119.0,470.85,395.66
2016,12,18,8,30,666.0,40.0,3.0,5.0,160.0,556.02,470.35
2016,12,18,8,45,716.5,44.0,3.1,5.5,201.5,616.87,522.18
2016,12,18,9,0,767.0,48.0,3.2,6.0,243.0,677.67,571.75
2016,12,18,9,15,800.0,51.0,3.15,6.0,281.0,722.82,607.57
2016,12,18,9,30,833.0,54.0,3.1,6.0,319.0,766.21,640.82
2016,12,18,9,45,851.5,57.0,3.1,6.5,352.0,795.56,661.49
2016,12,18,10,0,870.0,60.0,3.1,7.0,385.0,814.07,673.48
2016,12,18,10,15,885.5,61.5,3.0,7.0,412.5,832.78,686.03
2016,12,18,10,30,901.0,63.0,2.9,7.0,440.0,848.25,695.95
2016,12,18,10,45,911.0,64.5,2.85,7.5,460.5,855.65,698.93
2016,12,18,11,0,921.0,66.0,2.8,8.0,481.0,859.46,699.35
2016,12,18,11,15,927.0,66.5,2.75,8.0,494.5,854.97,695.05
2016,12,18,11,30,933.0,67.0,2.7,8.0,508.0,846.83,688.26
2016,12,18,11,45,935.5,67.0,2.7,8.5,513.5,831.6,675.55
2016,12,18,12,0,938.0,67.0,2.7,9.0,519.0,812.84,660.43
2016,12,18,12,15,937.0,67.0,2.7,9.0,517.0,787.99,642.1
2016,12,18,12,30,936.0,67.0,2.7,9.0,515.0,759.92,621.41
2016,12,18,12,45,931.5,66.5,2.7,9.5,505.0,725.73,594.99
2016,12,18,13,0,927.0,66.0,2.7,10.0,495.0,688.81,565.44
2016,12,18,13,15,919.0,65.0,2.7,10.0,477.5,646.62,531.42
2016,12,18,13,30,911.0,64.0,2.7,10.0,460.0,602.34,495.0
2016,12,18,13,45,898.0,63.0,2.7,10.0,435.5,553.55,454.06
2016,12,18,14,0,885.0,62.0,2.7,10.0,411.0,503.58,411.04
2016,12,18,14,15,866.0,60.0,2.6,10.0,380.5,448.97,362.89
2016,12,18,14,30,847.0,58.0,2.5,10.0,350.0,395.13,314.1
2016,12,18,14,45,820.0,55.5,2.45,10.0,314.5,337.01,260.95
2016,12,18,15,0,793.0,53.0,2.4,10.0,279.0,280.35,208.21
2016,12,18,15,15,752.0,49.5,2.3,9.5,239.0,221.32,154.33
2016,12,18,15,30,711.0,46.0,2.2,9.0,199.0,165.97,105.09
2016,12,18,15,45,646.5,40.5,2.1,8.5,157.5,110.16,60.57
2016,12,18,16,0,582.0,35.0,2.0,8.0,116.0,61.49,29.43
2016,12,18,16,15,466.0,27.0,2.0,7.5,77.5,23.83,14.41
2016,12,18,16,30,350.0,19.0,2.0,7.0,39.0,17.06,0.0
2016,12,18,16,45,175.0,9.5,2.0,6.5,19.5,8.64,0.0
2016,12,18,17,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,2.35,2.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.15,2.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,19,7,45,220.5,14.5,1.95,3.5,36.5,178.36,26.67
2016,12,19,8,0,441.0,29.0,1.9,4.0,73.0,351.14,278.79
2016,12,19,8,15,525.0,36.0,1.9,4.5,112.5,432.79,362.38
2016,12,19,8,30,609.0,43.0,1.9,5.0,152.0,517.9,436.17
2016,12,19,8,45,660.5,47.0,1.9,5.5,191.5,578.36,486.73
2016,12,19,9,0,712.0,51.0,1.9,6.0,231.0,638.77,534.99
2016,12,19,9,15,745.5,54.5,1.85,6.5,268.0,683.98,569.14
2016,12,19,9,30,779.0,58.0,1.8,7.0,305.0,727.61,600.74
2016,12,19,9,45,792.5,62.0,1.8,7.5,335.5,753.53,618.41
2016,12,19,10,0,806.0,66.0,1.8,8.0,366.0,776.64,633.65
2016,12,19,10,15,822.5,68.0,1.8,8.5,393.0,796.67,646.31
2016,12,19,10,30,839.0,70.0,1.8,9.0,420.0,813.54,656.52
2016,12,19,10,45,848.5,71.5,1.85,9.5,439.5,820.58,660.03
2016,12,19,11,0,858.0,73.0,1.9,10.0,459.0,824.16,661.2
2016,12,19,11,15,864.5,73.5,1.85,10.0,472.0,820.47,657.44
2016,12,19,11,30,871.0,74.0,1.8,10.0,485.0,813.27,651.34
2016,12,19,11,45,872.0,75.0,1.8,10.5,490.5,798.8,639.46
2016,12,19,12,0,873.0,76.0,1.8,11.0,496.0,780.99,625.37
2016,12,19,12,15,723.0,107.5,1.8,11.0,454.5,685.92,555.43
2016,12,19,12,30,573.0,139.0,1.8,11.0,413.0,589.26,480.57
2016,12,19,12,45,645.5,116.5,1.8,11.0,419.5,594.36,485.74
2016,12,19,13,0,718.0,94.0,1.8,11.0,426.0,591.59,483.6
2016,12,19,13,15,594.0,119.5,1.75,11.0,387.5,512.98,419.98
2016,12,19,13,30,470.0,145.0,1.7,11.0,349.0,435.93,357.46
2016,12,19,13,45,642.0,107.0,1.65,11.0,370.5,469.3,383.19
2016,12,19,14,0,814.0,69.0,1.6,11.0,392.0,480.0,388.26
2016,12,19,14,15,793.5,67.0,1.5,11.0,362.0,427.46,342.29
2016,12,19,14,30,773.0,65.0,1.4,11.0,332.0,375.21,295.89
2016,12,19,14,45,742.5,62.0,1.3,11.0,297.0,319.15,245.59
2016,12,19,15,0,712.0,59.0,1.2,11.0,262.0,265.05,196.25
2016,12,19,15,15,668.0,55.0,1.2,10.5,224.0,209.21,146.39
2016,12,19,15,30,624.0,51.0,1.2,10.0,186.0,156.23,100.13
2016,12,19,15,45,553.0,45.0,1.3,9.5,146.0,103.81,58.87
2016,12,19,16,0,482.0,39.0,1.4,9.0,106.0,59.31,30.05
2016,12,19,16,15,366.5,30.0,1.4,9.0,70.5,24.35,14.84
2016,12,19,16,30,251.0,21.0,1.4,9.0,35.0,17.36,0.0
2016,12,19,16,45,125.5,10.5,1.4,9.0,17.5,9.55,0.0
2016,12,19,17,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
