Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,17,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.2,4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.2,5.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,20,7,45,185.0,14.5,2.2,6.5,32.5,156.06,10.45
2016,12,20,8,0,370.0,29.0,2.2,7.0,65.0,315.01,246.48
2016,12,20,8,15,456.5,36.5,2.15,7.0,102.5,394.54,328.43
2016,12,20,8,30,543.0,44.0,2.1,7.0,140.0,479.02,402.9
2016,12,20,8,45,597.5,48.5,2.05,7.5,178.5,539.27,453.34
2016,12,20,9,0,652.0,53.0,2.0,8.0,217.0,594.76,497.78
2016,12,20,9,15,686.5,56.5,1.95,8.5,252.5,639.64,532.08
2016,12,20,9,30,721.0,60.0,1.9,9.0,288.0,683.14,563.99
2016,12,20,9,45,752.0,60.5,1.85,10.0,320.0,718.13,587.31
2016,12,20,10,0,783.0,61.0,1.8,11.0,352.0,750.81,608.17
2016,12,20,10,15,799.0,63.0,1.75,11.0,378.0,770.38,621.08
2016,12,20,10,30,815.0,65.0,1.7,11.0,404.0,786.92,631.73
2016,12,20,10,45,667.0,103.0,1.65,11.5,389.0,712.85,574.93
2016,12,20,11,0,519.0,141.0,1.6,12.0,374.0,621.94,505.03
2016,12,20,11,15,684.5,105.0,1.5,12.0,421.5,715.77,575.39
2016,12,20,11,30,850.0,69.0,1.4,12.0,469.0,783.14,621.91
2016,12,20,11,45,772.5,87.5,1.35,12.5,454.5,735.59,584.89
2016,12,20,12,0,695.0,106.0,1.3,13.0,440.0,683.34,545.67
2016,12,20,12,15,610.0,129.0,1.25,13.0,421.5,626.08,502.21
2016,12,20,12,30,525.0,152.0,1.2,13.0,403.0,564.22,454.12
2016,12,20,12,45,677.0,113.0,1.2,13.0,430.0,613.04,492.79
2016,12,20,13,0,829.0,74.0,1.2,13.0,457.0,640.62,513.67
2016,12,20,13,15,766.0,82.0,1.2,13.0,426.5,577.61,464.29
2016,12,20,13,30,703.0,90.0,1.2,13.0,396.0,518.15,417.54
2016,12,20,13,45,683.0,90.5,1.25,13.5,375.0,474.91,382.09
2016,12,20,14,0,663.0,91.0,1.3,14.0,354.0,431.54,345.54
2016,12,20,14,15,705.5,77.5,1.25,13.5,339.0,401.31,318.92
2016,12,20,14,30,748.0,64.0,1.2,13.0,324.0,365.82,286.44
2016,12,20,14,45,722.0,61.0,1.15,13.0,290.5,312.6,238.93
2016,12,20,15,0,696.0,58.0,1.1,13.0,257.0,260.9,192.0
2016,12,20,15,15,654.0,54.0,1.05,12.5,220.0,206.37,143.55
2016,12,20,15,30,612.0,50.0,1.0,12.0,183.0,154.5,98.47
2016,12,20,15,45,549.5,43.5,1.0,11.5,144.5,103.18,57.92
2016,12,20,16,0,487.0,37.0,1.0,11.0,106.0,58.78,28.88
2016,12,20,16,15,375.5,28.5,1.05,10.5,70.5,22.95,13.64
2016,12,20,16,30,264.0,20.0,1.1,10.0,35.0,16.39,0.21
2016,12,20,16,45,132.0,10.0,1.15,10.0,17.5,9.1,0.0
2016,12,20,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,21,7,45,190.0,14.0,2.25,8.5,32.5,157.55,0.0
2016,12,21,8,0,380.0,28.0,2.3,9.0,65.0,319.88,247.24
2016,12,21,8,15,466.5,35.0,2.35,9.5,102.5,398.87,329.1
2016,12,21,8,30,553.0,42.0,2.4,10.0,140.0,482.89,402.32
2016,12,21,8,45,608.0,47.0,2.5,10.5,178.5,538.38,449.28
2016,12,21,9,0,663.0,52.0,2.6,11.0,217.0,601.5,500.29
2016,12,21,9,15,699.0,55.0,2.65,11.0,253.0,647.19,536.67
2016,12,21,9,30,735.0,58.0,2.7,11.0,289.0,691.51,570.97
2016,12,21,9,45,763.0,59.5,2.8,11.5,321.5,725.58,595.8
2016,12,21,10,0,791.0,61.0,2.9,12.0,354.0,757.31,618.38
2016,12,21,10,15,808.0,63.0,2.75,12.0,381.0,777.87,631.92
2016,12,21,10,30,825.0,65.0,2.6,12.0,408.0,795.38,642.99
2016,12,21,10,45,838.0,65.5,2.5,12.5,428.5,804.3,646.78
2016,12,21,11,0,851.0,66.0,2.4,13.0,449.0,802.02,642.46
2016,12,21,11,15,858.5,67.0,2.35,13.0,462.5,800.4,640.38
2016,12,21,11,30,866.0,68.0,2.3,13.0,476.0,795.34,635.9
2016,12,21,11,45,871.0,67.5,2.3,13.5,482.5,782.92,625.43
2016,12,21,12,0,876.0,67.0,2.3,14.0,489.0,767.12,612.72
2016,12,21,12,15,876.5,67.0,2.3,14.0,488.0,745.21,596.77
2016,12,21,12,30,877.0,67.0,2.3,14.0,487.0,720.2,578.62
2016,12,21,12,45,869.5,68.0,2.3,14.5,477.5,687.85,553.98
2016,12,21,13,0,862.0,69.0,2.3,15.0,468.0,653.09,526.46
2016,12,21,13,15,855.0,68.0,2.25,15.0,452.5,614.14,495.38
2016,12,21,13,30,848.0,67.0,2.2,15.0,437.0,576.44,464.51
2016,12,21,13,45,835.5,65.5,2.2,15.0,414.0,529.6,426.14
2016,12,21,14,0,823.0,64.0,2.2,15.0,391.0,481.69,385.92
2016,12,21,14,15,804.5,62.5,2.1,14.5,362.5,430.3,342.22
2016,12,21,14,30,786.0,61.0,2.0,14.0,334.0,378.95,297.27
2016,12,21,14,45,758.5,58.0,1.95,14.0,300.0,323.29,247.47
2016,12,21,15,0,731.0,55.0,1.9,14.0,266.0,269.24,198.21
2016,12,21,15,15,690.5,51.5,1.75,13.5,228.0,213.61,148.31
2016,12,21,15,30,650.0,48.0,1.6,13.0,190.0,161.67,102.73
2016,12,21,15,45,585.0,42.5,1.5,12.5,150.5,108.99,61.01
2016,12,21,16,0,520.0,37.0,1.4,12.0,111.0,63.55,31.38
2016,12,21,16,15,409.5,28.5,1.4,11.5,74.5,22.97,13.65
2016,12,21,16,30,299.0,20.0,1.4,11.0,38.0,16.38,1.02
2016,12,21,16,45,149.5,10.0,1.45,11.0,19.0,9.1,0.0
2016,12,21,17,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.5,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,22,7,45,205.0,14.5,1.4,7.5,33.5,166.93,0.0
2016,12,22,8,0,410.0,29.0,1.3,8.0,67.0,339.95,260.61
2016,12,22,8,15,498.5,36.0,1.2,8.5,106.5,421.5,344.84
2016,12,22,8,30,587.0,43.0,1.1,9.0,146.0,500.39,412.01
2016,12,22,8,45,639.5,48.0,1.05,9.5,185.5,562.31,461.98
2016,12,22,9,0,692.0,53.0,1.0,10.0,225.0,624.42,509.56
2016,12,22,9,15,727.5,56.0,0.9,10.5,262.0,670.49,542.32
2016,12,22,9,30,763.0,59.0,0.8,11.0,299.0,715.04,572.41
2016,12,22,9,45,786.5,62.0,0.75,11.5,331.5,747.92,593.49
2016,12,22,10,0,810.0,65.0,0.7,12.0,364.0,778.26,612.16
2016,12,22,10,15,826.5,66.5,0.8,12.0,391.0,797.98,626.53
2016,12,22,10,30,843.0,68.0,0.9,12.0,418.0,814.56,638.75
2016,12,22,10,45,854.5,69.5,1.0,12.5,438.5,823.61,644.53
2016,12,22,11,0,866.0,71.0,1.1,13.0,459.0,829.19,647.97
2016,12,22,11,15,873.0,71.5,1.15,13.0,473.0,826.2,645.98
2016,12,22,11,30,880.0,72.0,1.2,13.0,487.0,812.34,636.55
2016,12,22,11,45,883.0,72.5,1.25,13.5,493.0,799.4,626.8
2016,12,22,12,0,886.0,73.0,1.3,14.0,499.0,783.07,614.72
2016,12,22,12,15,885.5,73.0,1.3,14.0,497.5,760.17,598.6
2016,12,22,12,30,885.0,73.0,1.3,14.0,496.0,734.19,580.34
2016,12,22,12,45,883.0,72.0,1.3,14.0,487.5,703.0,558.31
2016,12,22,13,0,881.0,71.0,1.3,14.0,479.0,669.08,533.16
2016,12,22,13,15,872.5,70.0,1.2,14.0,462.5,628.53,501.02
2016,12,22,13,30,864.0,69.0,1.1,14.0,446.0,589.33,469.22
2016,12,22,13,45,851.0,67.5,1.05,14.0,422.5,541.54,430.72
2016,12,22,14,0,838.0,66.0,1.0,14.0,399.0,492.68,390.43
2016,12,22,14,15,818.5,64.0,0.95,14.0,369.5,439.58,345.76
2016,12,22,14,30,799.0,62.0,0.9,14.0,340.0,386.59,299.95
2016,12,22,14,45,768.0,59.5,0.85,14.0,305.0,329.55,249.98
2016,12,22,15,0,737.0,57.0,0.8,14.0,270.0,274.43,200.73
2016,12,22,15,15,694.5,53.0,0.85,13.5,231.5,217.43,150.63
2016,12,22,15,30,652.0,49.0,0.9,13.0,193.0,164.34,104.64
2016,12,22,15,45,587.0,43.5,1.0,12.5,153.0,111.43,62.82
2016,12,22,16,0,522.0,38.0,1.1,12.0,113.0,63.86,31.23
2016,12,22,16,15,411.5,29.5,1.15,11.5,76.0,23.82,14.45
2016,12,22,16,30,301.0,21.0,1.2,11.0,39.0,17.26,2.22
2016,12,22,16,45,150.5,10.5,1.25,10.5,19.5,9.55,0.0
2016,12,22,17,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,1.0,4.05,9.0,1.0,0.87,0.0
2016,12,23,8,0,0.0,2.0,4.0,9.0,2.0,1.75,0.0
2016,12,23,8,15,0.0,3.0,3.8,9.0,3.0,2.63,0.0
2016,12,23,8,30,0.0,4.0,3.6,9.0,4.0,3.51,0.0
2016,12,23,8,45,0.0,5.5,3.45,9.5,5.5,4.82,0.0
2016,12,23,9,0,0.0,7.0,3.3,10.0,7.0,6.14,0.0
2016,12,23,9,15,0.0,8.5,3.15,10.0,8.5,7.46,0.87
2016,12,23,9,30,0.0,10.0,3.0,10.0,10.0,8.79,2.03
2016,12,23,9,45,0.0,11.0,2.9,10.5,11.0,9.67,2.79
2016,12,23,10,0,0.0,12.0,2.8,11.0,12.0,10.55,3.54
2016,12,23,10,15,0.0,28.5,2.85,11.0,28.5,25.11,16.17
2016,12,23,10,30,0.0,45.0,2.9,11.0,45.0,39.7,28.76
2016,12,23,10,45,14.0,110.5,2.95,11.0,117.0,113.19,92.15
2016,12,23,11,0,28.0,176.0,3.0,11.0,189.0,209.04,172.77
2016,12,23,11,15,14.0,126.5,3.35,11.0,133.0,128.33,104.52
2016,12,23,11,30,0.0,77.0,3.7,11.0,77.0,68.13,52.92
2016,12,23,11,45,6.5,126.5,4.05,11.5,129.5,121.06,97.97
2016,12,23,12,0,13.0,176.0,4.4,12.0,182.0,176.69,144.53
2016,12,23,12,15,6.5,97.5,4.55,11.5,100.5,92.01,73.29
2016,12,23,12,30,0.0,19.0,4.7,11.0,19.0,16.74,8.8
2016,12,23,12,45,0.0,64.0,4.9,11.0,64.0,56.57,43.09
2016,12,23,13,0,0.0,109.0,5.1,11.0,109.0,97.97,78.46
2016,12,23,13,15,0.0,77.5,5.1,11.0,77.5,68.57,53.4
2016,12,23,13,30,0.0,46.0,5.1,11.0,46.0,40.6,29.44
2016,12,23,13,45,0.0,70.0,5.1,11.0,70.0,61.89,47.81
2016,12,23,14,0,0.0,94.0,5.1,11.0,94.0,83.85,66.72
2016,12,23,14,15,0.0,87.0,4.95,11.0,87.0,77.4,61.25
2016,12,23,14,30,0.0,80.0,4.8,11.0,80.0,71.01,55.83
2016,12,23,14,45,317.0,76.5,4.7,11.0,168.5,189.75,151.16
2016,12,23,15,0,634.0,73.0,4.6,11.0,257.0,261.34,199.03
2016,12,23,15,15,587.5,68.0,4.35,10.5,220.0,207.49,150.04
2016,12,23,15,30,541.0,63.0,4.1,10.0,183.0,158.17,106.39
2016,12,23,15,45,472.0,55.5,3.95,10.0,144.5,108.71,66.4
2016,12,23,16,0,403.0,48.0,3.8,10.0,106.0,67.09,37.82
2016,12,23,16,15,290.0,36.5,3.7,9.5,71.0,30.02,19.9
2016,12,23,16,30,177.0,25.0,3.6,9.0,36.0,19.71,4.3
2016,12,23,16,45,88.5,12.5,3.5,9.0,18.0,11.37,0.0
2016,12,23,17,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,24,7,45,209.0,13.5,2.7,6.5,33.0,166.49,0.0
2016,12,24,8,0,418.0,27.0,2.7,7.0,66.0,332.19,255.21
2016,12,24,8,15,507.0,34.0,2.75,7.0,105.0,415.88,346.09
2016,12,24,8,30,596.0,41.0,2.8,7.0,144.0,503.76,424.01
2016,12,24,8,45,652.5,45.0,2.85,7.5,184.0,567.56,478.24
2016,12,24,9,0,709.0,49.0,2.9,8.0,224.0,631.75,530.48
2016,12,24,9,15,743.5,52.0,2.9,8.0,261.0,677.34,566.96
2016,12,24,9,30,778.0,55.0,2.9,8.0,298.0,721.46,601.16
2016,12,24,9,45,802.5,57.0,2.95,8.5,331.0,754.18,624.84
2016,12,24,10,0,827.0,59.0,3.0,9.0,364.0,784.39,646.11
2016,12,24,10,15,843.0,60.5,3.0,9.0,391.0,795.91,653.81
2016,12,24,10,30,859.0,62.0,3.0,9.0,418.0,812.38,665.3
2016,12,24,10,45,869.5,63.5,3.05,9.5,438.5,820.96,669.92
2016,12,24,11,0,880.0,65.0,3.1,10.0,459.0,826.11,672.1
2016,12,24,11,15,886.5,65.5,3.1,10.0,473.0,823.13,669.25
2016,12,24,11,30,893.0,66.0,3.1,10.0,487.0,816.63,663.99
2016,12,24,11,45,896.5,66.0,3.1,10.0,493.0,803.56,653.99
2016,12,24,12,0,900.0,66.0,3.1,10.0,499.0,787.07,641.59
2016,12,24,12,15,900.0,66.0,3.1,10.0,498.5,764.53,624.76
2016,12,24,12,30,900.0,66.0,3.1,10.0,498.0,738.84,605.61
2016,12,24,12,45,890.0,68.0,3.1,10.0,488.0,705.51,580.65
2016,12,24,13,0,880.0,70.0,3.1,10.0,478.0,669.81,552.91
2016,12,24,13,15,872.5,69.0,3.05,10.0,462.5,630.08,520.42
2016,12,24,13,30,865.0,68.0,3.0,10.0,447.0,588.33,485.69
2016,12,24,13,45,853.5,66.5,3.0,10.5,424.5,544.74,447.96
2016,12,24,14,0,842.0,65.0,3.0,11.0,402.0,496.61,405.84
2016,12,24,14,15,824.0,63.0,2.9,10.5,373.0,444.06,360.34
2016,12,24,14,30,806.0,61.0,2.8,10.0,344.0,391.44,313.47
2016,12,24,14,45,780.5,58.0,2.75,10.0,309.5,335.41,262.25
2016,12,24,15,0,755.0,55.0,2.7,10.0,275.0,280.7,211.31
2016,12,24,15,15,715.0,51.5,2.6,9.5,237.0,223.71,159.12
2016,12,24,15,30,675.0,48.0,2.5,9.0,199.0,170.29,111.09
2016,12,24,15,45,613.5,42.5,2.4,8.5,158.5,116.23,66.78
2016,12,24,16,0,552.0,37.0,2.3,8.0,118.0,68.94,34.41
2016,12,24,16,15,441.5,29.5,2.3,7.5,80.5,26.63,17.29
2016,12,24,16,30,331.0,22.0,2.3,7.0,43.0,18.11,4.35
2016,12,24,16,45,165.5,11.0,2.35,7.0,21.5,10.01,0.0
2016,12,24,17,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,25,7,45,205.0,13.5,2.2,4.5,32.0,163.61,0.0
2016,12,25,8,0,410.0,27.0,2.3,5.0,64.0,336.56,258.39
2016,12,25,8,15,499.5,34.0,2.35,5.5,103.0,410.36,342.45
2016,12,25,8,30,589.0,41.0,2.4,6.0,142.0,498.38,420.03
2016,12,25,8,45,642.5,45.5,2.45,6.5,181.5,560.42,472.84
2016,12,25,9,0,696.0,50.0,2.5,7.0,221.0,622.8,523.66
2016,12,25,9,15,731.0,53.5,2.5,7.0,258.5,669.29,560.81
2016,12,25,9,30,766.0,57.0,2.5,7.0,296.0,714.36,595.69
2016,12,25,9,45,780.5,61.5,2.55,7.5,327.0,742.16,615.61
2016,12,25,10,0,795.0,66.0,2.6,8.0,358.0,767.23,633.07
2016,12,25,10,15,571.0,112.0,2.6,8.0,330.0,645.92,538.97
2016,12,25,10,30,347.0,158.0,2.6,8.0,302.0,491.26,413.46
2016,12,25,10,45,330.0,169.5,2.65,8.5,311.5,488.25,410.23
2016,12,25,11,0,313.0,181.0,2.7,9.0,321.0,483.81,404.96
2016,12,25,11,15,223.5,195.5,2.75,9.0,297.0,406.62,340.57
2016,12,25,11,30,134.0,210.0,2.8,9.0,273.0,346.03,288.82
2016,12,25,11,45,138.5,213.0,2.85,9.5,279.0,348.03,290.06
2016,12,25,12,0,143.0,216.0,2.9,10.0,285.0,349.46,290.58
2016,12,25,12,15,132.5,215.0,2.9,10.0,279.0,334.22,277.71
2016,12,25,12,30,122.0,214.0,2.9,10.0,273.0,319.22,265.11
2016,12,25,12,45,326.0,180.0,2.9,10.0,333.0,428.25,357.61
2016,12,25,13,0,530.0,146.0,2.9,10.0,393.0,524.36,435.93
2016,12,25,13,15,454.0,155.5,2.9,10.0,362.0,464.08,385.53
2016,12,25,13,30,378.0,165.0,2.9,10.0,331.0,398.2,331.15
2016,12,25,13,45,300.5,166.5,2.95,10.0,294.0,338.98,281.67
2016,12,25,14,0,223.0,168.0,3.0,10.0,257.0,285.65,236.7
2016,12,25,14,15,216.0,157.0,2.95,10.0,238.5,257.8,212.71
2016,12,25,14,30,209.0,146.0,2.9,10.0,220.0,230.42,188.68
2016,12,25,14,45,203.0,132.0,2.85,10.0,198.0,201.01,162.62
2016,12,25,15,0,197.0,118.0,2.8,10.0,176.0,172.21,136.76
2016,12,25,15,15,185.0,102.5,2.75,9.5,151.0,141.26,109.36
2016,12,25,15,30,173.0,87.0,2.7,9.0,126.0,111.78,83.37
2016,12,25,15,45,155.5,70.5,2.65,9.0,100.5,82.32,58.22
2016,12,25,16,0,138.0,54.0,2.6,9.0,75.0,55.22,36.59
2016,12,25,16,15,97.5,38.5,2.7,8.5,51.0,31.26,21.26
2016,12,25,16,30,57.0,23.0,2.8,8.0,27.0,18.72,5.37
2016,12,25,16,45,28.5,11.5,2.95,7.5,13.5,10.46,0.0
2016,12,25,17,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.2,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.05,3.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.95,3.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,26,7,45,207.5,13.5,2.8,3.5,32.0,164.68,0.0
2016,12,26,8,0,415.0,27.0,2.9,4.0,64.0,329.27,253.46
2016,12,26,8,15,504.5,34.0,2.95,4.5,103.0,413.31,346.96
2016,12,26,8,30,594.0,41.0,3.0,5.0,142.0,501.52,425.53
2016,12,26,8,45,645.5,46.0,3.05,5.5,182.0,562.9,478.44
2016,12,26,9,0,697.0,51.0,3.1,6.0,222.0,624.55,529.31
2016,12,26,9,15,733.0,54.5,3.1,6.5,259.5,671.98,566.72
2016,12,26,9,30,769.0,58.0,3.1,7.0,297.0,718.0,601.68
2016,12,26,9,45,790.0,61.0,3.1,7.5,329.5,749.31,624.21
2016,12,26,10,0,811.0,64.0,3.1,8.0,362.0,778.05,644.25
2016,12,26,10,15,828.0,65.5,3.05,8.0,389.5,798.63,658.6
2016,12,26,10,30,845.0,67.0,3.0,8.0,417.0,816.09,670.49
2016,12,26,10,45,856.5,68.5,3.0,8.5,438.0,825.61,675.48
2016,12,26,11,0,868.0,70.0,3.0,9.0,459.0,831.66,677.99
2016,12,26,11,15,874.5,70.5,2.95,9.0,472.5,821.06,669.12
2016,12,26,11,30,881.0,71.0,2.9,9.0,486.0,814.85,663.8
2016,12,26,11,45,884.5,71.0,2.85,9.5,492.5,802.12,652.52
2016,12,26,12,0,888.0,71.0,2.8,10.0,499.0,785.99,638.94
2016,12,26,12,15,887.5,71.0,2.7,10.0,498.0,763.47,621.59
2016,12,26,12,30,887.0,71.0,2.6,10.0,497.0,737.85,602.04
2016,12,26,12,45,882.5,70.5,2.55,10.5,488.5,705.84,576.96
2016,12,26,13,0,878.0,70.0,2.5,11.0,480.0,671.22,549.25
2016,12,26,13,15,870.0,69.0,2.45,11.0,464.0,631.39,517.1
2016,12,26,13,30,862.0,68.0,2.4,11.0,448.0,589.57,482.78
2016,12,26,13,45,849.0,67.0,2.35,11.0,425.0,545.98,446.2
2016,12,26,14,0,836.0,66.0,2.3,11.0,402.0,497.93,405.24
2016,12,26,14,15,817.5,64.0,2.15,10.5,373.0,445.46,360.12
2016,12,26,14,30,799.0,62.0,2.0,10.0,344.0,392.96,313.71
2016,12,26,14,45,772.0,59.0,1.95,10.0,310.0,336.72,262.88
2016,12,26,15,0,745.0,56.0,1.9,10.0,276.0,281.97,212.4
2016,12,26,15,15,705.0,52.5,1.85,9.5,238.0,225.4,160.93
2016,12,26,15,30,665.0,49.0,1.8,9.0,200.0,172.39,113.38
2016,12,26,15,45,604.5,43.5,1.75,8.5,160.0,118.78,69.22
2016,12,26,16,0,544.0,38.0,1.7,8.0,120.0,71.82,36.47
2016,12,26,16,15,440.0,30.0,1.8,7.5,82.5,26.96,17.73
2016,12,26,16,30,336.0,22.0,1.9,7.0,45.0,17.99,5.64
2016,12,26,16,45,168.0,11.0,2.0,7.0,22.5,10.01,0.0
2016,12,26,17,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,27,7,45,177.0,14.0,1.7,5.5,30.0,146.77,0.0
2016,12,27,8,0,354.0,28.0,1.7,6.0,60.0,301.34,227.97
2016,12,27,8,15,445.0,36.0,1.65,6.0,97.5,383.6,317.97
2016,12,27,8,30,536.0,44.0,1.6,6.0,135.0,471.44,395.76
2016,12,27,8,45,595.5,49.0,1.55,6.5,174.5,536.15,449.72
2016,12,27,9,0,655.0,54.0,1.5,7.0,214.0,595.91,497.31
2016,12,27,9,15,692.0,57.5,1.35,7.5,251.0,643.45,532.52
2016,12,27,9,30,729.0,61.0,1.2,8.0,288.0,689.69,564.96
2016,12,27,9,45,758.0,63.0,1.1,8.5,321.0,725.82,588.91
2016,12,27,10,0,787.0,65.0,1.0,9.0,354.0,759.66,610.3
2016,12,27,10,15,804.5,67.0,1.1,9.5,381.5,781.25,625.02
2016,12,27,10,30,822.0,69.0,1.2,10.0,409.0,799.82,637.53
2016,12,27,10,45,832.0,70.5,1.3,10.5,429.5,808.2,642.7
2016,12,27,11,0,842.0,72.0,1.4,11.0,450.0,813.2,645.59
2016,12,27,11,15,849.0,73.0,1.4,11.0,464.0,811.62,643.82
2016,12,27,11,30,856.0,74.0,1.4,11.0,478.0,806.55,639.77
2016,12,27,11,45,706.0,110.0,1.4,11.5,446.5,718.47,574.71
2016,12,27,12,0,556.0,146.0,1.4,12.0,415.0,619.05,499.42
2016,12,27,12,15,710.0,110.0,1.3,12.0,452.5,685.91,550.72
2016,12,27,12,30,864.0,74.0,1.2,12.0,490.0,731.67,582.42
2016,12,27,12,45,684.0,113.0,1.1,12.0,439.0,624.87,500.95
2016,12,27,13,0,504.0,152.0,1.0,12.0,388.0,515.39,415.76
2016,12,27,13,15,463.0,155.0,1.0,12.0,366.0,470.9,381.44
2016,12,27,13,30,422.0,158.0,1.0,12.0,344.0,427.9,347.13
2016,12,27,13,45,467.5,140.5,1.0,12.5,337.0,413.23,334.54
2016,12,27,14,0,513.0,123.0,1.0,13.0,330.0,393.6,317.04
2016,12,27,14,15,405.0,129.5,1.0,12.5,285.5,323.51,260.3
2016,12,27,14,30,297.0,136.0,1.0,12.0,241.0,256.87,206.19
2016,12,27,14,45,277.5,126.0,1.05,12.0,216.5,222.24,176.49
2016,12,27,15,0,258.0,116.0,1.1,12.0,192.0,189.36,147.71
2016,12,27,15,15,240.0,102.0,1.15,11.5,165.0,154.99,117.78
2016,12,27,15,30,222.0,88.0,1.2,11.0,138.0,122.62,89.68
2016,12,27,15,45,197.0,72.0,1.25,11.0,110.0,89.72,62.13
2016,12,27,16,0,172.0,56.0,1.3,11.0,82.0,59.98,38.99
2016,12,27,16,15,123.5,40.5,1.35,10.5,56.0,33.69,23.34
2016,12,27,16,30,75.0,25.0,1.4,10.0,30.0,20.29,7.59
2016,12,27,16,45,37.5,12.5,1.5,10.0,15.0,11.37,0.0
2016,12,27,17,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.25,4.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,28,7,45,211.5,12.5,2.35,5.5,31.5,161.49,0.0
2016,12,28,8,0,423.0,25.0,2.4,6.0,63.0,332.6,251.62
2016,12,28,8,15,511.5,32.0,2.4,6.5,102.0,415.49,344.98
2016,12,28,8,30,600.0,39.0,2.4,7.0,141.0,502.99,421.92
2016,12,28,8,45,655.5,43.0,2.4,7.5,181.0,566.13,475.31
2016,12,28,9,0,711.0,47.0,2.4,8.0,221.0,629.8,526.68
2016,12,28,9,15,745.0,50.0,2.4,8.5,258.0,675.31,561.84
2016,12,28,9,30,779.0,53.0,2.4,9.0,295.0,719.4,594.61
2016,12,28,9,45,806.0,54.0,2.45,9.5,328.0,753.18,618.84
2016,12,28,10,0,833.0,55.0,2.5,10.0,361.0,776.42,634.63
2016,12,28,10,15,848.5,56.5,2.4,10.5,388.5,796.09,646.45
2016,12,28,10,30,864.0,58.0,2.3,11.0,416.0,812.71,655.76
2016,12,28,10,45,875.0,59.0,2.25,11.5,437.0,821.58,659.7
2016,12,28,11,0,886.0,60.0,2.2,12.0,458.0,827.03,661.24
2016,12,28,11,15,892.0,60.5,2.1,12.0,472.0,824.13,657.61
2016,12,28,11,30,898.0,61.0,2.0,12.0,486.0,817.7,651.62
2016,12,28,11,45,901.0,61.5,1.9,12.5,492.5,805.32,640.3
2016,12,28,12,0,904.0,62.0,1.8,13.0,499.0,789.47,626.72
2016,12,28,12,15,904.0,62.0,1.75,13.0,498.5,767.31,610.35
2016,12,28,12,30,904.0,62.0,1.7,13.0,498.0,741.95,591.79
2016,12,28,12,45,897.5,62.5,1.7,13.5,489.5,709.55,567.49
2016,12,28,13,0,891.0,63.0,1.7,14.0,481.0,674.57,541.08
2016,12,28,13,15,884.0,62.0,1.65,14.0,465.5,635.12,510.05
2016,12,28,13,30,877.0,61.0,1.6,14.0,450.0,593.57,476.8
2016,12,28,13,45,865.5,60.0,1.6,14.0,427.5,547.64,439.68
2016,12,28,14,0,854.0,59.0,1.6,14.0,405.0,500.41,400.51
2016,12,28,14,15,837.0,57.5,1.5,13.5,377.0,449.07,357.25
2016,12,28,14,30,820.0,56.0,1.4,13.0,349.0,397.47,312.48
2016,12,28,14,45,795.5,53.5,1.3,13.0,315.0,342.59,263.43
2016,12,28,15,0,771.0,51.0,1.2,13.0,281.0,287.9,213.66
2016,12,28,15,15,734.0,48.0,1.15,12.5,243.0,231.09,162.63
2016,12,28,15,30,697.0,45.0,1.1,12.0,205.0,177.44,114.93
2016,12,28,15,45,639.5,40.5,1.1,11.5,165.0,123.14,70.38
2016,12,28,16,0,582.0,36.0,1.1,11.0,125.0,75.03,36.74
2016,12,28,16,15,483.5,29.0,1.1,10.5,87.0,30.56,16.06
2016,12,28,16,30,385.0,22.0,1.1,10.0,49.0,19.55,7.68
2016,12,28,16,45,192.5,11.0,1.15,10.0,24.5,10.01,0.0
2016,12,28,17,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,29,7,45,183.5,14.5,3.3,6.5,30.5,150.74,0.0
2016,12,29,8,0,367.0,29.0,3.4,7.0,61.0,310.1,233.32
2016,12,29,8,15,461.5,36.5,3.45,7.0,100.0,394.83,328.58
2016,12,29,8,30,556.0,44.0,3.5,7.0,139.0,485.09,410.13
2016,12,29,8,45,613.5,49.5,3.55,7.5,179.0,549.72,465.76
2016,12,29,9,0,671.0,55.0,3.6,8.0,219.0,608.97,514.79
2016,12,29,9,15,708.5,59.0,3.6,8.0,256.5,658.12,554.75
2016,12,29,9,30,746.0,63.0,3.6,8.0,294.0,705.93,592.39
2016,12,29,9,45,758.5,68.5,3.65,8.5,325.5,733.42,612.36
2016,12,29,10,0,771.0,74.0,3.7,9.0,357.0,758.17,629.8
2016,12,29,10,15,789.5,76.0,3.6,9.5,385.0,780.8,644.6
2016,12,29,10,30,808.0,78.0,3.5,10.0,413.0,800.39,656.82
2016,12,29,10,45,824.5,78.5,3.45,10.5,435.0,813.23,664.08
2016,12,29,11,0,841.0,79.0,3.4,11.0,457.0,822.64,668.82
2016,12,29,11,15,848.5,80.0,3.25,11.5,471.5,821.64,665.32
2016,12,29,11,30,856.0,81.0,3.1,12.0,486.0,817.13,659.41
2016,12,29,11,45,862.0,81.0,3.0,12.5,493.5,806.66,649.58
2016,12,29,12,0,868.0,81.0,2.9,13.0,501.0,792.7,637.38
2016,12,29,12,15,868.0,80.5,2.8,13.0,500.5,770.12,620.15
2016,12,29,12,30,868.0,80.0,2.7,13.0,500.0,744.41,600.75
2016,12,29,12,45,873.5,77.0,2.6,13.5,493.5,716.62,578.8
2016,12,29,13,0,879.0,74.0,2.5,14.0,487.0,685.62,553.79
2016,12,29,13,15,871.5,73.0,2.4,14.0,471.5,645.58,521.75
2016,12,29,13,30,864.0,72.0,2.3,14.0,456.0,603.47,487.58
2016,12,29,13,45,852.0,70.0,2.25,14.0,433.0,555.92,448.72
2016,12,29,14,0,840.0,68.0,2.2,14.0,410.0,507.17,407.95
2016,12,29,14,15,821.5,66.0,2.1,13.5,381.5,454.49,363.55
2016,12,29,14,30,803.0,64.0,2.0,13.0,353.0,401.76,317.78
2016,12,29,14,45,776.5,61.5,1.9,13.0,318.5,345.9,267.85
2016,12,29,15,0,750.0,59.0,1.8,13.0,284.0,291.41,218.18
2016,12,29,15,15,710.5,55.0,1.7,12.5,245.5,233.93,166.52
2016,12,29,15,30,671.0,51.0,1.6,12.0,207.0,179.94,118.52
2016,12,29,15,45,608.0,46.0,1.5,11.5,166.5,125.74,74.03
2016,12,29,16,0,545.0,41.0,1.4,11.0,126.0,76.58,39.11
2016,12,29,16,15,442.0,32.5,1.45,10.5,87.5,32.29,17.17
2016,12,29,16,30,339.0,24.0,1.5,10.0,49.0,19.63,8.24
2016,12,29,16,45,169.5,12.0,1.6,9.5,24.5,10.91,0.0
2016,12,29,17,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,30,7,45,154.0,15.0,0.7,7.5,28.0,133.5,0.0
2016,12,30,8,0,308.0,30.0,0.6,8.0,56.0,273.15,201.48
2016,12,30,8,15,401.5,38.5,0.55,8.0,93.5,356.57,290.13
2016,12,30,8,30,495.0,47.0,0.5,8.0,131.0,445.62,366.71
2016,12,30,8,45,550.0,54.0,0.45,8.5,169.5,508.85,417.62
2016,12,30,9,0,605.0,61.0,0.4,9.0,208.0,573.19,466.78
2016,12,30,9,15,644.0,65.0,0.55,9.5,245.0,621.53,504.21
2016,12,30,9,30,683.0,69.0,0.7,10.0,282.0,668.98,540.04
2016,12,30,9,45,723.5,69.5,0.85,10.5,316.5,706.23,567.49
2016,12,30,10,0,764.0,70.0,1.0,11.0,351.0,747.83,597.62
2016,12,30,10,15,782.0,72.0,1.15,11.0,378.5,770.05,614.36
2016,12,30,10,30,800.0,74.0,1.3,11.0,406.0,789.29,629.05
2016,12,30,10,45,809.5,76.0,1.45,11.5,426.5,798.2,635.11
2016,12,30,11,0,819.0,78.0,1.6,12.0,447.0,803.79,638.86
2016,12,30,11,15,827.0,79.0,1.6,12.0,461.5,803.5,638.0
2016,12,30,11,30,835.0,80.0,1.6,12.0,476.0,799.77,634.87
2016,12,30,11,45,838.5,81.0,1.65,12.5,483.0,788.95,626.17
2016,12,30,12,0,842.0,82.0,1.7,13.0,490.0,774.79,615.25
2016,12,30,12,15,842.0,81.5,1.7,13.0,489.5,752.88,599.48
2016,12,30,12,30,842.0,81.0,1.7,13.0,489.0,727.93,581.59
2016,12,30,12,45,838.5,80.5,1.75,13.0,481.5,697.58,560.14
2016,12,30,13,0,835.0,80.0,1.8,13.0,474.0,664.63,535.62
2016,12,30,13,15,827.0,79.0,1.85,13.0,458.5,625.83,505.6
2016,12,30,13,30,819.0,78.0,1.9,13.0,443.0,585.11,473.42
2016,12,30,13,45,806.0,76.5,2.0,13.0,421.0,539.39,436.71
2016,12,30,14,0,793.0,75.0,2.1,13.0,399.0,492.64,398.07
2016,12,30,14,15,774.5,73.0,2.15,12.5,371.0,442.07,355.72
2016,12,30,14,30,756.0,71.0,2.2,12.0,343.0,391.52,311.99
2016,12,30,14,45,726.0,68.0,2.3,12.0,309.5,336.17,262.81
2016,12,30,15,0,696.0,65.0,2.4,12.0,276.0,282.03,213.67
2016,12,30,15,15,655.5,61.0,2.35,11.5,238.5,226.83,163.87
2016,12,30,15,30,615.0,57.0,2.3,11.0,201.0,175.29,117.85
2016,12,30,15,45,540.0,52.0,2.25,11.0,161.0,122.16,74.31
2016,12,30,16,0,465.0,47.0,2.2,11.0,121.0,77.35,42.5
2016,12,30,16,15,361.5,37.5,2.2,10.5,84.0,36.6,20.94
2016,12,30,16,30,258.0,28.0,2.2,10.0,47.0,23.2,11.28
2016,12,30,16,45,129.0,14.0,2.25,9.5,23.5,12.73,0.0
2016,12,30,17,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,2.95,8.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
